Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,7,45,89.0,18.0,0.7,0.5,27.0,58.06,20.72
2016,1,1,8,0,178.0,36.0,0.7,1.0,54.0,121.43,92.9
2016,1,1,8,15,215.0,51.5,0.65,1.5,83.5,160.19,130.09
2016,1,1,8,30,252.0,67.0,0.6,2.0,113.0,201.44,167.52
2016,1,1,8,45,276.5,81.5,0.55,3.0,143.0,237.73,199.49
2016,1,1,9,0,301.0,96.0,0.5,4.0,173.0,267.88,225.32
2016,1,1,9,15,314.0,109.5,0.45,4.5,201.5,298.28,250.71
2016,1,1,9,30,327.0,123.0,0.4,5.0,230.0,328.49,275.07
2016,1,1,9,45,334.0,134.5,0.4,5.5,253.0,352.43,293.91
2016,1,1,10,0,341.0,146.0,0.4,6.0,276.0,375.61,311.7
2016,1,1,10,15,263.0,167.0,0.4,6.0,271.5,356.13,294.57
2016,1,1,10,30,185.0,188.0,0.4,6.0,267.0,325.53,268.72
2016,1,1,10,45,181.5,199.5,0.45,6.5,280.5,336.86,277.38
2016,1,1,11,0,178.0,211.0,0.5,7.0,294.0,347.49,284.99
2016,1,1,11,15,171.0,216.0,0.5,7.0,297.5,347.65,284.59
2016,1,1,11,30,164.0,221.0,0.5,7.0,301.0,347.24,283.84
2016,1,1,11,45,294.5,205.0,0.55,7.5,351.0,419.98,342.81
2016,1,1,12,0,425.0,189.0,0.6,8.0,401.0,490.46,397.68
2016,1,1,12,15,418.5,192.0,0.6,8.0,400.0,483.56,391.14
2016,1,1,12,30,412.0,195.0,0.6,8.0,399.0,475.25,384.36
2016,1,1,12,45,414.5,190.5,0.65,8.0,393.0,463.28,375.38
2016,1,1,13,0,417.0,186.0,0.7,8.0,387.0,449.81,365.11
2016,1,1,13,15,349.0,191.0,0.7,8.0,355.5,400.29,325.67
2016,1,1,13,30,281.0,196.0,0.7,8.0,324.0,358.28,291.96
2016,1,1,13,45,285.0,183.5,0.75,8.0,308.0,337.41,275.56
2016,1,1,14,0,289.0,171.0,0.8,8.0,292.0,315.62,257.85
2016,1,1,14,15,463.5,129.0,0.75,7.5,307.0,341.04,277.36
2016,1,1,14,30,638.0,87.0,0.7,7.0,322.0,350.94,281.9
2016,1,1,14,45,609.0,84.0,0.7,7.0,291.0,310.13,245.84
2016,1,1,15,0,580.0,81.0,0.7,7.0,260.0,270.35,210.37
2016,1,1,15,15,550.0,73.5,0.7,6.5,225.5,227.15,171.95
2016,1,1,15,30,520.0,66.0,0.7,6.0,191.0,185.73,134.72
2016,1,1,15,45,467.5,58.5,0.7,6.0,154.5,142.34,96.95
2016,1,1,16,0,415.0,51.0,0.7,6.0,118.0,103.52,64.7
2016,1,1,16,15,343.5,39.0,0.65,6.0,83.0,63.65,35.0
2016,1,1,16,30,272.0,27.0,0.6,6.0,48.0,30.67,12.92
2016,1,1,16,45,136.0,13.5,0.55,6.0,24.0,13.27,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,21.0,17.5,1.1,4.0,19.5,27.48,6.64
2016,1,2,8,0,42.0,35.0,1.1,5.0,39.0,59.39,42.94
2016,1,2,8,15,56.5,52.5,1.1,5.5,61.0,86.7,68.22
2016,1,2,8,30,71.0,70.0,1.1,6.0,83.0,114.47,93.13
2016,1,2,8,45,80.5,87.0,1.15,6.5,105.5,139.88,115.66
2016,1,2,9,0,90.0,104.0,1.2,7.0,128.0,165.63,138.02
2016,1,2,9,15,95.0,120.0,1.2,7.5,148.5,188.0,156.99
2016,1,2,9,30,100.0,136.0,1.2,8.0,169.0,210.37,175.52
2016,1,2,9,45,104.5,150.0,1.3,8.5,187.5,229.93,191.47
2016,1,2,10,0,109.0,164.0,1.4,9.0,206.0,249.38,207.09
2016,1,2,10,15,102.0,175.5,1.45,9.0,217.0,251.3,208.32
2016,1,2,10,30,95.0,187.0,1.5,9.0,228.0,259.84,214.93
2016,1,2,10,45,184.0,193.0,1.55,9.5,277.0,331.05,273.81
2016,1,2,11,0,273.0,199.0,1.6,10.0,326.0,403.59,332.01
2016,1,2,11,15,172.5,206.5,1.6,10.0,287.5,337.94,277.28
2016,1,2,11,30,72.0,214.0,1.6,10.0,249.0,271.75,222.0
2016,1,2,11,45,208.0,210.5,1.65,10.5,313.5,362.62,297.53
2016,1,2,12,0,344.0,207.0,1.7,11.0,378.0,451.41,368.33
2016,1,2,12,15,305.0,213.0,1.65,11.0,364.5,428.09,348.39
2016,1,2,12,30,266.0,219.0,1.6,11.0,351.0,404.53,329.01
2016,1,2,12,45,262.0,216.5,1.6,11.0,345.0,393.34,320.1
2016,1,2,13,0,258.0,214.0,1.6,11.0,339.0,381.46,310.51
2016,1,2,13,15,192.5,209.5,1.6,11.0,301.0,327.14,266.56
2016,1,2,13,30,127.0,205.0,1.6,11.0,263.0,280.81,228.81
2016,1,2,13,45,158.5,194.0,1.6,11.0,263.0,280.5,228.92
2016,1,2,14,0,190.0,183.0,1.6,11.0,263.0,277.92,226.65
2016,1,2,14,15,96.0,155.5,1.5,10.5,196.0,200.32,163.22
2016,1,2,14,30,2.0,128.0,1.4,10.0,129.0,125.68,101.79
2016,1,2,14,45,1.0,116.0,1.35,10.0,116.5,113.25,91.62
2016,1,2,15,0,0.0,104.0,1.3,10.0,104.0,100.96,81.32
2016,1,2,15,15,0.0,90.0,1.25,9.5,90.0,87.15,69.72
2016,1,2,15,30,0.0,76.0,1.2,9.0,76.0,73.41,57.98
2016,1,2,15,45,0.0,61.5,1.15,8.5,61.5,59.27,45.7
2016,1,2,16,0,0.0,47.0,1.1,8.0,47.0,45.23,33.31
2016,1,2,16,15,0.0,33.0,1.15,7.5,33.0,31.78,21.27
2016,1,2,16,30,0.0,19.0,1.2,7.0,19.0,18.34,8.39
2016,1,2,16,45,0.0,9.5,1.25,7.0,9.5,9.34,0.0
2016,1,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,45,97.0,17.5,1.65,6.5,27.0,59.62,19.61
2016,1,3,8,0,194.0,35.0,1.7,7.0,54.0,125.6,93.99
2016,1,3,8,15,235.0,50.0,1.7,7.5,85.0,166.04,132.39
2016,1,3,8,30,276.0,65.0,1.7,8.0,116.0,209.28,171.31
2016,1,3,8,45,302.0,79.0,1.7,8.5,147.0,246.66,204.56
2016,1,3,9,0,328.0,93.0,1.7,9.0,178.0,285.02,237.7
2016,1,3,9,15,341.0,107.0,1.7,9.0,207.0,317.12,265.18
2016,1,3,9,30,354.0,121.0,1.7,9.0,236.0,348.86,291.69
2016,1,3,9,45,368.5,130.5,1.7,9.5,261.5,375.84,313.3
2016,1,3,10,0,383.0,140.0,1.7,10.0,287.0,402.23,333.95
2016,1,3,10,15,322.0,161.0,1.7,10.0,290.5,386.21,319.99
2016,1,3,10,30,261.0,182.0,1.7,10.0,294.0,374.78,309.55
2016,1,3,10,45,315.5,183.0,1.7,10.5,325.0,412.62,339.76
2016,1,3,11,0,370.0,184.0,1.7,11.0,356.0,450.5,369.23
2016,1,3,11,15,353.5,193.5,1.75,11.0,362.0,450.46,368.4
2016,1,3,11,30,337.0,203.0,1.8,11.0,368.0,448.99,366.69
2016,1,3,11,45,419.5,188.5,1.85,11.5,397.0,491.85,400.57
2016,1,3,12,0,502.0,174.0,1.9,12.0,426.0,525.89,426.95
2016,1,3,12,15,454.0,184.5,1.9,12.0,412.0,499.76,405.43
2016,1,3,12,30,406.0,195.0,1.9,12.0,398.0,466.92,379.18
2016,1,3,12,45,426.0,187.0,1.9,12.5,397.0,468.16,379.52
2016,1,3,13,0,446.0,179.0,1.9,13.0,396.0,461.27,373.32
2016,1,3,13,15,312.5,192.5,1.75,13.0,342.0,382.47,309.58
2016,1,3,13,30,179.0,206.0,1.6,13.0,288.0,310.29,250.87
2016,1,3,13,45,137.0,195.0,1.5,13.0,256.0,270.85,219.07
2016,1,3,14,0,95.0,184.0,1.4,13.0,224.0,230.43,186.21
2016,1,3,14,15,178.5,168.0,1.25,12.5,236.5,250.05,202.25
2016,1,3,14,30,262.0,152.0,1.1,12.0,249.0,262.56,211.19
2016,1,3,14,45,244.5,140.0,1.0,12.0,224.0,232.1,185.2
2016,1,3,15,0,227.0,128.0,0.9,12.0,199.0,202.65,160.02
2016,1,3,15,15,214.5,112.0,0.9,11.5,172.5,171.79,133.7
2016,1,3,15,30,202.0,96.0,0.9,11.0,146.0,141.85,107.82
2016,1,3,15,45,175.0,80.0,0.95,10.5,117.0,110.26,81.1
2016,1,3,16,0,148.0,64.0,1.0,10.0,88.0,81.24,56.93
2016,1,3,16,15,111.5,47.0,1.0,10.0,62.0,53.23,34.61
2016,1,3,16,30,75.0,30.0,1.0,10.0,36.0,29.13,15.27
2016,1,3,16,45,37.5,15.0,1.0,10.0,18.0,12.78,0.0
2016,1,3,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.0,1.6,9.0,6.0,5.78,0.0
2016,1,4,8,0,0.0,12.0,1.6,9.0,12.0,11.57,3.83
2016,1,4,8,15,0.0,18.5,1.6,9.0,18.5,17.84,9.58
2016,1,4,8,30,0.0,25.0,1.6,9.0,25.0,24.12,15.23
2016,1,4,8,45,0.0,32.0,1.6,9.5,32.0,30.89,21.2
2016,1,4,9,0,0.0,39.0,1.6,10.0,39.0,37.65,27.1
2016,1,4,9,15,0.0,45.5,1.6,10.5,45.5,43.94,32.5
2016,1,4,9,30,0.0,52.0,1.6,11.0,52.0,50.23,37.82
2016,1,4,9,45,0.0,57.5,1.65,11.5,57.5,55.56,42.25
2016,1,4,10,0,0.0,63.0,1.7,12.0,63.0,60.89,46.62
2016,1,4,10,15,0.0,47.0,1.75,12.0,47.0,45.4,33.34
2016,1,4,10,30,0.0,31.0,1.8,12.0,31.0,29.93,20.07
2016,1,4,10,45,0.0,68.0,1.85,12.0,68.0,65.74,50.52
2016,1,4,11,0,0.0,105.0,1.9,12.0,105.0,102.54,81.39
2016,1,4,11,15,0.0,108.5,1.9,12.0,108.5,105.96,84.1
2016,1,4,11,30,0.0,112.0,1.9,12.0,112.0,109.39,86.89
2016,1,4,11,45,0.0,99.5,1.9,12.5,99.5,96.69,76.08
2016,1,4,12,0,0.0,87.0,1.9,13.0,87.0,84.19,65.49
2016,1,4,12,15,0.0,114.0,1.9,13.0,114.0,111.16,87.98
2016,1,4,12,30,0.0,141.0,1.9,13.0,141.0,138.42,110.49
2016,1,4,12,45,0.0,80.0,1.95,13.0,80.0,77.37,59.77
2016,1,4,13,0,0.0,19.0,2.0,13.0,19.0,18.34,9.99
2016,1,4,13,15,0.0,76.0,2.0,12.5,76.0,73.49,56.86
2016,1,4,13,30,0.0,133.0,2.0,12.0,133.0,130.03,104.39
2016,1,4,13,45,14.0,149.5,2.0,12.0,155.5,153.8,124.31
2016,1,4,14,0,28.0,166.0,2.0,12.0,178.0,179.62,145.81
2016,1,4,14,15,49.0,161.5,1.95,11.5,180.5,182.98,148.89
2016,1,4,14,30,70.0,157.0,1.9,11.0,183.0,184.68,150.39
2016,1,4,14,45,64.5,143.0,1.85,11.0,165.5,165.17,133.97
2016,1,4,15,0,59.0,129.0,1.8,11.0,148.0,146.1,117.84
2016,1,4,15,15,53.5,113.0,1.7,10.5,128.5,125.52,100.48
2016,1,4,15,30,48.0,97.0,1.6,10.0,109.0,105.5,83.38
2016,1,4,15,45,38.0,79.5,1.55,10.0,88.0,83.79,64.75
2016,1,4,16,0,28.0,62.0,1.5,10.0,67.0,63.2,47.08
2016,1,4,16,15,14.0,45.0,1.5,10.0,47.5,43.94,30.74
2016,1,4,16,30,0.0,28.0,1.5,10.0,28.0,26.68,15.13
2016,1,4,16,45,0.0,14.0,1.55,10.0,14.0,13.52,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,45,2.0,17.0,1.45,8.5,17.0,17.03,1.7
2016,1,5,8,0,4.0,34.0,1.5,9.0,34.0,36.96,24.51
2016,1,5,8,15,17.0,51.0,1.55,9.0,53.5,63.79,48.38
2016,1,5,8,30,30.0,68.0,1.6,9.0,73.0,88.44,70.22
2016,1,5,8,45,38.0,84.5,1.65,9.0,93.0,110.77,89.95
2016,1,5,9,0,46.0,101.0,1.7,9.0,113.0,133.47,109.75
2016,1,5,9,15,50.0,116.5,1.7,9.0,131.5,153.14,126.65
2016,1,5,9,30,54.0,132.0,1.7,9.0,150.0,172.93,143.38
2016,1,5,9,45,57.0,146.0,1.7,9.5,166.5,190.37,157.61
2016,1,5,10,0,60.0,160.0,1.7,10.0,183.0,207.82,171.63
2016,1,5,10,15,30.0,142.5,1.75,10.0,154.0,167.89,137.67
2016,1,5,10,30,0.0,125.0,1.8,10.0,125.0,123.88,100.03
2016,1,5,10,45,0.0,118.0,1.85,10.0,118.0,116.14,93.48
2016,1,5,11,0,0.0,111.0,1.9,10.0,111.0,108.66,87.09
2016,1,5,11,15,0.0,117.0,1.95,10.0,117.0,114.62,92.02
2016,1,5,11,30,0.0,123.0,2.0,10.0,123.0,120.59,96.94
2016,1,5,11,45,45.0,174.5,2.05,10.0,197.5,209.02,171.48
2016,1,5,12,0,90.0,226.0,2.1,10.0,272.0,294.23,241.35
2016,1,5,12,15,45.0,143.0,2.1,9.5,166.0,173.55,141.99
2016,1,5,12,30,0.0,60.0,2.1,9.0,60.0,58.0,44.16
2016,1,5,12,45,0.0,58.0,2.1,9.0,58.0,56.06,42.63
2016,1,5,13,0,0.0,56.0,2.1,9.0,56.0,54.12,41.0
2016,1,5,13,15,0.0,63.0,2.05,8.5,63.0,60.9,46.94
2016,1,5,13,30,0.0,70.0,2.0,8.0,70.0,67.68,52.9
2016,1,5,13,45,6.5,113.0,2.0,8.0,116.0,113.35,92.06
2016,1,5,14,0,13.0,156.0,2.0,8.0,162.0,159.35,130.99
2016,1,5,14,15,6.5,125.5,1.95,8.0,128.5,125.32,102.27
2016,1,5,14,30,0.0,95.0,1.9,8.0,95.0,92.17,74.23
2016,1,5,14,45,0.0,86.5,1.85,8.0,86.5,83.82,67.22
2016,1,5,15,0,0.0,78.0,1.8,8.0,78.0,75.5,60.14
2016,1,5,15,15,0.0,67.5,1.7,7.5,67.5,65.27,51.42
2016,1,5,15,30,0.0,57.0,1.6,7.0,57.0,55.08,42.6
2016,1,5,15,45,0.0,46.5,1.55,7.0,46.5,44.93,33.61
2016,1,5,16,0,0.0,36.0,1.5,7.0,36.0,34.77,24.51
2016,1,5,16,15,0.0,25.5,1.45,7.0,25.5,24.61,15.36
2016,1,5,16,30,0.0,15.0,1.4,7.0,15.0,14.47,5.89
2016,1,5,16,45,0.0,7.5,1.35,7.0,7.5,7.23,0.0
2016,1,5,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,2.35,9.0,8.0,7.71,0.0
2016,1,6,8,0,0.0,16.0,2.3,9.0,16.0,15.43,6.98
2016,1,6,8,15,0.0,26.5,2.2,9.0,26.5,25.58,16.16
2016,1,6,8,30,0.0,37.0,2.1,9.0,37.0,35.73,25.22
2016,1,6,8,45,0.0,48.0,2.05,9.0,48.0,46.38,34.65
2016,1,6,9,0,0.0,59.0,2.0,9.0,59.0,57.39,44.31
2016,1,6,9,15,0.0,70.0,2.0,9.0,70.0,68.47,53.9
2016,1,6,9,30,0.0,81.0,2.0,9.0,81.0,79.54,63.38
2016,1,6,9,45,0.0,90.0,2.0,9.0,90.0,88.49,70.95
2016,1,6,10,0,0.0,99.0,2.0,9.0,99.0,97.46,78.48
2016,1,6,10,15,0.0,63.5,2.05,9.0,63.5,61.37,47.47
2016,1,6,10,30,0.0,28.0,2.1,9.0,28.0,27.03,17.82
2016,1,6,10,45,0.0,42.5,2.15,9.0,42.5,41.05,29.9
2016,1,6,11,0,0.0,57.0,2.2,9.0,57.0,55.09,41.91
2016,1,6,11,15,160.5,132.5,2.2,9.0,212.0,254.72,213.62
2016,1,6,11,30,321.0,208.0,2.2,9.0,367.0,445.35,368.5
2016,1,6,11,45,330.5,209.5,2.2,9.0,375.0,450.99,371.65
2016,1,6,12,0,340.0,211.0,2.2,9.0,383.0,455.38,374.92
2016,1,6,12,15,193.5,212.0,2.2,9.0,309.5,350.31,288.66
2016,1,6,12,30,47.0,213.0,2.2,9.0,236.0,248.84,203.77
2016,1,6,12,45,23.5,141.5,2.2,9.0,153.0,156.76,127.85
2016,1,6,13,0,0.0,70.0,2.2,9.0,70.0,67.68,52.48
2016,1,6,13,15,0.0,95.5,2.2,9.0,95.5,92.61,73.84
2016,1,6,13,30,0.0,121.0,2.2,9.0,121.0,117.98,95.37
2016,1,6,13,45,145.5,149.0,2.2,9.0,211.5,228.06,189.03
2016,1,6,14,0,291.0,177.0,2.2,9.0,302.0,326.06,268.94
2016,1,6,14,15,265.0,167.5,2.15,8.5,275.5,292.92,241.02
2016,1,6,14,30,239.0,158.0,2.1,8.0,249.0,261.07,214.43
2016,1,6,14,45,216.0,147.5,2.1,8.0,224.0,230.85,188.57
2016,1,6,15,0,193.0,137.0,2.1,8.0,199.0,200.33,162.28
2016,1,6,15,15,178.5,121.0,2.05,7.5,172.5,170.68,136.62
2016,1,6,15,30,164.0,105.0,2.0,7.0,146.0,142.16,111.69
2016,1,6,15,45,138.5,87.5,1.95,7.0,118.0,111.35,85.02
2016,1,6,16,0,113.0,70.0,1.9,7.0,90.0,83.02,60.88
2016,1,6,16,15,79.0,52.0,1.85,6.5,64.0,56.11,38.94
2016,1,6,16,30,45.0,34.0,1.8,6.0,38.0,32.96,19.85
2016,1,6,16,45,22.5,17.0,1.75,6.0,19.0,15.33,0.0
2016,1,6,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,45,117.0,20.0,0.8,6.5,31.5,69.36,23.62
2016,1,7,8,0,234.0,40.0,0.8,7.0,63.0,146.32,109.81
2016,1,7,8,15,328.5,51.0,0.85,7.0,101.5,204.05,162.53
2016,1,7,8,30,423.0,62.0,0.9,7.0,140.0,269.11,219.67
2016,1,7,8,45,512.0,65.5,0.95,7.5,182.5,331.01,273.02
2016,1,7,9,0,601.0,69.0,1.0,8.0,225.0,397.09,328.45
2016,1,7,9,15,641.0,73.5,1.0,8.0,263.0,441.94,365.89
2016,1,7,9,30,681.0,78.0,1.0,8.0,301.0,487.13,402.64
2016,1,7,9,45,751.0,71.0,1.05,8.5,341.0,533.95,439.79
2016,1,7,10,0,821.0,64.0,1.1,9.0,381.0,584.37,478.72
2016,1,7,10,15,837.5,66.0,1.1,9.0,410.0,611.62,499.17
2016,1,7,10,30,854.0,68.0,1.1,9.0,439.0,636.55,517.71
2016,1,7,10,45,565.5,135.0,1.15,9.0,385.5,531.39,433.84
2016,1,7,11,0,277.0,202.0,1.2,9.0,332.0,411.23,336.41
2016,1,7,11,15,317.5,202.0,1.2,9.0,355.5,437.94,358.69
2016,1,7,11,30,358.0,202.0,1.2,9.0,379.0,463.84,378.98
2016,1,7,11,45,356.0,206.0,1.25,9.5,384.5,464.61,378.53
2016,1,7,12,0,354.0,210.0,1.3,10.0,390.0,464.11,377.29
2016,1,7,12,15,177.0,166.5,1.3,10.0,256.5,290.29,238.12
2016,1,7,12,30,0.0,123.0,1.3,10.0,123.0,120.14,95.91
2016,1,7,12,45,206.5,156.5,1.35,10.0,258.5,296.65,245.43
2016,1,7,13,0,413.0,190.0,1.4,10.0,394.0,456.75,372.95
2016,1,7,13,15,240.5,196.0,1.4,9.5,314.0,347.29,283.95
2016,1,7,13,30,68.0,202.0,1.4,9.0,234.0,242.06,197.9
2016,1,7,13,45,156.5,193.0,1.45,9.0,262.0,280.07,230.26
2016,1,7,14,0,245.0,184.0,1.5,9.0,290.0,311.53,255.71
2016,1,7,14,15,122.5,99.0,1.5,9.0,152.0,155.63,127.15
2016,1,7,14,30,0.0,14.0,1.5,9.0,14.0,13.51,6.11
2016,1,7,14,45,0.0,12.5,1.5,9.0,12.5,12.06,4.9
2016,1,7,15,0,0.0,11.0,1.5,9.0,11.0,10.61,3.64
2016,1,7,15,15,345.0,32.0,1.4,8.5,120.0,133.73,101.01
2016,1,7,15,30,690.0,53.0,1.3,8.0,229.0,222.34,160.7
2016,1,7,15,45,637.5,48.0,1.2,7.5,187.5,172.71,116.19
2016,1,7,16,0,585.0,43.0,1.1,7.0,146.0,127.33,77.47
2016,1,7,16,15,494.0,35.5,1.1,6.5,106.0,79.53,41.64
2016,1,7,16,30,403.0,28.0,1.1,6.0,66.0,41.43,17.85
2016,1,7,16,45,201.5,14.0,1.15,5.5,33.0,10.35,0.0
2016,1,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,16.5,0.35,5.0,16.5,15.93,1.59
2016,1,8,8,0,0.0,33.0,0.3,5.0,33.0,34.11,22.77
2016,1,8,8,15,10.5,50.0,0.3,5.0,52.0,56.39,42.98
2016,1,8,8,30,21.0,67.0,0.3,5.0,71.0,83.07,66.68
2016,1,8,8,45,28.5,84.0,0.3,5.5,90.5,105.53,86.39
2016,1,8,9,0,36.0,101.0,0.3,6.0,110.0,128.33,106.03
2016,1,8,9,15,40.0,116.5,0.3,6.0,128.0,147.7,122.56
2016,1,8,9,30,44.0,132.0,0.3,6.0,146.0,167.22,138.94
2016,1,8,9,45,45.5,145.0,0.3,6.5,161.0,182.34,151.09
2016,1,8,10,0,47.0,158.0,0.3,7.0,176.0,197.47,163.06
2016,1,8,10,15,58.0,172.0,0.35,7.5,196.0,219.71,180.99
2016,1,8,10,30,69.0,186.0,0.4,8.0,216.0,242.15,198.82
2016,1,8,10,45,268.0,176.5,0.45,9.0,301.5,375.81,308.17
2016,1,8,11,0,467.0,167.0,0.5,10.0,387.0,506.07,408.58
2016,1,8,11,15,398.0,187.5,0.5,10.0,379.0,475.86,382.72
2016,1,8,11,30,329.0,208.0,0.5,10.0,371.0,451.73,362.99
2016,1,8,11,45,460.5,178.5,0.55,10.5,410.5,511.99,410.59
2016,1,8,12,0,592.0,149.0,0.6,11.0,450.0,565.56,451.29
2016,1,8,12,15,458.5,182.0,0.6,11.0,415.5,504.33,402.48
2016,1,8,12,30,325.0,215.0,0.6,11.0,381.0,440.81,352.59
2016,1,8,12,45,317.5,214.5,0.6,11.0,374.5,428.77,343.67
2016,1,8,13,0,310.0,214.0,0.6,11.0,368.0,415.92,333.55
2016,1,8,13,15,165.5,197.5,0.6,11.0,279.5,300.99,242.65
2016,1,8,13,30,21.0,181.0,0.6,11.0,191.0,190.24,152.95
2016,1,8,13,45,20.0,172.5,0.65,11.0,181.5,180.28,145.62
2016,1,8,14,0,19.0,164.0,0.7,11.0,172.0,170.39,137.77
2016,1,8,14,15,81.0,165.0,0.7,10.5,196.5,201.54,163.88
2016,1,8,14,30,143.0,166.0,0.7,10.0,221.0,227.55,184.77
2016,1,8,14,45,132.5,152.5,0.7,9.5,200.0,203.16,164.52
2016,1,8,15,0,122.0,139.0,0.7,9.0,179.0,179.47,144.83
2016,1,8,15,15,114.5,122.0,0.7,8.5,156.0,153.96,123.27
2016,1,8,15,30,107.0,105.0,0.7,8.0,133.0,129.1,101.93
2016,1,8,15,45,93.5,87.5,0.75,8.0,108.5,103.29,79.66
2016,1,8,16,0,80.0,70.0,0.8,8.0,84.0,78.86,58.63
2016,1,8,16,15,58.5,52.0,0.8,8.0,61.0,54.7,38.46
2016,1,8,16,30,37.0,34.0,0.8,8.0,38.0,33.04,20.29
2016,1,8,16,45,18.5,17.0,0.8,8.0,19.0,15.42,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,16.0,1.75,7.0,16.0,15.45,1.43
2016,1,9,8,0,0.0,32.0,1.8,7.0,32.0,32.73,21.36
2016,1,9,8,15,4.0,49.0,1.8,7.0,50.0,52.49,39.29
2016,1,9,8,30,8.0,66.0,1.8,7.0,68.0,72.12,56.83
2016,1,9,8,45,15.0,82.0,1.8,7.0,86.0,92.02,74.49
2016,1,9,9,0,22.0,98.0,1.8,7.0,104.0,117.42,96.68
2016,1,9,9,15,26.0,113.0,1.8,7.0,121.0,135.82,112.57
2016,1,9,9,30,30.0,128.0,1.8,7.0,138.0,154.4,128.41
2016,1,9,9,45,30.0,140.0,1.8,7.5,151.0,167.17,138.81
2016,1,9,10,0,30.0,152.0,1.8,8.0,164.0,179.94,149.05
2016,1,9,10,15,15.0,135.5,1.75,8.0,141.5,145.1,119.2
2016,1,9,10,30,0.0,119.0,1.7,8.0,119.0,117.48,95.36
2016,1,9,10,45,8.0,147.5,1.7,8.0,151.5,152.31,124.84
2016,1,9,11,0,16.0,176.0,1.7,8.0,184.0,187.5,154.14
2016,1,9,11,15,8.0,153.0,1.65,8.0,157.0,157.21,128.43
2016,1,9,11,30,0.0,130.0,1.6,8.0,130.0,127.7,103.44
2016,1,9,11,45,0.0,140.5,1.55,8.5,140.5,138.28,112.1
2016,1,9,12,0,0.0,151.0,1.5,9.0,151.0,148.87,120.62
2016,1,9,12,15,2.0,159.5,1.45,9.0,160.5,158.72,128.79
2016,1,9,12,30,4.0,168.0,1.4,9.0,170.0,168.52,136.92
2016,1,9,12,45,19.0,185.0,1.35,9.0,194.5,195.14,159.2
2016,1,9,13,0,34.0,202.0,1.3,9.0,219.0,226.19,184.81
2016,1,9,13,15,17.0,151.5,1.2,9.0,160.0,158.57,128.87
2016,1,9,13,30,0.0,101.0,1.1,9.0,101.0,98.04,78.23
2016,1,9,13,45,2.5,126.5,1.05,9.0,127.5,124.72,100.97
2016,1,9,14,0,5.0,152.0,1.0,9.0,154.0,151.39,123.34
2016,1,9,14,15,11.0,149.0,0.9,9.0,153.0,150.86,122.96
2016,1,9,14,30,17.0,146.0,0.8,9.0,152.0,149.86,122.2
2016,1,9,14,45,14.5,133.5,0.75,9.0,139.0,135.64,110.39
2016,1,9,15,0,12.0,121.0,0.7,9.0,126.0,121.67,98.74
2016,1,9,15,15,7.5,107.0,0.7,9.0,110.0,105.89,85.52
2016,1,9,15,30,3.0,93.0,0.7,9.0,94.0,90.58,72.57
2016,1,9,15,45,1.5,76.5,0.7,9.0,77.0,73.96,58.24
2016,1,9,16,0,0.0,60.0,0.7,9.0,60.0,57.6,43.96
2016,1,9,16,15,0.0,44.0,0.65,9.0,44.0,42.16,30.24
2016,1,9,16,30,0.0,28.0,0.6,9.0,28.0,26.91,16.38
2016,1,9,16,45,0.0,14.0,0.55,9.0,14.0,13.51,0.14
2016,1,9,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.5,1.0,5.5,36.5,93.06,35.74
2016,1,10,8,0,413.0,31.0,1.0,6.0,73.0,198.85,149.81
2016,1,10,8,15,500.5,38.0,1.0,6.5,113.5,257.91,205.23
2016,1,10,8,30,588.0,45.0,1.0,7.0,154.0,323.11,262.88
2016,1,10,8,45,646.5,49.0,1.05,7.5,196.0,373.61,307.51
2016,1,10,9,0,705.0,53.0,1.1,8.0,238.0,429.66,355.08
2016,1,10,9,15,739.5,56.5,1.05,8.0,277.0,473.99,391.99
2016,1,10,9,30,774.0,60.0,1.0,8.0,316.0,518.13,427.51
2016,1,10,9,45,730.5,71.0,1.0,8.5,333.0,524.22,431.65
2016,1,10,10,0,687.0,82.0,1.0,9.0,350.0,528.37,433.98
2016,1,10,10,15,687.5,89.5,0.95,9.5,374.0,549.6,449.02
2016,1,10,10,30,688.0,97.0,0.9,10.0,398.0,568.37,461.56
2016,1,10,10,45,575.5,133.0,0.85,10.5,393.5,541.37,437.55
2016,1,10,11,0,463.0,169.0,0.8,11.0,389.0,507.15,408.43
2016,1,10,11,15,391.0,190.0,0.75,11.0,380.0,475.3,382.72
2016,1,10,11,30,319.0,211.0,0.7,11.0,371.0,449.5,361.22
2016,1,10,11,45,404.5,196.0,0.7,11.5,402.0,495.07,396.51
2016,1,10,12,0,490.0,181.0,0.7,12.0,433.0,532.01,424.06
2016,1,10,12,15,288.5,205.5,0.7,12.0,354.0,413.49,330.88
2016,1,10,12,30,87.0,230.0,0.7,12.0,275.0,293.27,234.69
2016,1,10,12,45,43.5,182.5,0.75,12.0,205.0,212.6,170.89
2016,1,10,13,0,0.0,135.0,0.8,12.0,135.0,132.06,105.03
2016,1,10,13,15,0.0,138.0,0.8,12.0,138.0,135.01,107.83
2016,1,10,13,30,0.0,141.0,0.8,12.0,141.0,137.97,110.38
2016,1,10,13,45,0.0,127.5,0.8,12.0,127.5,124.39,99.3
2016,1,10,14,0,0.0,114.0,0.8,12.0,114.0,110.92,88.31
2016,1,10,14,15,0.0,104.5,0.75,11.5,104.5,101.5,80.78
2016,1,10,14,30,0.0,95.0,0.7,11.0,95.0,92.14,73.21
2016,1,10,14,45,0.0,86.0,0.7,10.5,86.0,83.3,66.02
2016,1,10,15,0,0.0,77.0,0.7,10.0,77.0,74.51,58.76
2016,1,10,15,15,0.0,67.5,0.7,9.5,67.5,65.26,51.01
2016,1,10,15,30,0.0,58.0,0.7,9.0,58.0,56.05,43.15
2016,1,10,15,45,0.0,48.0,0.75,9.0,48.0,46.37,34.69
2016,1,10,16,0,0.0,38.0,0.8,9.0,38.0,36.7,26.11
2016,1,10,16,15,0.0,28.0,0.85,8.5,28.0,27.03,17.49
2016,1,10,16,30,0.0,18.0,0.9,8.0,18.0,17.37,8.71
2016,1,10,16,45,0.0,9.0,0.95,8.0,9.0,8.68,0.0
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,7,45,24.0,18.0,0.8,8.0,20.5,29.06,8.15
2016,1,11,8,0,48.0,36.0,0.8,8.0,41.0,62.7,45.25
2016,1,11,8,15,65.5,53.5,0.8,8.0,64.0,91.35,71.5
2016,1,11,8,30,83.0,71.0,0.8,8.0,87.0,120.76,97.77
2016,1,11,8,45,94.0,88.5,0.8,8.5,110.5,148.0,121.65
2016,1,11,9,0,105.0,106.0,0.8,9.0,134.0,175.66,145.33
2016,1,11,9,15,112.5,122.5,0.75,9.0,156.5,200.53,166.35
2016,1,11,9,30,120.0,139.0,0.7,9.0,179.0,225.49,187.0
2016,1,11,9,45,232.5,144.0,0.7,9.5,231.5,306.08,253.66
2016,1,11,10,0,345.0,149.0,0.7,10.0,284.0,384.4,316.35
2016,1,11,10,15,258.5,171.5,0.65,10.5,277.0,360.91,294.73
2016,1,11,10,30,172.0,194.0,0.6,11.0,270.0,325.69,264.59
2016,1,11,10,45,251.5,195.0,0.55,11.5,312.0,387.28,313.31
2016,1,11,11,0,331.0,196.0,0.5,12.0,354.0,442.16,354.87
2016,1,11,11,15,287.5,209.5,0.5,12.0,350.0,428.26,342.5
2016,1,11,11,30,244.0,223.0,0.5,12.0,346.0,412.89,329.68
2016,1,11,11,45,284.0,220.5,0.5,12.5,366.0,434.91,346.44
2016,1,11,12,0,324.0,218.0,0.5,13.0,386.0,455.68,361.64
2016,1,11,12,15,273.0,225.5,0.45,13.0,367.0,425.81,337.4
2016,1,11,12,30,222.0,233.0,0.4,13.0,348.0,389.83,309.07
2016,1,11,12,45,245.0,227.0,0.4,13.0,352.0,398.76,316.38
2016,1,11,13,0,268.0,221.0,0.4,13.0,356.0,399.96,317.38
2016,1,11,13,15,289.5,210.5,0.35,13.0,352.5,393.71,312.41
2016,1,11,13,30,311.0,200.0,0.3,13.0,349.0,385.63,305.93
2016,1,11,13,45,328.5,187.5,0.3,13.0,338.5,371.31,294.81
2016,1,11,14,0,346.0,175.0,0.3,13.0,328.0,355.11,281.95
2016,1,11,14,15,316.5,167.0,0.3,13.0,299.5,319.72,253.77
2016,1,11,14,30,287.0,159.0,0.3,13.0,271.0,285.69,226.48
2016,1,11,14,45,279.5,146.0,0.3,13.0,247.5,256.75,202.7
2016,1,11,15,0,272.0,133.0,0.3,13.0,224.0,227.91,178.47
2016,1,11,15,15,262.5,117.5,0.35,12.5,196.5,196.2,151.9
2016,1,11,15,30,253.0,102.0,0.4,12.0,169.0,165.01,125.21
2016,1,11,15,45,236.0,86.0,0.45,12.0,140.0,132.43,97.12
2016,1,11,16,0,219.0,70.0,0.5,12.0,111.0,101.34,70.53
2016,1,11,16,15,188.5,53.5,0.5,11.5,82.0,69.99,45.29
2016,1,11,16,30,158.0,37.0,0.5,11.0,53.0,41.14,23.37
2016,1,11,16,45,79.0,18.5,0.5,11.0,26.5,15.71,3.43
2016,1,11,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
