Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,2.05,11.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,2.0,11.0,2.0,1.97,0.0
2016,1,22,7,45,0.0,6.5,2.0,11.0,6.5,6.26,0.0
2016,1,22,8,0,0.0,11.0,2.0,11.0,11.0,10.6,3.18
2016,1,22,8,15,0.0,17.0,2.0,11.0,17.0,16.39,8.35
2016,1,22,8,30,0.0,23.0,2.0,11.0,23.0,22.19,13.49
2016,1,22,8,45,0.0,29.0,2.0,11.0,29.0,27.98,18.6
2016,1,22,9,0,0.0,35.0,2.0,11.0,35.0,33.79,23.66
2016,1,22,9,15,0.0,41.0,1.95,11.0,41.0,39.59,28.66
2016,1,22,9,30,0.0,47.0,1.9,11.0,47.0,45.4,33.61
2016,1,22,9,45,27.5,109.5,1.9,11.5,121.0,129.82,105.74
2016,1,22,10,0,55.0,172.0,1.9,12.0,195.0,218.39,179.01
2016,1,22,10,15,31.5,167.5,1.9,12.0,180.5,196.91,160.29
2016,1,22,10,30,8.0,163.0,1.9,12.0,166.0,168.93,136.47
2016,1,22,10,45,4.0,156.5,1.9,12.0,158.0,158.62,127.72
2016,1,22,11,0,0.0,150.0,1.9,12.0,150.0,148.54,119.13
2016,1,22,11,15,0.0,145.5,1.95,12.0,145.5,143.51,114.88
2016,1,22,11,30,0.0,141.0,2.0,12.0,141.0,138.62,110.76
2016,1,22,11,45,2.0,157.0,2.05,12.0,158.5,156.21,125.24
2016,1,22,12,0,4.0,173.0,2.1,12.0,176.0,173.82,139.64
2016,1,22,12,15,2.0,124.0,2.05,12.0,125.5,122.35,97.19
2016,1,22,12,30,0.0,75.0,2.0,12.0,75.0,72.54,55.72
2016,1,22,12,45,0.0,49.5,1.95,12.0,49.5,47.84,35.0
2016,1,22,13,0,0.0,24.0,1.9,12.0,24.0,23.18,14.12
2016,1,22,13,15,0.0,72.5,1.8,11.5,72.5,70.11,53.99
2016,1,22,13,30,0.0,121.0,1.7,11.0,121.0,117.75,94.09
2016,1,22,13,45,0.0,69.5,1.65,11.0,69.5,67.2,51.66
2016,1,22,14,0,0.0,18.0,1.6,11.0,18.0,17.38,9.29
2016,1,22,14,15,0.0,60.5,1.55,11.0,60.5,58.47,44.54
2016,1,22,14,30,0.0,103.0,1.5,11.0,103.0,99.89,79.7
2016,1,22,14,45,0.0,104.0,1.5,11.0,104.0,100.84,80.59
2016,1,22,15,0,0.0,105.0,1.5,11.0,105.0,101.76,81.52
2016,1,22,15,15,0.0,93.5,1.45,11.0,93.5,90.47,72.09
2016,1,22,15,30,0.0,82.0,1.4,11.0,82.0,79.22,62.61
2016,1,22,15,45,0.0,69.5,1.35,11.0,69.5,67.07,52.22
2016,1,22,16,0,0.0,57.0,1.3,11.0,57.0,54.97,41.73
2016,1,22,16,15,0.0,44.5,1.25,10.5,44.5,42.93,31.23
2016,1,22,16,30,0.0,32.0,1.2,10.0,32.0,30.9,20.59
2016,1,22,16,45,0.0,20.5,1.2,10.0,20.5,19.79,10.41
2016,1,22,17,0,0.0,9.0,1.2,10.0,9.0,8.68,0.0
2016,1,22,17,15,0.0,4.5,1.2,10.0,4.5,4.42,0.0
2016,1,22,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,1.4,7.5,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,1.4,8.0,8.0,7.86,0.0
2016,1,23,7,45,5.5,24.5,1.45,8.5,25.5,26.74,13.38
2016,1,23,8,0,11.0,41.0,1.5,9.0,43.0,46.92,33.54
2016,1,23,8,15,25.5,60.0,1.55,9.0,65.0,77.37,60.35
2016,1,23,8,30,40.0,79.0,1.6,9.0,87.0,105.53,85.19
2016,1,23,8,45,44.0,97.0,1.7,9.5,108.0,128.06,104.8
2016,1,23,9,0,48.0,115.0,1.8,10.0,129.0,150.7,124.08
2016,1,23,9,15,59.0,131.0,1.8,10.0,150.5,174.84,144.58
2016,1,23,9,30,70.0,147.0,1.8,10.0,172.0,199.56,165.28
2016,1,23,9,45,396.0,122.0,1.85,10.0,285.0,393.17,328.93
2016,1,23,10,0,722.0,97.0,1.9,10.0,398.0,584.62,482.44
2016,1,23,10,15,532.5,143.0,1.9,10.0,374.0,522.11,429.57
2016,1,23,10,30,343.0,189.0,1.9,10.0,350.0,445.96,366.78
2016,1,23,10,45,304.5,206.0,1.9,10.0,354.0,441.9,362.8
2016,1,23,11,0,266.0,223.0,1.9,10.0,358.0,435.7,356.59
2016,1,23,11,15,133.0,123.5,1.9,10.0,191.0,230.73,190.85
2016,1,23,11,30,0.0,24.0,1.9,10.0,24.0,23.18,14.19
2016,1,23,11,45,76.0,140.5,1.95,10.0,182.5,201.47,166.24
2016,1,23,12,0,152.0,257.0,2.0,10.0,341.0,380.72,310.99
2016,1,23,12,15,278.5,239.0,2.0,10.0,393.0,452.4,368.99
2016,1,23,12,30,405.0,221.0,2.0,10.0,445.0,513.79,418.4
2016,1,23,12,45,621.5,160.5,2.0,10.0,499.0,594.15,483.14
2016,1,23,13,0,838.0,100.0,2.0,10.0,553.0,654.89,531.34
2016,1,23,13,15,831.5,99.0,2.0,10.0,539.0,629.92,511.07
2016,1,23,13,30,825.0,98.0,2.0,10.0,525.0,602.52,489.37
2016,1,23,13,45,524.5,155.5,2.05,10.0,423.0,465.28,379.78
2016,1,23,14,0,224.0,213.0,2.1,10.0,321.0,337.25,275.51
2016,1,23,14,15,112.0,121.5,2.1,10.0,175.5,178.73,146.26
2016,1,23,14,30,0.0,30.0,2.1,10.0,30.0,28.96,19.35
2016,1,23,14,45,372.5,54.5,2.1,10.0,194.5,216.89,177.43
2016,1,23,15,0,745.0,79.0,2.1,10.0,359.0,367.18,292.63
2016,1,23,15,15,712.0,75.0,2.05,9.5,319.5,317.31,247.69
2016,1,23,15,30,679.0,71.0,2.0,9.0,280.0,269.02,204.26
2016,1,23,15,45,642.5,64.0,1.95,9.0,238.5,218.83,158.69
2016,1,23,16,0,606.0,57.0,1.9,9.0,197.0,171.28,115.85
2016,1,23,16,15,530.5,50.5,1.8,8.5,153.5,121.75,75.03
2016,1,23,16,30,455.0,44.0,1.7,8.0,110.0,79.56,43.82
2016,1,23,16,45,323.5,33.5,1.65,8.0,71.5,39.35,19.8
2016,1,23,17,0,192.0,23.0,1.6,8.0,33.0,18.82,2.41
2016,1,23,17,15,96.0,11.5,1.6,7.5,16.5,11.3,0.0
2016,1,23,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,15,56.0,7.0,1.15,5.5,8.5,0.0,0.0
2016,1,24,7,30,112.0,14.0,1.1,6.0,17.0,44.86,0.0
2016,1,24,7,45,243.5,27.0,1.1,6.5,51.0,124.62,80.87
2016,1,24,8,0,375.0,40.0,1.1,7.0,85.0,200.15,155.51
2016,1,24,8,15,458.5,48.5,1.1,7.0,127.0,260.33,210.2
2016,1,24,8,30,542.0,57.0,1.1,7.0,169.0,326.37,268.44
2016,1,24,8,45,438.0,82.0,1.15,7.5,185.5,322.55,268.09
2016,1,24,9,0,334.0,107.0,1.2,8.0,202.0,311.61,260.14
2016,1,24,9,15,363.0,116.5,1.2,8.0,234.0,348.76,291.66
2016,1,24,9,30,392.0,126.0,1.2,8.0,266.0,386.63,322.74
2016,1,24,9,45,319.0,151.5,1.2,8.0,273.0,372.51,310.23
2016,1,24,10,0,246.0,177.0,1.2,8.0,280.0,361.52,299.94
2016,1,24,10,15,225.0,193.0,1.2,8.0,292.5,361.61,299.4
2016,1,24,10,30,204.0,209.0,1.2,8.0,305.0,367.86,303.46
2016,1,24,10,45,200.0,220.5,1.2,8.5,319.0,379.22,311.32
2016,1,24,11,0,196.0,232.0,1.2,9.0,333.0,389.75,318.4
2016,1,24,11,15,238.0,235.0,1.1,9.0,361.0,422.29,343.94
2016,1,24,11,30,280.0,238.0,1.0,9.0,389.0,462.04,374.27
2016,1,24,11,45,273.5,243.5,0.95,9.0,393.0,461.56,372.74
2016,1,24,12,0,267.0,249.0,0.9,9.0,397.0,460.05,370.82
2016,1,24,12,15,566.0,170.5,0.9,9.0,484.0,585.71,471.86
2016,1,24,12,30,865.0,92.0,0.9,9.0,571.0,698.28,557.81
2016,1,24,12,45,882.0,85.0,0.9,9.5,569.0,687.56,547.39
2016,1,24,13,0,899.0,78.0,0.9,10.0,567.0,670.65,533.93
2016,1,24,13,15,715.0,125.0,0.95,10.0,508.0,588.61,470.83
2016,1,24,13,30,531.0,172.0,1.0,10.0,449.0,504.81,405.89
2016,1,24,13,45,489.0,174.5,1.1,10.5,421.0,466.32,376.02
2016,1,24,14,0,447.0,177.0,1.2,11.0,393.0,428.76,345.94
2016,1,24,14,15,645.5,123.5,1.3,10.5,415.5,458.94,370.69
2016,1,24,14,30,844.0,70.0,1.4,10.0,438.0,470.58,378.57
2016,1,24,14,45,816.0,69.0,1.5,10.0,402.5,422.69,337.91
2016,1,24,15,0,788.0,68.0,1.6,10.0,367.0,375.11,296.73
2016,1,24,15,15,758.0,65.0,1.55,9.5,327.5,325.47,252.99
2016,1,24,15,30,728.0,62.0,1.5,9.0,288.0,277.03,209.32
2016,1,24,15,45,680.0,58.0,1.45,8.5,244.5,224.73,162.55
2016,1,24,16,0,632.0,54.0,1.4,8.0,201.0,175.19,118.54
2016,1,24,16,15,561.5,47.5,1.3,7.5,157.5,124.79,76.51
2016,1,24,16,30,491.0,41.0,1.2,7.0,114.0,81.15,43.69
2016,1,24,16,45,375.5,31.0,1.15,6.5,75.5,39.63,18.69
2016,1,24,17,0,260.0,21.0,1.1,6.0,37.0,16.56,3.17
2016,1,24,17,15,130.0,10.5,1.05,6.0,18.5,10.32,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,15,117.0,6.5,0.95,5.5,10.0,0.0,0.0
2016,1,25,7,30,234.0,13.0,0.9,6.0,20.0,78.08,0.0
2016,1,25,7,45,372.5,22.0,0.85,7.0,57.0,158.83,104.88
2016,1,25,8,0,511.0,31.0,0.8,8.0,94.0,237.96,183.49
2016,1,25,8,15,587.0,37.0,0.8,8.0,138.0,298.2,238.61
2016,1,25,8,30,663.0,43.0,0.8,8.0,182.0,363.43,296.05
2016,1,25,8,45,707.5,47.5,0.85,8.5,225.5,415.78,341.23
2016,1,25,9,0,752.0,52.0,0.9,9.0,269.0,469.51,385.83
2016,1,25,9,15,783.0,55.0,0.9,9.5,310.0,514.77,421.95
2016,1,25,9,30,814.0,58.0,0.9,10.0,351.0,559.61,456.46
2016,1,25,9,45,813.5,66.0,0.95,10.5,384.0,590.08,479.17
2016,1,25,10,0,813.0,74.0,1.0,11.0,417.0,617.73,499.22
2016,1,25,10,15,829.0,76.0,1.0,11.5,447.5,646.56,519.47
2016,1,25,10,30,845.0,78.0,1.0,12.0,478.0,673.09,537.25
2016,1,25,10,45,854.5,80.0,1.0,12.5,501.5,692.59,549.24
2016,1,25,11,0,864.0,82.0,1.0,13.0,525.0,709.21,559.2
2016,1,25,11,15,871.0,83.0,0.95,13.0,542.0,719.91,565.38
2016,1,25,11,30,878.0,84.0,0.9,13.0,559.0,727.46,569.44
2016,1,25,11,45,881.0,84.5,0.9,13.0,568.0,724.57,566.9
2016,1,25,12,0,884.0,85.0,0.9,13.0,577.0,722.41,565.15
2016,1,25,12,15,884.5,85.0,0.9,13.0,578.5,714.71,559.58
2016,1,25,12,30,885.0,85.0,0.9,13.0,580.0,703.82,551.94
2016,1,25,12,45,885.0,84.0,0.9,13.5,574.0,688.36,540.17
2016,1,25,13,0,885.0,83.0,0.9,14.0,568.0,669.85,525.43
2016,1,25,13,15,879.5,82.0,0.9,13.5,553.5,644.88,507.72
2016,1,25,13,30,874.0,81.0,0.9,13.0,539.0,619.29,489.15
2016,1,25,13,45,865.0,79.5,0.9,13.0,517.5,586.35,463.89
2016,1,25,14,0,856.0,78.0,0.9,13.0,496.0,551.31,436.54
2016,1,25,14,15,841.5,76.0,0.85,13.0,467.5,511.04,404.21
2016,1,25,14,30,827.0,74.0,0.8,13.0,439.0,469.49,370.14
2016,1,25,14,45,807.0,71.5,0.8,13.0,404.5,424.03,332.51
2016,1,25,15,0,787.0,69.0,0.8,13.0,370.0,378.26,293.56
2016,1,25,15,15,757.0,66.0,0.75,12.5,330.5,328.53,250.89
2016,1,25,15,30,727.0,63.0,0.7,12.0,291.0,280.0,208.24
2016,1,25,15,45,683.5,58.5,0.65,11.5,248.0,228.18,162.75
2016,1,25,16,0,640.0,54.0,0.6,11.0,205.0,178.66,119.42
2016,1,25,16,15,571.0,47.5,0.65,10.0,161.5,127.82,77.78
2016,1,25,16,30,502.0,41.0,0.7,9.0,118.0,83.57,44.73
2016,1,25,16,45,384.5,31.5,0.75,8.5,78.5,41.51,19.49
2016,1,25,17,0,267.0,22.0,0.8,8.0,39.0,17.35,4.85
2016,1,25,17,15,133.5,11.0,0.8,7.5,19.5,10.81,0.0
2016,1,25,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,10.5,1.05,5.0,10.5,10.32,0.0
2016,1,26,7,30,0.0,21.0,1.1,5.0,21.0,20.64,0.0
2016,1,26,7,45,243.0,28.0,1.15,5.5,58.5,127.5,86.72
2016,1,26,8,0,486.0,35.0,1.2,6.0,96.0,237.55,185.9
2016,1,26,8,15,565.5,42.0,1.2,6.5,140.5,299.11,241.98
2016,1,26,8,30,645.0,49.0,1.2,7.0,185.0,363.19,298.55
2016,1,26,8,45,697.0,53.0,1.25,7.5,230.0,418.38,346.42
2016,1,26,9,0,749.0,57.0,1.3,8.0,275.0,475.39,394.05
2016,1,26,9,15,781.0,60.0,1.3,8.5,317.0,521.33,431.09
2016,1,26,9,30,813.0,63.0,1.3,9.0,359.0,566.88,466.57
2016,1,26,9,45,831.5,66.5,1.3,9.5,395.5,603.87,494.31
2016,1,26,10,0,850.0,70.0,1.3,10.0,432.0,639.05,519.93
2016,1,26,10,15,865.5,72.0,1.25,10.5,463.0,668.42,540.13
2016,1,26,10,30,881.0,74.0,1.2,11.0,494.0,691.18,554.22
2016,1,26,10,45,891.5,75.0,1.2,11.5,518.5,710.81,566.36
2016,1,26,11,0,902.0,76.0,1.2,12.0,543.0,727.51,576.38
2016,1,26,11,15,909.0,77.0,1.1,12.0,560.0,738.63,582.33
2016,1,26,11,30,916.0,78.0,1.0,12.0,577.0,746.51,586.0
2016,1,26,11,45,918.5,78.5,0.9,12.5,586.0,747.28,583.64
2016,1,26,12,0,921.0,79.0,0.8,13.0,595.0,744.68,579.07
2016,1,26,12,15,921.5,79.0,0.75,13.0,596.5,736.75,572.68
2016,1,26,12,30,922.0,79.0,0.7,13.0,598.0,725.5,564.17
2016,1,26,12,45,737.0,128.5,0.7,13.5,540.0,644.24,503.3
2016,1,26,13,0,552.0,178.0,0.7,14.0,482.0,557.16,436.95
2016,1,26,13,15,725.0,129.0,0.7,14.0,518.0,603.8,473.94
2016,1,26,13,30,898.0,80.0,0.7,14.0,554.0,633.62,496.3
2016,1,26,13,45,744.5,111.0,0.7,14.0,493.0,553.6,434.98
2016,1,26,14,0,591.0,142.0,0.7,14.0,432.0,476.41,376.0
2016,1,26,14,15,494.5,154.5,0.65,13.5,388.0,415.6,329.29
2016,1,26,14,30,398.0,167.0,0.6,13.0,344.0,362.08,287.38
2016,1,26,14,45,605.5,117.5,0.6,13.0,363.0,386.09,304.19
2016,1,26,15,0,813.0,68.0,0.6,13.0,382.0,389.9,301.91
2016,1,26,15,15,784.0,65.0,0.55,12.5,342.0,339.24,258.27
2016,1,26,15,30,755.0,62.0,0.5,12.0,302.0,289.63,214.88
2016,1,26,15,45,710.0,58.0,0.5,11.5,258.0,236.4,168.52
2016,1,26,16,0,665.0,54.0,0.5,11.0,214.0,186.5,124.98
2016,1,26,16,15,597.5,47.5,0.6,10.5,169.0,133.42,81.2
2016,1,26,16,30,530.0,41.0,0.7,10.0,124.0,87.67,46.69
2016,1,26,16,45,412.5,32.0,0.85,9.5,83.5,44.22,20.54
2016,1,26,17,0,295.0,23.0,1.0,9.0,43.0,18.15,6.36
2016,1,26,17,15,147.5,11.5,0.95,8.5,21.5,11.3,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,6.5,10.5,10.32,0.0
2016,1,27,7,30,0.0,21.0,0.8,7.0,21.0,20.64,0.0
2016,1,27,7,45,217.5,29.5,0.8,7.5,57.5,121.73,83.58
2016,1,27,8,0,435.0,38.0,0.8,8.0,94.0,222.7,173.31
2016,1,27,8,15,515.5,46.0,0.75,8.0,138.0,284.01,228.3
2016,1,27,8,30,596.0,54.0,0.7,8.0,182.0,351.01,286.46
2016,1,27,8,45,644.5,59.5,0.7,8.5,226.0,404.15,331.57
2016,1,27,9,0,693.0,65.0,0.7,9.0,270.0,459.14,376.45
2016,1,27,9,15,727.5,69.0,0.6,9.5,311.0,503.13,410.43
2016,1,27,9,30,762.0,73.0,0.5,10.0,352.0,549.94,444.99
2016,1,27,9,45,804.0,71.0,0.45,11.0,392.0,594.09,476.04
2016,1,27,10,0,846.0,69.0,0.4,12.0,432.0,637.55,505.42
2016,1,27,10,15,752.5,93.0,0.35,12.0,433.0,621.81,491.3
2016,1,27,10,30,659.0,117.0,0.3,12.0,434.0,597.12,471.31
2016,1,27,10,45,638.0,130.5,0.3,12.5,449.5,605.47,475.94
2016,1,27,11,0,617.0,144.0,0.3,13.0,465.0,610.69,477.76
2016,1,27,11,15,767.5,109.5,0.3,13.0,521.5,683.15,531.32
2016,1,27,11,30,918.0,75.0,0.3,13.0,578.0,747.34,574.51
2016,1,27,11,45,722.0,133.5,0.3,13.5,533.0,676.3,521.59
2016,1,27,12,0,526.0,192.0,0.3,14.0,488.0,591.93,457.91
2016,1,27,12,15,499.5,201.5,0.3,14.0,483.5,577.5,447.8
2016,1,27,12,30,473.0,211.0,0.3,14.0,479.0,561.56,435.66
2016,1,27,12,45,447.0,215.0,0.3,14.5,466.0,539.02,418.09
2016,1,27,13,0,421.0,219.0,0.3,15.0,453.0,515.66,399.97
2016,1,27,13,15,398.5,217.5,0.3,15.0,434.5,483.3,376.17
2016,1,27,13,30,376.0,216.0,0.3,15.0,416.0,456.25,356.01
2016,1,27,13,45,479.0,181.0,0.3,15.0,425.0,471.95,368.81
2016,1,27,14,0,582.0,146.0,0.3,15.0,434.0,477.46,372.92
2016,1,27,14,15,573.5,139.0,0.25,15.0,409.5,441.98,344.87
2016,1,27,14,30,565.0,132.0,0.2,15.0,385.0,407.63,317.51
2016,1,27,14,45,514.5,130.0,0.2,15.0,347.5,359.24,279.3
2016,1,27,15,0,464.0,128.0,0.2,15.0,310.0,313.72,242.83
2016,1,27,15,15,446.5,117.5,0.25,14.5,277.5,274.65,211.02
2016,1,27,15,30,429.0,107.0,0.3,14.0,245.0,236.37,178.89
2016,1,27,15,45,410.5,93.5,0.35,13.5,210.5,195.9,144.37
2016,1,27,16,0,392.0,80.0,0.4,13.0,176.0,156.73,110.59
2016,1,27,16,15,353.0,66.5,0.4,12.5,140.0,115.96,76.78
2016,1,27,16,30,314.0,53.0,0.4,12.0,104.0,78.97,47.83
2016,1,27,16,45,252.0,38.5,0.4,12.0,70.5,44.05,24.04
2016,1,27,17,0,190.0,24.0,0.4,12.0,37.0,18.65,7.44
2016,1,27,17,15,95.0,12.0,0.45,11.5,18.5,11.8,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,11.5,0.8,7.5,11.5,11.3,0.0
2016,1,28,7,30,0.0,23.0,0.7,8.0,23.0,22.61,0.0
2016,1,28,7,45,237.5,29.5,0.65,8.5,60.0,129.32,89.91
2016,1,28,8,0,475.0,36.0,0.6,9.0,97.0,236.36,183.22
2016,1,28,8,15,550.0,42.5,0.5,9.0,141.0,295.44,235.91
2016,1,28,8,30,625.0,49.0,0.4,9.0,185.0,356.83,288.87
2016,1,28,8,45,672.5,53.5,0.3,9.5,228.5,409.88,332.69
2016,1,28,9,0,720.0,58.0,0.2,10.0,272.0,464.54,375.71
2016,1,28,9,15,389.0,105.0,0.2,10.0,223.0,353.4,288.09
2016,1,28,9,30,58.0,152.0,0.2,10.0,174.0,198.09,160.7
2016,1,28,9,45,60.0,167.0,0.2,10.5,191.5,216.22,175.98
2016,1,28,10,0,62.0,182.0,0.2,11.0,209.0,234.31,189.77
2016,1,28,10,15,106.0,200.0,0.25,11.0,250.0,283.99,229.88
2016,1,28,10,30,150.0,218.0,0.3,11.0,291.0,342.7,276.0
2016,1,28,10,45,508.5,148.5,0.4,11.5,412.0,532.68,426.96
2016,1,28,11,0,867.0,79.0,0.5,12.0,533.0,711.4,557.9
2016,1,28,11,15,873.5,79.5,0.6,12.0,549.5,721.5,563.25
2016,1,28,11,30,880.0,80.0,0.7,12.0,566.0,728.48,568.99
2016,1,28,11,45,884.0,80.5,0.85,12.5,575.0,730.46,570.97
2016,1,28,12,0,888.0,81.0,1.0,13.0,584.0,729.17,570.68
2016,1,28,12,15,444.5,124.5,0.95,13.0,376.5,460.81,369.33
2016,1,28,12,30,1.0,168.0,0.9,13.0,169.0,165.86,130.61
2016,1,28,12,45,0.5,139.0,0.85,13.5,139.5,136.1,107.37
2016,1,28,13,0,0.0,110.0,0.8,14.0,110.0,106.82,83.39
2016,1,28,13,15,13.5,160.5,0.75,14.0,167.5,165.77,131.83
2016,1,28,13,30,27.0,211.0,0.7,14.0,225.0,224.6,178.88
2016,1,28,13,45,227.0,199.5,0.65,14.0,313.5,340.83,272.76
2016,1,28,14,0,427.0,188.0,0.6,14.0,402.0,434.69,344.56
2016,1,28,14,15,218.5,174.5,0.6,14.0,284.0,292.66,232.9
2016,1,28,14,30,10.0,161.0,0.6,14.0,166.0,161.78,128.36
2016,1,28,14,45,70.5,165.5,0.6,14.0,194.0,194.03,155.24
2016,1,28,15,0,131.0,170.0,0.6,14.0,222.0,220.64,175.85
2016,1,28,15,15,127.0,153.0,0.6,13.5,199.0,195.35,155.1
2016,1,28,15,30,123.0,136.0,0.6,13.0,176.0,170.33,134.46
2016,1,28,15,45,117.0,117.5,0.6,12.5,151.5,143.69,112.14
2016,1,28,16,0,111.0,99.0,0.6,12.0,127.0,117.66,90.02
2016,1,28,16,15,98.0,80.0,0.65,12.0,101.0,90.75,67.25
2016,1,28,16,30,85.0,61.0,0.7,12.0,75.0,65.35,46.05
2016,1,28,16,45,59.0,43.0,0.75,12.0,51.5,41.86,27.41
2016,1,28,17,0,33.0,25.0,0.8,12.0,28.0,22.19,10.7
2016,1,28,17,15,16.5,12.5,0.75,12.0,14.0,12.29,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,7,15,87.5,8.0,0.65,10.5,11.5,28.93,0.0
2016,1,29,7,30,175.0,16.0,0.6,11.0,23.0,76.22,0.0
2016,1,29,7,45,308.5,26.0,0.6,11.5,59.0,149.76,104.09
2016,1,29,8,0,442.0,36.0,0.6,12.0,95.0,224.83,172.82
2016,1,29,8,15,519.0,43.0,0.6,12.0,138.0,284.12,225.35
2016,1,29,8,30,596.0,50.0,0.6,12.0,181.0,348.88,280.89
2016,1,29,8,45,311.0,82.0,0.6,12.5,151.5,263.24,214.48
2016,1,29,9,0,26.0,114.0,0.6,13.0,122.0,136.76,109.89
2016,1,29,9,15,30.0,130.5,0.6,13.0,141.0,157.07,127.19
2016,1,29,9,30,34.0,147.0,0.6,13.0,160.0,177.55,143.79
2016,1,29,9,45,36.0,161.5,0.65,13.0,176.5,194.53,157.35
2016,1,29,10,0,38.0,176.0,0.7,13.0,193.0,211.54,170.81
2016,1,29,10,15,53.5,193.5,0.7,13.0,219.0,241.11,194.46
2016,1,29,10,30,69.0,211.0,0.7,13.0,245.0,271.05,218.05
2016,1,29,10,45,34.5,150.5,0.75,13.5,167.5,178.61,142.97
2016,1,29,11,0,0.0,90.0,0.8,14.0,90.0,87.13,67.28
2016,1,29,11,15,0.0,123.0,0.8,14.0,123.0,120.24,94.64
2016,1,29,11,30,0.0,156.0,0.8,14.0,156.0,153.72,121.66
2016,1,29,11,45,0.0,159.0,0.85,14.0,159.0,156.55,123.75
2016,1,29,12,0,0.0,162.0,0.9,14.0,162.0,159.39,126.01
2016,1,29,12,15,0.0,105.5,0.9,14.0,105.5,102.41,79.65
2016,1,29,12,30,0.0,49.0,0.9,14.0,49.0,47.37,34.19
2016,1,29,12,45,0.0,48.5,0.9,14.5,48.5,46.88,33.79
2016,1,29,13,0,0.0,48.0,0.9,15.0,48.0,46.39,33.33
2016,1,29,13,15,0.0,47.0,0.9,15.0,47.0,45.42,32.55
2016,1,29,13,30,0.0,46.0,0.9,15.0,46.0,44.45,31.78
2016,1,29,13,45,0.0,27.0,0.9,15.0,27.0,26.08,16.39
2016,1,29,14,0,0.0,8.0,0.9,15.0,8.0,7.72,0.9
2016,1,29,14,15,0.0,7.5,0.85,14.5,7.5,7.24,0.51
2016,1,29,14,30,0.0,7.0,0.8,14.0,7.0,6.75,0.12
2016,1,29,14,45,0.0,10.5,0.8,14.0,10.5,10.13,3.03
2016,1,29,15,0,0.0,14.0,0.8,14.0,14.0,13.51,5.94
2016,1,29,15,15,0.0,12.5,0.75,13.5,12.5,12.06,4.74
2016,1,29,15,30,0.0,11.0,0.7,13.0,11.0,10.61,3.52
2016,1,29,15,45,0.0,9.5,0.7,13.0,9.5,9.16,2.28
2016,1,29,16,0,0.0,8.0,0.7,13.0,8.0,7.71,1.01
2016,1,29,16,15,277.0,23.5,0.65,12.5,70.0,65.55,38.37
2016,1,29,16,30,554.0,39.0,0.6,12.0,132.0,94.01,50.35
2016,1,29,16,45,450.5,31.0,0.6,12.0,91.0,49.98,22.79
2016,1,29,17,0,347.0,23.0,0.6,12.0,50.0,17.57,7.8
2016,1,29,17,15,173.5,11.5,0.65,11.5,25.0,11.3,0.0
2016,1,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.5,1.2,7.0,10.5,10.32,0.0
2016,1,30,7,30,0.0,21.0,1.2,7.0,21.0,22.47,0.0
2016,1,30,7,45,140.0,33.0,1.25,7.5,52.0,101.68,72.7
2016,1,30,8,0,280.0,45.0,1.3,8.0,83.0,173.42,136.69
2016,1,30,8,15,321.0,59.5,1.3,8.0,119.0,218.95,178.35
2016,1,30,8,30,362.0,74.0,1.3,8.0,155.0,267.29,221.47
2016,1,30,8,45,390.5,87.0,1.35,8.5,191.0,309.94,258.44
2016,1,30,9,0,419.0,100.0,1.4,9.0,227.0,353.67,295.16
2016,1,30,9,15,437.0,112.0,1.4,9.0,261.0,390.96,326.01
2016,1,30,9,30,455.0,124.0,1.4,9.0,295.0,428.02,355.9
2016,1,30,9,45,390.0,150.0,1.45,9.0,307.0,427.96,354.7
2016,1,30,10,0,325.0,176.0,1.5,9.0,319.0,415.25,343.45
2016,1,30,10,15,455.5,159.0,1.5,9.0,374.5,497.97,410.5
2016,1,30,10,30,586.0,142.0,1.5,9.0,430.0,579.52,474.44
2016,1,30,10,45,360.0,193.5,1.55,9.5,373.0,472.31,386.11
2016,1,30,11,0,134.0,245.0,1.6,10.0,316.0,362.5,294.51
2016,1,30,11,15,238.0,242.0,1.6,10.0,373.0,433.56,353.17
2016,1,30,11,30,342.0,239.0,1.6,10.0,430.0,512.75,415.53
2016,1,30,11,45,237.0,254.5,1.65,10.5,388.5,444.16,359.08
2016,1,30,12,0,132.0,270.0,1.7,11.0,347.0,382.91,308.54
2016,1,30,12,15,100.5,264.5,1.65,11.0,323.0,345.01,278.27
2016,1,30,12,30,69.0,259.0,1.6,11.0,299.0,314.63,253.56
2016,1,30,12,45,201.5,252.0,1.6,11.0,367.0,402.03,325.49
2016,1,30,13,0,334.0,245.0,1.6,11.0,435.0,483.67,390.24
2016,1,30,13,15,336.0,238.0,1.55,10.5,425.0,468.39,378.28
2016,1,30,13,30,338.0,231.0,1.5,10.0,415.0,451.97,366.02
2016,1,30,13,45,177.5,210.0,1.5,10.0,306.5,319.54,260.08
2016,1,30,14,0,17.0,189.0,1.5,10.0,198.0,194.72,157.62
2016,1,30,14,15,73.5,197.5,1.5,10.0,232.0,234.92,191.74
2016,1,30,14,30,130.0,206.0,1.5,10.0,266.0,270.3,220.53
2016,1,30,14,45,80.5,182.0,1.55,10.0,218.5,215.33,175.47
2016,1,30,15,0,31.0,158.0,1.6,10.0,171.0,167.36,136.24
2016,1,30,15,15,28.0,143.0,1.55,9.5,153.5,149.46,121.73
2016,1,30,15,30,25.0,128.0,1.5,9.0,136.0,131.9,107.23
2016,1,30,15,45,20.0,111.0,1.45,9.0,117.0,111.96,90.37
2016,1,30,16,0,15.0,94.0,1.4,9.0,98.0,93.2,74.38
2016,1,30,16,15,7.5,76.5,1.3,8.0,78.5,74.17,58.33
2016,1,30,16,30,0.0,59.0,1.2,7.0,59.0,56.05,42.81
2016,1,30,16,45,0.0,41.0,1.2,6.5,41.0,38.88,27.43
2016,1,30,17,0,0.0,23.0,1.2,6.0,23.0,22.1,12.12
2016,1,30,17,15,0.0,11.5,1.15,6.0,11.5,11.3,0.0
2016,1,30,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.0,4.0,9.5,9.34,0.0
2016,1,31,7,30,0.0,19.0,1.0,4.0,19.0,19.52,0.0
2016,1,31,7,45,79.5,35.0,1.0,4.5,46.0,77.71,56.12
2016,1,31,8,0,159.0,51.0,1.0,5.0,73.0,128.93,102.63
2016,1,31,8,15,186.0,69.0,1.05,5.0,104.0,167.3,137.76
2016,1,31,8,30,213.0,87.0,1.1,5.0,135.0,207.39,173.76
2016,1,31,8,45,231.0,104.5,1.2,5.5,167.0,243.84,205.61
2016,1,31,9,0,249.0,122.0,1.3,6.0,199.0,280.96,237.18
2016,1,31,9,15,263.0,137.0,1.35,6.0,228.0,313.23,264.35
2016,1,31,9,30,277.0,152.0,1.4,6.0,257.0,345.61,291.07
2016,1,31,9,45,158.5,165.5,1.45,6.0,227.0,284.18,238.58
2016,1,31,10,0,40.0,179.0,1.5,6.0,197.0,216.13,179.57
2016,1,31,10,15,88.0,202.0,1.6,6.0,244.5,274.3,228.9
2016,1,31,10,30,136.0,225.0,1.7,6.0,292.0,341.77,284.39
2016,1,31,10,45,172.0,235.5,1.8,6.5,324.5,379.36,314.37
2016,1,31,11,0,208.0,246.0,1.9,7.0,357.0,417.21,344.33
2016,1,31,11,15,110.5,223.5,2.0,7.0,283.0,320.63,264.59
2016,1,31,11,30,13.0,201.0,2.1,7.0,209.0,209.8,171.65
2016,1,31,11,45,289.0,193.5,2.25,7.5,361.0,423.08,352.17
2016,1,31,12,0,565.0,186.0,2.4,8.0,513.0,620.53,509.16
2016,1,31,12,15,524.0,201.0,2.45,8.0,505.0,601.05,491.59
2016,1,31,12,30,483.0,216.0,2.5,8.0,497.0,580.11,474.51
2016,1,31,12,45,367.0,239.5,2.65,8.0,451.5,509.6,417.94
2016,1,31,13,0,251.0,263.0,2.8,8.0,406.0,442.4,363.23
2016,1,31,13,15,593.0,169.5,2.85,8.0,497.0,569.94,470.26
2016,1,31,13,30,935.0,76.0,2.9,8.0,588.0,667.42,549.27
2016,1,31,13,45,924.5,75.5,2.95,8.0,565.5,633.07,520.88
2016,1,31,14,0,914.0,75.0,3.0,8.0,543.0,596.47,491.09
2016,1,31,14,15,900.0,73.5,3.0,7.5,513.5,554.95,457.39
2016,1,31,14,30,886.0,72.0,3.0,7.0,484.0,511.91,421.5
2016,1,31,14,45,858.0,72.5,3.05,7.0,446.5,463.78,379.86
2016,1,31,15,0,830.0,73.0,3.1,7.0,409.0,415.08,336.73
2016,1,31,15,15,801.5,69.5,3.1,6.5,368.0,362.65,290.02
2016,1,31,15,30,773.0,66.0,3.1,6.0,327.0,311.19,243.0
2016,1,31,15,45,716.5,64.5,3.1,6.0,280.5,255.59,192.21
2016,1,31,16,0,660.0,63.0,3.1,6.0,234.0,203.4,144.74
2016,1,31,16,15,593.5,56.5,3.05,5.5,188.0,150.37,98.69
2016,1,31,16,30,527.0,50.0,3.0,5.0,142.0,103.71,61.11
2016,1,31,16,45,407.0,40.5,3.0,5.0,99.0,57.94,30.85
2016,1,31,17,0,287.0,31.0,3.0,5.0,56.0,25.07,15.0
2016,1,31,17,15,143.5,15.5,3.05,5.0,28.0,15.24,0.0
2016,1,31,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,15,184.0,8.5,2.4,3.5,17.0,53.61,0.0
2016,2,1,7,30,368.0,17.0,2.4,4.0,34.0,133.83,7.65
2016,2,1,7,45,496.5,24.5,2.45,4.5,77.5,210.08,155.47
2016,2,1,8,0,625.0,32.0,2.5,5.0,121.0,290.45,231.99
2016,2,1,8,15,693.0,37.0,2.5,5.0,169.0,352.53,290.41
2016,2,1,8,30,761.0,42.0,2.5,5.0,217.0,418.83,350.55
2016,2,1,8,45,803.5,45.5,2.55,5.5,264.0,470.57,396.48
2016,2,1,9,0,846.0,49.0,2.6,6.0,311.0,526.43,443.9
2016,2,1,9,15,873.0,51.5,2.6,6.0,354.5,572.72,482.7
2016,2,1,9,30,900.0,54.0,2.6,6.0,398.0,618.19,519.69
2016,2,1,9,45,911.5,58.5,2.6,6.5,436.0,654.97,547.78
2016,2,1,10,0,923.0,63.0,2.6,7.0,474.0,689.34,572.74
2016,2,1,10,15,936.0,64.5,2.55,7.0,506.0,718.55,593.38
2016,2,1,10,30,949.0,66.0,2.5,7.0,538.0,745.04,611.8
2016,2,1,10,45,956.5,67.5,2.5,7.5,563.0,764.65,624.18
2016,2,1,11,0,964.0,69.0,2.5,8.0,588.0,781.0,634.17
2016,2,1,11,15,969.0,70.0,2.45,8.0,605.5,791.56,640.73
2016,2,1,11,30,974.0,71.0,2.4,8.0,623.0,798.6,644.85
2016,2,1,11,45,969.0,74.5,2.35,8.5,631.0,797.56,642.02
2016,2,1,12,0,964.0,78.0,2.3,9.0,639.0,792.92,636.78
2016,2,1,12,15,963.5,78.0,2.25,9.0,640.5,784.11,629.84
2016,2,1,12,30,963.0,78.0,2.2,9.0,642.0,771.82,620.52
2016,2,1,12,45,955.5,79.5,2.2,9.0,634.0,752.89,606.84
2016,2,1,13,0,948.0,81.0,2.2,9.0,626.0,730.82,590.95
2016,2,1,13,15,942.0,80.5,2.15,8.5,611.0,704.6,572.09
2016,2,1,13,30,936.0,80.0,2.1,8.0,596.0,675.53,550.09
2016,2,1,13,45,632.5,148.5,2.05,8.0,491.5,540.45,442.01
2016,2,1,14,0,329.0,217.0,2.0,8.0,387.0,410.58,336.46
2016,2,1,14,15,607.5,146.0,1.95,8.0,438.5,478.55,392.52
