Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,886.0,75.0,1.9,8.0,490.0,518.7,422.46
2016,2,1,14,45,873.5,71.0,1.85,8.0,455.0,472.06,382.01
2016,2,1,15,0,861.0,67.0,1.8,8.0,420.0,424.33,340.2
2016,2,1,15,15,834.0,64.0,1.7,7.5,378.5,371.48,293.69
2016,2,1,15,30,807.0,61.0,1.6,7.0,337.0,319.39,246.65
2016,2,1,15,45,775.0,56.0,1.55,7.0,292.5,265.02,196.73
2016,2,1,16,0,743.0,51.0,1.5,7.0,248.0,212.58,148.35
2016,2,1,16,15,684.5,46.0,1.45,6.5,200.5,158.01,100.68
2016,2,1,16,30,626.0,41.0,1.4,6.0,153.0,108.84,60.76
2016,2,1,16,45,530.5,33.5,1.35,5.5,108.5,60.85,28.88
2016,2,1,17,0,435.0,26.0,1.3,5.0,64.0,23.08,13.71
2016,2,1,17,15,217.5,13.0,1.25,4.5,32.0,10.52,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.8,4.0,5.5,5.41,0.0
2016,2,2,7,30,0.0,11.0,0.8,4.0,11.0,10.61,0.0
2016,2,2,7,45,0.0,26.0,0.85,4.5,26.0,25.27,15.32
2016,2,2,8,0,0.0,41.0,0.9,5.0,41.0,40.91,29.74
2016,2,2,8,15,0.0,58.5,0.9,5.0,58.5,59.18,46.15
2016,2,2,8,30,0.0,76.0,0.9,5.0,76.0,77.22,62.19
2016,2,2,8,45,1.0,93.0,0.9,5.5,93.5,95.07,77.68
2016,2,2,9,0,2.0,110.0,0.9,6.0,111.0,112.94,92.87
2016,2,2,9,15,6.0,124.5,0.9,6.0,127.0,129.78,107.17
2016,2,2,9,30,10.0,139.0,0.9,6.0,143.0,146.9,121.52
2016,2,2,9,45,404.5,111.0,0.95,6.5,292.5,395.85,333.88
2016,2,2,10,0,799.0,83.0,1.0,7.0,442.0,637.11,523.28
2016,2,2,10,15,418.0,143.5,1.0,7.0,332.5,458.81,378.12
2016,2,2,10,30,37.0,204.0,1.0,7.0,223.0,240.47,196.46
2016,2,2,10,45,55.5,222.5,1.05,7.0,252.0,273.67,224.81
2016,2,2,11,0,74.0,241.0,1.1,7.0,281.0,307.07,251.71
2016,2,2,11,15,61.0,242.0,1.05,7.0,276.0,297.61,243.14
2016,2,2,11,30,48.0,243.0,1.0,7.0,271.0,287.98,234.74
2016,2,2,11,45,31.5,227.5,1.0,7.0,246.0,257.64,209.83
2016,2,2,12,0,15.0,212.0,1.0,7.0,221.0,221.62,180.27
2016,2,2,12,15,23.0,225.0,1.0,7.0,239.0,240.35,195.82
2016,2,2,12,30,31.0,238.0,1.0,7.0,257.0,265.18,215.89
2016,2,2,12,45,31.0,236.5,1.0,7.0,255.0,262.28,213.45
2016,2,2,13,0,31.0,235.0,1.0,7.0,253.0,259.33,211.15
2016,2,2,13,15,194.5,234.0,1.0,7.0,342.5,369.22,302.65
2016,2,2,13,30,358.0,233.0,1.0,7.0,432.0,469.87,382.59
2016,2,2,13,45,179.5,197.5,1.0,7.5,297.5,309.38,253.04
2016,2,2,14,0,1.0,162.0,1.0,8.0,163.0,158.68,128.32
2016,2,2,14,15,66.0,187.0,1.0,8.0,218.5,220.77,181.08
2016,2,2,14,30,131.0,212.0,1.0,8.0,274.0,277.9,227.54
2016,2,2,14,45,290.5,176.5,1.0,8.0,301.0,310.89,253.74
2016,2,2,15,0,450.0,141.0,1.0,8.0,328.0,329.71,266.46
2016,2,2,15,15,613.0,102.5,0.95,7.5,330.0,330.96,262.98
2016,2,2,15,30,776.0,64.0,0.9,7.0,332.0,315.0,242.79
2016,2,2,15,45,740.0,59.5,0.85,7.0,288.0,261.4,194.08
2016,2,2,16,0,704.0,55.0,0.8,7.0,244.0,210.19,147.46
2016,2,2,16,15,644.5,49.5,0.85,6.5,198.0,156.75,101.25
2016,2,2,16,30,585.0,44.0,0.9,6.0,152.0,108.9,62.47
2016,2,2,16,45,488.5,36.0,1.0,5.5,108.0,60.78,29.81
2016,2,2,17,0,392.0,28.0,1.1,5.0,64.0,24.16,14.9
2016,2,2,17,15,196.0,14.0,1.1,4.5,32.0,10.53,0.0
2016,2,2,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,131.0,9.5,0.8,3.5,16.5,42.04,0.0
2016,2,3,7,30,262.0,19.0,0.8,4.0,33.0,109.59,30.93
2016,2,3,7,45,385.5,29.0,0.8,4.5,73.5,182.58,137.13
2016,2,3,8,0,509.0,39.0,0.8,5.0,114.0,259.29,207.01
2016,2,3,8,15,580.0,45.0,0.8,5.5,159.5,318.97,260.81
2016,2,3,8,30,651.0,51.0,0.8,6.0,205.0,380.82,314.71
2016,2,3,8,45,694.0,56.0,0.85,6.5,249.5,434.17,360.16
2016,2,3,9,0,737.0,61.0,0.9,7.0,294.0,488.8,404.96
2016,2,3,9,15,768.0,64.5,0.9,7.5,336.5,535.54,441.71
2016,2,3,9,30,799.0,68.0,0.9,8.0,379.0,581.88,476.93
2016,2,3,9,45,815.0,72.0,0.95,8.5,415.5,618.38,504.04
2016,2,3,10,0,831.0,76.0,1.0,9.0,452.0,652.97,529.14
2016,2,3,10,15,847.0,78.0,1.0,9.5,483.5,683.12,549.18
2016,2,3,10,30,863.0,80.0,1.0,10.0,515.0,710.89,567.03
2016,2,3,10,45,875.5,80.5,1.0,10.5,540.5,727.49,576.7
2016,2,3,11,0,888.0,81.0,1.0,11.0,566.0,745.56,587.54
2016,2,3,11,15,895.0,82.0,1.0,11.0,584.0,757.1,594.81
2016,2,3,11,30,902.0,83.0,1.0,11.0,602.0,765.42,599.99
2016,2,3,11,45,906.0,83.5,1.0,11.0,612.0,767.63,601.01
2016,2,3,12,0,910.0,84.0,1.0,11.0,622.0,766.47,599.89
2016,2,3,12,15,653.0,164.5,0.95,11.0,551.0,664.23,523.61
2016,2,3,12,30,396.0,245.0,0.9,11.0,480.0,547.03,432.81
2016,2,3,12,45,290.5,260.0,0.9,11.0,431.5,481.43,382.7
2016,2,3,13,0,185.0,275.0,0.9,11.0,383.0,412.38,328.63
2016,2,3,13,15,205.0,266.5,0.9,11.0,383.5,410.95,328.54
2016,2,3,13,30,225.0,258.0,0.9,11.0,384.0,408.0,326.63
2016,2,3,13,45,252.5,244.0,0.9,11.0,380.0,406.53,325.87
2016,2,3,14,0,280.0,230.0,0.9,11.0,376.0,397.94,319.45
2016,2,3,14,15,140.0,180.0,0.85,10.5,253.0,256.81,207.77
2016,2,3,14,30,0.0,130.0,0.8,10.0,130.0,126.24,101.06
2016,2,3,14,45,22.5,150.0,0.8,10.0,160.0,156.08,126.57
2016,2,3,15,0,45.0,170.0,0.8,10.0,190.0,185.25,150.54
2016,2,3,15,15,40.5,154.5,0.75,9.5,171.0,165.55,134.42
2016,2,3,15,30,36.0,139.0,0.7,9.0,152.0,146.3,118.7
2016,2,3,15,45,30.5,121.0,0.7,9.0,131.0,124.88,100.79
2016,2,3,16,0,25.0,103.0,0.7,9.0,110.0,104.12,83.24
2016,2,3,16,15,16.5,84.5,0.75,8.5,89.0,83.34,65.75
2016,2,3,16,30,8.0,66.0,0.8,8.0,68.0,63.56,48.9
2016,2,3,16,45,4.0,47.5,0.85,8.0,48.5,45.18,32.76
2016,2,3,17,0,0.0,29.0,0.9,8.0,29.0,27.58,17.83
2016,2,3,17,15,0.0,14.5,0.9,7.5,14.5,14.0,0.0
2016,2,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,7,15,146.0,10.0,0.8,4.5,18.0,46.57,0.0
2016,2,4,7,30,292.0,20.0,0.7,5.0,36.0,120.83,44.89
2016,2,4,7,45,414.0,29.0,0.65,6.0,77.0,193.28,145.19
2016,2,4,8,0,536.0,38.0,0.6,7.0,118.0,266.54,211.11
2016,2,4,8,15,605.0,44.0,0.55,7.0,164.5,327.35,265.51
2016,2,4,8,30,674.0,50.0,0.5,7.0,211.0,392.51,321.55
2016,2,4,8,45,715.0,54.5,0.45,7.5,256.0,445.29,365.14
2016,2,4,9,0,756.0,59.0,0.4,8.0,301.0,499.17,407.66
2016,2,4,9,15,785.5,62.5,0.4,8.5,343.5,545.78,443.36
2016,2,4,9,30,815.0,66.0,0.4,9.0,386.0,591.87,477.44
2016,2,4,9,45,830.0,69.5,0.4,9.5,422.5,627.69,502.8
2016,2,4,10,0,845.0,73.0,0.4,10.0,459.0,661.51,525.97
2016,2,4,10,15,860.0,75.0,0.4,10.0,490.5,691.36,545.86
2016,2,4,10,30,875.0,77.0,0.4,10.0,522.0,714.44,560.82
2016,2,4,10,45,884.5,78.5,0.4,10.5,547.0,734.6,572.72
2016,2,4,11,0,894.0,80.0,0.4,11.0,572.0,751.79,582.56
2016,2,4,11,15,900.5,81.0,0.35,11.0,589.5,763.07,588.57
2016,2,4,11,30,907.0,82.0,0.3,11.0,607.0,771.09,592.51
2016,2,4,11,45,910.5,82.5,0.3,11.5,617.0,772.97,592.18
2016,2,4,12,0,914.0,83.0,0.3,12.0,627.0,771.46,589.76
2016,2,4,12,15,914.5,83.0,0.25,12.0,628.5,763.79,583.57
2016,2,4,12,30,915.0,83.0,0.2,12.0,630.0,752.78,575.37
2016,2,4,12,45,914.5,82.0,0.2,12.5,624.0,736.68,563.58
2016,2,4,13,0,914.0,81.0,0.2,13.0,618.0,717.37,549.76
2016,2,4,13,15,662.0,153.0,0.15,13.0,537.5,609.26,469.92
2016,2,4,13,30,410.0,225.0,0.1,13.0,457.0,496.94,385.54
2016,2,4,13,45,645.0,152.5,0.1,13.0,501.0,558.62,434.72
2016,2,4,14,0,880.0,80.0,0.1,13.0,545.0,594.55,461.4
2016,2,4,14,15,696.5,119.5,0.1,13.0,475.0,505.99,393.6
2016,2,4,14,30,513.0,159.0,0.1,13.0,405.0,423.55,330.92
2016,2,4,14,45,530.0,142.0,0.15,13.0,380.5,391.75,306.6
2016,2,4,15,0,547.0,125.0,0.2,13.0,356.0,357.41,278.73
2016,2,4,15,15,522.0,118.0,0.25,12.5,321.5,314.66,244.05
2016,2,4,15,30,497.0,111.0,0.3,12.0,287.0,273.16,209.46
2016,2,4,15,45,473.0,99.0,0.35,11.5,249.0,228.62,171.6
2016,2,4,16,0,449.0,87.0,0.4,11.0,211.0,185.8,134.59
2016,2,4,16,15,408.5,74.5,0.5,10.5,172.0,141.56,97.25
2016,2,4,16,30,368.0,62.0,0.6,10.0,133.0,101.22,64.44
2016,2,4,16,45,308.5,47.5,0.7,9.5,95.5,61.9,35.91
2016,2,4,17,0,249.0,33.0,0.8,9.0,58.0,29.0,16.04
2016,2,4,17,15,124.5,16.5,0.8,8.5,29.0,12.77,0.0
2016,2,4,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,7,15,125.5,11.0,1.2,4.5,18.5,42.66,0.0
2016,2,5,7,30,251.0,22.0,1.2,5.0,37.0,111.89,49.55
2016,2,5,7,45,370.0,33.0,1.2,5.5,78.0,183.36,139.53
2016,2,5,8,0,489.0,44.0,1.2,6.0,119.0,259.58,208.27
2016,2,5,8,15,562.5,51.0,1.15,6.5,165.5,321.35,263.56
2016,2,5,8,30,636.0,58.0,1.1,7.0,212.0,388.12,321.11
2016,2,5,8,45,687.5,62.5,1.05,7.5,259.0,444.84,368.57
2016,2,5,9,0,739.0,67.0,1.0,8.0,306.0,501.0,413.76
2016,2,5,9,15,771.0,70.5,0.95,8.5,349.5,548.76,450.61
2016,2,5,9,30,803.0,74.0,0.9,9.0,393.0,596.15,485.81
2016,2,5,9,45,834.0,74.5,0.85,10.0,433.0,638.71,515.32
2016,2,5,10,0,865.0,75.0,0.8,11.0,473.0,680.04,542.61
2016,2,5,10,15,880.0,77.0,0.7,11.5,505.5,710.4,560.49
2016,2,5,10,30,895.0,79.0,0.6,12.0,538.0,733.9,573.16
2016,2,5,10,45,905.5,80.0,0.55,12.5,563.5,754.55,584.47
2016,2,5,11,0,916.0,81.0,0.5,13.0,589.0,772.18,593.62
2016,2,5,11,15,922.5,82.0,0.45,13.0,607.0,783.65,599.65
2016,2,5,11,30,929.0,83.0,0.4,13.0,625.0,791.78,603.56
2016,2,5,11,45,931.5,84.0,0.35,13.5,634.5,793.48,602.16
2016,2,5,12,0,934.0,85.0,0.3,14.0,644.0,791.71,598.67
2016,2,5,12,15,934.5,85.0,0.25,14.0,646.0,783.88,592.43
2016,2,5,12,30,935.0,85.0,0.2,14.0,648.0,772.63,584.15
2016,2,5,12,45,929.0,86.0,0.2,14.5,640.5,754.49,571.11
2016,2,5,13,0,923.0,87.0,0.2,15.0,633.0,733.24,556.15
2016,2,5,13,15,917.0,86.5,0.2,14.5,618.5,707.42,540.03
2016,2,5,13,30,911.0,86.0,0.2,14.0,604.0,678.8,520.66
2016,2,5,13,45,900.0,85.0,0.25,14.0,581.0,643.95,496.16
2016,2,5,14,0,889.0,84.0,0.3,14.0,558.0,608.39,470.54
2016,2,5,14,15,875.5,82.5,0.35,14.0,528.5,567.23,440.17
2016,2,5,14,30,862.0,81.0,0.4,14.0,499.0,524.58,407.76
2016,2,5,14,45,850.5,76.5,0.5,14.0,464.0,478.51,372.15
2016,2,5,15,0,839.0,72.0,0.6,14.0,429.0,431.31,334.18
2016,2,5,15,15,721.0,80.5,0.6,13.5,367.0,355.58,273.92
2016,2,5,15,30,603.0,89.0,0.6,13.0,305.0,289.35,220.52
2016,2,5,15,45,666.5,72.0,0.65,12.5,282.5,259.09,191.1
2016,2,5,16,0,730.0,55.0,0.7,12.0,260.0,222.49,154.67
2016,2,5,16,15,675.5,50.0,0.75,11.5,213.0,168.38,108.18
2016,2,5,16,30,621.0,45.0,0.8,11.0,166.0,119.29,68.28
2016,2,5,16,45,529.0,37.5,0.85,10.5,120.5,70.53,34.91
2016,2,5,17,0,437.0,30.0,0.9,10.0,75.0,29.81,14.45
2016,2,5,17,15,218.5,15.0,0.9,9.5,37.5,11.07,0.0
2016,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,161.5,10.5,1.1,4.5,20.5,51.65,0.0
2016,2,6,7,30,323.0,21.0,1.1,5.0,41.0,134.1,67.85
2016,2,6,7,45,438.0,30.0,1.1,6.0,83.5,204.8,156.13
2016,2,6,8,0,553.0,39.0,1.1,7.0,126.0,277.31,221.6
2016,2,6,8,15,619.5,45.0,1.05,7.5,172.5,338.23,276.12
2016,2,6,8,30,686.0,51.0,1.0,8.0,219.0,403.28,331.97
2016,2,6,8,45,729.0,54.5,1.0,9.0,265.0,456.78,376.12
2016,2,6,9,0,772.0,58.0,1.0,10.0,311.0,511.47,419.3
2016,2,6,9,15,800.0,61.0,0.95,10.5,353.5,557.42,454.39
2016,2,6,9,30,828.0,64.0,0.9,11.0,396.0,602.72,487.68
2016,2,6,9,45,844.5,67.5,0.85,11.5,433.0,640.07,513.82
2016,2,6,10,0,861.0,71.0,0.8,12.0,470.0,675.47,537.15
2016,2,6,10,15,875.0,72.5,0.75,12.5,501.5,700.27,551.79
2016,2,6,10,30,889.0,74.0,0.7,13.0,533.0,726.8,567.54
2016,2,6,10,45,899.0,75.0,0.65,13.5,558.0,747.11,578.67
2016,2,6,11,0,909.0,76.0,0.6,14.0,583.0,764.41,587.69
2016,2,6,11,15,915.0,77.0,0.6,14.0,600.5,775.55,594.4
2016,2,6,11,30,921.0,78.0,0.6,14.0,618.0,783.37,599.03
2016,2,6,11,45,924.5,78.0,0.6,14.5,627.5,784.77,598.35
2016,2,6,12,0,928.0,78.0,0.6,15.0,637.0,782.73,595.55
2016,2,6,12,15,928.0,78.0,0.6,15.0,639.0,774.64,589.92
2016,2,6,12,30,928.0,78.0,0.6,15.0,641.0,763.15,582.18
2016,2,6,12,45,725.0,142.5,0.6,15.5,579.5,678.25,521.14
2016,2,6,13,0,522.0,207.0,0.6,16.0,518.0,587.24,452.71
2016,2,6,13,15,718.5,141.0,0.6,16.0,558.5,639.21,494.01
2016,2,6,13,30,915.0,75.0,0.6,16.0,599.0,672.79,519.63
2016,2,6,13,45,908.0,73.5,0.65,16.0,577.5,639.78,495.37
2016,2,6,14,0,901.0,72.0,0.7,16.0,556.0,604.36,469.57
2016,2,6,14,15,889.0,70.5,0.7,15.5,527.5,563.97,439.68
2016,2,6,14,30,877.0,69.0,0.7,15.0,499.0,521.92,407.64
2016,2,6,14,45,701.0,101.0,0.7,15.0,429.5,435.98,340.84
2016,2,6,15,0,525.0,133.0,0.7,15.0,360.0,359.46,280.94
2016,2,6,15,15,400.5,138.0,0.65,14.5,301.5,291.26,227.35
2016,2,6,15,30,276.0,143.0,0.6,14.0,243.0,232.37,181.06
2016,2,6,15,45,265.0,126.0,0.55,13.5,212.0,197.57,151.92
2016,2,6,16,0,254.0,109.0,0.5,13.0,181.0,163.61,122.91
2016,2,6,16,15,234.5,91.0,0.5,12.0,148.5,128.13,93.13
2016,2,6,16,30,215.0,73.0,0.5,11.0,116.0,94.66,65.44
2016,2,6,16,45,186.5,55.0,0.55,10.0,85.0,62.68,40.67
2016,2,6,17,0,158.0,37.0,0.6,9.0,54.0,32.41,19.27
2016,2,6,17,15,79.0,18.5,0.65,8.5,27.0,15.7,2.58
2016,2,6,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,7,15,187.0,10.0,1.2,6.5,22.5,58.11,0.0
2016,2,7,7,30,374.0,20.0,1.2,7.0,45.0,147.32,81.02
2016,2,7,7,45,488.5,28.0,1.2,8.0,89.0,218.32,165.89
2016,2,7,8,0,603.0,36.0,1.2,9.0,133.0,295.77,234.99
2016,2,7,8,15,666.5,41.0,1.1,9.5,180.5,356.43,288.94
2016,2,7,8,30,730.0,46.0,1.0,10.0,228.0,420.97,343.75
2016,2,7,8,45,771.0,49.0,0.95,11.0,274.5,474.59,387.23
2016,2,7,9,0,812.0,52.0,0.9,12.0,321.0,525.52,426.66
2016,2,7,9,15,839.0,54.5,0.85,12.5,364.5,571.53,461.3
2016,2,7,9,30,866.0,57.0,0.8,13.0,408.0,616.82,494.02
2016,2,7,9,45,884.0,59.5,0.8,13.5,446.0,655.07,520.74
2016,2,7,10,0,902.0,62.0,0.8,14.0,484.0,691.36,544.3
2016,2,7,10,15,915.5,63.5,0.8,14.5,516.5,721.07,562.81
2016,2,7,10,30,929.0,65.0,0.8,15.0,549.0,748.12,579.29
2016,2,7,10,45,936.5,66.5,0.8,15.5,574.0,767.88,590.6
2016,2,7,11,0,944.0,68.0,0.8,16.0,599.0,784.42,599.77
2016,2,7,11,15,950.0,69.0,0.8,16.0,617.0,795.91,606.68
2016,2,7,11,30,956.0,70.0,0.8,16.0,635.0,803.94,611.42
2016,2,7,11,45,958.0,71.0,0.8,16.5,645.0,805.4,610.73
2016,2,7,12,0,960.0,72.0,0.8,17.0,655.0,803.29,607.85
2016,2,7,12,15,961.0,72.0,0.8,17.0,657.0,795.73,602.61
2016,2,7,12,30,962.0,72.0,0.8,17.0,659.0,784.63,595.18
2016,2,7,12,45,961.0,71.0,0.8,17.0,652.5,767.5,583.77
2016,2,7,13,0,960.0,70.0,0.8,17.0,646.0,747.01,570.2
2016,2,7,13,15,955.5,69.5,0.8,17.0,632.0,721.43,553.16
2016,2,7,13,30,951.0,69.0,0.8,17.0,618.0,692.84,533.66
2016,2,7,13,45,942.5,68.5,0.8,17.5,595.5,658.92,508.0
2016,2,7,14,0,934.0,68.0,0.8,18.0,573.0,622.55,480.18
2016,2,7,14,15,922.5,66.5,0.8,17.5,544.0,581.24,449.91
2016,2,7,14,30,911.0,65.0,0.8,17.0,515.0,538.13,417.37
2016,2,7,14,45,893.5,64.0,0.8,17.0,479.0,491.15,380.09
2016,2,7,15,0,876.0,63.0,0.8,17.0,443.0,443.35,341.04
2016,2,7,15,15,853.0,60.5,0.75,16.0,402.0,391.39,298.53
2016,2,7,15,30,830.0,58.0,0.7,15.0,361.0,339.22,254.38
2016,2,7,15,45,794.5,55.0,0.7,14.5,315.5,283.84,206.46
2016,2,7,16,0,759.0,52.0,0.7,14.0,270.0,230.69,159.67
2016,2,7,16,15,707.0,47.5,0.7,13.0,222.5,175.59,112.56
2016,2,7,16,30,655.0,43.0,0.7,12.0,175.0,125.19,71.42
2016,2,7,16,45,564.0,36.5,0.75,11.5,128.5,74.99,36.56
2016,2,7,17,0,473.0,30.0,0.8,11.0,82.0,34.56,16.38
2016,2,7,17,15,236.5,15.0,0.8,10.5,41.0,10.85,0.86
2016,2,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,148.0,12.0,1.15,8.5,22.5,50.35,0.0
2016,2,8,7,30,296.0,24.0,1.1,9.0,45.0,132.1,77.42
2016,2,8,7,45,414.5,34.0,1.1,10.0,88.0,203.19,154.46
2016,2,8,8,0,533.0,44.0,1.1,11.0,131.0,281.33,222.73
2016,2,8,8,15,603.0,50.0,1.05,11.5,178.5,343.01,276.69
2016,2,8,8,30,673.0,56.0,1.0,12.0,226.0,406.52,330.26
2016,2,8,8,45,716.0,60.5,0.95,12.5,272.5,461.14,374.74
2016,2,8,9,0,759.0,65.0,0.9,13.0,319.0,516.95,418.27
2016,2,8,9,15,789.0,68.5,0.85,13.5,362.5,564.59,453.85
2016,2,8,9,30,819.0,72.0,0.8,14.0,406.0,611.7,487.7
2016,2,8,9,45,856.0,69.5,0.8,14.5,447.5,655.55,518.81
2016,2,8,10,0,893.0,67.0,0.8,15.0,489.0,694.13,544.11
2016,2,8,10,15,906.5,68.5,0.75,15.5,521.0,723.7,561.69
2016,2,8,10,30,920.0,70.0,0.7,16.0,553.0,750.64,577.22
2016,2,8,10,45,929.0,71.5,0.7,16.5,578.5,771.39,589.09
2016,2,8,11,0,938.0,73.0,0.7,17.0,604.0,788.99,598.85
2016,2,8,11,15,943.5,73.5,0.65,17.0,621.5,799.5,604.18
2016,2,8,11,30,949.0,74.0,0.6,17.0,639.0,806.56,607.35
2016,2,8,11,45,950.5,75.0,0.6,17.5,648.5,807.63,606.4
2016,2,8,12,0,952.0,76.0,0.6,18.0,658.0,805.15,603.31
2016,2,8,12,15,952.0,76.0,0.55,18.0,660.0,796.89,596.81
2016,2,8,12,30,952.0,76.0,0.5,18.0,662.0,785.13,588.2
2016,2,8,12,45,952.5,75.0,0.5,18.5,656.0,769.2,576.72
2016,2,8,13,0,953.0,74.0,0.5,19.0,650.0,749.87,563.13
2016,2,8,13,15,948.0,73.0,0.5,19.5,635.5,723.5,544.88
2016,2,8,13,30,943.0,72.0,0.5,20.0,621.0,694.17,524.41
2016,2,8,13,45,934.5,71.5,0.5,20.5,598.5,660.4,499.49
2016,2,8,14,0,926.0,71.0,0.5,21.0,576.0,624.2,472.46
2016,2,8,14,15,914.5,69.5,0.45,21.0,547.0,583.06,441.69
2016,2,8,14,30,903.0,68.0,0.4,21.0,518.0,540.15,408.93
2016,2,8,14,45,886.5,66.0,0.4,21.0,482.0,492.81,372.57
2016,2,8,15,0,870.0,64.0,0.4,21.0,446.0,444.6,334.42
2016,2,8,15,15,847.0,62.0,0.45,20.5,405.0,393.28,293.64
2016,2,8,15,30,824.0,60.0,0.5,20.0,364.0,341.76,251.14
2016,2,8,15,45,790.5,56.5,0.6,19.5,319.0,286.58,204.86
2016,2,8,16,0,757.0,53.0,0.7,19.0,274.0,233.43,159.2
2016,2,8,16,15,705.5,48.5,0.75,18.5,226.5,178.32,112.71
2016,2,8,16,30,654.0,44.0,0.8,18.0,179.0,127.85,72.02
2016,2,8,16,45,567.0,37.5,0.9,17.5,132.5,77.71,37.48
2016,2,8,17,0,480.0,31.0,1.0,17.0,86.0,36.91,17.04
2016,2,8,17,15,313.5,20.5,1.0,16.5,49.5,15.72,4.49
2016,2,8,17,30,147.0,10.0,1.0,16.0,13.0,9.83,0.0
2016,2,8,17,45,73.5,5.0,1.05,15.5,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,7,15,176.5,12.0,0.65,9.5,25.0,58.21,0.0
2016,2,9,7,30,353.0,24.0,0.6,10.0,50.0,151.54,93.39
2016,2,9,7,45,465.0,32.5,0.6,11.0,94.0,220.74,167.14
2016,2,9,8,0,577.0,41.0,0.6,12.0,138.0,294.01,230.91
2016,2,9,8,15,643.0,47.0,0.6,12.5,186.5,356.5,284.91
2016,2,9,8,30,709.0,53.0,0.6,13.0,235.0,423.06,340.06
2016,2,9,8,45,751.0,57.0,0.6,13.5,282.5,478.08,384.22
2016,2,9,9,0,793.0,61.0,0.6,14.0,330.0,534.17,427.42
2016,2,9,9,15,822.0,64.0,0.6,14.5,374.0,581.88,462.74
2016,2,9,9,30,851.0,67.0,0.6,15.0,418.0,628.92,496.38
2016,2,9,9,45,873.0,69.0,0.6,15.5,457.5,664.92,521.07
2016,2,9,10,0,895.0,71.0,0.6,16.0,497.0,703.24,545.55
2016,2,9,10,15,767.0,105.5,0.55,16.5,487.5,677.14,523.77
2016,2,9,10,30,639.0,140.0,0.5,17.0,478.0,635.44,490.45
2016,2,9,10,45,790.5,108.5,0.5,17.5,546.0,718.17,548.71
2016,2,9,11,0,942.0,77.0,0.5,18.0,614.0,799.88,601.2
2016,2,9,11,15,947.5,77.5,0.5,18.5,632.0,810.43,605.15
2016,2,9,11,30,953.0,78.0,0.5,19.0,650.0,817.51,607.97
2016,2,9,11,45,784.0,131.0,0.5,19.5,606.5,752.6,563.02
2016,2,9,12,0,615.0,184.0,0.5,20.0,563.0,676.51,508.5
2016,2,9,12,15,785.0,132.0,0.5,20.0,617.0,742.11,556.49
2016,2,9,12,30,955.0,80.0,0.5,20.0,671.0,795.14,591.05
2016,2,9,12,45,951.5,80.0,0.5,20.0,664.0,777.32,578.57
2016,2,9,13,0,948.0,80.0,0.5,20.0,657.0,756.24,564.99
2016,2,9,13,15,942.5,79.5,0.5,19.5,642.5,730.09,549.09
2016,2,9,13,30,937.0,79.0,0.5,19.0,628.0,701.03,530.76
2016,2,9,13,45,925.5,78.5,0.55,19.0,604.5,665.43,506.19
2016,2,9,14,0,914.0,78.0,0.6,19.0,581.0,627.62,479.45
2016,2,9,14,15,743.5,114.0,0.6,18.5,509.5,538.19,413.98
2016,2,9,14,30,573.0,150.0,0.6,18.0,438.0,454.03,351.43
2016,2,9,14,45,542.5,146.0,0.65,18.0,403.5,410.24,318.2
2016,2,9,15,0,512.0,142.0,0.7,18.0,369.0,367.66,284.65
2016,2,9,15,15,412.5,143.0,0.65,17.0,315.0,304.51,235.68
2016,2,9,15,30,313.0,144.0,0.6,16.0,261.0,248.47,192.03
2016,2,9,15,45,295.0,129.0,0.6,15.0,228.5,211.56,161.89
2016,2,9,16,0,277.0,114.0,0.6,14.0,196.0,176.1,132.26
2016,2,9,16,15,256.5,96.5,0.65,13.5,162.0,139.43,101.37
2016,2,9,16,30,236.0,79.0,0.7,13.0,128.0,104.81,72.63
2016,2,9,16,45,201.0,60.5,0.8,12.5,95.0,70.36,45.95
2016,2,9,17,0,166.0,42.0,0.9,12.0,62.0,39.95,24.61
2016,2,9,17,15,83.0,26.0,0.9,12.0,36.0,21.72,9.63
2016,2,9,17,30,0.0,10.0,0.9,12.0,10.0,9.83,0.0
2016,2,9,17,45,0.0,5.0,0.9,12.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,179.0,12.5,0.9,9.5,26.0,59.81,0.0
2016,2,10,7,30,358.0,25.0,0.8,10.0,52.0,156.04,100.43
2016,2,10,7,45,466.0,34.0,0.7,10.5,96.5,224.1,170.93
2016,2,10,8,0,574.0,43.0,0.6,11.0,141.0,300.01,236.97
2016,2,10,8,15,638.0,49.0,0.55,11.5,189.0,358.39,287.58
2016,2,10,8,30,702.0,55.0,0.5,12.0,237.0,424.05,341.71
2016,2,10,8,45,742.0,59.0,0.5,12.5,284.0,477.93,384.88
2016,2,10,9,0,782.0,63.0,0.5,13.0,331.0,532.75,427.05
2016,2,10,9,15,810.0,66.5,0.5,13.5,375.0,580.21,462.11
2016,2,10,9,30,838.0,70.0,0.5,14.0,419.0,626.97,495.48
2016,2,10,9,45,857.0,72.5,0.5,14.5,457.5,665.5,521.88
2016,2,10,10,0,876.0,75.0,0.5,15.0,496.0,702.14,545.16
2016,2,10,10,15,889.5,77.0,0.5,15.5,528.5,727.73,560.33
2016,2,10,10,30,903.0,79.0,0.5,16.0,561.0,755.04,576.67
2016,2,10,10,45,911.0,81.0,0.55,16.5,586.0,775.43,588.97
2016,2,10,11,0,919.0,83.0,0.6,17.0,611.0,792.68,599.26
2016,2,10,11,15,925.5,84.0,0.6,17.0,629.5,804.39,606.18
2016,2,10,11,30,932.0,85.0,0.6,17.0,648.0,812.71,611.02
2016,2,10,11,45,936.5,84.5,0.6,17.5,658.0,814.36,610.43
2016,2,10,12,0,941.0,84.0,0.6,18.0,668.0,812.5,607.74
2016,2,10,12,15,942.0,84.5,0.6,18.0,670.0,805.57,602.99
2016,2,10,12,30,943.0,85.0,0.6,18.0,672.0,795.14,596.12
2016,2,10,12,45,944.5,83.0,0.6,18.5,666.5,778.9,584.4
2016,2,10,13,0,946.0,81.0,0.6,19.0,661.0,759.26,570.58
2016,2,10,13,15,941.0,80.5,0.6,19.0,646.5,733.45,553.73
2016,2,10,13,30,936.0,80.0,0.6,19.0,632.0,704.69,534.67
2016,2,10,13,45,928.5,79.0,0.6,19.0,610.0,671.04,510.75
2016,2,10,14,0,921.0,78.0,0.6,19.0,588.0,634.91,484.6
2016,2,10,14,15,909.0,76.5,0.55,19.0,558.5,593.45,453.45
2016,2,10,14,30,897.0,75.0,0.5,19.0,529.0,550.26,420.35
2016,2,10,14,45,796.5,85.5,0.5,19.0,468.0,475.53,363.89
2016,2,10,15,0,696.0,96.0,0.5,19.0,407.0,405.86,310.32
2016,2,10,15,15,564.0,112.0,0.55,18.0,349.0,336.41,257.43
2016,2,10,15,30,432.0,128.0,0.6,17.0,291.0,276.25,211.09
2016,2,10,15,45,406.5,116.5,0.65,16.5,255.0,234.21,176.38
2016,2,10,16,0,381.0,105.0,0.7,16.0,219.0,194.14,142.59
2016,2,10,16,15,354.5,89.5,0.75,15.5,181.5,152.3,107.34
2016,2,10,16,30,328.0,74.0,0.8,15.0,144.0,113.02,74.9
2016,2,10,16,45,282.0,58.0,0.9,15.0,107.5,74.38,45.62
2016,2,10,17,0,236.0,42.0,1.0,15.0,71.0,40.76,23.52
2016,2,10,17,15,118.0,27.0,1.0,14.5,41.5,21.04,9.77
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,188.0,12.5,0.7,9.5,27.5,62.7,0.0
2016,2,11,7,30,376.0,25.0,0.6,10.0,55.0,163.72,108.83
2016,2,11,7,45,484.5,33.5,0.55,11.0,100.5,228.11,173.97
2016,2,11,8,0,593.0,42.0,0.5,12.0,146.0,305.25,240.29
2016,2,11,8,15,654.5,47.5,0.45,12.5,194.0,366.33,292.54
2016,2,11,8,30,716.0,53.0,0.4,13.0,242.0,431.05,345.4
2016,2,11,8,45,534.0,89.0,0.35,13.5,245.0,404.58,325.21
2016,2,11,9,0,352.0,125.0,0.3,14.0,248.0,357.73,287.92
2016,2,11,9,15,599.0,96.0,0.25,14.5,335.5,490.37,391.65
2016,2,11,9,30,846.0,67.0,0.2,15.0,423.0,631.44,494.58
2016,2,11,9,45,769.0,88.0,0.2,15.5,433.5,627.13,487.57
2016,2,11,10,0,692.0,109.0,0.2,16.0,444.0,618.68,479.29
2016,2,11,10,15,789.0,96.0,0.25,16.0,501.5,684.86,526.78
2016,2,11,10,30,886.0,83.0,0.3,16.0,559.0,750.33,570.64
2016,2,11,10,45,780.5,116.0,0.35,16.5,549.5,727.44,552.79
2016,2,11,11,0,675.0,149.0,0.4,17.0,540.0,691.24,526.48
2016,2,11,11,15,789.0,120.5,0.4,17.0,591.0,747.94,565.94
2016,2,11,11,30,903.0,92.0,0.4,17.0,642.0,801.57,600.68
2016,2,11,11,45,900.5,95.0,0.45,17.0,650.5,801.7,600.4
2016,2,11,12,0,898.0,98.0,0.5,17.0,659.0,798.42,598.82
2016,2,11,12,15,652.0,179.5,0.5,17.0,588.0,697.75,528.38
2016,2,11,12,30,406.0,261.0,0.5,17.0,517.0,581.99,443.39
2016,2,11,12,45,372.0,266.5,0.5,17.0,499.0,555.01,424.75
2016,2,11,13,0,338.0,272.0,0.5,17.0,481.0,527.74,404.71
2016,2,11,13,15,370.5,257.5,0.5,16.5,482.0,525.38,404.7
2016,2,11,13,30,403.0,243.0,0.5,16.0,483.0,520.37,402.35
2016,2,11,13,45,452.5,220.0,0.5,16.0,480.5,518.91,401.93
2016,2,11,14,0,502.0,197.0,0.5,16.0,478.0,508.56,394.74
2016,2,11,14,15,266.0,200.0,0.5,15.5,348.0,354.74,278.41
2016,2,11,14,30,30.0,203.0,0.5,15.0,218.0,216.05,170.1
2016,2,11,14,45,99.0,201.5,0.5,15.0,247.0,246.07,195.22
2016,2,11,15,0,168.0,200.0,0.5,15.0,276.0,271.65,214.86
2016,2,11,15,15,330.0,159.5,0.5,14.5,291.5,288.72,226.66
2016,2,11,15,30,492.0,119.0,0.5,14.0,307.0,289.75,223.36
2016,2,11,15,45,450.0,112.5,0.55,13.5,268.5,244.57,185.51
2016,2,11,16,0,408.0,106.0,0.6,13.0,230.0,202.86,150.4
2016,2,11,16,15,371.0,91.5,0.65,12.5,190.0,158.38,112.96
2016,2,11,16,30,334.0,77.0,0.7,12.0,150.0,117.53,79.29
2016,2,11,16,45,276.0,61.0,0.75,12.0,111.0,77.34,48.81
2016,2,11,17,0,218.0,45.0,0.8,12.0,72.0,43.51,26.22
2016,2,11,17,15,109.0,28.5,0.8,11.5,42.0,23.73,12.6
2016,2,11,17,30,0.0,12.0,0.8,11.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,0.85,11.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
