Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,7,15,153.0,14.5,0.9,8.5,27.5,55.7,0.0
2016,2,12,7,30,306.0,29.0,0.8,9.0,55.0,147.5,101.35
2016,2,12,7,45,409.5,39.5,0.75,9.5,98.5,212.05,164.1
2016,2,12,8,0,513.0,50.0,0.7,10.0,142.0,286.06,228.54
2016,2,12,8,15,578.0,57.0,0.65,10.0,189.5,346.91,281.49
2016,2,12,8,30,643.0,64.0,0.6,10.0,237.0,412.0,335.96
2016,2,12,8,45,684.0,69.5,0.6,10.5,283.0,465.98,379.43
2016,2,12,9,0,725.0,75.0,0.6,11.0,329.0,521.2,422.21
2016,2,12,9,15,754.5,79.0,0.55,11.5,372.5,565.77,454.98
2016,2,12,9,30,784.0,83.0,0.5,12.0,416.0,612.66,488.21
2016,2,12,9,45,697.0,108.0,0.45,12.5,423.5,606.78,480.41
2016,2,12,10,0,610.0,133.0,0.4,13.0,431.0,590.44,465.41
2016,2,12,10,15,626.0,138.5,0.4,13.5,461.5,620.5,486.15
2016,2,12,10,30,642.0,144.0,0.4,14.0,492.0,648.83,504.64
2016,2,12,10,45,460.0,204.0,0.45,14.5,459.0,582.45,452.17
2016,2,12,11,0,278.0,264.0,0.5,15.0,426.0,505.28,391.95
2016,2,12,11,15,406.0,237.0,0.55,15.0,481.5,574.06,445.87
2016,2,12,11,30,534.0,210.0,0.6,15.0,537.0,651.69,503.08
2016,2,12,11,45,532.5,214.0,0.65,15.5,545.0,652.99,502.2
2016,2,12,12,0,531.0,218.0,0.7,16.0,553.0,652.17,500.83
2016,2,12,12,15,567.0,206.5,0.7,16.0,565.0,661.26,507.78
2016,2,12,12,30,603.0,195.0,0.7,16.0,577.0,667.56,512.59
2016,2,12,12,45,519.0,222.5,0.75,16.5,549.0,623.89,479.28
2016,2,12,13,0,435.0,250.0,0.8,17.0,521.0,580.43,446.38
2016,2,12,13,15,532.0,211.0,0.8,16.5,535.0,595.37,460.35
2016,2,12,13,30,629.0,172.0,0.8,16.0,549.0,606.21,470.36
2016,2,12,13,45,581.0,180.0,0.85,16.0,518.5,561.36,437.14
2016,2,12,14,0,533.0,188.0,0.9,16.0,488.0,519.81,406.29
2016,2,12,14,15,558.5,169.5,0.9,15.5,470.0,494.74,388.5
2016,2,12,14,30,584.0,151.0,0.9,15.0,452.0,468.19,368.65
2016,2,12,14,45,620.0,130.0,0.95,15.0,430.0,439.07,345.69
2016,2,12,15,0,656.0,109.0,1.0,15.0,408.0,405.43,318.09
2016,2,12,15,15,703.0,93.5,0.95,14.5,388.0,377.09,293.13
2016,2,12,15,30,750.0,78.0,0.9,14.0,368.0,343.79,262.64
2016,2,12,15,45,715.5,73.5,0.85,13.5,323.5,289.28,215.53
2016,2,12,16,0,681.0,69.0,0.8,13.0,279.0,237.83,170.32
2016,2,12,16,15,627.5,63.0,0.75,12.5,231.5,183.8,123.86
2016,2,12,16,30,574.0,57.0,0.7,12.0,184.0,134.76,83.15
2016,2,12,16,45,488.5,48.5,0.7,11.5,138.0,85.86,47.41
2016,2,12,17,0,403.0,40.0,0.7,11.0,92.0,46.19,24.39
2016,2,12,17,15,201.5,29.0,0.7,10.5,55.0,22.55,12.26
2016,2,12,17,30,0.0,18.0,0.7,10.0,18.0,17.69,0.0
2016,2,12,17,45,0.0,9.0,0.75,10.0,9.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,210.5,13.0,1.05,7.5,31.5,70.4,0.0
2016,2,13,7,30,421.0,26.0,1.1,8.0,63.0,178.47,125.4
2016,2,13,7,45,523.0,34.0,1.15,8.5,109.5,246.08,191.63
2016,2,13,8,0,625.0,42.0,1.2,9.0,156.0,322.49,259.39
2016,2,13,8,15,685.5,47.0,1.15,9.5,205.5,384.37,313.66
2016,2,13,8,30,746.0,52.0,1.1,10.0,255.0,449.78,368.51
2016,2,13,8,45,785.5,55.5,1.1,10.5,303.5,504.98,413.41
2016,2,13,9,0,825.0,59.0,1.1,11.0,352.0,561.02,457.18
2016,2,13,9,15,850.5,62.0,1.0,11.5,396.5,608.19,491.72
2016,2,13,9,30,876.0,65.0,0.9,12.0,441.0,650.29,521.21
2016,2,13,9,45,900.0,65.0,0.85,13.0,481.0,690.49,546.6
2016,2,13,10,0,924.0,65.0,0.8,14.0,521.0,729.01,569.6
2016,2,13,10,15,936.0,66.5,0.75,14.0,553.5,758.59,587.89
2016,2,13,10,30,948.0,68.0,0.7,14.0,586.0,785.34,604.11
2016,2,13,10,45,957.0,69.0,0.7,14.5,612.0,806.21,615.9
2016,2,13,11,0,966.0,70.0,0.7,15.0,638.0,823.81,625.53
2016,2,13,11,15,971.0,70.5,0.7,15.0,656.0,834.31,631.61
2016,2,13,11,30,976.0,71.0,0.7,15.0,674.0,841.24,635.51
2016,2,13,11,45,979.5,71.5,0.7,15.5,684.5,843.35,635.21
2016,2,13,12,0,983.0,72.0,0.7,16.0,695.0,841.77,632.65
2016,2,13,12,15,983.0,72.0,0.7,16.0,696.5,833.25,626.83
2016,2,13,12,30,983.0,72.0,0.7,16.0,698.0,821.09,618.8
2016,2,13,12,45,974.0,75.0,0.75,16.5,690.0,802.01,605.95
2016,2,13,13,0,965.0,78.0,0.8,17.0,682.0,779.69,591.02
2016,2,13,13,15,960.0,77.5,0.8,16.5,667.5,753.33,574.77
2016,2,13,13,30,955.0,77.0,0.8,16.0,653.0,723.95,556.35
2016,2,13,13,45,948.0,75.5,0.85,16.0,630.5,689.36,532.68
2016,2,13,14,0,941.0,74.0,0.9,16.0,608.0,652.2,506.03
2016,2,13,14,15,930.0,72.5,1.0,15.5,578.0,610.38,476.55
2016,2,13,14,30,919.0,71.0,1.1,15.0,548.0,566.7,444.47
2016,2,13,14,45,902.0,69.5,1.2,15.0,511.5,518.42,406.8
2016,2,13,15,0,885.0,68.0,1.3,15.0,475.0,469.27,367.06
2016,2,13,15,15,863.0,65.5,1.25,14.5,433.5,416.5,323.14
2016,2,13,15,30,841.0,63.0,1.2,14.0,392.0,363.35,277.54
2016,2,13,15,45,811.0,59.5,1.2,13.5,345.5,307.57,228.87
2016,2,13,16,0,781.0,56.0,1.2,13.0,299.0,253.46,180.63
2016,2,13,16,15,733.0,51.5,1.15,12.0,250.5,196.73,131.14
2016,2,13,16,30,685.0,47.0,1.1,11.0,202.0,144.27,86.78
2016,2,13,16,45,606.5,40.5,1.05,10.5,153.5,91.72,47.6
2016,2,13,17,0,528.0,34.0,1.0,10.0,105.0,47.58,22.34
2016,2,13,17,15,380.0,24.5,1.05,9.5,64.0,20.26,10.85
2016,2,13,17,30,232.0,15.0,1.1,9.0,23.0,14.74,0.0
2016,2,13,17,45,116.0,7.5,1.15,9.0,11.5,7.37,0.0
2016,2,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,7,15,209.0,13.0,1.2,8.5,32.0,80.4,0.0
2016,2,14,7,30,418.0,26.0,1.2,9.0,64.0,178.95,127.45
2016,2,14,7,45,519.5,33.0,1.3,9.5,110.0,245.44,191.33
2016,2,14,8,0,621.0,40.0,1.4,10.0,156.0,320.66,258.0
2016,2,14,8,15,677.5,44.5,1.3,10.5,204.0,380.01,310.06
2016,2,14,8,30,734.0,49.0,1.2,11.0,252.0,442.63,362.48
2016,2,14,8,45,601.0,81.0,1.15,11.5,266.5,438.11,359.26
2016,2,14,9,0,468.0,113.0,1.1,12.0,281.0,415.37,340.52
2016,2,14,9,15,661.5,87.5,1.15,12.5,356.5,525.67,428.49
2016,2,14,9,30,855.0,62.0,1.2,13.0,432.0,636.05,512.73
2016,2,14,9,45,724.5,101.5,1.3,14.0,434.0,623.03,498.5
2016,2,14,10,0,594.0,141.0,1.4,15.0,436.0,592.16,472.02
2016,2,14,10,15,746.0,107.5,1.4,15.0,502.5,677.67,537.0
2016,2,14,10,30,898.0,74.0,1.4,15.0,569.0,758.45,593.08
2016,2,14,10,45,552.0,176.0,1.4,15.5,485.0,624.76,491.13
2016,2,14,11,0,206.0,278.0,1.4,16.0,401.0,458.78,359.92
2016,2,14,11,15,243.5,282.0,1.4,16.0,430.5,492.03,386.47
2016,2,14,11,30,281.0,286.0,1.4,16.0,460.0,532.84,416.73
2016,2,14,11,45,607.0,182.0,1.4,16.5,567.0,683.54,532.73
2016,2,14,12,0,933.0,78.0,1.4,17.0,674.0,813.26,622.93
2016,2,14,12,15,718.5,156.0,1.4,17.0,615.5,731.05,563.87
2016,2,14,12,30,504.0,234.0,1.4,17.0,557.0,638.19,493.56
2016,2,14,12,45,531.0,221.5,1.45,17.0,559.5,635.32,493.24
2016,2,14,13,0,558.0,209.0,1.5,17.0,562.0,629.64,489.96
2016,2,14,13,15,743.0,141.5,1.45,17.0,600.5,676.81,526.99
2016,2,14,13,30,928.0,74.0,1.4,17.0,639.0,705.88,549.03
2016,2,14,13,45,920.0,74.0,1.4,17.0,617.5,672.99,524.94
2016,2,14,14,0,912.0,74.0,1.4,17.0,596.0,637.65,498.49
2016,2,14,14,15,902.5,72.5,1.35,16.5,567.5,597.64,468.57
2016,2,14,14,30,893.0,71.0,1.3,16.0,539.0,555.72,436.41
2016,2,14,14,45,876.0,70.0,1.3,16.0,503.5,508.92,399.12
2016,2,14,15,0,859.0,69.0,1.3,16.0,468.0,461.3,360.11
2016,2,14,15,15,837.5,66.5,1.25,15.5,427.0,409.48,317.15
2016,2,14,15,30,816.0,64.0,1.2,15.0,386.0,357.9,273.03
2016,2,14,15,45,780.0,61.5,1.2,15.0,340.0,302.36,224.56
2016,2,14,16,0,744.0,59.0,1.2,15.0,294.0,249.13,177.31
2016,2,14,16,15,695.5,54.5,1.15,14.5,246.0,194.06,129.45
2016,2,14,16,30,647.0,50.0,1.1,14.0,198.0,143.38,86.79
2016,2,14,16,45,559.5,44.0,1.1,13.5,150.0,90.72,47.92
2016,2,14,17,0,472.0,38.0,1.1,13.0,102.0,48.8,23.79
2016,2,14,17,15,236.0,30.5,1.05,12.5,62.5,23.62,13.69
2016,2,14,17,30,0.0,23.0,1.0,12.0,23.0,20.76,0.0
2016,2,14,17,45,0.0,11.5,1.0,12.0,11.5,11.3,0.0
2016,2,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,7,15,243.0,13.0,1.15,10.5,36.0,89.83,0.0
2016,2,15,7,30,486.0,26.0,1.1,11.0,72.0,202.77,145.27
2016,2,15,7,45,582.5,32.5,1.1,11.5,120.0,270.42,209.32
2016,2,15,8,0,679.0,39.0,1.1,12.0,168.0,346.24,275.73
2016,2,15,8,15,733.0,43.0,1.05,12.5,218.0,406.6,327.93
2016,2,15,8,30,787.0,47.0,1.0,13.0,268.0,466.57,377.61
2016,2,15,8,45,822.0,50.0,0.95,13.5,316.5,520.28,420.19
2016,2,15,9,0,857.0,53.0,0.9,14.0,365.0,574.53,461.27
2016,2,15,9,15,881.0,55.0,0.9,14.5,409.0,620.76,495.19
2016,2,15,9,30,905.0,57.0,0.9,15.0,453.0,665.91,526.81
2016,2,15,9,45,921.5,59.0,0.9,15.5,492.5,704.47,551.63
2016,2,15,10,0,938.0,61.0,0.9,16.0,532.0,740.86,574.5
2016,2,15,10,15,950.0,62.0,0.9,16.5,565.0,770.32,592.22
2016,2,15,10,30,962.0,63.0,0.9,17.0,598.0,796.9,607.85
2016,2,15,10,45,970.0,64.0,0.9,17.5,623.5,817.34,619.24
2016,2,15,11,0,978.0,65.0,0.9,18.0,649.0,834.43,628.43
2016,2,15,11,15,983.0,66.0,0.9,18.0,667.0,845.67,634.97
2016,2,15,11,30,988.0,67.0,0.9,18.0,685.0,853.26,639.29
2016,2,15,11,45,990.0,67.0,0.9,18.5,695.0,853.67,637.81
2016,2,15,12,0,992.0,67.0,0.9,19.0,705.0,850.34,634.11
2016,2,15,12,15,992.0,67.5,0.9,19.0,707.0,842.3,628.67
2016,2,15,12,30,992.0,68.0,0.9,19.0,709.0,830.58,620.97
2016,2,15,12,45,986.5,69.5,0.9,19.0,702.0,812.23,609.0
2016,2,15,13,0,981.0,71.0,0.9,19.0,695.0,790.5,594.89
2016,2,15,13,15,976.5,70.5,0.9,19.0,680.0,764.08,577.64
2016,2,15,13,30,972.0,70.0,0.9,19.0,665.0,734.54,558.28
2016,2,15,13,45,963.5,69.5,0.95,19.0,642.5,699.46,535.18
2016,2,15,14,0,955.0,69.0,1.0,19.0,620.0,661.83,508.45
2016,2,15,14,15,944.5,68.0,0.95,18.5,590.0,620.2,478.06
2016,2,15,14,30,934.0,67.0,0.9,18.0,560.0,576.61,445.38
2016,2,15,14,45,917.5,65.5,0.9,18.0,523.0,527.78,407.48
2016,2,15,15,0,901.0,64.0,0.9,18.0,486.0,478.0,367.69
2016,2,15,15,15,880.0,62.0,0.85,17.5,444.0,425.2,324.7
2016,2,15,15,30,859.0,60.0,0.8,17.0,402.0,372.44,280.33
2016,2,15,15,45,826.5,57.5,0.8,16.5,355.5,315.09,231.48
2016,2,15,16,0,794.0,55.0,0.8,16.0,309.0,260.24,183.57
2016,2,15,16,15,748.5,51.0,0.75,15.0,260.0,203.45,134.62
2016,2,15,16,30,703.0,47.0,0.7,14.0,211.0,150.63,90.24
2016,2,15,16,45,628.5,41.0,0.7,13.5,162.0,97.42,50.45
2016,2,15,17,0,554.0,35.0,0.7,13.0,113.0,52.17,24.04
2016,2,15,17,15,416.5,25.5,0.7,12.5,70.5,20.88,11.69
2016,2,15,17,30,279.0,16.0,0.7,12.0,28.0,13.59,0.0
2016,2,15,17,45,139.5,8.0,0.75,12.0,14.0,7.86,0.0
2016,2,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,231.5,14.0,0.9,10.5,37.0,88.97,11.87
2016,2,16,7,30,463.0,28.0,0.9,11.0,74.0,198.58,143.96
2016,2,16,7,45,556.0,35.0,0.9,12.0,121.5,264.9,205.25
2016,2,16,8,0,649.0,42.0,0.9,13.0,169.0,339.01,269.22
2016,2,16,8,15,704.5,47.0,0.8,13.5,219.0,400.23,321.17
2016,2,16,8,30,760.0,52.0,0.7,14.0,269.0,464.57,373.04
2016,2,16,8,45,795.0,55.5,0.65,14.5,316.5,518.33,414.78
2016,2,16,9,0,830.0,59.0,0.6,15.0,364.0,572.57,455.02
2016,2,16,9,15,854.0,61.5,0.55,15.5,408.0,614.73,484.9
2016,2,16,9,30,878.0,64.0,0.5,16.0,452.0,659.69,515.37
2016,2,16,9,45,899.5,64.5,0.5,17.0,491.5,699.19,539.35
2016,2,16,10,0,921.0,65.0,0.5,18.0,531.0,736.86,561.55
2016,2,16,10,15,932.5,66.5,0.45,18.5,563.5,766.21,577.89
2016,2,16,10,30,944.0,68.0,0.4,19.0,596.0,792.7,592.16
2016,2,16,10,45,951.0,69.5,0.4,19.5,621.5,812.7,602.89
2016,2,16,11,0,958.0,71.0,0.4,20.0,647.0,829.36,611.51
2016,2,16,11,15,963.0,71.5,0.35,20.0,665.0,839.87,616.45
2016,2,16,11,30,968.0,72.0,0.3,20.0,683.0,846.8,619.27
2016,2,16,11,45,970.0,72.5,0.25,20.5,692.5,847.74,617.25
2016,2,16,12,0,972.0,73.0,0.2,21.0,702.0,845.01,613.16
2016,2,16,12,15,972.0,73.0,0.2,21.0,704.0,836.51,607.6
2016,2,16,12,30,972.0,73.0,0.2,21.0,706.0,824.4,599.94
2016,2,16,12,45,971.5,72.0,0.2,21.0,699.5,807.27,589.18
2016,2,16,13,0,971.0,71.0,0.2,21.0,693.0,786.67,576.31
2016,2,16,13,15,967.0,70.5,0.2,21.0,678.5,760.77,560.02
2016,2,16,13,30,963.0,70.0,0.2,21.0,664.0,731.76,541.69
2016,2,16,13,45,955.5,69.5,0.2,21.0,641.5,697.52,519.57
2016,2,16,14,0,948.0,69.0,0.2,21.0,619.0,660.69,493.88
2016,2,16,14,15,937.5,67.5,0.2,21.0,589.5,618.69,464.0
2016,2,16,14,30,927.0,66.0,0.2,21.0,560.0,574.76,431.97
2016,2,16,14,45,913.5,64.0,0.25,21.0,524.0,527.11,396.78
2016,2,16,15,0,900.0,62.0,0.3,21.0,488.0,478.27,359.45
2016,2,16,15,15,880.0,60.0,0.3,20.5,446.0,425.83,318.3
2016,2,16,15,30,860.0,58.0,0.3,20.0,404.0,373.34,275.58
2016,2,16,15,45,833.0,54.5,0.35,20.0,358.0,317.4,228.71
2016,2,16,16,0,806.0,51.0,0.4,20.0,312.0,262.74,181.71
2016,2,16,16,15,762.5,47.5,0.5,19.0,263.0,204.97,133.15
2016,2,16,16,30,719.0,44.0,0.6,18.0,214.0,152.02,89.33
2016,2,16,16,45,649.5,38.5,0.7,17.5,165.0,98.64,49.61
2016,2,16,17,0,580.0,33.0,0.8,17.0,116.0,52.61,22.73
2016,2,16,17,15,290.0,32.0,0.8,16.5,73.5,25.19,15.16
2016,2,16,17,30,0.0,31.0,0.8,16.0,31.0,26.83,0.0
2016,2,16,17,45,0.0,15.5,0.85,16.0,15.5,15.24,0.0
2016,2,16,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,7,15,39.5,18.5,1.25,12.0,22.5,33.31,6.18
2016,2,17,7,30,79.0,37.0,1.3,12.0,45.0,78.09,56.35
2016,2,17,7,45,100.0,57.0,1.4,12.5,73.0,107.17,83.19
2016,2,17,8,0,121.0,77.0,1.5,13.0,101.0,142.78,114.52
2016,2,17,8,15,136.0,97.5,1.55,13.0,131.5,177.6,144.87
2016,2,17,8,30,151.0,118.0,1.6,13.0,162.0,213.26,175.27
2016,2,17,8,45,161.5,137.5,1.7,13.5,191.5,245.93,202.19
2016,2,17,9,0,172.0,157.0,1.8,14.0,221.0,278.93,228.74
2016,2,17,9,15,180.0,176.5,1.85,14.0,250.5,310.55,253.98
2016,2,17,9,30,188.0,196.0,1.9,14.0,280.0,342.1,278.73
2016,2,17,9,45,252.5,206.0,1.95,14.0,329.0,409.72,332.62
2016,2,17,10,0,317.0,216.0,2.0,14.0,378.0,472.05,381.35
2016,2,17,10,15,158.5,165.5,2.05,14.0,246.5,294.8,239.7
2016,2,17,10,30,0.0,115.0,2.1,14.0,115.0,112.1,87.65
2016,2,17,10,45,0.0,71.5,2.2,14.5,71.5,69.16,52.2
2016,2,17,11,0,0.0,28.0,2.3,15.0,28.0,27.06,17.03
2016,2,17,11,15,3.0,111.0,2.35,15.0,113.0,110.23,85.95
2016,2,17,11,30,6.0,194.0,2.4,15.0,198.0,196.35,155.5
2016,2,17,11,45,6.5,196.0,2.45,15.0,200.5,198.47,156.9
2016,2,17,12,0,7.0,198.0,2.5,15.0,203.0,200.59,158.55
2016,2,17,12,15,48.5,253.5,2.5,14.5,286.0,296.03,235.82
2016,2,17,12,30,90.0,309.0,2.5,14.0,369.0,385.47,306.51
2016,2,17,12,45,86.0,306.5,2.55,14.0,363.0,377.15,299.63
2016,2,17,13,0,82.0,304.0,2.6,14.0,357.0,368.72,293.14
2016,2,17,13,15,88.0,297.5,2.6,14.0,353.5,363.12,289.11
2016,2,17,13,30,94.0,291.0,2.6,14.0,350.0,357.01,284.68
2016,2,17,13,45,246.0,265.5,2.65,14.0,411.5,434.85,348.61
2016,2,17,14,0,398.0,240.0,2.7,14.0,473.0,493.22,395.59
2016,2,17,14,15,569.0,184.0,2.7,13.5,499.0,524.4,421.79
2016,2,17,14,30,740.0,128.0,2.7,13.0,525.0,539.65,434.57
2016,2,17,14,45,600.5,148.5,2.7,13.0,457.0,457.16,367.95
2016,2,17,15,0,461.0,169.0,2.7,13.0,389.0,383.07,307.9
2016,2,17,15,15,371.5,167.0,2.65,13.0,334.5,318.96,255.53
2016,2,17,15,30,282.0,165.0,2.6,13.0,280.0,264.41,210.77
2016,2,17,15,45,262.0,150.0,2.6,13.0,247.5,227.68,179.57
2016,2,17,16,0,242.0,135.0,2.6,13.0,215.0,192.64,149.48
2016,2,17,16,15,222.0,115.5,2.6,12.5,180.0,155.31,117.7
2016,2,17,16,30,202.0,96.0,2.6,12.0,145.0,120.07,87.9
2016,2,17,16,45,167.5,76.5,2.65,12.0,110.5,85.59,60.1
2016,2,17,17,0,133.0,57.0,2.7,12.0,76.0,55.1,37.07
2016,2,17,17,15,66.5,38.5,2.7,11.5,48.0,33.12,22.4
2016,2,17,17,30,0.0,20.0,2.7,11.0,20.0,18.82,0.0
2016,2,17,17,45,0.0,10.0,2.75,11.0,10.0,9.83,0.0
2016,2,17,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,10.0,1.4,8.0,10.0,9.64,0.0
2016,2,18,7,30,0.0,20.0,1.4,8.0,20.0,19.3,10.43
2016,2,18,7,45,0.0,33.5,1.45,8.5,33.5,32.35,22.15
2016,2,18,8,0,0.0,47.0,1.5,9.0,47.0,45.6,33.88
2016,2,18,8,15,0.0,61.5,1.5,9.0,61.5,60.26,46.76
2016,2,18,8,30,0.0,76.0,1.5,9.0,76.0,74.87,59.4
2016,2,18,8,45,0.0,90.5,1.55,9.5,90.5,89.45,71.7
2016,2,18,9,0,0.0,105.0,1.6,10.0,105.0,104.02,83.76
2016,2,18,9,15,0.0,107.0,1.6,10.0,107.0,105.38,84.66
2016,2,18,9,30,0.0,109.0,1.6,10.0,109.0,106.94,85.74
2016,2,18,9,45,386.5,111.5,1.6,10.5,311.0,404.59,338.02
2016,2,18,10,0,773.0,114.0,1.6,11.0,513.0,700.16,565.66
2016,2,18,10,15,450.0,189.5,1.55,11.0,425.5,556.19,448.3
2016,2,18,10,30,127.0,265.0,1.5,11.0,338.0,384.67,309.02
2016,2,18,10,45,216.0,270.0,1.5,11.0,399.5,459.21,369.64
2016,2,18,11,0,305.0,275.0,1.5,11.0,461.0,543.75,434.66
2016,2,18,11,15,579.5,198.0,1.45,11.0,564.5,685.87,545.28
2016,2,18,11,30,854.0,121.0,1.4,11.0,668.0,821.99,642.93
2016,2,18,11,45,864.0,119.0,1.4,11.5,679.5,826.19,642.59
2016,2,18,12,0,874.0,117.0,1.4,12.0,691.0,827.03,641.66
2016,2,18,12,15,546.5,217.5,1.4,12.0,577.0,668.89,525.17
2016,2,18,12,30,219.0,318.0,1.4,12.0,463.0,501.27,394.78
2016,2,18,12,45,109.5,222.5,1.4,12.0,295.0,312.6,250.22
2016,2,18,13,0,0.0,127.0,1.4,12.0,127.0,123.43,96.8
2016,2,18,13,15,71.5,213.5,1.4,12.0,258.0,264.48,213.2
2016,2,18,13,30,143.0,300.0,1.4,12.0,389.0,404.86,323.12
2016,2,18,13,45,240.0,278.0,1.4,12.0,421.5,440.05,351.29
2016,2,18,14,0,337.0,256.0,1.4,12.0,454.0,472.6,377.36
2016,2,18,14,15,169.5,212.0,1.35,12.0,312.0,312.34,251.13
2016,2,18,14,30,2.0,168.0,1.3,12.0,170.0,164.29,131.01
2016,2,18,14,45,1.0,111.0,1.3,12.0,112.0,107.97,85.37
2016,2,18,15,0,0.0,54.0,1.3,12.0,54.0,52.18,38.84
2016,2,18,15,15,129.0,112.0,1.2,11.5,165.0,163.92,132.35
2016,2,18,15,30,258.0,170.0,1.1,11.0,276.0,261.08,209.11
2016,2,18,15,45,485.5,120.5,1.05,11.0,291.5,272.43,211.4
2016,2,18,16,0,713.0,71.0,1.0,11.0,307.0,259.66,190.51
2016,2,18,16,15,663.5,65.5,0.95,10.0,258.5,204.04,141.89
2016,2,18,16,30,614.0,60.0,0.9,9.0,210.0,152.98,98.3
2016,2,18,16,45,541.5,52.0,0.9,8.5,162.5,102.05,58.71
2016,2,18,17,0,469.0,44.0,0.9,8.0,115.0,58.93,31.11
2016,2,18,17,15,335.0,32.5,0.95,7.5,73.5,25.18,16.19
2016,2,18,17,30,201.0,21.0,1.0,7.0,32.0,16.87,0.51
2016,2,18,17,45,100.5,10.5,1.05,7.0,16.0,10.32,0.0
2016,2,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,10.0,1.2,7.5,10.0,9.64,0.0
2016,2,19,7,30,0.0,20.0,1.2,8.0,20.0,19.3,10.52
2016,2,19,7,45,0.0,32.5,1.3,8.5,32.5,31.38,21.36
2016,2,19,8,0,0.0,45.0,1.4,9.0,45.0,43.47,32.08
2016,2,19,8,15,0.0,58.0,1.4,9.5,58.0,56.41,43.37
2016,2,19,8,30,0.0,71.0,1.4,10.0,71.0,69.43,54.52
2016,2,19,8,45,0.0,83.0,1.45,10.5,83.0,81.39,64.54
2016,2,19,9,0,0.0,95.0,1.5,11.0,95.0,93.34,74.4
2016,2,19,9,15,26.0,142.0,1.45,11.0,154.0,165.02,134.84
2016,2,19,9,30,52.0,189.0,1.4,11.0,213.0,235.51,192.65
2016,2,19,9,45,37.0,193.5,1.4,11.5,211.5,229.53,186.31
2016,2,19,10,0,22.0,198.0,1.4,12.0,210.0,215.42,173.75
2016,2,19,10,15,33.5,220.0,1.35,12.0,239.0,255.21,205.61
2016,2,19,10,30,45.0,242.0,1.3,12.0,268.0,287.73,231.07
2016,2,19,10,45,48.0,254.5,1.3,12.5,283.5,303.11,242.24
2016,2,19,11,0,51.0,267.0,1.3,13.0,299.0,318.39,253.32
2016,2,19,11,15,41.5,264.5,1.3,13.0,291.0,307.03,243.81
2016,2,19,11,30,32.0,262.0,1.3,13.0,283.0,295.63,234.43
2016,2,19,11,45,151.0,286.5,1.3,13.0,386.5,423.87,336.68
2016,2,19,12,0,270.0,311.0,1.3,13.0,490.0,550.26,432.63
2016,2,19,12,15,154.0,295.0,1.25,12.5,397.5,430.39,339.8
2016,2,19,12,30,38.0,279.0,1.2,12.0,305.0,313.47,248.03
2016,2,19,12,45,31.0,265.5,1.2,12.0,286.5,292.35,232.12
2016,2,19,13,0,24.0,252.0,1.2,12.0,268.0,266.26,211.69
2016,2,19,13,15,163.5,269.0,1.15,11.5,372.5,393.04,314.65
2016,2,19,13,30,303.0,286.0,1.1,11.0,477.0,505.97,402.26
2016,2,19,13,45,301.5,275.5,1.1,11.0,460.5,483.11,384.04
2016,2,19,14,0,300.0,265.0,1.1,11.0,444.0,459.48,366.29
2016,2,19,14,15,150.0,179.5,1.05,11.0,269.0,268.62,216.83
2016,2,19,14,30,0.0,94.0,1.0,11.0,94.0,90.97,71.02
2016,2,19,14,45,0.5,124.5,0.95,11.0,124.5,120.83,96.46
2016,2,19,15,0,1.0,155.0,0.9,11.0,155.0,150.48,121.12
2016,2,19,15,15,42.0,166.0,0.85,10.5,183.0,178.74,144.68
2016,2,19,15,30,83.0,177.0,0.8,10.0,211.0,201.48,163.01
2016,2,19,15,45,75.5,158.0,0.75,10.0,186.5,175.6,141.43
2016,2,19,16,0,68.0,139.0,0.7,10.0,162.0,150.5,120.52
2016,2,19,16,15,60.0,118.5,0.65,9.5,136.5,124.78,99.1
2016,2,19,16,30,52.0,98.0,0.6,9.0,111.0,100.05,78.31
2016,2,19,16,45,39.0,77.0,0.55,9.0,85.5,75.43,57.64
2016,2,19,17,0,26.0,56.0,0.5,9.0,60.0,52.62,38.52
2016,2,19,17,15,13.0,36.5,0.5,9.0,38.5,33.27,23.21
2016,2,19,17,30,0.0,17.0,0.5,9.0,17.0,16.41,2.2
2016,2,19,17,45,0.0,8.5,0.55,9.0,8.5,8.36,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,7,15,71.0,21.0,0.95,4.5,29.5,50.17,25.83
2016,2,20,7,30,142.0,42.0,0.9,5.0,59.0,106.22,81.53
2016,2,20,7,45,177.5,61.5,0.9,5.5,93.0,149.02,120.62
2016,2,20,8,0,213.0,81.0,0.9,6.0,127.0,194.62,161.27
2016,2,20,8,15,233.0,100.5,0.85,6.5,162.0,235.35,196.78
2016,2,20,8,30,253.0,120.0,0.8,7.0,197.0,277.2,232.0
2016,2,20,8,45,272.5,136.0,0.8,7.5,231.0,315.48,263.37
2016,2,20,9,0,292.0,152.0,0.8,8.0,265.0,354.56,294.47
2016,2,20,9,15,363.5,158.5,0.75,8.5,315.0,416.55,343.45
2016,2,20,9,30,435.0,165.0,0.7,9.0,365.0,490.98,400.07
2016,2,20,9,45,344.5,198.5,0.65,9.5,365.5,467.99,378.37
2016,2,20,10,0,254.0,232.0,0.6,10.0,366.0,447.31,358.98
2016,2,20,10,15,350.0,227.0,0.5,10.5,423.0,517.46,412.06
2016,2,20,10,30,446.0,222.0,0.4,11.0,480.0,598.93,470.2
2016,2,20,10,45,517.0,207.5,0.3,11.5,519.0,643.95,500.23
2016,2,20,11,0,588.0,193.0,0.2,12.0,558.0,688.64,529.7
2016,2,20,11,15,657.5,175.5,0.2,12.0,594.5,731.59,559.64
2016,2,20,11,30,727.0,158.0,0.2,12.0,631.0,769.42,585.09
2016,2,20,11,45,609.5,203.5,0.2,12.5,604.0,721.24,547.96
2016,2,20,12,0,492.0,249.0,0.2,13.0,577.0,668.92,508.38
2016,2,20,12,15,488.0,251.5,0.25,13.0,577.5,662.38,504.88
2016,2,20,12,30,484.0,254.0,0.3,13.0,578.0,653.96,499.44
2016,2,20,12,45,708.5,173.5,0.35,13.5,642.5,734.04,559.72
2016,2,20,13,0,933.0,93.0,0.4,14.0,707.0,795.67,601.48
2016,2,20,13,15,928.5,92.0,0.45,13.5,692.5,769.34,585.04
2016,2,20,13,30,924.0,91.0,0.5,13.0,678.0,740.06,567.74
2016,2,20,13,45,916.5,90.0,0.55,13.0,655.5,705.97,545.51
2016,2,20,14,0,909.0,89.0,0.6,13.0,633.0,669.42,519.83
2016,2,20,14,15,898.5,87.0,0.65,13.0,603.5,627.79,489.76
2016,2,20,14,30,888.0,85.0,0.7,13.0,574.0,584.33,457.44
2016,2,20,14,45,878.0,81.5,0.75,13.0,538.5,538.33,422.14
2016,2,20,15,0,868.0,78.0,0.8,13.0,503.0,490.29,384.0
2016,2,20,15,15,790.5,80.0,0.85,12.5,442.0,418.0,326.98
2016,2,20,15,30,713.0,82.0,0.9,12.0,381.0,350.38,272.17
2016,2,20,15,45,745.5,72.0,0.95,11.5,354.0,314.7,239.35
2016,2,20,16,0,778.0,62.0,1.0,11.0,327.0,273.61,200.3
2016,2,20,16,15,734.0,57.5,1.05,10.0,277.0,216.56,150.14
2016,2,20,16,30,690.0,53.0,1.1,9.0,227.0,163.39,104.08
2016,2,20,16,45,616.5,47.0,1.15,8.5,177.0,109.79,61.88
2016,2,20,17,0,543.0,41.0,1.2,8.0,127.0,62.13,30.75
2016,2,20,17,15,419.0,31.0,1.2,7.5,83.0,23.33,14.8
2016,2,20,17,30,295.0,21.0,1.2,7.0,39.0,16.47,3.75
2016,2,20,17,45,147.5,10.5,1.25,6.5,19.5,10.32,0.0
2016,2,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,45,74.0,5.5,1.1,4.5,7.0,0.0,0.0
2016,2,21,7,0,148.0,11.0,1.0,5.0,14.0,47.6,0.0
2016,2,21,7,15,312.0,22.5,1.0,5.5,53.0,132.09,79.71
2016,2,21,7,30,476.0,34.0,1.0,6.0,92.0,220.95,170.04
2016,2,21,7,45,564.5,41.5,1.05,7.0,141.5,284.86,228.49
2016,2,21,8,0,653.0,49.0,1.1,8.0,191.0,359.89,293.97
2016,2,21,8,15,706.5,54.0,1.1,8.5,242.0,421.61,347.09
2016,2,21,8,30,760.0,59.0,1.1,9.0,293.0,486.21,400.32
2016,2,21,8,45,798.0,62.0,1.15,9.5,342.5,541.97,444.94
2016,2,21,9,0,836.0,65.0,1.2,10.0,392.0,598.37,488.5
2016,2,21,9,15,860.0,68.0,1.2,10.5,437.0,645.93,523.51
2016,2,21,9,30,884.0,71.0,1.2,11.0,482.0,688.12,552.73
2016,2,21,9,45,902.5,72.5,1.2,11.5,522.0,727.3,578.36
2016,2,21,10,0,921.0,74.0,1.2,12.0,562.0,764.45,602.1
2016,2,21,10,15,933.0,75.5,1.2,12.0,595.5,794.37,621.53
2016,2,21,10,30,945.0,77.0,1.2,12.0,629.0,821.42,638.94
2016,2,21,10,45,954.0,78.0,1.2,12.5,655.0,842.49,650.98
2016,2,21,11,0,963.0,79.0,1.2,13.0,681.0,860.24,660.81
2016,2,21,11,15,968.0,80.0,1.15,13.0,699.5,871.32,666.63
2016,2,21,11,30,973.0,81.0,1.1,13.0,718.0,878.78,670.16
2016,2,21,11,45,976.0,81.5,1.1,13.5,728.5,880.38,669.46
2016,2,21,12,0,979.0,82.0,1.1,14.0,739.0,878.27,666.49
2016,2,21,12,15,979.5,82.0,1.05,14.0,740.5,869.89,659.93
2016,2,21,12,30,980.0,82.0,1.0,14.0,742.0,857.84,651.11
2016,2,21,12,45,978.5,81.5,1.0,14.0,735.5,840.09,639.41
2016,2,21,13,0,977.0,81.0,1.0,14.0,729.0,818.87,625.47
2016,2,21,13,15,973.0,80.5,1.05,14.0,714.0,792.45,608.74
2016,2,21,13,30,969.0,80.0,1.1,14.0,699.0,762.89,589.74
2016,2,21,13,45,960.0,79.5,1.15,14.0,675.5,727.0,566.11
2016,2,21,14,0,951.0,79.0,1.2,14.0,652.0,688.59,538.9
2016,2,21,14,15,940.5,77.5,1.2,13.5,622.0,645.95,507.99
2016,2,21,14,30,930.0,76.0,1.2,13.0,592.0,601.36,474.69
2016,2,21,14,45,913.0,75.0,1.3,13.0,554.5,552.2,436.7
2016,2,21,15,0,896.0,74.0,1.4,13.0,517.0,502.13,396.6
2016,2,21,15,15,875.5,71.5,1.4,12.5,474.0,448.05,352.19
2016,2,21,15,30,855.0,69.0,1.4,12.0,431.0,394.1,306.32
2016,2,21,15,45,823.5,66.0,1.45,11.5,383.5,336.4,256.29
2016,2,21,16,0,792.0,63.0,1.5,11.0,336.0,280.51,206.51
2016,2,21,16,15,748.5,58.5,1.45,10.0,285.5,222.64,155.25
2016,2,21,16,30,705.0,54.0,1.4,9.0,235.0,168.59,108.07
2016,2,21,16,45,636.5,47.5,1.4,8.5,184.5,113.98,64.52
2016,2,21,17,0,568.0,41.0,1.4,8.0,134.0,66.73,33.44
2016,2,21,17,15,444.5,31.5,1.4,7.5,88.5,23.6,15.12
2016,2,21,17,30,321.0,22.0,1.4,7.0,43.0,17.26,5.38
2016,2,21,17,45,160.5,11.0,1.4,7.0,21.5,10.81,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,6.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,7.0,17.0,16.71,0.0
2016,2,22,7,15,257.0,25.0,1.0,7.0,57.0,120.19,76.56
2016,2,22,7,30,514.0,33.0,1.0,7.0,97.0,231.44,178.26
2016,2,22,7,45,595.0,40.0,1.0,7.5,147.0,297.67,238.62
2016,2,22,8,0,676.0,47.0,1.0,8.0,197.0,370.46,302.46
2016,2,22,8,15,726.5,51.5,0.95,8.5,248.0,431.28,354.37
2016,2,22,8,30,777.0,56.0,0.9,9.0,299.0,494.7,405.97
2016,2,22,8,45,810.0,60.0,0.9,10.0,348.0,549.53,448.25
2016,2,22,9,0,843.0,64.0,0.9,11.0,397.0,604.62,488.9
2016,2,22,9,15,866.0,66.5,0.9,11.5,441.5,647.18,519.76
2016,2,22,9,30,889.0,69.0,0.9,12.0,486.0,692.48,550.38
2016,2,22,9,45,906.0,71.0,0.95,12.5,526.0,731.42,575.97
