Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,0,923.0,73.0,1.0,13.0,566.0,768.22,599.76
2016,2,22,10,15,935.0,74.5,0.95,13.5,599.0,798.23,617.14
2016,2,22,10,30,947.0,76.0,0.9,14.0,632.0,825.37,632.34
2016,2,22,10,45,954.0,77.5,0.9,14.5,658.0,845.49,643.44
2016,2,22,11,0,961.0,79.0,0.9,15.0,684.0,862.23,652.35
2016,2,22,11,15,966.5,79.5,0.9,15.0,702.5,873.13,658.67
2016,2,22,11,30,972.0,80.0,0.9,15.0,721.0,880.43,662.79
2016,2,22,11,45,973.5,81.0,0.95,15.0,731.0,881.36,663.73
2016,2,22,12,0,975.0,82.0,1.0,15.0,741.0,878.58,662.4
2016,2,22,12,15,975.5,82.0,1.0,15.0,742.5,870.19,656.68
2016,2,22,12,30,976.0,82.0,1.0,15.0,744.0,858.15,648.72
2016,2,22,12,45,969.5,84.0,1.05,15.5,736.5,839.27,635.88
2016,2,22,13,0,963.0,86.0,1.1,16.0,729.0,817.08,620.91
2016,2,22,13,15,959.0,85.5,1.1,16.0,714.0,790.88,603.68
2016,2,22,13,30,955.0,85.0,1.1,16.0,699.0,761.58,584.33
2016,2,22,13,45,949.0,83.5,1.1,16.0,676.5,726.94,561.17
2016,2,22,14,0,943.0,82.0,1.1,16.0,654.0,689.65,534.56
2016,2,22,14,15,933.0,80.5,1.1,15.5,624.0,647.48,504.37
2016,2,22,14,30,923.0,79.0,1.1,15.0,594.0,603.34,471.83
2016,2,22,14,45,910.0,77.0,1.1,15.0,557.5,555.4,434.57
2016,2,22,15,0,897.0,75.0,1.1,15.0,521.0,506.23,395.23
2016,2,22,15,15,762.0,90.0,1.05,14.5,447.5,420.21,327.62
2016,2,22,15,30,627.0,105.0,1.0,14.0,374.0,344.09,266.92
2016,2,22,15,45,715.0,84.0,0.95,13.5,358.0,319.32,242.35
2016,2,22,16,0,803.0,63.0,0.9,13.0,342.0,285.65,208.12
2016,2,22,16,15,761.5,58.5,0.85,12.0,292.0,227.46,157.14
2016,2,22,16,30,720.0,54.0,0.8,11.0,242.0,172.87,109.96
2016,2,22,16,45,652.5,48.0,0.8,10.5,190.5,117.79,66.33
2016,2,22,17,0,585.0,42.0,0.8,10.0,139.0,69.97,34.9
2016,2,22,17,15,465.0,32.5,0.85,9.5,93.0,24.34,15.7
2016,2,22,17,30,345.0,23.0,0.9,9.0,47.0,18.05,6.75
2016,2,22,17,45,172.5,11.5,0.95,8.5,23.5,11.3,0.0
2016,2,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.5,0.3,9.5,9.5,0.0,0.0
2016,2,23,7,0,0.0,19.0,0.4,10.0,19.0,18.68,0.0
2016,2,23,7,15,255.5,28.0,0.35,10.0,61.0,124.74,82.14
2016,2,23,7,30,511.0,37.0,0.3,10.0,103.0,240.01,182.81
2016,2,23,7,45,596.5,44.0,0.3,10.0,154.0,304.64,240.34
2016,2,23,8,0,682.0,51.0,0.3,10.0,205.0,380.04,304.83
2016,2,23,8,15,733.5,56.5,0.3,10.5,257.5,443.11,356.92
2016,2,23,8,30,785.0,62.0,0.3,11.0,310.0,508.81,408.75
2016,2,23,8,45,822.5,65.0,0.35,11.5,360.5,565.65,452.34
2016,2,23,9,0,860.0,68.0,0.4,12.0,411.0,623.01,494.79
2016,2,23,9,15,809.5,77.5,0.4,12.5,429.0,630.3,498.43
2016,2,23,9,30,759.0,87.0,0.4,13.0,447.0,631.56,497.82
2016,2,23,9,45,852.0,81.5,0.4,13.5,516.0,712.83,553.53
2016,2,23,10,0,945.0,76.0,0.4,14.0,585.0,791.46,604.24
2016,2,23,10,15,956.5,77.5,0.4,14.5,619.0,821.59,620.93
2016,2,23,10,30,968.0,79.0,0.4,15.0,653.0,848.74,636.22
2016,2,23,10,45,975.0,80.0,0.4,15.5,679.0,868.58,646.64
2016,2,23,11,0,982.0,81.0,0.4,16.0,705.0,884.96,654.92
2016,2,23,11,15,986.5,82.0,0.35,16.0,723.0,895.74,659.88
2016,2,23,11,30,991.0,83.0,0.3,16.0,741.0,902.82,662.65
2016,2,23,11,45,991.5,84.0,0.3,16.5,750.5,902.87,660.89
2016,2,23,12,0,992.0,85.0,0.3,17.0,760.0,899.14,656.98
2016,2,23,12,15,991.5,85.0,0.25,17.0,761.0,889.75,649.9
2016,2,23,12,30,991.0,85.0,0.2,17.0,762.0,876.66,640.74
2016,2,23,12,45,988.5,85.0,0.2,17.5,754.5,858.38,628.14
2016,2,23,13,0,986.0,85.0,0.2,18.0,747.0,836.61,613.47
2016,2,23,13,15,980.5,84.0,0.15,18.0,731.5,808.19,594.93
2016,2,23,13,30,975.0,83.0,0.1,18.0,716.0,776.69,574.53
2016,2,23,13,45,966.0,82.5,0.1,18.0,692.0,740.41,551.54
2016,2,23,14,0,957.0,82.0,0.1,18.0,668.0,701.6,525.5
2016,2,23,14,15,946.0,80.5,0.15,18.0,636.5,658.23,495.63
2016,2,23,14,30,935.0,79.0,0.2,18.0,605.0,612.93,463.57
2016,2,23,14,45,920.0,77.0,0.25,18.5,567.5,563.34,426.6
2016,2,23,15,0,905.0,75.0,0.3,19.0,530.0,512.66,387.68
2016,2,23,15,15,884.0,72.5,0.35,18.0,486.0,458.08,346.57
2016,2,23,15,30,863.0,70.0,0.4,17.0,442.0,402.87,303.07
2016,2,23,15,45,834.0,66.5,0.5,16.5,394.0,344.8,255.35
2016,2,23,16,0,805.0,63.0,0.6,16.0,346.0,288.28,207.18
2016,2,23,16,15,762.0,58.5,0.7,15.0,295.0,229.49,157.0
2016,2,23,16,30,719.0,54.0,0.8,14.0,244.0,174.44,110.19
2016,2,23,16,45,645.0,48.5,0.95,13.5,192.0,118.93,66.8
2016,2,23,17,0,571.0,43.0,1.1,13.0,140.0,69.4,34.05
2016,2,23,17,15,453.0,33.5,1.1,12.5,94.0,25.91,16.9
2016,2,23,17,30,335.0,24.0,1.1,12.0,48.0,18.83,7.89
2016,2,23,17,45,167.5,12.0,1.15,11.5,24.0,11.8,0.0
2016,2,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,6.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,7.0,19.0,18.68,0.0
2016,2,24,7,15,225.5,28.5,0.85,7.5,59.0,117.31,80.58
2016,2,24,7,30,451.0,38.0,0.8,8.0,99.0,221.28,171.77
2016,2,24,7,45,535.5,46.0,0.8,9.0,148.0,287.21,230.19
2016,2,24,8,0,620.0,54.0,0.8,10.0,197.0,360.39,292.68
2016,2,24,8,15,671.5,59.5,0.7,10.5,247.0,420.53,342.68
2016,2,24,8,30,723.0,65.0,0.6,11.0,297.0,481.25,390.81
2016,2,24,8,45,760.0,68.5,0.55,12.0,345.5,536.07,431.78
2016,2,24,9,0,797.0,72.0,0.5,13.0,394.0,591.53,471.31
2016,2,24,9,15,821.5,75.0,0.45,13.5,438.5,638.4,503.74
2016,2,24,9,30,846.0,78.0,0.4,14.0,483.0,684.26,533.5
2016,2,24,9,45,864.0,80.0,0.35,14.5,522.5,722.95,556.79
2016,2,24,10,0,882.0,82.0,0.3,15.0,562.0,755.06,575.14
2016,2,24,10,15,894.5,84.0,0.3,15.5,595.0,785.16,592.74
2016,2,24,10,30,907.0,86.0,0.3,16.0,628.0,812.54,608.36
2016,2,24,10,45,914.5,87.5,0.35,16.5,653.5,832.44,619.88
2016,2,24,11,0,922.0,89.0,0.4,17.0,679.0,849.1,629.45
2016,2,24,11,15,927.5,90.0,0.4,17.0,697.0,860.22,635.74
2016,2,24,11,30,933.0,91.0,0.4,17.0,715.0,867.87,639.98
2016,2,24,11,45,934.5,92.0,0.4,17.5,724.5,868.69,638.77
2016,2,24,12,0,936.0,93.0,0.4,18.0,734.0,865.94,635.51
2016,2,24,12,15,936.5,93.0,0.4,18.0,736.0,857.73,630.09
2016,2,24,12,30,937.0,93.0,0.4,18.0,738.0,846.0,622.6
2016,2,24,12,45,939.5,91.0,0.45,18.0,732.5,830.2,613.54
2016,2,24,13,0,942.0,89.0,0.5,18.0,727.0,810.93,602.28
2016,2,24,13,15,938.0,88.0,0.5,18.0,712.0,784.53,585.43
2016,2,24,13,30,934.0,87.0,0.5,18.0,697.0,755.1,566.6
2016,2,24,13,45,929.0,85.0,0.5,18.0,674.5,721.07,544.58
2016,2,24,14,0,924.0,83.0,0.5,18.0,652.0,684.39,519.47
2016,2,24,14,15,913.0,81.5,0.5,17.5,622.0,642.11,490.16
2016,2,24,14,30,902.0,80.0,0.5,17.0,592.0,597.99,458.65
2016,2,24,14,45,888.0,78.0,0.55,17.0,555.0,550.19,423.13
2016,2,24,15,0,874.0,76.0,0.6,17.0,518.0,501.3,385.52
2016,2,24,15,15,853.5,73.0,0.55,16.5,475.5,447.33,342.69
2016,2,24,15,30,833.0,70.0,0.5,16.0,433.0,393.58,298.59
2016,2,24,15,45,803.0,67.0,0.5,16.0,386.0,337.06,250.84
2016,2,24,16,0,773.0,64.0,0.5,16.0,339.0,282.23,203.33
2016,2,24,16,15,730.5,59.5,0.55,14.5,289.0,225.11,154.9
2016,2,24,16,30,688.0,55.0,0.6,13.0,239.0,171.73,109.67
2016,2,24,16,45,620.0,49.0,0.7,12.0,189.0,117.96,67.35
2016,2,24,17,0,552.0,43.0,0.8,11.0,139.0,69.53,34.69
2016,2,24,17,15,439.5,33.0,0.8,10.5,93.5,26.39,17.56
2016,2,24,17,30,327.0,23.0,0.8,10.0,48.0,17.66,7.71
2016,2,24,17,45,163.5,11.5,0.85,9.5,24.0,11.3,0.0
2016,2,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,76.0,7.5,0.85,8.5,10.5,7.37,0.0
2016,2,25,7,0,152.0,15.0,0.8,9.0,21.0,54.51,0.0
2016,2,25,7,15,289.0,28.0,0.7,9.5,60.5,138.22,96.52
2016,2,25,7,30,426.0,41.0,0.6,10.0,100.0,217.03,167.77
2016,2,25,7,45,500.0,50.5,0.5,10.5,147.5,279.55,222.81
2016,2,25,8,0,574.0,60.0,0.4,11.0,195.0,348.33,280.89
2016,2,25,8,15,626.5,66.0,0.35,11.5,244.0,407.81,329.64
2016,2,25,8,30,679.0,72.0,0.3,12.0,293.0,470.35,378.6
2016,2,25,8,45,712.5,77.5,0.25,13.0,340.5,523.62,417.67
2016,2,25,9,0,746.0,83.0,0.2,14.0,388.0,577.47,455.42
2016,2,25,9,15,771.0,86.5,0.15,14.5,431.5,621.08,485.23
2016,2,25,9,30,796.0,90.0,0.1,15.0,475.0,666.41,515.05
2016,2,25,9,45,814.5,92.5,0.1,15.5,514.0,704.71,538.7
2016,2,25,10,0,833.0,95.0,0.1,16.0,553.0,741.16,560.75
2016,2,25,10,15,846.0,97.0,0.1,16.5,585.0,770.68,577.82
2016,2,25,10,30,859.0,99.0,0.1,17.0,617.0,797.6,593.09
2016,2,25,10,45,872.5,98.5,0.1,17.5,643.5,819.31,604.85
2016,2,25,11,0,886.0,98.0,0.1,18.0,670.0,833.31,611.65
2016,2,25,11,15,891.5,99.0,0.1,18.0,687.5,844.12,617.73
2016,2,25,11,30,897.0,100.0,0.1,18.0,705.0,851.58,621.82
2016,2,25,11,45,901.5,100.0,0.15,18.5,715.0,853.72,622.21
2016,2,25,12,0,906.0,100.0,0.2,19.0,725.0,852.39,620.7
2016,2,25,12,15,906.5,100.0,0.2,19.0,726.5,844.34,615.41
2016,2,25,12,30,907.0,100.0,0.2,19.0,728.0,832.88,608.15
2016,2,25,12,45,911.5,96.5,0.25,19.5,723.0,817.45,598.18
2016,2,25,13,0,916.0,93.0,0.3,20.0,718.0,798.58,586.14
2016,2,25,13,15,736.5,157.0,0.3,19.5,652.5,715.58,531.99
2016,2,25,13,30,557.0,221.0,0.3,19.0,587.0,629.85,471.88
2016,2,25,13,45,724.5,155.5,0.35,19.0,615.5,660.54,497.69
2016,2,25,14,0,892.0,90.0,0.4,19.0,644.0,673.79,509.32
2016,2,25,14,15,881.5,88.5,0.4,19.0,614.0,632.82,479.54
2016,2,25,14,30,871.0,87.0,0.4,19.0,584.0,590.71,448.87
2016,2,25,14,45,852.5,86.0,0.45,19.5,547.0,542.32,412.57
2016,2,25,15,0,834.0,85.0,0.5,20.0,510.0,493.32,374.76
2016,2,25,15,15,812.5,82.0,0.55,19.0,468.5,440.69,335.01
2016,2,25,15,30,791.0,79.0,0.6,18.0,427.0,388.37,293.7
2016,2,25,15,45,757.5,76.0,0.65,17.5,380.0,332.58,247.72
2016,2,25,16,0,724.0,73.0,0.7,17.0,333.0,278.96,202.14
2016,2,25,16,15,680.5,67.5,0.75,16.0,284.0,221.6,153.54
2016,2,25,16,30,637.0,62.0,0.8,15.0,235.0,169.44,109.41
2016,2,25,16,45,576.5,54.0,0.85,14.0,186.5,117.11,68.02
2016,2,25,17,0,516.0,46.0,0.9,13.0,138.0,71.25,36.74
2016,2,25,17,15,406.0,35.5,0.9,12.5,93.5,29.44,20.1
2016,2,25,17,30,296.0,25.0,0.9,12.0,49.0,19.39,9.38
2016,2,25,17,45,148.0,12.5,0.95,12.0,24.5,12.29,0.0
2016,2,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.0,0.7,9.5,9.0,8.85,0.0
2016,2,26,7,0,0.0,18.0,0.7,10.0,18.0,18.24,0.0
2016,2,26,7,15,98.5,34.5,0.6,10.5,49.0,79.88,56.13
2016,2,26,7,30,197.0,51.0,0.5,11.0,80.0,144.98,112.71
2016,2,26,7,45,231.0,70.5,0.45,11.5,117.0,184.4,147.75
2016,2,26,8,0,265.0,90.0,0.4,12.0,154.0,232.63,188.98
2016,2,26,8,15,288.0,109.0,0.4,12.5,192.0,277.11,225.9
2016,2,26,8,30,311.0,128.0,0.4,13.0,230.0,322.86,262.56
2016,2,26,8,45,332.5,142.5,0.4,13.5,266.5,363.43,294.05
2016,2,26,9,0,354.0,157.0,0.4,14.0,303.0,404.79,325.22
2016,2,26,9,15,496.0,140.0,0.45,14.0,369.0,499.86,399.0
2016,2,26,9,30,638.0,123.0,0.5,14.0,435.0,598.99,473.09
2016,2,26,9,45,647.5,132.5,0.55,14.5,470.5,634.09,496.3
2016,2,26,10,0,657.0,142.0,0.6,15.0,506.0,667.34,518.56
2016,2,26,10,15,754.5,124.0,0.6,15.0,564.5,736.14,566.09
2016,2,26,10,30,852.0,106.0,0.6,15.0,623.0,803.13,609.96
2016,2,26,10,45,725.5,154.0,0.65,15.5,607.0,768.55,584.2
2016,2,26,11,0,599.0,202.0,0.7,16.0,591.0,720.2,548.46
2016,2,26,11,15,543.5,229.0,0.7,16.0,589.0,706.49,537.53
2016,2,26,11,30,488.0,256.0,0.7,16.0,587.0,689.54,523.92
2016,2,26,11,45,419.0,284.0,0.7,16.0,571.5,652.68,496.4
2016,2,26,12,0,350.0,312.0,0.7,16.0,556.0,622.4,473.33
2016,2,26,12,15,443.0,279.5,0.7,16.0,588.5,664.98,505.7
2016,2,26,12,30,536.0,247.0,0.7,16.0,621.0,697.87,530.18
2016,2,26,12,45,550.5,239.5,0.7,16.0,620.5,690.72,525.05
2016,2,26,13,0,565.0,232.0,0.7,16.0,620.0,681.06,518.66
2016,2,26,13,15,570.5,224.0,0.7,16.0,608.5,661.63,505.31
2016,2,26,13,30,576.0,216.0,0.7,16.0,597.0,640.0,490.38
2016,2,26,13,45,715.0,163.5,0.75,16.0,620.5,664.43,510.76
2016,2,26,14,0,854.0,111.0,0.8,16.0,644.0,674.96,520.22
2016,2,26,14,15,665.5,161.0,0.8,15.5,565.0,577.84,448.17
2016,2,26,14,30,477.0,211.0,0.8,15.0,486.0,489.2,381.82
2016,2,26,14,45,450.5,202.5,0.8,15.0,449.0,444.37,348.2
2016,2,26,15,0,424.0,194.0,0.8,15.0,412.0,400.75,314.39
2016,2,26,15,15,592.0,141.0,0.75,14.5,418.5,402.9,314.82
2016,2,26,15,30,760.0,88.0,0.7,14.0,425.0,387.19,298.54
2016,2,26,15,45,736.5,81.0,0.7,14.0,379.0,331.13,250.66
2016,2,26,16,0,713.0,74.0,0.7,14.0,333.0,277.26,203.65
2016,2,26,16,15,668.0,69.0,0.7,13.0,284.0,221.74,155.98
2016,2,26,16,30,623.0,64.0,0.7,12.0,235.0,170.32,112.03
2016,2,26,16,45,561.0,56.0,0.7,11.5,186.5,118.39,70.36
2016,2,26,17,0,499.0,48.0,0.7,11.0,138.0,73.14,38.92
2016,2,26,17,15,388.5,37.5,0.7,10.5,94.0,32.03,22.63
2016,2,26,17,30,278.0,27.0,0.7,10.0,50.0,21.13,11.28
2016,2,26,17,45,139.0,13.5,0.7,10.0,25.0,13.27,0.0
2016,2,26,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,7.5,14.0,13.76,0.0
2016,2,27,7,0,0.0,28.0,0.6,8.0,28.0,31.91,0.0
2016,2,27,7,15,240.5,34.0,0.6,8.5,70.0,130.59,95.04
2016,2,27,7,30,481.0,40.0,0.6,9.0,112.0,239.49,187.13
2016,2,27,7,45,566.0,46.5,0.6,9.5,162.0,306.4,245.89
2016,2,27,8,0,651.0,53.0,0.6,10.0,212.0,378.02,306.88
2016,2,27,8,15,699.0,57.5,0.55,10.5,262.5,437.55,355.87
2016,2,27,8,30,747.0,62.0,0.5,11.0,313.0,499.49,404.49
2016,2,27,8,45,783.5,64.5,0.5,11.5,362.0,554.19,446.03
2016,2,27,9,0,820.0,67.0,0.5,12.0,411.0,609.45,486.46
2016,2,27,9,15,842.0,70.0,0.5,12.5,455.0,655.71,518.64
2016,2,27,9,30,864.0,73.0,0.5,13.0,499.0,696.4,544.69
2016,2,27,9,45,879.5,75.0,0.5,13.5,538.0,733.84,568.0
2016,2,27,10,0,895.0,77.0,0.5,14.0,577.0,769.13,589.46
2016,2,27,10,15,906.5,78.5,0.5,14.0,610.0,798.31,607.6
2016,2,27,10,30,918.0,80.0,0.5,14.0,643.0,824.67,623.83
2016,2,27,10,45,924.5,82.0,0.55,14.5,668.0,844.54,635.5
2016,2,27,11,0,931.0,84.0,0.6,15.0,693.0,861.1,645.11
2016,2,27,11,15,936.0,85.0,0.6,15.0,711.0,871.88,651.26
2016,2,27,11,30,941.0,86.0,0.6,15.0,729.0,879.12,655.3
2016,2,27,11,45,941.5,87.5,0.6,15.5,738.5,879.6,653.87
2016,2,27,12,0,942.0,89.0,0.6,16.0,748.0,876.46,650.32
2016,2,27,12,15,942.5,89.0,0.6,16.0,749.5,868.09,644.75
2016,2,27,12,30,943.0,89.0,0.6,16.0,751.0,856.17,637.05
2016,2,27,12,45,937.5,90.0,0.65,16.0,743.0,837.1,625.68
2016,2,27,13,0,932.0,91.0,0.7,16.0,735.0,814.79,612.23
2016,2,27,13,15,928.5,90.5,0.7,16.0,720.5,789.3,595.79
2016,2,27,13,30,925.0,90.0,0.7,16.0,706.0,760.78,577.3
2016,2,27,13,45,756.0,143.5,0.75,16.0,636.0,674.26,517.08
2016,2,27,14,0,587.0,197.0,0.8,16.0,566.0,588.92,454.68
2016,2,27,14,15,622.0,174.5,0.8,15.5,549.5,566.36,440.19
2016,2,27,14,30,657.0,152.0,0.8,15.0,533.0,537.74,419.94
2016,2,27,14,45,764.5,115.0,0.85,15.0,531.5,528.94,413.49
2016,2,27,15,0,872.0,78.0,0.9,15.0,530.0,509.68,397.59
2016,2,27,15,15,852.5,75.0,0.85,14.5,487.5,455.84,354.14
2016,2,27,15,30,833.0,72.0,0.8,14.0,445.0,402.18,309.66
2016,2,27,15,45,807.0,68.5,0.8,13.5,398.5,346.11,262.14
2016,2,27,16,0,781.0,65.0,0.8,13.0,352.0,291.35,214.31
2016,2,27,16,15,740.5,60.5,0.8,12.5,301.5,233.79,163.9
2016,2,27,16,30,700.0,56.0,0.8,12.0,251.0,179.75,116.84
2016,2,27,16,45,640.5,50.0,0.8,11.5,201.0,125.74,73.04
2016,2,27,17,0,581.0,44.0,0.8,11.0,151.0,78.1,39.88
2016,2,27,17,15,473.5,35.0,0.85,10.5,104.0,31.45,17.12
2016,2,27,17,30,366.0,26.0,0.9,10.0,57.0,19.98,10.66
2016,2,27,17,45,183.0,13.0,0.95,9.5,28.5,12.78,0.0
2016,2,27,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,56.5,10.0,1.0,6.5,13.0,22.35,0.0
2016,2,28,7,0,113.0,20.0,1.0,7.0,26.0,61.56,11.92
2016,2,28,7,15,209.0,36.5,1.0,7.5,63.0,124.13,91.88
2016,2,28,7,30,305.0,53.0,1.0,8.0,100.0,188.9,149.84
2016,2,28,7,45,366.5,67.0,1.05,8.5,144.0,245.41,200.16
2016,2,28,8,0,428.0,81.0,1.1,9.0,188.0,307.36,253.79
2016,2,28,8,15,486.0,86.0,1.1,9.5,232.5,364.2,301.73
2016,2,28,8,30,544.0,91.0,1.1,10.0,277.0,423.69,350.24
2016,2,28,8,45,476.0,121.0,1.15,10.5,301.0,435.33,358.5
2016,2,28,9,0,408.0,151.0,1.2,11.0,325.0,443.02,362.96
2016,2,28,9,15,353.0,180.5,1.2,11.0,341.5,444.32,362.61
2016,2,28,9,30,298.0,210.0,1.2,11.0,358.0,448.92,364.28
2016,2,28,9,45,274.0,232.0,1.2,11.5,376.5,463.19,373.17
2016,2,28,10,0,250.0,254.0,1.2,12.0,395.0,475.06,379.94
2016,2,28,10,15,309.5,258.0,1.15,12.0,442.5,529.73,421.44
2016,2,28,10,30,369.0,262.0,1.1,12.0,490.0,585.66,462.62
2016,2,28,10,45,293.0,289.0,1.05,12.5,474.5,557.42,437.35
2016,2,28,11,0,217.0,316.0,1.0,13.0,459.0,517.3,404.31
2016,2,28,11,15,337.5,294.5,1.0,13.0,523.5,601.89,469.27
2016,2,28,11,30,458.0,273.0,1.0,13.0,588.0,685.91,530.87
2016,2,28,11,45,431.5,287.5,1.0,13.5,588.0,676.76,521.24
2016,2,28,12,0,405.0,302.0,1.0,14.0,588.0,659.27,507.05
2016,2,28,12,15,416.0,298.5,1.0,14.0,593.0,659.08,507.2
2016,2,28,12,30,427.0,295.0,1.0,14.0,598.0,663.17,510.06
2016,2,28,12,45,413.0,297.0,1.0,14.0,587.0,639.25,492.74
2016,2,28,13,0,399.0,299.0,1.0,14.0,576.0,620.3,479.06
2016,2,28,13,15,463.5,267.5,1.0,14.0,583.5,629.64,487.55
2016,2,28,13,30,528.0,236.0,1.0,14.0,591.0,629.28,488.71
2016,2,28,13,45,426.5,259.0,1.0,14.0,539.5,564.05,439.37
2016,2,28,14,0,325.0,282.0,1.0,14.0,488.0,500.24,391.07
2016,2,28,14,15,312.0,270.0,0.95,14.0,460.5,466.07,365.72
2016,2,28,14,30,299.0,258.0,0.9,14.0,433.0,432.09,339.93
2016,2,28,14,45,283.5,243.0,0.9,14.0,400.5,394.18,311.06
2016,2,28,15,0,268.0,228.0,0.9,14.0,368.0,357.05,282.31
2016,2,28,15,15,349.5,194.0,0.85,13.5,361.5,345.99,273.56
2016,2,28,15,30,431.0,160.0,0.8,13.0,355.0,327.67,257.46
2016,2,28,15,45,283.0,158.0,0.8,13.0,280.5,249.69,195.68
2016,2,28,16,0,135.0,156.0,0.8,13.0,206.0,187.31,147.43
2016,2,28,16,15,120.5,136.0,0.8,12.5,176.5,156.19,122.03
2016,2,28,16,30,106.0,116.0,0.8,12.0,147.0,126.68,97.65
2016,2,28,16,45,90.5,94.5,0.8,12.0,117.0,97.47,73.47
2016,2,28,17,0,75.0,73.0,0.8,12.0,87.0,70.26,51.37
2016,2,28,17,15,49.5,52.0,0.8,11.5,60.0,45.49,32.15
2016,2,28,17,30,24.0,31.0,0.8,11.0,33.0,28.4,17.78
2016,2,28,17,45,12.0,15.5,0.8,11.0,16.5,15.24,0.0
2016,2,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,6,45,127.5,10.0,0.85,7.5,17.5,38.9,0.0
2016,2,29,7,0,255.0,20.0,0.9,8.0,35.0,104.54,48.33
2016,2,29,7,15,384.0,30.5,0.85,8.5,78.5,177.28,132.64
2016,2,29,7,30,513.0,41.0,0.8,9.0,122.0,258.13,203.83
2016,2,29,7,45,593.5,47.0,0.8,9.5,173.0,322.6,260.83
2016,2,29,8,0,674.0,53.0,0.8,10.0,224.0,396.63,323.59
2016,2,29,8,15,720.0,57.5,0.75,10.5,275.5,456.67,372.73
2016,2,29,8,30,766.0,62.0,0.7,11.0,327.0,518.93,421.4
2016,2,29,8,45,801.0,64.5,0.7,12.0,376.5,573.89,462.12
2016,2,29,9,0,836.0,67.0,0.7,13.0,426.0,629.25,501.48
2016,2,29,9,15,857.5,70.0,0.65,13.5,470.5,671.74,529.43
2016,2,29,9,30,879.0,73.0,0.6,14.0,515.0,716.99,557.85
2016,2,29,9,45,894.0,75.0,0.55,14.5,554.0,754.64,580.2
2016,2,29,10,0,909.0,77.0,0.5,15.0,593.0,790.04,600.59
2016,2,29,10,15,919.5,78.5,0.5,15.5,626.0,818.8,617.07
2016,2,29,10,30,930.0,80.0,0.5,16.0,659.0,844.65,631.55
2016,2,29,10,45,934.0,82.5,0.5,16.5,683.5,863.18,641.19
2016,2,29,11,0,938.0,85.0,0.5,17.0,708.0,878.28,648.71
2016,2,29,11,15,942.5,86.0,0.45,17.5,725.5,888.62,652.24
2016,2,29,11,30,947.0,87.0,0.4,18.0,743.0,895.38,653.63
2016,2,29,11,45,952.5,86.0,0.4,18.5,753.0,897.16,653.02
2016,2,29,12,0,958.0,85.0,0.4,19.0,763.0,895.28,650.3
2016,2,29,12,15,958.5,84.5,0.35,19.0,764.5,886.1,643.34
2016,2,29,12,30,959.0,84.0,0.3,19.0,766.0,873.32,634.36
2016,2,29,12,45,960.0,82.5,0.3,19.5,759.5,856.29,622.62
2016,2,29,13,0,961.0,81.0,0.3,20.0,753.0,835.75,608.79
2016,2,29,13,15,957.0,80.0,0.35,20.0,738.0,808.53,592.76
2016,2,29,13,30,953.0,79.0,0.4,20.0,723.0,778.21,574.67
2016,2,29,13,45,946.0,78.5,0.45,20.0,700.0,743.38,553.42
2016,2,29,14,0,939.0,78.0,0.5,20.0,677.0,705.95,530.16
2016,2,29,14,15,929.0,76.5,0.5,20.0,646.0,663.21,500.32
2016,2,29,14,30,919.0,75.0,0.5,20.0,615.0,618.52,468.24
2016,2,29,14,45,733.5,120.0,0.5,20.5,534.5,523.27,397.22
2016,2,29,15,0,548.0,165.0,0.5,21.0,454.0,438.79,333.53
2016,2,29,15,15,693.0,118.0,0.5,20.5,453.5,432.12,327.92
2016,2,29,15,30,838.0,71.0,0.5,20.0,453.0,409.57,307.43
2016,2,29,15,45,799.5,70.5,0.5,19.5,404.0,351.44,259.87
2016,2,29,16,0,761.0,70.0,0.5,19.0,355.0,295.89,213.33
2016,2,29,16,15,720.0,65.5,0.55,18.5,305.0,238.82,165.07
2016,2,29,16,30,679.0,61.0,0.6,18.0,255.0,185.39,119.81
2016,2,29,16,45,608.5,55.5,0.7,17.5,204.0,129.16,75.45
2016,2,29,17,0,538.0,50.0,0.8,17.0,153.0,82.18,42.99
2016,2,29,17,15,433.5,40.0,0.8,16.5,106.5,38.31,20.69
2016,2,29,17,30,329.0,30.0,0.8,16.0,60.0,23.21,13.59
2016,2,29,17,45,164.5,15.0,0.8,16.0,30.0,11.43,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,6,45,155.5,10.5,0.8,10.0,20.0,46.29,0.0
2016,3,1,7,0,311.0,21.0,0.7,10.0,40.0,123.4,65.91
2016,3,1,7,15,437.0,30.5,0.65,10.5,85.5,196.38,146.6
2016,3,1,7,30,563.0,40.0,0.6,11.0,131.0,275.41,215.69
2016,3,1,7,45,634.5,46.0,0.55,12.0,183.0,341.75,272.82
2016,3,1,8,0,706.0,52.0,0.5,13.0,235.0,413.63,331.79
2016,3,1,8,15,750.0,56.5,0.5,13.0,287.0,474.22,381.1
2016,3,1,8,30,794.0,61.0,0.5,13.0,339.0,536.79,430.01
2016,3,1,8,45,826.0,64.0,0.55,13.5,389.0,591.75,471.18
2016,3,1,9,0,858.0,67.0,0.6,14.0,439.0,642.76,508.29
2016,3,1,9,15,879.0,69.5,0.6,14.5,484.0,689.2,538.89
2016,3,1,9,30,900.0,72.0,0.6,15.0,529.0,734.26,567.43
2016,3,1,9,45,919.0,72.5,0.65,15.5,569.5,773.8,592.38
2016,3,1,10,0,938.0,73.0,0.7,16.0,610.0,811.24,615.65
2016,3,1,10,15,948.0,74.0,0.7,16.0,643.0,839.69,632.98
2016,3,1,10,30,958.0,75.0,0.7,16.0,676.0,865.11,648.34
2016,3,1,10,45,965.5,76.0,0.75,16.0,702.0,885.25,661.18
2016,3,1,11,0,973.0,77.0,0.8,16.0,728.0,901.94,671.93
2016,3,1,11,15,977.5,78.0,0.8,16.0,745.5,912.53,677.9
2016,3,1,11,30,982.0,79.0,0.8,16.0,763.0,919.42,681.66
2016,3,1,11,45,984.5,79.0,0.8,16.5,773.0,919.75,680.08
2016,3,1,12,0,987.0,79.0,0.8,17.0,783.0,916.3,676.3
2016,3,1,12,15,987.5,79.0,0.8,17.0,784.5,907.4,670.44
2016,3,1,12,30,988.0,79.0,0.8,17.0,786.0,894.77,662.36
2016,3,1,12,45,987.0,78.5,0.8,17.0,779.0,876.72,650.88
2016,3,1,13,0,986.0,78.0,0.8,17.0,772.0,855.12,637.19
2016,3,1,13,15,982.0,77.5,0.8,17.0,757.0,827.79,619.76
2016,3,1,13,30,978.0,77.0,0.8,17.0,742.0,797.26,600.22
2016,3,1,13,45,971.0,76.5,0.8,17.0,718.5,761.6,577.1
2016,3,1,14,0,964.0,76.0,0.8,17.0,695.0,723.27,552.0
2016,3,1,14,15,955.0,75.0,0.8,16.5,664.5,680.68,523.0
2016,3,1,14,30,946.0,74.0,0.8,16.0,634.0,635.98,491.15
2016,3,1,14,45,931.0,73.0,0.8,16.0,596.0,586.13,453.63
2016,3,1,15,0,916.0,72.0,0.8,16.0,558.0,535.17,414.13
2016,3,1,15,15,898.0,69.5,0.8,15.5,515.0,480.52,371.26
2016,3,1,15,30,880.0,67.0,0.8,15.0,472.0,425.64,326.57
2016,3,1,15,45,854.0,64.5,0.8,14.5,423.5,367.96,278.15
2016,3,1,16,0,828.0,62.0,0.8,14.0,375.0,310.11,228.1
2016,3,1,16,15,790.5,58.0,0.75,13.0,323.5,250.65,176.34
2016,3,1,16,30,753.0,54.0,0.7,12.0,272.0,194.33,127.2
2016,3,1,16,45,694.5,49.0,0.7,11.5,220.0,137.69,80.58
2016,3,1,17,0,636.0,44.0,0.7,11.0,168.0,87.26,44.34
2016,3,1,17,15,534.0,36.0,0.75,10.5,118.5,39.61,20.34
2016,3,1,17,30,432.0,28.0,0.8,10.0,69.0,23.06,14.05
2016,3,1,17,45,216.0,14.0,0.85,9.5,34.5,10.4,0.0
2016,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,169.0,11.0,0.8,8.5,22.0,50.49,0.0
2016,3,2,7,0,338.0,22.0,0.7,9.0,44.0,134.44,79.37
2016,3,2,7,15,458.5,31.0,0.65,9.5,90.5,202.89,152.87
2016,3,2,7,30,579.0,40.0,0.6,10.0,137.0,283.91,223.72
2016,3,2,7,45,645.0,46.0,0.55,10.5,188.0,348.85,280.34
2016,3,2,8,0,711.0,52.0,0.5,11.0,239.0,418.82,338.57
2016,3,2,8,15,514.5,92.5,0.5,11.5,242.5,394.04,320.1
2016,3,2,8,30,318.0,133.0,0.5,12.0,246.0,338.42,275.66
2016,3,2,8,45,583.5,100.0,0.5,13.0,343.0,488.6,394.54
2016,3,2,9,0,849.0,67.0,0.5,14.0,440.0,640.14,506.54
2016,3,2,9,15,869.5,69.5,0.5,14.0,484.5,686.0,536.03
2016,3,2,9,30,890.0,72.0,0.5,14.0,529.0,730.47,565.15
2016,3,2,9,45,904.0,74.0,0.55,14.5,568.0,767.78,588.62
2016,3,2,10,0,918.0,76.0,0.6,15.0,607.0,802.73,610.3
2016,3,2,10,15,928.5,77.5,0.6,15.0,640.0,831.71,628.07
2016,3,2,10,30,939.0,79.0,0.6,15.0,673.0,857.74,643.86
2016,3,2,10,45,945.5,80.5,0.65,15.5,698.5,877.31,655.16
2016,3,2,11,0,952.0,82.0,0.7,16.0,724.0,893.47,664.37
2016,3,2,11,15,772.5,156.5,0.7,16.0,685.5,836.78,625.97
2016,3,2,11,30,593.0,231.0,0.7,16.0,647.0,761.79,573.48
2016,3,2,11,45,778.0,158.5,0.75,16.5,712.5,841.98,630.12
2016,3,2,12,0,963.0,86.0,0.8,17.0,778.0,907.13,671.28
2016,3,2,12,15,772.0,165.0,0.8,16.5,720.5,830.03,620.58
2016,3,2,12,30,581.0,244.0,0.8,16.0,663.0,741.85,559.85
2016,3,2,12,45,487.0,276.0,0.8,16.0,625.0,687.72,521.23
2016,3,2,13,0,393.0,308.0,0.8,16.0,587.0,629.42,478.82
2016,3,2,13,15,383.5,307.5,0.8,15.5,575.0,610.19,466.54
2016,3,2,13,30,374.0,307.0,0.8,15.0,563.0,590.05,453.04
2016,3,2,13,45,465.5,260.5,0.8,15.0,568.5,597.59,460.85
2016,3,2,14,0,557.0,214.0,0.8,15.0,574.0,594.16,460.16
2016,3,2,14,15,558.0,202.5,0.8,15.0,549.0,560.64,435.66
2016,3,2,14,30,559.0,191.0,0.8,15.0,524.0,525.54,409.78
2016,3,2,14,45,578.0,171.5,0.8,15.0,498.0,491.0,383.9
2016,3,2,15,0,597.0,152.0,0.8,15.0,472.0,454.98,355.95
2016,3,2,15,15,535.5,154.5,0.75,14.5,424.0,397.68,311.1
2016,3,2,15,30,474.0,157.0,0.7,14.0,376.0,346.41,270.3
2016,3,2,15,45,432.0,146.0,0.7,13.5,330.0,294.46,228.4
2016,3,2,16,0,390.0,135.0,0.7,13.0,284.0,246.24,188.75
2016,3,2,16,15,355.0,123.0,0.65,12.5,244.5,202.85,152.35
2016,3,2,16,30,320.0,111.0,0.6,12.0,205.0,163.83,119.67
2016,3,2,16,45,290.5,92.0,0.6,11.5,165.5,122.45,85.66
2016,3,2,17,0,261.0,73.0,0.6,11.0,126.0,82.7,54.79
2016,3,2,17,15,207.0,54.5,0.6,10.5,88.5,47.64,31.57
2016,3,2,17,30,153.0,36.0,0.6,10.0,51.0,27.76,18.21
2016,3,2,17,45,76.5,18.0,0.65,10.0,25.5,15.26,0.0
2016,3,2,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,6,45,43.5,12.5,0.5,9.5,15.5,22.65,0.0
2016,3,3,7,0,87.0,25.0,0.4,10.0,31.0,60.13,36.38
2016,3,3,7,15,137.0,43.5,0.3,10.5,63.0,104.2,78.84
2016,3,3,7,30,187.0,62.0,0.2,11.0,95.0,151.43,120.04
2016,3,3,7,45,214.0,82.0,0.15,12.0,130.5,194.87,157.2
2016,3,3,8,0,241.0,102.0,0.1,13.0,166.0,240.33,194.68
2016,3,3,8,15,256.5,121.5,0.1,13.5,202.5,280.87,227.32
2016,3,3,8,30,272.0,141.0,0.1,14.0,239.0,322.08,259.4
2016,3,3,8,45,284.0,160.5,0.1,14.5,275.5,361.6,289.1
2016,3,3,9,0,296.0,180.0,0.1,15.0,312.0,401.15,317.95
2016,3,3,9,15,198.0,206.0,0.1,15.0,298.0,363.4,286.67
2016,3,3,9,30,100.0,232.0,0.1,15.0,284.0,318.12,249.71
2016,3,3,9,45,154.5,251.0,0.15,15.5,338.0,389.97,304.67
2016,3,3,10,0,209.0,270.0,0.2,16.0,392.0,455.9,352.77
2016,3,3,10,15,199.5,287.0,0.2,16.0,408.5,470.01,361.21
2016,3,3,10,30,190.0,304.0,0.2,16.0,425.0,482.93,369.34
2016,3,3,10,45,292.0,297.0,0.25,16.0,491.0,569.75,433.51
2016,3,3,11,0,394.0,290.0,0.3,16.0,557.0,649.24,490.23
2016,3,3,11,15,294.5,318.5,0.35,16.0,521.5,596.67,450.11
2016,3,3,11,30,195.0,347.0,0.4,16.0,486.0,533.43,403.65
2016,3,3,11,45,200.0,348.0,0.5,16.0,491.5,536.62,407.51
2016,3,3,12,0,205.0,349.0,0.6,16.0,497.0,539.01,410.05
2016,3,3,12,15,177.0,354.0,0.65,15.5,482.0,517.2,394.65
2016,3,3,12,30,149.0,359.0,0.7,15.0,467.0,495.23,379.23
2016,3,3,12,45,232.5,345.0,0.75,14.5,512.0,543.46,417.8
2016,3,3,13,0,316.0,331.0,0.8,14.0,557.0,593.76,456.57
2016,3,3,13,15,323.0,319.0,0.75,14.0,545.5,576.86,443.81
2016,3,3,13,30,330.0,307.0,0.7,14.0,534.0,558.62,430.75
2016,3,3,13,45,330.5,298.5,0.7,14.0,520.0,537.95,416.13
2016,3,3,14,0,331.0,290.0,0.7,14.0,506.0,516.27,400.61
2016,3,3,14,15,274.5,285.0,0.65,14.0,458.5,460.89,358.83
2016,3,3,14,30,218.0,280.0,0.6,14.0,411.0,406.52,317.71
2016,3,3,14,45,185.0,263.5,0.55,14.0,370.0,360.95,283.16
2016,3,3,15,0,152.0,247.0,0.5,14.0,329.0,317.95,250.14
2016,3,3,15,15,200.5,223.0,0.45,13.5,322.5,308.19,243.12
