Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,30,249.0,199.0,0.4,13.0,316.0,294.13,231.6
2016,3,3,15,45,124.5,158.5,0.35,13.0,217.0,196.37,154.78
2016,3,3,16,0,0.0,118.0,0.3,13.0,118.0,113.13,89.58
2016,3,3,16,15,0.0,101.5,0.3,12.5,101.5,97.17,77.03
2016,3,3,16,30,0.0,85.0,0.3,12.0,85.0,81.3,63.99
2016,3,3,16,45,0.0,68.5,0.3,12.0,68.5,65.52,50.63
2016,3,3,17,0,0.0,52.0,0.3,12.0,52.0,49.87,37.12
2016,3,3,17,15,0.0,37.0,0.35,12.0,37.0,35.71,24.67
2016,3,3,17,30,0.0,22.0,0.4,12.0,22.0,21.23,12.61
2016,3,3,17,45,0.0,11.0,0.5,12.0,11.0,10.61,0.0
2016,3,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,0.65,10.5,7.0,6.88,0.0
2016,3,4,7,0,0.0,14.0,0.6,11.0,14.0,13.5,4.61
2016,3,4,7,15,0.0,28.0,0.6,11.0,28.0,27.03,17.16
2016,3,4,7,30,0.0,42.0,0.6,11.0,42.0,40.64,29.24
2016,3,4,7,45,0.0,57.0,0.6,11.5,57.0,55.77,42.42
2016,3,4,8,0,0.0,72.0,0.6,12.0,72.0,70.83,55.27
2016,3,4,8,15,0.0,87.5,0.6,12.0,87.5,86.39,68.4
2016,3,4,8,30,0.0,103.0,0.6,12.0,103.0,101.94,81.28
2016,3,4,8,45,0.0,119.5,0.65,12.5,119.5,118.53,94.66
2016,3,4,9,0,0.0,136.0,0.7,13.0,136.0,135.11,107.81
2016,3,4,9,15,1.5,150.5,0.7,13.5,151.0,150.62,119.92
2016,3,4,9,30,3.0,165.0,0.7,14.0,166.0,166.23,131.94
2016,3,4,9,45,1.5,123.5,0.75,14.5,124.0,121.87,95.44
2016,3,4,10,0,0.0,82.0,0.8,15.0,82.0,79.33,60.38
2016,3,4,10,15,0.0,116.5,0.8,15.0,116.5,113.4,88.16
2016,3,4,10,30,0.0,151.0,0.8,15.0,151.0,147.98,115.78
2016,3,4,10,45,12.5,207.5,0.85,15.0,216.0,215.79,169.74
2016,3,4,11,0,25.0,264.0,0.9,15.0,281.0,284.45,222.95
2016,3,4,11,15,12.5,182.5,0.9,14.5,191.0,189.89,148.76
2016,3,4,11,30,0.0,101.0,0.9,14.0,101.0,97.9,75.06
2016,3,4,11,45,0.5,126.5,0.9,14.0,127.0,123.47,95.98
2016,3,4,12,0,1.0,152.0,0.9,14.0,153.0,149.11,116.49
2016,3,4,12,15,1.0,153.5,0.9,14.0,154.5,150.51,117.49
2016,3,4,12,30,1.0,155.0,0.9,14.0,156.0,151.89,118.6
2016,3,4,12,45,0.5,145.0,0.9,14.0,145.5,141.51,110.29
2016,3,4,13,0,0.0,135.0,0.9,14.0,135.0,131.19,102.07
2016,3,4,13,15,0.0,132.0,0.85,14.0,132.0,128.19,99.74
2016,3,4,13,30,0.0,129.0,0.8,14.0,129.0,125.19,97.41
2016,3,4,13,45,0.0,84.0,0.8,14.0,84.0,81.31,61.83
2016,3,4,14,0,0.0,39.0,0.8,14.0,39.0,37.71,25.94
2016,3,4,14,15,0.0,39.5,0.8,13.5,39.5,38.19,26.49
2016,3,4,14,30,0.0,40.0,0.8,13.0,40.0,38.66,27.02
2016,3,4,14,45,0.0,71.5,0.85,13.0,71.5,69.15,52.63
2016,3,4,15,0,0.0,103.0,0.9,13.0,103.0,99.63,78.05
2016,3,4,15,15,3.0,131.0,0.95,13.0,132.5,127.87,101.54
2016,3,4,15,30,6.0,159.0,1.0,13.0,162.0,155.36,124.3
2016,3,4,15,45,3.0,82.5,1.05,13.0,84.0,80.83,62.84
2016,3,4,16,0,0.0,6.0,1.1,13.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,1.15,12.5,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,1.2,12.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.0,1.25,12.0,3.0,2.89,0.0
2016,3,4,17,0,0.0,2.0,1.3,12.0,2.0,1.93,0.0
2016,3,4,17,15,0.0,1.5,1.35,12.0,1.5,1.44,0.0
2016,3,4,17,30,0.0,1.0,1.4,12.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,1.45,12.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,1.2,12.0,1.0,0.96,0.0
2016,3,5,7,30,0.0,2.0,1.2,12.0,2.0,1.93,0.0
2016,3,5,7,45,0.0,3.0,1.2,12.0,3.0,2.89,0.0
2016,3,5,8,0,0.0,4.0,1.2,12.0,4.0,3.86,0.0
2016,3,5,8,15,0.0,5.0,1.2,12.0,5.0,4.82,0.0
2016,3,5,8,30,0.0,6.0,1.2,12.0,6.0,5.79,0.0
2016,3,5,8,45,0.0,7.0,1.25,12.5,7.0,6.75,0.16
2016,3,5,9,0,0.0,8.0,1.3,13.0,8.0,7.72,0.96
2016,3,5,9,15,0.0,45.0,1.3,13.0,45.0,43.48,31.37
2016,3,5,9,30,0.0,82.0,1.3,13.0,82.0,79.32,61.32
2016,3,5,9,45,0.0,89.5,1.35,13.5,89.5,86.6,67.01
2016,3,5,10,0,0.0,97.0,1.4,14.0,97.0,94.0,72.81
2016,3,5,10,15,0.0,55.5,1.5,14.0,55.5,53.67,39.3
2016,3,5,10,30,0.0,14.0,1.6,14.0,14.0,13.53,5.72
2016,3,5,10,45,0.0,41.0,1.75,14.5,41.0,39.65,27.49
2016,3,5,11,0,0.0,68.0,1.9,15.0,68.0,65.8,48.97
2016,3,5,11,15,0.0,50.0,2.05,15.0,50.0,48.37,34.53
2016,3,5,11,30,0.0,32.0,2.2,15.0,32.0,30.95,20.09
2016,3,5,11,45,1.5,99.0,2.35,15.5,100.5,97.23,74.49
2016,3,5,12,0,3.0,166.0,2.5,16.0,169.0,164.73,128.63
2016,3,5,12,15,5.0,181.0,2.6,15.5,185.0,181.21,141.97
2016,3,5,12,30,7.0,196.0,2.7,15.0,201.0,197.6,155.37
2016,3,5,12,45,3.5,140.5,2.8,14.5,143.0,139.5,108.96
2016,3,5,13,0,0.0,85.0,2.9,14.0,85.0,82.3,62.54
2016,3,5,13,15,0.0,83.5,2.9,14.0,83.5,80.84,61.44
2016,3,5,13,30,0.0,82.0,2.9,14.0,82.0,79.38,60.3
2016,3,5,13,45,3.5,140.5,2.95,14.0,143.0,138.87,109.21
2016,3,5,14,0,7.0,199.0,3.0,14.0,204.0,198.29,157.4
2016,3,5,14,15,3.5,114.0,3.0,13.5,116.5,112.66,88.12
2016,3,5,14,30,0.0,29.0,3.0,13.0,29.0,28.03,17.98
2016,3,5,14,45,0.0,29.0,3.05,13.0,29.0,28.02,18.06
2016,3,5,15,0,0.0,29.0,3.1,13.0,29.0,28.01,18.11
2016,3,5,15,15,0.0,25.5,3.1,13.0,25.5,24.63,15.3
2016,3,5,15,30,0.0,22.0,3.1,13.0,22.0,21.24,12.47
2016,3,5,15,45,0.0,38.5,3.15,13.0,38.5,37.18,26.13
2016,3,5,16,0,0.0,55.0,3.2,13.0,55.0,53.14,39.81
2016,3,5,16,15,0.0,47.5,3.25,12.5,47.5,45.88,33.79
2016,3,5,16,30,0.0,40.0,3.3,12.0,40.0,38.62,27.69
2016,3,5,16,45,0.0,32.0,3.4,12.0,32.0,30.88,21.01
2016,3,5,17,0,0.0,24.0,3.5,12.0,24.0,23.15,14.26
2016,3,5,17,15,0.0,17.0,3.5,12.0,17.0,16.39,8.29
2016,3,5,17,30,0.0,10.0,3.5,12.0,10.0,9.64,2.68
2016,3,5,17,45,0.0,5.0,3.5,12.0,5.0,4.82,0.0
2016,3,5,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,45,100.5,17.5,1.3,8.5,26.0,50.65,0.0
2016,3,6,7,0,201.0,35.0,1.3,9.0,52.0,115.32,81.23
2016,3,6,7,15,320.0,48.0,1.3,9.0,97.5,181.61,141.59
2016,3,6,7,30,439.0,61.0,1.3,9.0,143.0,261.51,211.36
2016,3,6,7,45,519.0,69.0,1.3,9.5,195.0,329.58,270.49
2016,3,6,8,0,599.0,77.0,1.3,10.0,247.0,404.12,333.06
2016,3,6,8,15,647.5,83.0,1.35,10.0,298.5,465.04,383.62
2016,3,6,8,30,696.0,89.0,1.4,10.0,350.0,528.5,434.67
2016,3,6,8,45,729.0,93.5,1.45,10.5,399.0,582.49,476.07
2016,3,6,9,0,762.0,98.0,1.5,11.0,448.0,636.88,516.58
2016,3,6,9,15,785.5,102.0,1.5,11.0,492.5,681.18,548.91
2016,3,6,9,30,809.0,106.0,1.5,11.0,537.0,727.33,580.81
2016,3,6,9,45,505.5,192.5,1.5,11.5,468.5,612.03,489.04
2016,3,6,10,0,202.0,279.0,1.5,12.0,400.0,461.99,368.09
2016,3,6,10,15,537.0,196.0,1.5,12.0,540.5,662.85,527.46
2016,3,6,10,30,872.0,113.0,1.5,12.0,681.0,859.0,667.19
2016,3,6,10,45,505.5,225.5,1.5,12.0,558.0,683.15,535.64
2016,3,6,11,0,139.0,338.0,1.5,12.0,435.0,479.11,375.83
2016,3,6,11,15,73.0,270.5,1.5,12.0,322.0,339.84,269.68
2016,3,6,11,30,7.0,203.0,1.5,12.0,209.0,205.67,162.61
2016,3,6,11,45,245.0,244.0,1.5,12.0,425.5,473.03,378.83
2016,3,6,12,0,483.0,285.0,1.5,12.0,642.0,724.95,565.57
2016,3,6,12,15,442.5,304.0,1.5,12.0,631.0,703.71,546.26
2016,3,6,12,30,402.0,323.0,1.5,12.0,620.0,675.62,525.08
2016,3,6,12,45,216.0,308.5,1.5,12.0,468.5,493.51,388.16
2016,3,6,13,0,30.0,294.0,1.5,12.0,317.0,318.81,251.09
2016,3,6,13,15,30.0,288.0,1.55,12.0,310.5,310.91,246.13
2016,3,6,13,30,30.0,282.0,1.6,12.0,304.0,302.97,240.26
2016,3,6,13,45,66.5,298.5,1.65,12.0,343.5,343.71,273.3
2016,3,6,14,0,103.0,315.0,1.7,12.0,383.0,381.59,303.47
2016,3,6,14,15,130.5,302.5,1.75,12.0,385.0,384.4,306.37
2016,3,6,14,30,158.0,290.0,1.8,12.0,387.0,381.45,304.86
2016,3,6,14,45,182.0,270.5,1.85,12.0,376.0,367.14,294.28
2016,3,6,15,0,206.0,251.0,1.9,12.0,365.0,350.47,281.49
2016,3,6,15,15,184.0,232.0,1.9,11.5,327.5,310.24,249.82
2016,3,6,15,30,162.0,213.0,1.9,11.0,290.0,271.93,219.31
2016,3,6,15,45,92.0,181.5,1.9,11.0,224.5,206.56,166.58
2016,3,6,16,0,22.0,150.0,1.9,11.0,159.0,149.86,121.05
2016,3,6,16,15,16.5,131.0,1.85,10.5,137.0,128.69,103.92
2016,3,6,16,30,11.0,112.0,1.8,10.0,115.0,108.2,87.06
2016,3,6,16,45,5.5,91.0,1.75,9.5,92.5,86.66,69.05
2016,3,6,17,0,0.0,70.0,1.7,9.0,70.0,65.96,51.43
2016,3,6,17,15,0.0,50.0,1.7,9.0,50.0,47.2,34.86
2016,3,6,17,30,0.0,30.0,1.7,9.0,30.0,28.86,19.66
2016,3,6,17,45,0.0,15.0,1.7,9.0,15.0,14.47,3.7
2016,3,6,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,6,45,134.0,15.5,1.15,6.0,28.0,58.55,0.0
2016,3,7,7,0,268.0,31.0,1.1,6.0,56.0,131.82,95.27
2016,3,7,7,15,361.5,44.0,1.1,6.0,100.0,193.99,153.21
2016,3,7,7,30,455.0,57.0,1.1,6.0,144.0,265.79,217.28
2016,3,7,7,45,518.0,65.5,1.15,6.5,193.0,327.4,271.73
2016,3,7,8,0,581.0,74.0,1.2,7.0,242.0,393.98,328.53
2016,3,7,8,15,638.5,74.0,1.25,7.0,290.0,452.25,377.68
2016,3,7,8,30,696.0,74.0,1.3,7.0,338.0,513.73,427.99
2016,3,7,8,45,512.0,130.0,1.4,7.0,338.0,484.19,402.58
2016,3,7,9,0,328.0,186.0,1.5,7.0,338.0,433.3,359.45
2016,3,7,9,15,390.0,192.0,1.5,7.0,390.0,494.1,408.32
2016,3,7,9,30,452.0,198.0,1.5,7.0,442.0,566.72,464.2
2016,3,7,9,45,282.0,239.5,1.55,7.0,395.5,485.09,396.33
2016,3,7,10,0,112.0,281.0,1.6,7.0,349.0,384.47,312.93
2016,3,7,10,15,144.0,299.0,1.6,7.0,391.0,439.97,357.17
2016,3,7,10,30,176.0,317.0,1.6,7.0,433.0,487.37,393.56
2016,3,7,10,45,336.0,289.0,1.6,7.5,520.0,601.56,483.22
2016,3,7,11,0,496.0,261.0,1.6,8.0,607.0,718.61,570.99
2016,3,7,11,15,257.0,261.5,1.6,8.0,441.5,505.67,406.1
2016,3,7,11,30,18.0,262.0,1.6,8.0,276.0,275.25,220.38
2016,3,7,11,45,280.0,265.5,1.65,8.5,473.5,527.0,425.33
2016,3,7,12,0,542.0,269.0,1.7,9.0,671.0,760.32,599.81
2016,3,7,12,15,271.0,157.0,1.75,9.0,358.0,404.17,328.97
2016,3,7,12,30,0.0,45.0,1.8,9.0,45.0,43.54,30.99
2016,3,7,12,45,289.0,148.5,1.9,9.0,359.5,398.97,330.05
2016,3,7,13,0,578.0,252.0,2.0,9.0,674.0,730.51,582.17
2016,3,7,13,15,332.0,293.0,2.05,9.0,534.5,560.25,447.73
2016,3,7,13,30,86.0,334.0,2.1,9.0,395.0,397.65,317.97
2016,3,7,13,45,235.0,310.0,2.15,9.0,469.0,480.13,386.96
2016,3,7,14,0,384.0,286.0,2.2,9.0,543.0,551.48,444.21
2016,3,7,14,15,295.0,288.5,2.2,9.0,480.5,479.9,387.15
2016,3,7,14,30,206.0,291.0,2.2,9.0,418.0,411.79,333.06
2016,3,7,14,45,337.5,247.0,2.25,9.0,441.0,434.1,352.78
2016,3,7,15,0,469.0,203.0,2.3,9.0,464.0,443.8,360.7
2016,3,7,15,15,235.5,179.5,2.25,9.0,310.5,285.57,232.76
2016,3,7,15,30,2.0,156.0,2.2,9.0,157.0,150.85,122.37
2016,3,7,15,45,3.5,147.0,2.2,9.0,149.0,142.25,115.8
2016,3,7,16,0,5.0,138.0,2.2,9.0,141.0,133.43,108.67
2016,3,7,16,15,2.5,120.0,2.15,8.5,121.5,115.02,93.58
2016,3,7,16,30,0.0,102.0,2.1,8.0,102.0,96.98,78.59
2016,3,7,16,45,236.5,84.5,2.1,8.0,135.5,111.15,80.17
2016,3,7,17,0,473.0,67.0,2.1,8.0,169.0,99.93,61.22
2016,3,7,17,15,372.5,55.0,2.05,7.5,122.0,55.61,34.14
2016,3,7,17,30,272.0,43.0,2.0,7.0,75.0,33.08,23.63
2016,3,7,17,45,136.0,21.5,2.0,7.0,37.5,16.6,5.93
2016,3,7,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,172.5,16.0,1.1,6.0,33.0,70.24,6.68
2016,3,8,7,0,345.0,32.0,1.1,7.0,66.0,157.79,115.3
2016,3,8,7,15,453.5,42.0,1.1,7.5,114.5,226.72,178.37
2016,3,8,7,30,562.0,52.0,1.1,8.0,163.0,306.55,248.47
2016,3,8,7,45,624.5,58.5,1.1,8.5,215.0,371.04,304.78
2016,3,8,8,0,687.0,65.0,1.1,9.0,267.0,440.3,362.79
2016,3,8,8,15,727.5,70.0,1.05,9.0,318.5,497.46,409.56
2016,3,8,8,30,768.0,75.0,1.0,9.0,370.0,558.79,457.68
2016,3,8,8,45,793.0,79.5,1.0,9.5,418.5,610.8,496.47
2016,3,8,9,0,818.0,84.0,1.0,10.0,467.0,662.4,533.67
2016,3,8,9,15,837.5,87.0,0.95,10.5,511.0,707.61,562.98
2016,3,8,9,30,857.0,90.0,0.9,11.0,555.0,751.34,590.48
2016,3,8,9,45,862.0,96.0,0.9,11.5,592.0,785.5,611.36
2016,3,8,10,0,867.0,102.0,0.9,12.0,629.0,816.86,630.14
2016,3,8,10,15,601.5,198.0,0.9,12.0,573.0,721.65,560.27
2016,3,8,10,30,336.0,294.0,0.9,12.0,517.0,605.07,470.44
2016,3,8,10,45,319.0,310.5,0.9,12.0,528.0,611.7,475.23
2016,3,8,11,0,302.0,327.0,0.9,12.0,539.0,616.49,477.36
2016,3,8,11,15,605.0,218.0,0.95,12.0,656.0,773.02,596.65
2016,3,8,11,30,908.0,109.0,1.0,12.0,773.0,911.59,690.84
2016,3,8,11,45,698.0,198.5,1.05,12.0,712.5,830.68,634.58
2016,3,8,12,0,488.0,288.0,1.1,12.0,652.0,735.27,564.51
2016,3,8,12,15,374.5,325.5,1.05,11.5,605.5,664.35,512.82
2016,3,8,12,30,261.0,363.0,1.0,11.0,559.0,601.32,465.32
2016,3,8,12,45,132.5,267.5,0.95,11.0,367.0,383.28,302.52
2016,3,8,13,0,4.0,172.0,0.9,11.0,175.0,170.8,134.35
2016,3,8,13,15,9.0,207.5,0.95,11.0,214.5,209.53,166.44
2016,3,8,13,30,14.0,243.0,1.0,11.0,254.0,247.92,196.97
2016,3,8,13,45,18.0,248.0,1.05,11.0,261.0,254.94,202.7
2016,3,8,14,0,22.0,253.0,1.1,11.0,268.0,261.57,208.31
2016,3,8,14,15,52.0,268.0,1.15,10.5,301.5,296.92,237.56
2016,3,8,14,30,82.0,283.0,1.2,10.0,335.0,326.62,261.98
2016,3,8,14,45,103.5,270.0,1.3,10.0,331.0,321.18,258.35
2016,3,8,15,0,125.0,257.0,1.4,10.0,327.0,314.84,253.92
2016,3,8,15,15,120.5,236.5,1.35,10.0,299.5,285.16,230.25
2016,3,8,15,30,116.0,216.0,1.3,10.0,272.0,255.88,206.7
2016,3,8,15,45,86.0,190.5,1.3,10.0,230.0,213.03,172.11
2016,3,8,16,0,56.0,165.0,1.3,10.0,188.0,173.8,140.37
2016,3,8,16,15,50.5,144.5,1.2,9.5,163.0,148.98,120.04
2016,3,8,16,30,45.0,124.0,1.1,9.0,138.0,124.87,100.01
2016,3,8,16,45,38.0,102.5,1.05,8.5,113.0,100.45,79.58
2016,3,8,17,0,31.0,81.0,1.0,8.0,88.0,77.08,59.91
2016,3,8,17,15,17.5,60.5,0.95,8.0,64.0,55.46,41.76
2016,3,8,17,30,4.0,40.0,0.9,8.0,40.0,37.42,27.47
2016,3,8,17,45,2.0,20.0,0.85,8.0,20.0,19.31,8.51
2016,3,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,13.5,1.05,7.5,13.5,13.03,0.0
2016,3,9,7,0,0.0,27.0,1.1,8.0,27.0,26.09,16.04
2016,3,9,7,15,0.0,47.0,1.05,8.5,47.0,47.1,34.77
2016,3,9,7,30,0.0,67.0,1.0,9.0,67.0,67.72,52.93
2016,3,9,7,45,3.5,86.5,1.0,9.5,87.5,89.2,71.49
2016,3,9,8,0,7.0,106.0,1.0,10.0,108.0,110.9,89.86
2016,3,9,8,15,12.5,125.0,0.95,10.0,129.5,133.42,108.76
2016,3,9,8,30,18.0,144.0,0.9,10.0,151.0,156.38,127.7
2016,3,9,8,45,13.5,154.0,0.85,10.5,160.0,163.48,132.76
2016,3,9,9,0,9.0,164.0,0.8,11.0,169.0,170.36,137.56
2016,3,9,9,15,33.5,199.5,0.8,11.0,218.0,232.66,188.27
2016,3,9,9,30,58.0,235.0,0.8,11.0,267.0,290.31,233.87
2016,3,9,9,45,79.5,259.5,0.8,11.5,306.5,334.36,267.44
2016,3,9,10,0,101.0,284.0,0.8,12.0,346.0,379.17,301.0
2016,3,9,10,15,84.0,293.0,0.75,12.0,346.0,375.46,296.44
2016,3,9,10,30,67.0,302.0,0.7,12.0,346.0,370.88,291.65
2016,3,9,10,45,84.0,320.5,0.7,12.5,378.5,405.07,316.93
2016,3,9,11,0,101.0,339.0,0.7,13.0,411.0,439.26,341.5
2016,3,9,11,15,76.0,333.0,0.7,13.5,388.0,409.97,317.75
2016,3,9,11,30,51.0,327.0,0.7,14.0,365.0,380.42,294.35
2016,3,9,11,45,80.0,347.5,0.7,14.5,407.5,426.19,328.65
2016,3,9,12,0,109.0,368.0,0.7,15.0,450.0,471.28,361.17
2016,3,9,12,15,79.5,351.5,0.7,15.0,411.5,425.98,326.79
2016,3,9,12,30,50.0,335.0,0.7,15.0,373.0,381.38,293.38
2016,3,9,12,45,47.5,328.5,0.75,15.5,364.5,370.44,285.3
2016,3,9,13,0,45.0,322.0,0.8,16.0,356.0,359.5,276.96
2016,3,9,13,15,65.5,330.0,0.75,16.0,378.0,381.39,293.87
2016,3,9,13,30,86.0,338.0,0.7,16.0,400.0,401.84,309.29
2016,3,9,13,45,74.5,321.5,0.7,16.0,374.0,372.78,287.56
2016,3,9,14,0,63.0,305.0,0.7,16.0,348.0,344.42,266.62
2016,3,9,14,15,41.0,268.0,0.7,15.5,296.0,289.78,225.79
2016,3,9,14,30,19.0,231.0,0.7,15.0,244.0,235.58,184.59
2016,3,9,14,45,13.5,208.5,0.7,15.0,217.0,209.36,164.6
2016,3,9,15,0,8.0,186.0,0.7,15.0,190.0,183.74,144.73
2016,3,9,15,15,11.5,181.5,0.65,14.5,187.0,180.24,142.64
2016,3,9,15,30,15.0,177.0,0.6,14.0,184.0,176.28,140.02
2016,3,9,15,45,9.0,157.5,0.6,14.0,162.0,154.2,122.56
2016,3,9,16,0,3.0,138.0,0.6,14.0,140.0,132.84,105.62
2016,3,9,16,15,1.5,120.5,0.55,13.5,121.5,115.28,91.68
2016,3,9,16,30,0.0,103.0,0.5,13.0,103.0,97.96,77.69
2016,3,9,16,45,0.0,84.5,0.5,13.0,84.5,80.24,62.88
2016,3,9,17,0,0.0,66.0,0.5,13.0,66.0,62.67,47.9
2016,3,9,17,15,0.0,48.0,0.5,12.5,48.0,45.73,33.27
2016,3,9,17,30,0.0,30.0,0.5,12.0,30.0,28.97,19.75
2016,3,9,17,45,0.0,17.0,0.5,11.5,17.0,16.41,6.72
2016,3,9,18,0,0.0,4.0,0.5,11.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,0.5,10.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,45,184.5,16.5,1.1,9.5,36.5,76.78,30.88
2016,3,10,7,0,369.0,33.0,1.1,10.0,73.0,169.12,124.88
2016,3,10,7,15,469.5,42.0,1.1,10.5,121.5,236.12,185.07
2016,3,10,7,30,570.0,51.0,1.1,11.0,170.0,313.12,252.04
2016,3,10,7,45,633.0,57.0,1.1,11.5,222.5,378.09,307.85
2016,3,10,8,0,696.0,63.0,1.1,12.0,275.0,445.71,363.71
2016,3,10,8,15,735.0,67.5,1.1,12.5,326.5,504.62,410.59
2016,3,10,8,30,774.0,72.0,1.1,13.0,378.0,565.02,456.78
2016,3,10,8,45,621.5,118.0,1.15,13.5,383.5,551.15,443.47
2016,3,10,9,0,469.0,164.0,1.2,14.0,389.0,517.09,414.7
2016,3,10,9,15,287.5,207.5,1.2,14.0,349.5,441.51,353.61
2016,3,10,9,30,106.0,251.0,1.2,14.0,310.0,344.57,274.4
2016,3,10,9,45,355.5,217.0,1.25,14.5,433.5,519.77,413.94
2016,3,10,10,0,605.0,183.0,1.3,15.0,557.0,703.85,550.37
2016,3,10,10,15,451.5,245.5,1.3,15.0,532.5,653.51,507.54
2016,3,10,10,30,298.0,308.0,1.3,15.0,508.0,590.38,457.42
2016,3,10,10,45,318.0,316.0,1.3,15.0,536.0,618.65,478.19
2016,3,10,11,0,338.0,324.0,1.3,15.0,564.0,646.07,497.33
2016,3,10,11,15,372.0,322.5,1.25,15.0,592.5,674.32,517.04
2016,3,10,11,30,406.0,321.0,1.2,15.0,621.0,701.38,535.69
2016,3,10,11,45,410.5,320.5,1.2,15.5,627.5,702.14,534.75
2016,3,10,12,0,415.0,320.0,1.2,16.0,634.0,701.23,532.99
2016,3,10,12,15,370.0,337.0,1.15,16.0,617.0,674.55,512.35
2016,3,10,12,30,325.0,354.0,1.1,16.0,600.0,647.15,491.46
2016,3,10,12,45,246.5,362.5,1.1,16.0,548.0,576.81,440.02
2016,3,10,13,0,168.0,371.0,1.1,16.0,496.0,515.01,394.12
2016,3,10,13,15,98.5,329.0,1.05,15.5,402.0,406.25,313.99
2016,3,10,13,30,29.0,287.0,1.0,15.0,308.0,307.1,238.72
2016,3,10,13,45,243.5,276.5,0.95,15.0,443.0,457.89,358.6
2016,3,10,14,0,458.0,266.0,0.9,15.0,578.0,588.58,455.9
2016,3,10,14,15,305.5,282.5,0.85,15.0,486.5,482.6,374.43
2016,3,10,14,30,153.0,299.0,0.8,15.0,395.0,388.19,302.26
2016,3,10,14,45,183.5,279.0,0.75,15.0,387.5,377.51,295.34
2016,3,10,15,0,214.0,259.0,0.7,15.0,380.0,363.89,285.11
2016,3,10,15,15,292.0,226.0,0.65,14.5,378.0,358.3,281.18
2016,3,10,15,30,370.0,193.0,0.6,14.0,376.0,343.66,269.0
2016,3,10,15,45,185.0,151.5,0.6,14.0,243.0,214.0,167.92
2016,3,10,16,0,0.0,110.0,0.6,14.0,110.0,105.7,83.11
2016,3,10,16,15,0.0,95.5,0.6,13.5,95.5,91.71,72.19
2016,3,10,16,30,0.0,81.0,0.6,13.0,81.0,77.78,60.81
2016,3,10,16,45,0.0,66.5,0.6,13.0,66.5,63.92,49.14
2016,3,10,17,0,0.0,52.0,0.6,13.0,52.0,50.14,37.32
2016,3,10,17,15,0.0,38.0,0.65,12.5,38.0,36.7,25.66
2016,3,10,17,30,0.0,24.0,0.7,12.0,24.0,23.16,14.71
2016,3,10,17,45,0.0,13.5,0.75,11.5,13.5,13.02,4.46
2016,3,10,18,0,0.0,3.0,0.8,11.0,3.0,2.95,0.0
2016,3,10,18,15,0.0,1.5,0.85,11.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,1.95,10.0,2.5,2.41,0.0
2016,3,11,7,0,0.0,5.0,2.0,10.0,5.0,4.82,0.0
2016,3,11,7,15,0.0,9.0,2.05,10.0,9.0,8.67,1.8
2016,3,11,7,30,0.0,13.0,2.1,10.0,13.0,12.53,5.23
2016,3,11,7,45,0.0,17.0,2.2,10.0,17.0,16.39,8.64
2016,3,11,8,0,0.0,21.0,2.3,10.0,21.0,20.26,12.01
2016,3,11,8,15,0.0,24.5,2.35,10.0,24.5,23.64,14.91
2016,3,11,8,30,0.0,28.0,2.4,10.0,28.0,27.03,17.79
2016,3,11,8,45,0.0,45.0,2.5,10.0,45.0,43.47,31.86
2016,3,11,9,0,0.0,62.0,2.6,10.0,62.0,59.93,45.8
2016,3,11,9,15,0.0,85.0,2.6,10.0,85.0,82.22,64.53
2016,3,11,9,30,0.0,108.0,2.6,10.0,108.0,105.07,83.51
2016,3,11,9,45,0.5,136.0,2.65,10.5,137.0,133.56,106.81
2016,3,11,10,0,1.0,164.0,2.7,11.0,166.0,162.21,129.9
2016,3,11,10,15,31.0,234.0,2.75,11.0,256.0,266.67,215.32
2016,3,11,10,30,61.0,304.0,2.8,11.0,346.0,367.91,295.6
2016,3,11,10,45,32.5,239.5,2.9,11.0,262.5,272.99,219.22
2016,3,11,11,0,4.0,175.0,3.0,11.0,179.0,175.09,139.44
2016,3,11,11,15,12.0,224.0,2.85,11.0,233.5,231.46,185.27
2016,3,11,11,30,20.0,273.0,2.7,11.0,288.0,288.13,230.22
2016,3,11,11,45,21.0,279.5,2.6,11.0,295.5,295.11,235.34
2016,3,11,12,0,22.0,286.0,2.5,11.0,303.0,301.99,240.57
2016,3,11,12,15,14.5,240.5,2.45,11.0,252.0,248.86,198.27
2016,3,11,12,30,7.0,195.0,2.4,11.0,201.0,196.56,156.34
2016,3,11,12,45,3.5,108.0,2.35,11.0,111.0,107.65,84.09
2016,3,11,13,0,0.0,21.0,2.3,11.0,21.0,20.31,11.45
2016,3,11,13,15,4.0,113.0,2.35,11.0,116.0,112.72,88.65
2016,3,11,13,30,8.0,205.0,2.4,11.0,211.0,205.81,164.52
2016,3,11,13,45,134.5,264.5,2.5,11.0,357.0,363.17,293.25
2016,3,11,14,0,261.0,324.0,2.6,11.0,503.0,507.36,406.39
2016,3,11,14,15,140.0,278.0,2.55,10.5,373.5,367.37,295.88
2016,3,11,14,30,19.0,232.0,2.5,10.0,244.0,236.57,190.5
2016,3,11,14,45,9.5,143.0,2.45,10.0,149.0,143.79,115.3
2016,3,11,15,0,0.0,54.0,2.4,10.0,54.0,52.2,38.84
2016,3,11,15,15,32.5,133.0,2.35,9.5,149.5,144.27,116.91
2016,3,11,15,30,65.0,212.0,2.3,9.0,245.0,230.55,188.33
2016,3,11,15,45,32.5,171.0,2.3,9.0,187.5,175.28,142.79
2016,3,11,16,0,0.0,130.0,2.3,9.0,130.0,124.45,101.05
2016,3,11,16,15,0.0,113.5,2.25,8.5,113.5,108.46,88.03
2016,3,11,16,30,0.0,97.0,2.2,8.0,97.0,92.55,74.77
2016,3,11,16,45,0.0,79.0,2.2,8.0,79.0,75.37,60.03
2016,3,11,17,0,0.0,61.0,2.2,8.0,61.0,58.32,45.17
2016,3,11,17,15,0.0,44.5,2.2,7.5,44.5,42.78,31.46
2016,3,11,17,30,0.0,28.0,2.2,7.0,28.0,27.03,18.53
2016,3,11,17,45,0.0,16.0,2.2,7.0,16.0,15.44,6.79
2016,3,11,18,0,0.0,4.0,2.2,7.0,4.0,3.93,0.0
2016,3,11,18,15,0.0,2.0,2.2,7.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.5,0.95,6.5,8.5,8.19,0.0
2016,3,12,7,0,0.0,17.0,1.0,7.0,17.0,16.4,8.28
2016,3,12,7,15,0.0,28.5,1.05,7.0,28.5,27.51,18.27
2016,3,12,7,30,0.0,40.0,1.1,7.0,40.0,38.63,28.23
2016,3,12,7,45,0.0,53.0,1.2,7.5,53.0,51.21,39.24
2016,3,12,8,0,0.0,66.0,1.3,8.0,66.0,63.9,50.15
2016,3,12,8,15,0.0,78.5,1.35,8.0,78.5,76.32,60.74
2016,3,12,8,30,0.0,91.0,1.4,8.0,91.0,88.75,71.18
2016,3,12,8,45,0.0,109.5,1.45,8.5,109.5,107.36,86.59
2016,3,12,9,0,0.0,128.0,1.5,9.0,128.0,125.98,101.75
2016,3,12,9,15,36.0,188.0,1.55,9.0,208.5,221.28,181.35
2016,3,12,9,30,72.0,248.0,1.6,9.0,289.0,315.38,257.33
2016,3,12,9,45,38.5,218.0,1.65,9.5,240.0,255.89,207.46
2016,3,12,10,0,5.0,188.0,1.7,10.0,191.0,190.04,152.59
2016,3,12,10,15,2.5,161.0,1.7,10.0,162.5,160.11,128.03
2016,3,12,10,30,0.0,134.0,1.7,10.0,134.0,130.7,103.68
2016,3,12,10,45,1.5,152.0,1.75,10.5,153.0,149.91,119.19
2016,3,12,11,0,3.0,170.0,1.8,11.0,172.0,169.17,134.48
2016,3,12,11,15,1.5,131.5,1.8,11.0,132.5,129.35,101.87
2016,3,12,11,30,0.0,93.0,1.8,11.0,93.0,90.08,69.55
2016,3,12,11,45,0.0,75.5,1.85,11.0,75.5,73.11,55.53
2016,3,12,12,0,0.0,58.0,1.9,11.0,58.0,56.14,41.44
2016,3,12,12,15,0.0,88.0,1.9,11.0,88.0,85.23,65.58
2016,3,12,12,30,0.0,118.0,1.9,11.0,118.0,114.56,89.69
2016,3,12,12,45,4.0,163.5,1.95,11.0,166.5,162.6,129.0
2016,3,12,13,0,8.0,209.0,2.0,11.0,215.0,210.61,167.77
2016,3,12,13,15,18.0,249.0,2.0,11.0,262.5,257.71,205.58
2016,3,12,13,30,28.0,289.0,2.0,11.0,310.0,308.26,245.64
2016,3,12,13,45,14.0,158.5,2.0,11.0,169.0,164.14,130.57
2016,3,12,14,0,0.0,28.0,2.0,11.0,28.0,27.07,17.2
2016,3,12,14,15,0.0,81.5,1.95,11.0,81.5,78.88,60.8
2016,3,12,14,30,0.0,135.0,1.9,11.0,135.0,130.72,103.85
2016,3,12,14,45,6.5,168.0,1.9,11.0,171.5,166.23,133.27
2016,3,12,15,0,13.0,201.0,1.9,11.0,208.0,200.79,161.72
2016,3,12,15,15,6.5,163.0,1.85,11.0,166.5,160.21,128.75
2016,3,12,15,30,0.0,125.0,1.8,11.0,125.0,120.51,96.29
2016,3,12,15,45,0.0,111.5,1.75,11.0,111.5,107.43,85.72
2016,3,12,16,0,0.0,98.0,1.7,11.0,98.0,94.4,75.04
2016,3,12,16,15,0.0,85.0,1.65,10.5,85.0,81.89,64.81
2016,3,12,16,30,0.0,72.0,1.6,10.0,72.0,69.43,54.44
2016,3,12,16,45,0.0,59.0,1.6,10.0,59.0,57.02,43.82
2016,3,12,17,0,0.0,46.0,1.6,10.0,46.0,44.43,32.89
2016,3,12,17,15,0.0,34.0,1.55,9.5,34.0,32.83,22.7
2016,3,12,17,30,0.0,22.0,1.5,9.0,22.0,21.23,13.27
2016,3,12,17,45,0.0,12.5,1.5,9.0,12.5,12.05,4.19
2016,3,12,18,0,0.0,3.0,1.5,9.0,3.0,2.95,0.0
2016,3,12,18,15,0.0,1.5,1.5,9.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.5,1.3,10.0,0.5,0.0,0.0
2016,3,13,6,30,0.0,1.0,1.3,10.0,1.0,0.98,0.0
2016,3,13,6,45,0.0,6.5,1.35,10.5,6.5,6.26,0.0
2016,3,13,7,0,0.0,12.0,1.4,11.0,12.0,11.57,4.07
2016,3,13,7,15,0.0,19.5,1.4,11.0,19.5,18.81,10.5
2016,3,13,7,30,0.0,27.0,1.4,11.0,27.0,26.05,16.92
2016,3,13,7,45,0.0,35.0,1.45,11.0,35.0,33.79,23.67
2016,3,13,8,0,0.0,43.0,1.5,11.0,43.0,41.52,30.34
2016,3,13,8,15,0.0,51.0,1.5,11.0,51.0,49.27,36.91
2016,3,13,8,30,0.0,59.0,1.5,11.0,59.0,57.02,43.41
2016,3,13,8,45,0.0,35.5,1.55,11.5,35.5,34.28,23.78
2016,3,13,9,0,0.0,12.0,1.6,12.0,12.0,11.58,4.27
2016,3,13,9,15,0.0,55.5,1.6,12.0,55.5,53.65,39.98
2016,3,13,9,30,0.0,99.0,1.6,12.0,99.0,96.03,75.28
2016,3,13,9,45,0.0,127.5,1.6,12.0,128.0,124.51,98.54
2016,3,13,10,0,0.0,156.0,1.6,12.0,157.0,153.15,121.66
2016,3,13,10,15,1.0,161.5,1.6,12.0,163.0,159.33,126.39
2016,3,13,10,30,2.0,167.0,1.6,12.0,169.0,165.55,131.23
2016,3,13,10,45,1.0,106.5,1.65,12.0,107.5,104.21,81.08
2016,3,13,11,0,0.0,46.0,1.7,12.0,46.0,44.51,31.66
2016,3,13,11,15,0.0,82.5,1.7,12.0,82.5,79.88,61.03
2016,3,13,11,30,0.0,119.0,1.7,12.0,119.0,115.64,90.28
2016,3,13,11,45,0.0,127.5,1.7,12.0,127.5,124.0,96.98
2016,3,13,12,0,0.0,136.0,1.7,12.0,136.0,132.34,103.71
2016,3,13,12,15,0.0,129.0,1.7,12.0,129.0,125.4,98.03
2016,3,13,12,30,0.0,122.0,1.7,12.0,122.0,118.48,92.43
2016,3,13,12,45,4.0,165.0,1.75,12.0,168.5,164.08,129.61
2016,3,13,13,0,8.0,208.0,1.8,12.0,215.0,209.61,166.2
2016,3,13,13,15,4.0,149.5,1.75,12.0,153.0,148.46,116.92
2016,3,13,13,30,0.0,91.0,1.7,12.0,91.0,88.12,67.73
2016,3,13,13,45,0.0,92.0,1.65,12.0,92.0,89.08,68.69
2016,3,13,14,0,0.0,93.0,1.6,12.0,93.0,90.04,69.58
2016,3,13,14,15,0.0,95.0,1.55,12.0,95.0,91.97,71.3
2016,3,13,14,30,0.0,97.0,1.5,12.0,97.0,93.89,73.03
2016,3,13,14,45,0.0,71.5,1.5,12.0,71.5,69.17,52.62
2016,3,13,15,0,0.0,46.0,1.5,12.0,46.0,44.46,32.04
2016,3,13,15,15,0.0,60.0,1.45,11.5,60.0,58.01,43.69
2016,3,13,15,30,0.0,74.0,1.4,11.0,74.0,71.56,55.37
2016,3,13,15,45,0.0,98.5,1.4,11.0,98.5,95.07,75.38
2016,3,13,16,0,0.0,123.0,1.4,11.0,123.0,117.93,94.8
2016,3,13,16,15,0.0,107.0,1.35,11.0,107.0,102.48,82.03
2016,3,13,16,30,0.0,91.0,1.3,11.0,91.0,87.1,69.22
2016,3,13,16,45,0.0,75.0,1.3,11.0,75.0,71.8,56.28
2016,3,13,17,0,0.0,59.0,1.3,11.0,59.0,56.61,43.19
2016,3,13,17,15,0.0,44.0,1.25,11.0,44.0,42.43,30.77
2016,3,13,17,30,0.0,29.0,1.2,11.0,29.0,28.0,19.15
2016,3,13,17,45,0.0,17.0,1.2,11.0,17.0,16.4,7.84
2016,3,13,18,0,0.0,5.0,1.2,11.0,5.0,4.91,0.0
2016,3,13,18,15,0.0,2.5,1.15,11.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
