Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,7.0,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,7.0,12.0,11.8,0.0
2016,3,14,6,45,105.0,29.0,1.25,7.5,42.5,69.6,44.67
2016,3,14,7,0,210.0,46.0,1.3,8.0,73.0,135.19,104.16
2016,3,14,7,15,267.0,64.0,1.3,8.0,114.5,188.34,151.97
2016,3,14,7,30,324.0,82.0,1.3,8.0,156.0,247.1,203.92
2016,3,14,7,45,350.5,100.5,1.35,8.5,198.5,296.67,246.82
2016,3,14,8,0,377.0,119.0,1.4,9.0,241.0,348.03,289.77
2016,3,14,8,15,419.5,127.5,1.4,9.0,284.5,399.02,331.84
2016,3,14,8,30,462.0,136.0,1.4,9.0,328.0,452.69,374.95
2016,3,14,8,45,517.0,139.5,1.45,9.5,378.5,511.28,420.59
2016,3,14,9,0,572.0,143.0,1.5,10.0,429.0,576.15,469.71
2016,3,14,9,15,474.0,188.0,1.5,10.0,439.0,569.54,461.18
2016,3,14,9,30,376.0,233.0,1.5,10.0,449.0,549.3,442.72
2016,3,14,9,45,510.0,205.5,1.5,10.5,518.5,643.99,515.19
2016,3,14,10,0,644.0,178.0,1.5,11.0,588.0,739.13,584.74
2016,3,14,10,15,593.0,208.0,1.5,11.0,600.0,737.72,580.38
2016,3,14,10,30,542.0,238.0,1.5,11.0,612.0,735.63,576.48
2016,3,14,10,45,378.5,298.0,1.5,11.5,563.5,655.15,512.42
2016,3,14,11,0,215.0,358.0,1.5,12.0,515.0,569.49,444.15
2016,3,14,11,15,368.0,319.5,1.5,12.0,596.0,671.56,523.3
2016,3,14,11,30,521.0,281.0,1.5,12.0,677.0,773.4,598.22
2016,3,14,11,45,473.5,304.0,1.5,12.0,666.5,752.33,580.41
2016,3,14,12,0,426.0,327.0,1.5,12.0,656.0,729.26,562.55
2016,3,14,12,15,382.5,343.5,1.5,12.0,639.0,695.88,537.76
2016,3,14,12,30,339.0,360.0,1.5,12.0,622.0,668.32,516.94
2016,3,14,12,45,433.5,320.5,1.55,12.0,652.5,703.94,545.86
2016,3,14,13,0,528.0,281.0,1.6,12.0,683.0,729.62,566.9
2016,3,14,13,15,555.5,264.5,1.6,12.0,680.0,719.3,560.1
2016,3,14,13,30,583.0,248.0,1.6,12.0,677.0,705.76,551.23
2016,3,14,13,45,523.0,259.0,1.6,12.0,635.0,651.88,511.14
2016,3,14,14,0,463.0,270.0,1.6,12.0,593.0,599.97,472.31
2016,3,14,14,15,625.5,206.5,1.6,12.0,622.0,626.75,495.44
2016,3,14,14,30,788.0,143.0,1.6,12.0,651.0,638.02,505.39
2016,3,14,14,45,646.0,171.5,1.65,12.0,572.5,547.69,435.52
2016,3,14,15,0,504.0,200.0,1.7,12.0,494.0,466.35,372.0
2016,3,14,15,15,612.0,161.5,1.7,11.5,491.5,456.73,364.58
2016,3,14,15,30,720.0,123.0,1.7,11.0,489.0,434.14,344.72
2016,3,14,15,45,695.0,116.0,1.75,11.0,441.5,378.54,297.41
2016,3,14,16,0,670.0,109.0,1.8,11.0,394.0,324.49,250.32
2016,3,14,16,15,627.5,102.5,1.7,10.5,343.0,267.91,200.97
2016,3,14,16,30,585.0,96.0,1.6,10.0,292.0,215.41,154.94
2016,3,14,16,45,531.0,86.0,1.55,9.5,241.0,162.12,109.86
2016,3,14,17,0,477.0,76.0,1.5,9.0,190.0,114.84,72.68
2016,3,14,17,15,385.5,64.0,1.45,8.5,141.5,68.98,42.85
2016,3,14,17,30,294.0,52.0,1.4,8.0,93.0,39.71,29.88
2016,3,14,17,45,147.0,35.0,1.4,7.5,55.5,27.28,17.31
2016,3,14,18,0,0.0,18.0,1.4,7.0,18.0,16.88,0.0
2016,3,14,18,15,0.0,9.0,1.4,7.0,9.0,8.85,0.0
2016,3,14,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,38.0,6.5,1.0,4.5,7.5,0.0,0.0
2016,3,15,6,30,76.0,13.0,1.0,5.0,15.0,30.27,0.0
2016,3,15,6,45,224.0,28.0,1.05,6.0,53.5,109.31,74.42
2016,3,15,7,0,372.0,43.0,1.1,7.0,92.0,187.86,145.49
2016,3,15,7,15,463.0,52.5,1.1,7.5,141.5,254.33,204.91
2016,3,15,7,30,554.0,62.0,1.1,8.0,191.0,329.54,270.4
2016,3,15,7,45,619.0,67.5,1.15,8.5,244.5,395.54,326.85
2016,3,15,8,0,684.0,73.0,1.2,9.0,298.0,466.46,385.25
2016,3,15,8,15,722.0,77.5,1.2,9.5,350.0,524.75,431.41
2016,3,15,8,30,760.0,82.0,1.2,10.0,402.0,582.35,475.45
2016,3,15,8,45,791.5,84.5,1.2,10.5,452.0,636.63,515.42
2016,3,15,9,0,823.0,87.0,1.2,11.0,502.0,690.93,553.05
2016,3,15,9,15,842.0,89.5,1.2,11.5,546.0,735.61,582.17
2016,3,15,9,30,861.0,92.0,1.2,12.0,590.0,778.74,609.7
2016,3,15,9,45,877.5,93.5,1.25,12.5,629.5,812.07,630.57
2016,3,15,10,0,894.0,95.0,1.3,13.0,669.0,847.89,653.09
2016,3,15,10,15,903.5,96.5,1.25,13.0,701.0,875.33,669.47
2016,3,15,10,30,913.0,98.0,1.2,13.0,733.0,899.79,683.82
2016,3,15,10,45,921.0,98.5,1.15,13.5,757.5,918.71,693.12
2016,3,15,11,0,929.0,99.0,1.1,14.0,782.0,934.3,700.26
2016,3,15,11,15,933.0,100.0,1.1,14.0,799.0,943.42,705.38
2016,3,15,11,30,937.0,101.0,1.1,14.0,816.0,948.97,708.37
2016,3,15,11,45,939.5,101.0,1.1,14.5,824.5,948.47,706.29
2016,3,15,12,0,942.0,101.0,1.1,15.0,833.0,944.34,702.06
2016,3,15,12,15,942.0,100.5,1.1,15.0,833.5,933.84,695.16
2016,3,15,12,30,942.0,100.0,1.1,15.0,834.0,919.79,686.12
2016,3,15,12,45,943.5,98.0,1.15,15.0,826.5,901.93,675.51
2016,3,15,13,0,945.0,96.0,1.2,15.0,819.0,880.6,662.63
2016,3,15,13,15,941.0,95.5,1.2,15.0,803.0,853.02,644.82
2016,3,15,13,30,937.0,95.0,1.2,15.0,787.0,822.41,624.97
2016,3,15,13,45,931.5,93.0,1.2,15.0,763.0,786.27,601.25
2016,3,15,14,0,926.0,91.0,1.2,15.0,739.0,747.52,575.58
2016,3,15,14,15,917.0,89.5,1.2,14.5,708.0,704.52,547.52
2016,3,15,14,30,908.0,88.0,1.2,14.0,677.0,659.56,515.51
2016,3,15,14,45,896.5,85.5,1.25,14.0,639.0,610.43,478.97
2016,3,15,15,0,885.0,83.0,1.3,14.0,601.0,560.04,440.26
2016,3,15,15,15,867.5,81.0,1.3,13.5,557.5,506.19,398.03
2016,3,15,15,30,850.0,79.0,1.3,13.0,514.0,451.07,353.28
2016,3,15,15,45,827.5,75.5,1.3,13.0,465.5,393.51,304.47
2016,3,15,16,0,805.0,72.0,1.3,13.0,417.0,336.94,255.03
2016,3,15,16,15,771.5,68.0,1.25,12.5,365.5,278.12,203.29
2016,3,15,16,30,738.0,64.0,1.2,12.0,314.0,222.11,153.49
2016,3,15,16,45,690.0,58.5,1.2,11.5,261.5,165.42,104.87
2016,3,15,17,0,642.0,53.0,1.2,11.0,209.0,113.83,64.06
2016,3,15,17,15,561.0,45.5,1.2,10.0,158.0,61.79,31.07
2016,3,15,17,30,480.0,38.0,1.2,9.0,107.0,27.8,19.22
2016,3,15,17,45,338.5,26.5,1.3,8.5,65.0,19.96,11.28
2016,3,15,18,0,197.0,15.0,1.4,8.0,23.0,11.53,0.0
2016,3,15,18,15,98.5,7.5,1.4,8.0,11.5,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,72.5,7.0,1.05,5.5,9.5,6.88,0.0
2016,3,16,6,30,145.0,14.0,0.9,6.0,19.0,47.69,0.0
2016,3,16,6,45,300.5,26.5,0.8,7.0,60.5,130.55,90.7
2016,3,16,7,0,456.0,39.0,0.7,8.0,102.0,213.92,164.96
2016,3,16,7,15,542.5,47.0,0.7,8.5,153.5,281.47,225.1
2016,3,16,7,30,629.0,55.0,0.7,9.0,205.0,357.29,290.37
2016,3,16,7,45,683.0,60.5,0.7,9.5,259.0,419.47,342.76
2016,3,16,8,0,737.0,66.0,0.7,10.0,313.0,487.78,397.71
2016,3,16,8,15,772.5,70.0,0.75,10.5,365.5,546.66,443.62
2016,3,16,8,30,808.0,74.0,0.8,11.0,418.0,606.61,488.74
2016,3,16,8,45,833.0,77.5,0.85,12.0,468.0,659.58,526.21
2016,3,16,9,0,858.0,81.0,0.9,13.0,518.0,711.99,560.37
2016,3,16,9,15,876.0,83.5,0.85,13.5,562.5,752.64,585.12
2016,3,16,9,30,894.0,86.0,0.8,14.0,607.0,795.92,611.19
2016,3,16,9,45,907.0,88.0,0.8,14.5,646.0,832.65,633.01
2016,3,16,10,0,920.0,90.0,0.8,15.0,685.0,866.88,652.93
2016,3,16,10,15,929.5,91.5,0.8,15.0,717.5,894.86,669.75
2016,3,16,10,30,939.0,93.0,0.8,15.0,750.0,919.77,684.59
2016,3,16,10,45,945.0,94.5,0.85,15.5,775.0,938.36,695.07
2016,3,16,11,0,951.0,96.0,0.9,16.0,800.0,953.48,703.45
2016,3,16,11,15,955.5,96.5,0.9,16.0,817.0,962.6,708.43
2016,3,16,11,30,960.0,97.0,0.9,16.0,834.0,968.06,711.29
2016,3,16,11,45,961.5,97.5,0.9,16.5,842.5,967.12,708.91
2016,3,16,12,0,963.0,98.0,0.9,17.0,851.0,962.46,704.4
2016,3,16,12,15,963.0,98.0,0.9,17.0,851.0,952.24,697.83
2016,3,16,12,30,963.0,98.0,0.9,17.0,851.0,938.38,689.12
2016,3,16,12,45,966.0,95.0,0.9,17.5,844.0,920.32,676.57
2016,3,16,13,0,969.0,92.0,0.9,18.0,837.0,898.66,661.85
2016,3,16,13,15,965.0,91.0,0.9,18.0,820.5,869.93,643.82
2016,3,16,13,30,961.0,90.0,0.9,18.0,804.0,838.08,623.77
2016,3,16,13,45,954.5,89.0,0.9,18.0,779.5,801.43,600.41
2016,3,16,14,0,948.0,88.0,0.9,18.0,755.0,762.15,575.13
2016,3,16,14,15,939.0,86.5,0.9,17.5,723.0,718.27,547.44
2016,3,16,14,30,930.0,85.0,0.9,17.0,691.0,672.37,515.81
2016,3,16,14,45,917.0,83.5,0.9,17.0,652.5,622.36,479.11
2016,3,16,15,0,904.0,82.0,0.9,17.0,614.0,571.15,440.44
2016,3,16,15,15,887.0,79.5,0.85,16.5,569.5,516.08,398.04
2016,3,16,15,30,870.0,77.0,0.8,16.0,525.0,460.76,353.95
2016,3,16,15,45,845.5,74.0,0.8,16.0,475.5,400.65,304.43
2016,3,16,16,0,821.0,71.0,0.8,16.0,426.0,342.87,255.16
2016,3,16,16,15,787.5,67.0,0.8,15.0,374.0,283.08,204.15
2016,3,16,16,30,754.0,63.0,0.8,14.0,322.0,226.09,154.65
2016,3,16,16,45,704.0,58.0,0.8,13.5,268.0,168.52,105.86
2016,3,16,17,0,654.0,53.0,0.8,13.0,214.0,116.27,64.9
2016,3,16,17,15,574.5,45.5,0.8,12.5,162.0,63.47,31.34
2016,3,16,17,30,495.0,38.0,0.8,12.0,110.0,27.63,18.85
2016,3,16,17,45,352.5,27.0,0.8,11.5,67.5,20.27,11.51
2016,3,16,18,0,210.0,16.0,0.8,11.0,25.0,12.35,0.0
2016,3,16,18,15,105.0,8.0,0.8,10.5,12.5,7.86,0.0
2016,3,16,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,15,107.0,7.5,1.25,7.5,11.5,27.25,0.0
2016,3,17,6,30,214.0,15.0,1.2,8.0,23.0,74.14,0.0
2016,3,17,6,45,362.5,26.0,1.2,9.0,66.5,149.1,104.81
2016,3,17,7,0,511.0,37.0,1.2,10.0,110.0,232.45,178.96
2016,3,17,7,15,592.0,44.0,1.1,10.5,162.5,297.61,237.34
2016,3,17,7,30,673.0,51.0,1.0,11.0,215.0,372.86,301.96
2016,3,17,7,45,722.5,56.0,0.95,12.0,269.5,436.91,354.82
2016,3,17,8,0,772.0,61.0,0.9,13.0,324.0,504.17,407.52
2016,3,17,8,15,805.0,65.0,0.8,13.5,377.0,563.19,451.8
2016,3,17,8,30,838.0,69.0,0.7,14.0,430.0,623.0,494.5
2016,3,17,8,45,861.0,72.0,0.65,14.5,479.5,671.21,526.95
2016,3,17,9,0,884.0,75.0,0.6,15.0,529.0,722.5,559.23
2016,3,17,9,15,900.5,77.5,0.55,15.5,574.0,767.26,585.99
2016,3,17,9,30,917.0,80.0,0.5,16.0,619.0,810.18,610.89
2016,3,17,9,45,928.5,82.0,0.45,16.5,658.0,846.36,630.74
2016,3,17,10,0,940.0,84.0,0.4,17.0,697.0,879.89,648.56
2016,3,17,10,15,948.5,85.5,0.35,17.5,729.0,907.44,662.28
2016,3,17,10,30,957.0,87.0,0.3,18.0,761.0,931.8,673.93
2016,3,17,10,45,962.5,88.0,0.25,18.5,785.5,949.63,681.45
2016,3,17,11,0,968.0,89.0,0.2,19.0,810.0,963.92,686.94
2016,3,17,11,15,971.5,89.5,0.2,19.0,826.5,972.22,691.16
2016,3,17,11,30,975.0,90.0,0.2,19.0,843.0,976.79,693.33
2016,3,17,11,45,976.5,90.5,0.25,19.5,851.5,975.8,692.0
2016,3,17,12,0,978.0,91.0,0.3,20.0,860.0,971.03,688.62
2016,3,17,12,15,977.5,91.0,0.35,20.0,860.0,960.2,683.03
2016,3,17,12,30,977.0,91.0,0.4,20.0,860.0,945.68,675.36
2016,3,17,12,45,974.5,91.0,0.45,20.5,851.5,925.85,663.21
2016,3,17,13,0,972.0,91.0,0.5,21.0,843.0,902.56,648.99
2016,3,17,13,15,968.0,90.5,0.5,20.5,826.0,874.2,633.0
2016,3,17,13,30,964.0,90.0,0.5,20.0,809.0,842.72,614.94
2016,3,17,13,45,957.5,89.0,0.55,20.0,784.5,805.89,592.99
2016,3,17,14,0,951.0,88.0,0.6,20.0,760.0,766.44,569.03
2016,3,17,14,15,941.5,86.5,0.6,20.0,728.0,722.03,540.61
2016,3,17,14,30,932.0,85.0,0.6,20.0,696.0,675.65,508.57
2016,3,17,14,45,919.0,83.0,0.6,20.0,657.0,624.97,472.33
2016,3,17,15,0,906.0,81.0,0.6,20.0,618.0,573.11,434.13
2016,3,17,15,15,888.5,78.5,0.55,19.5,573.0,517.63,392.33
2016,3,17,15,30,871.0,76.0,0.5,19.0,528.0,461.96,348.9
2016,3,17,15,45,847.0,73.5,0.5,19.0,479.0,402.37,300.79
2016,3,17,16,0,823.0,71.0,0.5,19.0,430.0,345.08,252.88
2016,3,17,16,15,789.5,67.0,0.5,18.0,377.5,285.1,202.7
2016,3,17,16,30,756.0,63.0,0.5,17.0,325.0,227.92,153.91
2016,3,17,16,45,706.5,58.0,0.55,16.5,271.0,170.21,105.77
2016,3,17,17,0,657.0,53.0,0.6,16.0,217.0,117.76,65.07
2016,3,17,17,15,578.0,46.0,0.65,15.0,165.0,65.12,31.88
2016,3,17,17,30,499.0,39.0,0.7,14.0,113.0,28.35,19.34
2016,3,17,17,45,357.5,28.0,0.8,13.5,69.5,21.03,12.15
2016,3,17,18,0,216.0,17.0,0.9,13.0,26.0,13.17,0.0
2016,3,17,18,15,108.0,8.5,0.85,12.5,13.0,8.36,0.0
2016,3,17,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,15,101.5,8.5,0.95,7.5,13.0,27.55,0.0
2016,3,18,6,30,203.0,17.0,0.9,8.0,26.0,75.23,4.84
2016,3,18,6,45,344.5,28.5,0.85,9.0,68.5,147.9,105.69
2016,3,18,7,0,486.0,40.0,0.8,10.0,111.0,229.04,176.89
2016,3,18,7,15,566.5,47.5,0.8,10.0,163.5,295.87,236.5
2016,3,18,7,30,647.0,55.0,0.8,10.0,216.0,368.04,299.0
2016,3,18,7,45,383.5,98.5,0.8,10.5,199.5,315.91,259.33
2016,3,18,8,0,120.0,142.0,0.8,11.0,183.0,223.85,183.49
2016,3,18,8,15,466.0,108.0,0.75,11.5,305.5,410.5,337.51
2016,3,18,8,30,812.0,74.0,0.7,12.0,428.0,615.23,494.1
2016,3,18,8,45,834.5,77.5,0.7,12.5,477.0,666.75,528.15
2016,3,18,9,0,857.0,81.0,0.7,13.0,526.0,717.51,561.12
2016,3,18,9,15,874.0,84.0,0.7,13.0,570.5,757.96,587.19
2016,3,18,9,30,891.0,87.0,0.7,13.0,615.0,800.98,614.79
2016,3,18,9,45,774.5,134.5,0.7,13.5,614.5,791.17,604.85
2016,3,18,10,0,658.0,182.0,0.7,14.0,614.0,763.81,583.6
2016,3,18,10,15,794.5,138.5,0.7,14.0,685.0,842.45,636.56
2016,3,18,10,30,931.0,95.0,0.7,14.0,756.0,921.11,686.43
2016,3,18,10,45,937.0,96.5,0.7,14.5,780.5,939.49,694.93
2016,3,18,11,0,943.0,98.0,0.7,15.0,805.0,954.42,702.18
2016,3,18,11,15,947.5,99.0,0.7,15.0,822.0,963.91,707.37
2016,3,18,11,30,952.0,100.0,0.7,15.0,839.0,969.76,710.45
2016,3,18,11,45,954.0,100.0,0.7,15.5,847.5,968.6,707.94
2016,3,18,12,0,956.0,100.0,0.7,16.0,856.0,963.74,703.34
2016,3,18,12,15,751.0,197.0,0.7,16.0,791.0,881.61,650.4
2016,3,18,12,30,546.0,294.0,0.7,16.0,726.0,788.86,585.88
2016,3,18,12,45,512.5,300.0,0.75,16.0,702.0,754.34,563.93
2016,3,18,13,0,479.0,306.0,0.8,16.0,678.0,719.05,540.31
2016,3,18,13,15,522.0,285.0,0.8,16.0,683.0,717.97,541.23
2016,3,18,13,30,565.0,264.0,0.8,16.0,688.0,712.96,538.92
2016,3,18,13,45,728.5,189.0,0.8,16.0,718.5,741.32,562.3
2016,3,18,14,0,892.0,114.0,0.8,16.0,749.0,752.8,572.11
2016,3,18,14,15,881.5,112.5,0.8,15.5,717.0,710.71,544.04
2016,3,18,14,30,871.0,111.0,0.8,15.0,685.0,665.44,512.63
2016,3,18,14,45,858.0,108.0,0.85,15.0,646.5,615.73,476.73
2016,3,18,15,0,845.0,105.0,0.9,15.0,608.0,565.04,438.89
2016,3,18,15,15,825.5,102.0,0.95,14.5,564.0,510.41,397.48
2016,3,18,15,30,806.0,99.0,1.0,14.0,520.0,455.97,354.54
2016,3,18,15,45,781.5,94.5,1.05,13.5,471.5,398.59,307.69
2016,3,18,16,0,757.0,90.0,1.1,13.0,423.0,340.85,258.89
2016,3,18,16,15,720.5,85.0,1.1,12.5,371.0,282.3,208.25
2016,3,18,16,30,684.0,80.0,1.1,12.0,319.0,226.98,159.75
2016,3,18,16,45,632.0,73.0,1.1,11.5,266.0,170.72,111.92
2016,3,18,17,0,580.0,66.0,1.1,11.0,213.0,120.08,71.72
2016,3,18,17,15,496.5,57.0,1.05,10.5,162.0,71.83,40.4
2016,3,18,17,30,413.0,48.0,1.0,10.0,111.0,36.51,26.99
2016,3,18,17,45,206.5,37.5,1.0,9.5,69.0,28.99,19.35
2016,3,18,18,0,0.0,27.0,1.0,9.0,27.0,24.36,1.53
2016,3,18,18,15,0.0,13.5,0.95,8.5,13.5,13.27,0.0
2016,3,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,0.45,8.0,9.5,9.34,0.0
2016,3,19,6,30,0.0,19.0,0.4,8.0,19.0,18.82,1.35
2016,3,19,6,45,64.5,37.5,0.35,8.5,47.0,64.47,46.19
2016,3,19,7,0,129.0,56.0,0.3,9.0,75.0,115.58,90.44
2016,3,19,7,15,153.5,77.5,0.3,9.5,109.5,156.22,126.13
2016,3,19,7,30,178.0,99.0,0.3,10.0,144.0,198.95,162.73
2016,3,19,7,45,195.5,119.5,0.35,10.5,179.5,238.93,196.12
2016,3,19,8,0,213.0,140.0,0.4,11.0,215.0,280.13,229.52
2016,3,19,8,15,226.5,162.0,0.4,11.5,252.5,321.73,261.98
2016,3,19,8,30,240.0,184.0,0.4,12.0,290.0,363.84,293.85
2016,3,19,8,45,291.5,198.5,0.45,12.5,341.5,423.78,339.56
2016,3,19,9,0,343.0,213.0,0.5,13.0,393.0,486.85,386.31
2016,3,19,9,15,597.0,152.0,0.5,13.0,496.5,634.61,498.34
2016,3,19,9,30,851.0,91.0,0.5,13.0,600.0,781.82,599.94
2016,3,19,9,45,862.0,94.0,0.5,13.5,637.0,812.08,615.7
2016,3,19,10,0,873.0,97.0,0.5,14.0,674.0,844.59,634.56
2016,3,19,10,15,882.5,98.5,0.5,14.0,705.5,871.48,650.66
2016,3,19,10,30,892.0,100.0,0.5,14.0,737.0,895.45,664.91
2016,3,19,10,45,900.5,100.0,0.5,14.5,761.0,913.82,674.31
2016,3,19,11,0,909.0,100.0,0.5,15.0,785.0,928.95,681.74
2016,3,19,11,15,913.0,101.0,0.5,15.0,801.5,937.73,686.49
2016,3,19,11,30,917.0,102.0,0.5,15.0,818.0,943.01,689.23
2016,3,19,11,45,922.5,100.0,0.55,15.5,827.0,942.87,688.52
2016,3,19,12,0,928.0,98.0,0.6,16.0,836.0,939.15,685.74
2016,3,19,12,15,710.0,204.5,0.6,16.0,769.5,855.03,631.33
2016,3,19,12,30,492.0,311.0,0.6,16.0,703.0,760.46,564.18
2016,3,19,12,45,508.5,302.5,0.6,16.0,703.5,754.61,562.01
2016,3,19,13,0,525.0,294.0,0.6,16.0,704.0,746.26,556.93
2016,3,19,13,15,726.5,192.5,0.6,16.0,747.5,792.7,593.86
2016,3,19,13,30,928.0,91.0,0.6,16.0,791.0,820.19,612.09
2016,3,19,13,45,921.5,90.0,0.65,16.0,767.0,784.34,589.24
2016,3,19,14,0,915.0,89.0,0.7,16.0,743.0,745.99,565.27
2016,3,19,14,15,907.0,87.5,0.7,16.0,712.5,703.8,537.6
2016,3,19,14,30,899.0,86.0,0.7,16.0,682.0,659.63,506.44
2016,3,19,14,45,885.5,85.0,0.7,16.0,644.5,610.93,470.78
2016,3,19,15,0,872.0,84.0,0.7,16.0,607.0,561.17,433.3
2016,3,19,15,15,855.5,82.0,0.7,15.5,564.0,508.15,392.93
2016,3,19,15,30,839.0,80.0,0.7,15.0,521.0,453.71,349.98
2016,3,19,15,45,815.5,77.0,0.75,14.5,473.0,396.51,303.59
2016,3,19,16,0,792.0,74.0,0.8,14.0,425.0,340.44,256.31
2016,3,19,16,15,760.0,70.0,0.85,13.5,374.0,282.42,206.23
2016,3,19,16,30,728.0,66.0,0.9,13.0,323.0,227.08,157.61
2016,3,19,16,45,677.0,61.5,0.95,12.5,270.0,170.98,109.82
2016,3,19,17,0,626.0,57.0,1.0,12.0,217.0,118.08,67.68
2016,3,19,17,15,549.5,49.5,0.95,11.5,166.0,68.73,35.6
2016,3,19,17,30,473.0,42.0,0.9,11.0,115.0,30.68,21.74
2016,3,19,17,45,236.5,36.0,0.9,10.5,72.5,27.67,18.25
2016,3,19,18,0,0.0,30.0,0.9,10.0,30.0,26.72,5.31
2016,3,19,18,15,0.0,15.0,0.9,10.0,15.0,14.74,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,6,15,26.0,9.5,0.75,8.5,11.0,14.43,0.0
2016,3,20,6,30,52.0,19.0,0.7,9.0,22.0,37.66,12.67
2016,3,20,6,45,107.0,38.0,0.7,10.0,52.0,82.27,59.85
2016,3,20,7,0,162.0,57.0,0.7,11.0,82.0,128.77,100.54
2016,3,20,7,15,187.5,77.5,0.7,11.5,118.0,170.45,137.25
2016,3,20,7,30,213.0,98.0,0.7,12.0,154.0,214.32,174.86
2016,3,20,7,45,228.5,119.0,0.75,12.5,190.5,255.72,209.39
2016,3,20,8,0,244.0,140.0,0.8,13.0,227.0,298.04,243.59
2016,3,20,8,15,268.5,160.0,0.8,13.5,268.5,345.45,280.73
2016,3,20,8,30,293.0,180.0,0.8,14.0,310.0,394.27,317.85
2016,3,20,8,45,324.0,196.5,0.85,14.5,355.5,444.71,355.64
2016,3,20,9,0,355.0,213.0,0.9,15.0,401.0,496.56,393.57
2016,3,20,9,15,350.5,234.0,0.9,15.0,432.5,527.51,414.93
2016,3,20,9,30,346.0,255.0,0.9,15.0,464.0,556.89,434.96
2016,3,20,9,45,366.0,268.0,0.95,15.0,501.5,595.83,462.75
2016,3,20,10,0,386.0,281.0,1.0,15.0,539.0,634.42,489.87
2016,3,20,10,15,639.5,191.5,1.0,15.0,641.0,774.97,594.04
2016,3,20,10,30,893.0,102.0,1.0,15.0,743.0,901.32,676.97
2016,3,20,10,45,638.0,219.0,1.05,15.0,685.0,819.64,619.61
2016,3,20,11,0,383.0,336.0,1.1,15.0,627.0,708.25,536.62
2016,3,20,11,15,323.0,360.0,1.1,15.0,609.0,679.84,515.74
2016,3,20,11,30,263.0,384.0,1.1,15.0,591.0,649.39,492.38
2016,3,20,11,45,141.0,336.5,1.15,15.0,447.5,477.83,367.46
2016,3,20,12,0,19.0,289.0,1.2,15.0,304.0,302.12,233.69
2016,3,20,12,15,15.0,261.0,1.2,15.0,273.0,269.76,209.76
2016,3,20,12,30,11.0,233.0,1.2,15.0,242.0,237.75,185.11
2016,3,20,12,45,8.0,204.5,1.2,15.0,211.0,206.47,160.84
2016,3,20,13,0,5.0,176.0,1.2,15.0,180.0,175.52,136.59
2016,3,20,13,15,9.5,213.0,1.2,15.0,220.5,215.29,168.21
2016,3,20,13,30,14.0,250.0,1.2,15.0,261.0,254.69,198.97
2016,3,20,13,45,9.5,216.5,1.2,15.0,224.0,217.65,170.05
2016,3,20,14,0,5.0,183.0,1.2,15.0,187.0,181.14,141.54
2016,3,20,14,15,2.5,157.5,1.2,15.0,159.5,154.3,120.45
2016,3,20,14,30,0.0,132.0,1.2,15.0,132.0,127.78,99.37
2016,3,20,14,45,0.0,79.0,1.2,15.0,79.0,76.44,57.81
2016,3,20,15,0,0.0,26.0,1.2,15.0,26.0,25.12,15.43
2016,3,20,15,15,2.5,98.5,1.15,14.5,100.0,96.51,75.02
2016,3,20,15,30,5.0,171.0,1.1,14.0,174.0,166.41,132.4
2016,3,20,15,45,2.5,100.5,1.1,14.0,102.0,98.0,76.55
2016,3,20,16,0,0.0,30.0,1.1,14.0,30.0,28.97,19.01
2016,3,20,16,15,0.0,26.5,1.05,13.5,26.5,25.58,16.29
2016,3,20,16,30,0.0,23.0,1.0,13.0,23.0,22.19,13.48
2016,3,20,16,45,0.0,19.0,0.95,12.5,19.0,18.33,10.21
2016,3,20,17,0,0.0,15.0,0.9,12.0,15.0,14.46,6.89
2016,3,20,17,15,0.0,11.5,0.9,12.0,11.5,11.09,3.92
2016,3,20,17,30,0.0,8.0,0.9,12.0,8.0,7.71,1.24
2016,3,20,17,45,0.0,5.0,0.9,12.0,5.0,4.82,0.0
2016,3,20,18,0,0.0,2.0,0.9,12.0,2.0,1.93,0.0
2016,3,20,18,15,0.0,1.0,0.9,11.5,1.0,0.98,0.0
2016,3,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,0.9,8.5,10.0,9.83,0.0
2016,3,21,6,30,0.0,20.0,0.9,9.0,20.0,19.57,6.32
2016,3,21,6,45,31.5,40.5,0.9,9.5,45.5,53.77,38.55
2016,3,21,7,0,63.0,61.0,0.9,10.0,71.0,93.23,72.9
2016,3,21,7,15,81.0,84.0,0.95,10.0,102.0,129.16,104.49
2016,3,21,7,30,99.0,107.0,1.0,10.0,133.0,166.53,136.84
2016,3,21,7,45,114.5,128.0,1.05,10.5,164.5,201.68,166.4
2016,3,21,8,0,130.0,149.0,1.1,11.0,196.0,238.04,196.24
2016,3,21,8,15,205.5,166.5,1.15,11.0,253.5,308.05,253.97
2016,3,21,8,30,281.0,184.0,1.2,11.0,311.0,391.83,321.07
2016,3,21,8,45,266.5,209.0,1.25,11.0,339.5,420.02,341.7
2016,3,21,9,0,252.0,234.0,1.3,11.0,368.0,446.15,360.7
2016,3,21,9,15,289.5,248.0,1.3,11.0,414.5,497.64,399.86
2016,3,21,9,30,327.0,262.0,1.3,11.0,461.0,550.57,439.18
2016,3,21,9,45,306.0,285.0,1.35,11.5,480.5,566.42,448.36
2016,3,21,10,0,285.0,308.0,1.4,12.0,500.0,579.91,456.03
2016,3,21,10,15,270.0,327.0,1.45,12.0,515.5,592.01,463.72
2016,3,21,10,30,255.0,346.0,1.5,12.0,531.0,602.34,470.13
2016,3,21,10,45,152.5,342.0,1.55,12.5,453.5,498.8,390.09
2016,3,21,11,0,50.0,338.0,1.6,13.0,376.0,392.86,306.97
2016,3,21,11,15,25.0,240.5,1.6,13.0,259.5,266.15,209.53
2016,3,21,11,30,0.0,143.0,1.6,13.0,143.0,139.32,108.45
2016,3,21,11,45,0.0,107.5,1.65,13.0,107.5,104.33,80.38
2016,3,21,12,0,0.0,72.0,1.7,13.0,72.0,69.74,52.14
2016,3,21,12,15,0.0,72.0,1.7,13.0,72.0,69.74,52.18
2016,3,21,12,30,0.0,72.0,1.7,13.0,72.0,69.74,52.19
2016,3,21,12,45,0.0,104.0,1.7,13.5,104.0,100.85,77.53
2016,3,21,13,0,0.0,136.0,1.7,14.0,136.0,132.09,102.64
2016,3,21,13,15,0.0,133.5,1.7,13.5,133.5,129.59,100.82
2016,3,21,13,30,0.0,131.0,1.7,13.0,131.0,127.09,99.09
2016,3,21,13,45,0.0,88.5,1.7,13.0,88.5,85.7,65.46
2016,3,21,14,0,0.0,46.0,1.7,13.0,46.0,44.5,31.55
2016,3,21,14,15,0.0,47.5,1.65,13.0,47.5,45.95,32.85
2016,3,21,14,30,0.0,49.0,1.6,13.0,49.0,47.39,34.12
2016,3,21,14,45,0.0,63.5,1.6,13.0,63.5,61.42,45.91
2016,3,21,15,0,0.0,78.0,1.6,13.0,78.0,75.46,57.71
2016,3,21,15,15,0.0,53.5,1.6,12.5,53.5,51.72,38.09
2016,3,21,15,30,0.0,29.0,1.6,12.0,29.0,28.01,18.23
2016,3,21,15,45,0.0,23.0,1.6,12.0,23.0,22.21,13.36
2016,3,21,16,0,0.0,17.0,1.6,12.0,17.0,16.41,8.45
2016,3,21,16,15,0.0,18.5,1.5,11.5,18.5,17.85,9.77
2016,3,21,16,30,0.0,20.0,1.4,11.0,20.0,19.3,11.1
2016,3,21,16,45,0.0,16.5,1.35,11.0,16.5,15.91,8.19
2016,3,21,17,0,0.0,13.0,1.3,11.0,13.0,12.53,5.25
2016,3,21,17,15,141.0,38.0,1.3,10.5,61.0,38.27,22.73
2016,3,21,17,30,282.0,63.0,1.3,10.0,109.0,47.87,37.25
2016,3,21,17,45,192.0,43.5,1.3,9.5,69.5,33.7,23.74
2016,3,21,18,0,102.0,24.0,1.3,9.0,30.0,20.09,5.93
2016,3,21,18,15,51.0,12.0,1.3,9.0,15.0,11.8,0.0
2016,3,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,114.0,12.0,1.1,6.5,19.5,34.96,0.0
2016,3,22,6,30,228.0,24.0,1.1,7.0,39.0,95.83,53.66
2016,3,22,6,45,362.5,35.5,1.15,7.5,84.5,166.26,124.8
2016,3,22,7,0,497.0,47.0,1.2,8.0,130.0,248.31,196.75
2016,3,22,7,15,573.5,54.0,1.2,8.0,183.0,314.88,256.46
2016,3,22,7,30,650.0,61.0,1.2,8.0,236.0,388.45,320.31
2016,3,22,7,45,702.0,65.5,1.3,8.5,291.0,450.74,373.0
2016,3,22,8,0,754.0,70.0,1.4,9.0,346.0,518.76,428.32
2016,3,22,8,15,786.5,74.0,1.4,9.5,398.5,577.16,473.61
2016,3,22,8,30,819.0,78.0,1.4,10.0,451.0,636.29,517.85
2016,3,22,8,45,517.5,159.0,1.45,10.5,404.0,547.85,444.66
2016,3,22,9,0,216.0,240.0,1.5,11.0,357.0,418.88,338.63
2016,3,22,9,15,561.0,163.5,1.5,11.0,499.0,625.46,504.24
2016,3,22,9,30,906.0,87.0,1.5,11.0,641.0,825.08,648.09
2016,3,22,9,45,922.0,87.0,1.55,11.0,681.0,862.27,670.82
2016,3,22,10,0,938.0,87.0,1.6,11.0,721.0,897.06,693.71
2016,3,22,10,15,751.0,167.5,1.6,11.0,690.0,849.89,659.33
2016,3,22,10,30,564.0,248.0,1.6,11.0,659.0,778.95,606.16
2016,3,22,10,45,767.5,168.5,1.65,11.5,747.0,885.71,683.0
2016,3,22,11,0,971.0,89.0,1.7,12.0,835.0,981.16,745.13
2016,3,22,11,15,707.0,208.0,1.7,12.0,757.0,881.05,675.39
2016,3,22,11,30,443.0,327.0,1.7,12.0,679.0,761.38,585.76
2016,3,22,11,45,368.5,358.5,1.7,12.0,653.5,716.41,552.63
2016,3,22,12,0,294.0,390.0,1.7,12.0,628.0,677.57,522.62
2016,3,22,12,15,638.5,240.5,1.7,12.0,756.0,833.32,643.66
2016,3,22,12,30,983.0,91.0,1.7,12.0,884.0,963.4,732.15
2016,3,22,12,45,978.5,91.5,1.75,12.0,874.5,941.88,716.91
2016,3,22,13,0,974.0,92.0,1.8,12.0,865.0,916.97,701.23
2016,3,22,13,15,527.0,227.5,1.85,12.0,644.5,668.11,523.63
2016,3,22,13,30,80.0,363.0,1.9,12.0,424.0,422.89,331.17
2016,3,22,13,45,304.5,311.0,1.95,12.0,533.5,543.35,430.17
2016,3,22,14,0,529.0,259.0,2.0,12.0,643.0,643.66,508.57
2016,3,22,14,15,553.5,237.0,2.0,11.5,623.5,616.11,488.76
2016,3,22,14,30,578.0,215.0,2.0,11.0,604.0,585.3,467.01
2016,3,22,14,45,446.0,240.5,2.05,11.0,530.5,503.39,402.85
2016,3,22,15,0,314.0,266.0,2.1,11.0,457.0,430.65,345.23
2016,3,22,15,15,593.0,173.0,2.1,11.0,502.0,465.96,374.14
2016,3,22,15,30,872.0,80.0,2.1,11.0,547.0,474.52,377.92
2016,3,22,15,45,848.0,77.5,2.1,11.0,497.5,414.41,326.06
2016,3,22,16,0,824.0,75.0,2.1,11.0,448.0,356.71,275.07
2016,3,22,16,15,792.5,71.0,2.0,10.5,395.0,296.84,221.69
2016,3,22,16,30,761.0,67.0,1.9,10.0,342.0,239.57,169.95
2016,3,22,16,45,714.5,62.0,1.85,9.5,288.0,181.61,119.08
2016,3,22,17,0,668.0,57.0,1.8,9.0,234.0,128.58,75.5
2016,3,22,17,15,593.0,50.0,1.7,8.5,181.5,74.66,38.69
2016,3,22,17,30,518.0,43.0,1.6,8.0,129.0,31.68,23.0
2016,3,22,17,45,387.5,32.5,1.55,8.0,83.5,24.38,15.83
2016,3,22,18,0,257.0,22.0,1.5,8.0,38.0,17.25,5.33
2016,3,22,18,15,128.5,11.0,1.45,7.5,19.0,10.81,0.0
2016,3,22,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,78.5,12.5,1.0,5.5,18.0,28.53,0.0
2016,3,23,6,30,157.0,25.0,1.0,6.0,36.0,79.3,48.05
2016,3,23,6,45,233.5,41.5,1.0,6.5,74.0,132.37,100.81
2016,3,23,7,0,310.0,58.0,1.0,7.0,112.0,191.66,153.65
2016,3,23,7,15,356.5,73.5,1.0,7.5,156.0,244.92,201.15
2016,3,23,7,30,403.0,89.0,1.0,8.0,200.0,302.51,250.88
2016,3,23,7,45,442.5,100.0,1.0,9.0,245.0,355.19,294.54
2016,3,23,8,0,482.0,111.0,1.0,10.0,290.0,410.77,338.86
2016,3,23,8,15,347.5,154.0,1.0,10.5,292.5,389.58,319.77
2016,3,23,8,30,213.0,197.0,1.0,11.0,295.0,355.7,289.96
2016,3,23,8,45,244.0,216.0,1.05,11.5,339.5,413.59,334.87
2016,3,23,9,0,275.0,235.0,1.1,12.0,384.0,465.46,373.59
2016,3,23,9,15,328.0,244.5,1.05,12.0,436.5,524.88,417.99
2016,3,23,9,30,381.0,254.0,1.0,12.0,489.0,586.65,462.95
2016,3,23,9,45,484.5,234.5,0.95,12.5,552.0,669.13,522.18
2016,3,23,10,0,588.0,215.0,0.9,13.0,615.0,746.71,575.9
2016,3,23,10,15,768.0,155.0,0.85,13.0,702.0,853.26,648.04
2016,3,23,10,30,948.0,95.0,0.8,13.0,789.0,950.63,709.11
2016,3,23,10,45,955.5,95.5,0.8,13.5,814.0,969.21,717.4
2016,3,23,11,0,963.0,96.0,0.8,14.0,839.0,984.31,724.71
2016,3,23,11,15,788.0,183.0,0.8,14.0,799.0,930.42,689.03
2016,3,23,11,30,613.0,270.0,0.8,14.0,759.0,858.47,639.82
2016,3,23,11,45,794.0,183.5,0.8,14.5,823.5,932.13,689.98
2016,3,23,12,0,975.0,97.0,0.8,15.0,888.0,990.38,724.82
2016,3,23,12,15,801.0,184.0,0.8,15.0,833.5,918.64,677.72
2016,3,23,12,30,627.0,271.0,0.8,15.0,779.0,843.93,627.34
2016,3,23,12,45,619.0,270.5,0.85,15.0,768.0,822.79,614.97
2016,3,23,13,0,611.0,270.0,0.9,15.0,757.0,798.7,599.72
2016,3,23,13,15,780.0,185.5,0.95,15.0,794.5,835.47,629.18
2016,3,23,13,30,949.0,101.0,1.0,15.0,832.0,855.15,643.25
2016,3,23,13,45,939.0,101.5,1.05,15.0,806.0,817.16,618.83
2016,3,23,14,0,929.0,102.0,1.1,15.0,780.0,776.83,593.23
2016,3,23,14,15,778.5,151.0,1.1,15.0,702.5,687.63,530.2
2016,3,23,14,30,628.0,200.0,1.1,15.0,625.0,605.06,468.91
2016,3,23,14,45,617.0,188.5,1.1,15.0,587.0,557.67,434.49
2016,3,23,15,0,606.0,177.0,1.1,15.0,549.0,509.85,398.47
2016,3,23,15,15,722.5,135.0,1.1,14.5,547.0,496.86,388.73
2016,3,23,15,30,839.0,93.0,1.1,14.0,545.0,472.42,368.06
2016,3,23,15,45,813.0,89.5,1.1,13.5,495.0,413.38,319.54
2016,3,23,16,0,787.0,86.0,1.1,13.0,445.0,355.79,270.77
2016,3,23,16,15,753.0,81.5,1.1,12.5,392.5,296.64,219.63
2016,3,23,16,30,719.0,77.0,1.1,12.0,340.0,238.34,168.49
2016,3,23,16,45,670.0,71.0,1.1,12.0,286.0,181.06,119.08
2016,3,23,17,0,621.0,65.0,1.1,12.0,232.0,129.02,76.86
2016,3,23,17,15,544.0,57.0,1.1,11.0,179.5,78.93,43.28
2016,3,23,17,30,467.0,49.0,1.1,10.0,127.0,37.88,28.38
2016,3,23,17,45,337.5,36.5,1.15,9.0,82.5,27.98,18.98
2016,3,23,18,0,208.0,24.0,1.2,8.0,38.0,19.04,7.36
2016,3,23,18,15,104.0,12.0,1.2,7.5,19.0,11.8,0.0
2016,3,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,111.0,13.5,1.05,6.5,21.5,36.64,0.0
2016,3,24,6,30,222.0,27.0,1.1,7.0,43.0,101.3,65.1
2016,3,24,6,45,339.5,39.0,1.15,8.0,88.0,165.37,125.73
2016,3,24,7,0,457.0,51.0,1.2,9.0,133.0,241.47,192.13
2016,3,24,7,15,529.5,59.5,1.2,9.5,184.5,306.55,249.52
2016,3,24,7,30,602.0,68.0,1.2,10.0,236.0,378.27,310.59
2016,3,24,7,45,646.0,75.0,1.25,10.5,288.5,439.31,361.28
2016,3,24,8,0,690.0,82.0,1.3,11.0,341.0,503.15,412.34
2016,3,24,8,15,723.5,86.5,1.25,11.5,392.5,559.96,455.59
2016,3,24,8,30,757.0,91.0,1.2,12.0,444.0,615.54,496.36
