Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,45,776.0,97.0,1.2,12.5,491.5,665.45,531.47
2016,3,24,9,0,795.0,103.0,1.2,13.0,539.0,714.44,563.83
2016,3,24,9,15,813.5,106.5,1.15,13.5,583.0,759.05,591.79
2016,3,24,9,30,832.0,110.0,1.1,14.0,627.0,802.12,618.04
2016,3,24,9,45,827.5,121.0,1.1,14.5,661.5,832.48,635.76
2016,3,24,10,0,823.0,132.0,1.1,15.0,696.0,859.52,651.23
2016,3,24,10,15,833.5,134.0,1.1,15.0,727.0,886.63,667.9
2016,3,24,10,30,844.0,136.0,1.1,15.0,758.0,910.96,682.68
2016,3,24,10,45,855.0,136.0,1.15,15.0,783.0,930.62,695.26
2016,3,24,11,0,866.0,136.0,1.2,15.0,808.0,947.17,705.95
2016,3,24,11,15,871.5,136.5,1.2,15.0,824.5,955.98,710.87
2016,3,24,11,30,877.0,137.0,1.2,15.0,841.0,961.38,713.8
2016,3,24,11,45,885.0,134.5,1.2,15.5,850.5,957.17,709.33
2016,3,24,12,0,893.0,132.0,1.2,16.0,860.0,955.01,706.47
2016,3,24,12,15,893.5,132.0,1.2,16.0,860.5,945.17,700.03
2016,3,24,12,30,894.0,132.0,1.2,16.0,861.0,931.95,691.6
2016,3,24,12,45,909.5,122.5,1.25,16.0,857.5,918.69,684.06
2016,3,24,13,0,925.0,113.0,1.3,16.0,854.0,901.59,674.02
2016,3,24,13,15,921.0,112.0,1.3,16.0,837.5,873.24,655.8
2016,3,24,13,30,917.0,111.0,1.3,16.0,821.0,841.96,635.68
2016,3,24,13,45,913.0,108.5,1.35,16.0,797.0,806.38,613.16
2016,3,24,14,0,909.0,106.0,1.4,16.0,773.0,768.19,588.59
2016,3,24,14,15,900.0,104.5,1.4,15.5,741.0,725.11,560.81
2016,3,24,14,30,891.0,103.0,1.4,15.0,709.0,680.17,529.45
2016,3,24,14,45,880.5,99.5,1.45,15.0,671.0,630.71,493.08
2016,3,24,15,0,870.0,96.0,1.5,15.0,633.0,579.49,454.26
2016,3,24,15,15,852.5,93.5,1.5,14.5,588.5,524.82,411.99
2016,3,24,15,30,835.0,91.0,1.5,14.0,544.0,470.1,368.15
2016,3,24,15,45,798.0,91.5,1.5,14.0,493.0,410.64,318.59
2016,3,24,16,0,761.0,92.0,1.5,14.0,442.0,353.77,269.85
2016,3,24,16,15,727.0,87.0,1.5,13.5,390.0,293.5,217.87
2016,3,24,16,30,693.0,82.0,1.5,13.0,338.0,237.96,169.05
2016,3,24,16,45,638.5,76.5,1.5,12.5,284.0,181.53,120.88
2016,3,24,17,0,584.0,71.0,1.5,12.0,230.0,131.03,80.23
2016,3,24,17,15,509.5,61.5,1.45,11.5,178.5,81.77,46.55
2016,3,24,17,30,435.0,52.0,1.4,11.0,127.0,41.31,31.34
2016,3,24,17,45,324.0,38.5,1.4,10.5,83.0,29.71,20.41
2016,3,24,18,0,213.0,25.0,1.4,10.0,39.0,19.86,8.53
2016,3,24,18,15,106.5,12.5,1.35,9.5,19.5,12.29,0.0
2016,3,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,6,15,128.0,14.5,1.1,6.5,25.0,41.68,0.0
2016,3,25,6,30,256.0,29.0,1.1,7.0,50.0,114.27,76.45
2016,3,25,6,45,370.0,41.5,1.1,7.5,96.0,179.2,137.25
2016,3,25,7,0,484.0,54.0,1.1,8.0,142.0,256.67,205.28
2016,3,25,7,15,555.0,62.0,1.1,8.5,195.0,322.33,263.16
2016,3,25,7,30,626.0,70.0,1.1,9.0,248.0,394.36,324.35
2016,3,25,7,45,351.5,113.0,1.15,9.5,216.5,324.48,268.67
2016,3,25,8,0,77.0,156.0,1.2,10.0,185.0,209.55,172.24
2016,3,25,8,15,204.5,171.0,1.2,10.5,263.5,314.41,259.69
2016,3,25,8,30,332.0,186.0,1.2,11.0,342.0,431.2,352.49
2016,3,25,8,45,582.0,141.0,1.3,11.5,449.0,582.22,471.06
2016,3,25,9,0,832.0,96.0,1.4,12.0,556.0,736.85,584.9
2016,3,25,9,15,848.5,98.5,1.4,12.5,599.5,780.01,611.24
2016,3,25,9,30,865.0,101.0,1.4,13.0,643.0,821.4,637.11
2016,3,25,9,45,879.5,102.5,1.4,13.5,681.5,852.91,655.79
2016,3,25,10,0,894.0,104.0,1.4,14.0,720.0,886.95,676.1
2016,3,25,10,15,902.5,105.5,1.35,14.0,751.0,913.12,691.41
2016,3,25,10,30,911.0,107.0,1.3,14.0,782.0,936.25,704.7
2016,3,25,10,45,917.0,108.0,1.3,14.5,805.5,953.38,713.5
2016,3,25,11,0,923.0,109.0,1.3,15.0,829.0,967.13,720.2
2016,3,25,11,15,927.0,109.5,1.25,15.0,845.0,975.02,723.71
2016,3,25,11,30,931.0,110.0,1.2,15.0,861.0,979.35,725.07
2016,3,25,11,45,934.0,110.0,1.2,15.0,869.0,978.63,724.2
2016,3,25,12,0,937.0,110.0,1.2,15.0,877.0,974.29,721.2
2016,3,25,12,15,936.5,110.0,1.2,15.0,876.5,963.17,713.97
2016,3,25,12,30,936.0,110.0,1.2,15.0,876.0,948.53,704.65
2016,3,25,12,45,941.5,105.0,1.2,15.5,869.0,930.48,691.94
2016,3,25,13,0,947.0,100.0,1.2,16.0,862.0,908.85,677.02
2016,3,25,13,15,943.0,99.5,1.2,16.0,845.0,880.49,658.96
2016,3,25,13,30,939.0,99.0,1.2,16.0,828.0,849.1,638.92
2016,3,25,13,45,936.0,96.0,1.25,16.0,804.0,813.09,616.29
2016,3,25,14,0,933.0,93.0,1.3,16.0,780.0,774.34,591.54
2016,3,25,14,15,924.0,91.5,1.3,15.5,748.0,730.38,563.32
2016,3,25,14,30,915.0,90.0,1.3,15.0,716.0,684.49,532.09
2016,3,25,14,45,904.5,88.0,1.35,15.0,677.5,635.5,496.16
2016,3,25,15,0,894.0,86.0,1.4,15.0,639.0,585.18,458.07
2016,3,25,15,15,878.0,83.5,1.45,14.5,595.0,530.5,416.15
2016,3,25,15,30,862.0,81.0,1.5,14.0,551.0,475.53,372.34
2016,3,25,15,45,839.0,78.0,1.55,14.0,501.5,415.62,322.44
2016,3,25,16,0,816.0,75.0,1.6,14.0,452.0,358.11,272.82
2016,3,25,16,15,785.0,71.5,1.6,13.5,400.0,299.12,221.27
2016,3,25,16,30,754.0,68.0,1.6,13.0,348.0,242.69,171.09
2016,3,25,16,45,701.0,64.0,1.6,12.5,293.5,184.64,121.01
2016,3,25,17,0,648.0,60.0,1.6,12.0,239.0,129.93,76.48
2016,3,25,17,15,576.0,53.0,1.55,11.0,186.5,79.25,41.88
2016,3,25,17,30,504.0,46.0,1.5,10.0,134.0,36.93,27.59
2016,3,25,17,45,366.5,35.5,1.5,9.5,88.0,26.64,17.87
2016,3,25,18,0,229.0,25.0,1.5,9.0,42.0,19.66,9.03
2016,3,25,18,15,114.5,12.5,1.45,8.5,21.0,12.29,0.0
2016,3,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,176.5,13.0,0.9,7.5,28.0,51.25,0.0
2016,3,26,6,30,353.0,26.0,0.9,8.0,56.0,138.53,94.35
2016,3,26,6,45,464.0,34.5,0.9,8.5,103.5,203.7,155.33
2016,3,26,7,0,575.0,43.0,0.9,9.0,151.0,278.93,221.72
2016,3,26,7,15,638.0,48.5,0.95,9.5,204.0,343.29,278.68
2016,3,26,7,30,701.0,54.0,1.0,10.0,257.0,413.03,337.98
2016,3,26,7,45,742.5,58.0,1.1,11.0,310.5,474.41,388.11
2016,3,26,8,0,784.0,62.0,1.2,12.0,364.0,538.12,438.03
2016,3,26,8,15,812.0,65.0,1.15,12.5,416.0,594.08,479.9
2016,3,26,8,30,840.0,68.0,1.1,13.0,468.0,646.45,517.15
2016,3,26,8,45,859.0,71.0,1.1,13.5,516.0,696.05,550.01
2016,3,26,9,0,878.0,74.0,1.1,14.0,564.0,744.56,581.34
2016,3,26,9,15,893.0,76.0,1.1,14.0,607.5,787.39,609.15
2016,3,26,9,30,908.0,78.0,1.1,14.0,651.0,828.27,635.3
2016,3,26,9,45,917.0,80.5,1.1,14.5,688.5,862.46,655.41
2016,3,26,10,0,926.0,83.0,1.1,15.0,726.0,893.87,673.5
2016,3,26,10,15,934.0,84.5,1.1,15.0,757.0,920.31,689.44
2016,3,26,10,30,942.0,86.0,1.1,15.0,788.0,943.59,703.35
2016,3,26,10,45,943.5,89.0,1.1,15.5,810.5,959.29,711.05
2016,3,26,11,0,945.0,92.0,1.1,16.0,833.0,971.38,716.58
2016,3,26,11,15,948.5,92.5,1.05,16.0,849.0,978.97,719.76
2016,3,26,11,30,952.0,93.0,1.0,16.0,865.0,982.91,720.75
2016,3,26,11,45,953.0,93.5,1.0,16.5,872.5,980.87,717.72
2016,3,26,12,0,954.0,94.0,1.0,17.0,880.0,975.14,712.57
2016,3,26,12,15,953.5,94.0,1.0,17.0,879.0,963.88,705.39
2016,3,26,12,30,953.0,94.0,1.0,17.0,878.0,949.04,696.1
2016,3,26,12,45,947.5,95.0,1.05,17.0,868.0,927.38,683.4
2016,3,26,13,0,942.0,96.0,1.1,17.0,858.0,902.48,668.62
2016,3,26,13,15,937.5,95.5,1.1,17.0,840.5,873.79,650.51
2016,3,26,13,30,933.0,95.0,1.1,17.0,823.0,842.13,630.4
2016,3,26,13,45,923.5,95.0,1.1,17.0,797.5,804.36,606.07
2016,3,26,14,0,914.0,95.0,1.1,17.0,772.0,764.29,580.01
2016,3,26,14,15,905.0,94.0,1.1,16.5,740.0,721.48,552.82
2016,3,26,14,30,896.0,93.0,1.1,16.0,708.0,676.8,522.62
2016,3,26,14,45,875.5,94.0,1.1,16.0,668.0,625.46,484.83
2016,3,26,15,0,855.0,95.0,1.1,16.0,628.0,573.14,445.32
2016,3,26,15,15,837.5,92.5,1.1,15.5,584.0,519.1,404.15
2016,3,26,15,30,820.0,90.0,1.1,15.0,540.0,465.06,361.45
2016,3,26,15,45,788.5,89.0,1.1,15.0,490.0,407.02,313.63
2016,3,26,16,0,757.0,88.0,1.1,15.0,440.0,351.03,266.09
2016,3,26,16,15,610.0,102.0,1.1,14.5,365.0,274.99,204.85
2016,3,26,16,30,463.0,116.0,1.1,14.0,290.0,215.58,157.9
2016,3,26,16,45,517.5,93.5,1.1,13.5,260.0,177.15,121.77
2016,3,26,17,0,572.0,71.0,1.1,13.0,230.0,131.42,80.62
2016,3,26,17,15,498.0,62.0,1.1,12.5,179.0,83.12,47.39
2016,3,26,17,30,424.0,53.0,1.1,12.0,128.0,43.54,33.25
2016,3,26,17,45,303.5,40.0,1.15,11.5,84.5,30.72,21.33
2016,3,26,18,0,183.0,27.0,1.2,11.0,41.0,20.99,10.41
2016,3,26,18,15,91.5,13.5,1.15,10.5,20.5,13.27,0.0
2016,3,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,6,15,140.0,15.0,1.0,9.0,28.0,53.44,0.0
2016,3,27,6,30,280.0,30.0,1.0,9.0,56.0,123.84,86.15
2016,3,27,6,45,394.0,41.0,1.05,9.5,103.0,189.46,145.32
2016,3,27,7,0,508.0,52.0,1.1,10.0,150.0,267.45,213.3
2016,3,27,7,15,576.0,59.0,1.05,10.0,203.0,332.3,270.31
2016,3,27,7,30,644.0,66.0,1.0,10.0,256.0,403.19,330.37
2016,3,27,7,45,695.5,70.0,0.95,10.5,310.5,467.22,382.22
2016,3,27,8,0,747.0,74.0,0.9,11.0,365.0,532.86,433.17
2016,3,27,8,15,777.5,78.0,0.9,11.5,417.5,590.03,475.94
2016,3,27,8,30,808.0,82.0,0.9,12.0,470.0,647.76,517.61
2016,3,27,8,45,828.5,86.0,0.9,12.5,518.5,698.52,551.31
2016,3,27,9,0,849.0,90.0,0.9,13.0,567.0,748.32,583.35
2016,3,27,9,15,865.5,92.5,0.9,13.0,611.0,792.02,611.56
2016,3,27,9,30,882.0,95.0,0.9,13.0,655.0,829.09,634.91
2016,3,27,9,45,892.0,98.0,0.95,13.5,693.0,863.82,656.16
2016,3,27,10,0,902.0,101.0,1.0,14.0,731.0,895.89,675.48
2016,3,27,10,15,911.0,102.5,1.05,14.0,762.5,922.58,692.43
2016,3,27,10,30,920.0,104.0,1.1,14.0,794.0,946.22,707.47
2016,3,27,10,45,924.5,106.0,1.2,14.0,817.5,963.08,719.03
2016,3,27,11,0,929.0,108.0,1.3,14.0,841.0,976.49,728.53
2016,3,27,11,15,933.5,109.0,1.35,14.0,857.5,985.29,734.32
2016,3,27,11,30,938.0,110.0,1.4,14.0,874.0,990.5,737.96
2016,3,27,11,45,938.5,111.0,1.45,14.0,881.5,988.38,736.98
2016,3,27,12,0,939.0,112.0,1.5,14.0,889.0,982.63,733.83
2016,3,27,12,15,939.5,112.0,1.5,14.0,889.0,972.24,727.02
2016,3,27,12,30,940.0,112.0,1.5,14.0,889.0,958.31,718.04
2016,3,27,12,45,717.5,215.0,1.55,14.0,804.5,858.1,651.79
2016,3,27,13,0,495.0,318.0,1.6,14.0,720.0,752.96,574.94
2016,3,27,13,15,721.5,209.5,1.6,13.5,782.0,817.51,628.61
2016,3,27,13,30,948.0,101.0,1.6,13.0,844.0,862.03,660.56
2016,3,27,13,45,941.0,101.0,1.65,13.0,819.5,825.58,636.14
2016,3,27,14,0,934.0,101.0,1.7,13.0,795.0,786.61,610.62
2016,3,27,14,15,926.5,99.5,1.7,13.0,763.5,743.48,581.37
2016,3,27,14,30,919.0,98.0,1.7,13.0,732.0,698.31,549.05
2016,3,27,14,45,903.0,97.5,1.75,13.0,692.5,647.12,510.88
2016,3,27,15,0,887.0,97.0,1.8,13.0,653.0,595.08,470.93
2016,3,27,15,15,871.0,94.5,1.8,12.5,608.5,539.62,427.7
2016,3,27,15,30,855.0,92.0,1.8,12.0,564.0,484.52,383.16
2016,3,27,15,45,832.0,89.0,1.85,11.5,514.5,426.12,334.62
2016,3,27,16,0,809.0,86.0,1.9,11.0,465.0,368.83,285.26
2016,3,27,16,15,649.0,99.5,1.85,10.5,381.5,285.3,216.48
2016,3,27,16,30,489.0,113.0,1.8,10.0,298.0,219.96,163.68
2016,3,27,16,45,432.5,105.5,1.8,10.0,251.0,172.43,123.37
2016,3,27,17,0,376.0,98.0,1.8,10.0,204.0,131.07,90.09
2016,3,27,17,15,329.5,81.5,1.7,9.5,160.0,89.01,59.0
2016,3,27,17,30,283.0,65.0,1.6,9.0,116.0,52.44,37.3
2016,3,27,17,45,193.0,47.0,1.55,8.5,76.5,35.95,26.28
2016,3,27,18,0,103.0,29.0,1.5,8.0,37.0,24.13,13.48
2016,3,27,18,15,51.5,14.5,1.5,8.0,18.5,14.25,0.0
2016,3,27,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,15,173.5,15.5,2.15,6.0,32.5,62.73,1.89
2016,3,28,6,30,347.0,31.0,2.2,6.0,65.0,144.75,103.62
2016,3,28,6,45,467.0,40.0,2.3,6.5,115.5,214.36,167.38
2016,3,28,7,0,587.0,49.0,2.4,7.0,166.0,296.82,240.91
2016,3,28,7,15,652.0,55.5,2.4,7.0,221.0,361.97,300.11
2016,3,28,7,30,717.0,62.0,2.4,7.0,276.0,435.06,364.02
2016,3,28,7,45,762.0,65.5,2.45,7.5,332.0,498.93,417.89
2016,3,28,8,0,807.0,69.0,2.5,8.0,388.0,565.34,471.83
2016,3,28,8,15,834.5,72.5,2.5,8.0,441.0,622.72,517.52
2016,3,28,8,30,862.0,76.0,2.5,8.0,494.0,680.27,561.55
2016,3,28,8,45,882.5,78.5,2.5,8.5,543.5,727.27,593.89
2016,3,28,9,0,903.0,81.0,2.5,9.0,593.0,777.15,627.77
2016,3,28,9,15,917.5,83.0,2.45,9.0,637.5,820.34,656.9
2016,3,28,9,30,932.0,85.0,2.4,9.0,682.0,861.46,684.16
2016,3,28,9,45,661.5,192.5,2.4,9.5,628.0,783.39,624.16
2016,3,28,10,0,391.0,300.0,2.4,10.0,574.0,667.57,530.28
2016,3,28,10,15,679.5,196.0,2.4,10.0,698.0,830.21,656.76
2016,3,28,10,30,968.0,92.0,2.4,10.0,822.0,978.96,758.82
2016,3,28,10,45,972.0,93.5,2.45,10.0,845.5,995.42,768.07
2016,3,28,11,0,976.0,95.0,2.5,10.0,869.0,1008.25,776.41
2016,3,28,11,15,979.0,96.0,2.5,10.0,885.0,1015.91,780.84
2016,3,28,11,30,982.0,97.0,2.5,10.0,901.0,1019.79,782.91
2016,3,28,11,45,982.0,98.0,2.5,10.0,908.0,1017.09,780.68
2016,3,28,12,0,982.0,99.0,2.5,10.0,915.0,1010.61,776.09
2016,3,28,12,15,981.5,99.0,2.5,10.0,914.0,998.87,768.1
2016,3,28,12,30,981.0,99.0,2.5,10.0,913.0,983.45,757.76
2016,3,28,12,45,962.5,107.5,2.5,10.0,899.5,957.46,740.25
2016,3,28,13,0,944.0,116.0,2.5,10.0,886.0,928.56,720.82
2016,3,28,13,15,939.5,115.0,2.45,10.0,868.0,899.05,700.52
2016,3,28,13,30,935.0,114.0,2.4,10.0,850.0,866.58,678.11
2016,3,28,13,45,929.0,112.0,2.4,10.0,825.0,829.16,652.55
2016,3,28,14,0,923.0,110.0,2.4,10.0,800.0,789.22,625.01
2016,3,28,14,15,913.0,108.5,2.35,10.0,766.5,744.67,593.54
2016,3,28,14,30,903.0,107.0,2.3,10.0,733.0,698.31,558.91
2016,3,28,14,45,891.0,104.0,2.3,10.0,693.5,647.7,520.02
2016,3,28,15,0,879.0,101.0,2.3,10.0,654.0,595.42,478.83
2016,3,28,15,15,861.0,98.0,2.25,9.5,608.5,539.33,434.08
2016,3,28,15,30,843.0,95.0,2.2,9.0,563.0,483.25,387.87
2016,3,28,15,45,819.5,91.5,2.2,9.0,513.0,424.74,337.73
2016,3,28,16,0,796.0,88.0,2.2,9.0,463.0,367.41,287.14
2016,3,28,16,15,762.5,83.5,2.1,8.5,410.0,307.6,233.93
2016,3,28,16,30,729.0,79.0,2.0,8.0,357.0,248.54,180.74
2016,3,28,16,45,683.5,73.0,1.95,8.0,302.5,190.94,129.54
2016,3,28,17,0,638.0,67.0,1.9,8.0,248.0,138.18,85.1
2016,3,28,17,15,565.0,59.0,1.8,7.5,195.0,86.76,48.55
2016,3,28,17,30,492.0,51.0,1.7,7.0,142.0,43.89,27.94
2016,3,28,17,45,375.0,39.5,1.6,7.0,95.5,29.84,21.07
2016,3,28,18,0,258.0,28.0,1.5,7.0,49.0,22.08,12.27
2016,3,28,18,15,129.0,14.0,1.45,6.5,24.5,13.76,0.0
2016,3,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,15,152.5,17.5,0.8,6.0,33.0,61.47,13.96
2016,3,29,6,30,305.0,35.0,0.8,6.0,66.0,138.11,100.26
2016,3,29,6,45,419.0,45.0,0.85,6.5,115.0,205.21,160.39
2016,3,29,7,0,533.0,55.0,0.9,7.0,164.0,284.38,229.77
2016,3,29,7,15,599.0,62.0,0.85,7.5,217.5,350.15,287.07
2016,3,29,7,30,665.0,69.0,0.8,8.0,271.0,421.69,346.81
2016,3,29,7,45,721.5,71.0,0.8,8.5,327.5,485.58,398.56
2016,3,29,8,0,778.0,73.0,0.8,9.0,384.0,555.42,452.83
2016,3,29,8,15,807.0,76.5,0.75,9.5,437.0,612.54,494.72
2016,3,29,8,30,836.0,80.0,0.7,10.0,490.0,670.0,534.9
2016,3,29,8,45,861.5,81.5,0.65,10.5,540.0,722.61,568.57
2016,3,29,9,0,887.0,83.0,0.6,11.0,590.0,770.18,597.72
2016,3,29,9,15,902.5,85.0,0.55,11.0,634.5,813.6,624.43
2016,3,29,9,30,918.0,87.0,0.5,11.0,679.0,855.05,649.33
2016,3,29,9,45,930.5,88.5,0.5,11.5,717.5,891.16,670.07
2016,3,29,10,0,943.0,90.0,0.5,12.0,756.0,924.61,688.89
2016,3,29,10,15,951.0,91.0,0.5,12.0,788.0,950.64,704.03
2016,3,29,10,30,959.0,92.0,0.5,12.0,820.0,973.43,717.2
2016,3,29,10,45,965.0,93.0,0.5,12.5,844.0,991.01,725.8
2016,3,29,11,0,971.0,94.0,0.5,13.0,868.0,1005.03,732.27
2016,3,29,11,15,974.5,95.0,0.5,13.0,884.0,1013.06,736.47
2016,3,29,11,30,978.0,96.0,0.5,13.0,900.0,1017.34,738.55
2016,3,29,11,45,979.0,96.5,0.55,13.0,907.5,1014.98,737.88
2016,3,29,12,0,980.0,97.0,0.6,13.0,915.0,1008.85,735.08
2016,3,29,12,15,560.5,260.0,0.6,13.0,728.0,791.6,591.12
2016,3,29,12,30,141.0,423.0,0.6,13.0,541.0,558.96,420.63
2016,3,29,12,45,340.5,367.5,0.65,13.0,648.0,677.87,513.45
2016,3,29,13,0,540.0,312.0,0.7,13.0,755.0,787.1,592.45
2016,3,29,13,15,752.5,203.5,0.7,13.0,806.5,839.79,631.98
2016,3,29,13,30,965.0,95.0,0.7,13.0,858.0,873.15,654.0
2016,3,29,13,45,956.5,95.0,0.75,13.0,832.0,834.93,629.62
2016,3,29,14,0,948.0,95.0,0.8,13.0,806.0,794.25,604.27
2016,3,29,14,15,939.0,93.5,0.8,13.0,773.0,749.49,574.96
2016,3,29,14,30,930.0,92.0,0.8,13.0,740.0,702.77,543.13
2016,3,29,14,45,639.0,181.5,0.85,13.0,615.5,570.2,444.06
2016,3,29,15,0,348.0,271.0,0.9,13.0,491.0,457.52,357.85
2016,3,29,15,15,606.5,178.5,0.9,12.5,530.0,485.66,381.85
2016,3,29,15,30,865.0,86.0,0.9,12.0,569.0,486.13,380.64
2016,3,29,15,45,841.0,83.5,0.9,12.0,519.0,427.24,331.44
2016,3,29,16,0,817.0,81.0,0.9,12.0,469.0,369.53,282.16
2016,3,29,16,15,786.0,77.0,0.9,11.5,416.0,309.77,230.53
2016,3,29,16,30,755.0,73.0,0.9,11.0,363.0,252.6,180.07
2016,3,29,16,45,711.5,67.5,0.95,10.5,308.5,194.53,129.65
2016,3,29,17,0,668.0,62.0,1.0,10.0,254.0,138.66,83.28
2016,3,29,17,15,599.5,55.0,1.0,9.0,200.5,86.62,46.55
2016,3,29,17,30,531.0,48.0,1.0,8.0,147.0,42.53,25.61
2016,3,29,17,45,418.0,37.5,1.05,7.5,99.5,27.79,19.26
2016,3,29,18,0,305.0,27.0,1.1,7.0,52.0,20.91,11.61
2016,3,29,18,15,152.5,13.5,1.1,6.5,26.0,13.27,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,166.0,17.0,0.65,5.5,34.5,65.31,23.89
2016,3,30,6,30,332.0,34.0,0.6,6.0,69.0,146.08,106.91
2016,3,30,6,45,430.5,45.0,0.6,6.5,117.5,210.71,164.95
2016,3,30,7,0,529.0,56.0,0.6,7.0,166.0,285.83,230.69
2016,3,30,7,15,593.0,63.0,0.6,7.5,219.5,350.71,286.89
2016,3,30,7,30,657.0,70.0,0.6,8.0,273.0,421.15,345.46
2016,3,30,7,45,702.0,74.5,0.65,8.5,327.5,483.3,395.67
2016,3,30,8,0,747.0,79.0,0.7,9.0,382.0,546.24,444.75
2016,3,30,8,15,777.0,83.0,0.7,9.5,434.0,603.28,487.03
2016,3,30,8,30,807.0,87.0,0.7,10.0,486.0,660.8,528.12
2016,3,30,8,45,829.0,90.0,0.7,10.5,535.0,711.5,561.28
2016,3,30,9,0,851.0,93.0,0.7,11.0,584.0,761.34,593.1
2016,3,30,9,15,867.0,95.5,0.75,11.0,627.5,804.66,621.67
2016,3,30,9,30,883.0,98.0,0.8,11.0,671.0,841.24,645.45
2016,3,30,9,45,896.0,99.5,0.85,11.5,709.5,876.75,667.24
2016,3,30,10,0,909.0,101.0,0.9,12.0,748.0,909.74,687.18
2016,3,30,10,15,917.0,102.5,0.9,12.0,779.0,935.53,702.61
2016,3,30,10,30,925.0,104.0,0.9,12.0,810.0,958.21,716.08
2016,3,30,10,45,931.5,105.0,0.95,12.5,833.5,975.7,725.92
2016,3,30,11,0,938.0,106.0,1.0,13.0,857.0,989.76,733.68
2016,3,30,11,15,941.5,106.5,1.0,13.0,872.5,996.96,737.51
2016,3,30,11,30,945.0,107.0,1.0,13.0,888.0,1000.55,739.25
2016,3,30,11,45,946.0,107.5,1.05,13.5,895.5,998.15,736.98
2016,3,30,12,0,947.0,108.0,1.1,14.0,903.0,992.1,732.55
2016,3,30,12,15,947.0,108.0,1.1,14.0,902.0,981.0,725.42
2016,3,30,12,30,947.0,108.0,1.1,14.0,901.0,966.35,716.17
2016,3,30,12,45,946.5,106.5,1.1,14.0,892.0,946.22,703.48
2016,3,30,13,0,946.0,105.0,1.1,14.0,883.0,922.72,688.68
2016,3,30,13,15,595.0,248.0,1.1,14.0,734.0,754.38,573.05
2016,3,30,13,30,244.0,391.0,1.1,14.0,585.0,586.32,447.18
2016,3,30,13,45,584.5,246.0,1.15,14.0,691.5,701.69,540.63
2016,3,30,14,0,925.0,101.0,1.2,14.0,798.0,784.98,602.86
2016,3,30,14,15,624.0,208.5,1.2,13.5,670.0,645.72,500.96
2016,3,30,14,30,323.0,316.0,1.2,13.0,542.0,521.07,406.03
2016,3,30,14,45,602.5,205.0,1.25,13.0,598.0,571.42,449.17
2016,3,30,15,0,882.0,94.0,1.3,13.0,654.0,593.77,467.66
2016,3,30,15,15,865.0,91.5,1.3,12.5,609.0,537.83,423.96
2016,3,30,15,30,848.0,89.0,1.3,12.0,564.0,482.47,379.81
2016,3,30,15,45,825.5,85.5,1.35,12.0,515.0,424.06,331.29
2016,3,30,16,0,803.0,82.0,1.4,12.0,466.0,366.73,282.0
2016,3,30,16,15,771.5,78.0,1.4,11.5,413.0,307.55,230.42
2016,3,30,16,30,740.0,74.0,1.4,11.0,360.0,251.03,180.18
2016,3,30,16,45,695.0,69.0,1.45,10.5,306.0,191.72,128.48
2016,3,30,17,0,650.0,64.0,1.5,10.0,252.0,139.16,84.64
2016,3,30,17,15,581.5,56.5,1.45,9.5,199.0,87.61,47.78
2016,3,30,17,30,513.0,49.0,1.4,9.0,146.0,44.04,26.31
2016,3,30,17,45,398.5,39.0,1.35,8.5,99.5,28.99,20.27
2016,3,30,18,0,284.0,29.0,1.3,8.0,53.0,22.68,13.25
2016,3,30,18,15,142.0,14.5,1.25,7.5,26.5,14.25,0.0
2016,3,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,6,15,165.5,18.5,0.6,7.0,36.5,68.26,31.43
2016,3,31,6,30,331.0,37.0,0.6,7.0,73.0,150.08,110.6
2016,3,31,6,45,426.5,48.0,0.6,7.5,121.5,214.11,167.71
2016,3,31,7,0,522.0,59.0,0.6,8.0,170.0,288.2,232.26
2016,3,31,7,15,585.0,66.0,0.6,8.0,223.5,352.53,288.14
2016,3,31,7,30,648.0,73.0,0.6,8.0,277.0,422.29,346.51
2016,3,31,7,45,696.0,77.5,0.6,8.5,332.0,485.81,397.25
2016,3,31,8,0,744.0,82.0,0.6,9.0,387.0,550.29,446.79
2016,3,31,8,15,562.0,136.0,0.6,9.5,383.5,524.5,423.69
2016,3,31,8,30,380.0,190.0,0.6,10.0,380.0,474.2,381.81
2016,3,31,8,45,620.5,140.0,0.6,10.5,485.5,620.47,494.6
2016,3,31,9,0,861.0,90.0,0.6,11.0,591.0,768.2,597.48
2016,3,31,9,15,876.5,92.5,0.6,11.5,634.5,806.78,619.16
2016,3,31,9,30,892.0,95.0,0.6,12.0,678.0,847.92,643.81
2016,3,31,9,45,907.5,95.0,0.65,12.5,717.0,884.12,665.71
2016,3,31,10,0,923.0,95.0,0.7,13.0,756.0,917.9,685.91
2016,3,31,10,15,931.0,96.5,0.7,13.0,787.0,943.95,701.22
2016,3,31,10,30,939.0,98.0,0.7,13.0,818.0,966.83,714.59
2016,3,31,10,45,947.0,97.5,0.75,13.5,842.0,984.22,724.28
2016,3,31,11,0,955.0,97.0,0.8,14.0,866.0,998.17,731.93
2016,3,31,11,15,958.5,98.0,0.8,14.0,882.0,1005.98,736.07
2016,3,31,11,30,962.0,99.0,0.8,14.0,898.0,1010.1,738.11
2016,3,31,11,45,965.0,98.0,0.85,14.5,905.5,1007.9,736.08
2016,3,31,12,0,968.0,97.0,0.9,15.0,913.0,1001.99,731.89
2016,3,31,12,15,968.0,97.0,0.95,15.0,912.0,990.67,725.76
2016,3,31,12,30,968.0,97.0,1.0,15.0,911.0,975.73,717.43
2016,3,31,12,45,969.0,94.5,1.05,15.0,902.5,955.5,705.76
2016,3,31,13,0,970.0,92.0,1.1,15.0,894.0,931.78,691.83
2016,3,31,13,15,966.5,91.5,1.15,14.5,876.5,902.93,675.71
2016,3,31,13,30,963.0,91.0,1.2,14.0,859.0,870.98,657.36
2016,3,31,13,45,957.0,90.0,1.25,14.0,833.5,833.65,633.92
2016,3,31,14,0,951.0,89.0,1.3,14.0,808.0,793.73,608.41
2016,3,31,14,15,942.5,87.5,1.35,13.5,775.5,749.14,580.35
2016,3,31,14,30,934.0,86.0,1.4,13.0,743.0,702.57,549.89
2016,3,31,14,45,922.5,84.5,1.45,13.0,704.0,652.4,512.99
2016,3,31,15,0,911.0,83.0,1.5,13.0,665.0,600.96,473.96
2016,3,31,15,15,896.0,81.0,1.5,12.5,620.5,546.23,431.6
2016,3,31,15,30,881.0,79.0,1.5,12.0,576.0,491.1,387.37
2016,3,31,15,45,448.5,126.0,1.55,12.0,378.5,304.99,241.54
2016,3,31,16,0,16.0,173.0,1.6,12.0,181.0,170.33,136.52
2016,3,31,16,15,13.0,155.0,1.55,11.5,161.0,150.97,121.55
2016,3,31,16,30,10.0,137.0,1.5,11.0,141.0,131.99,106.37
2016,3,31,16,45,351.5,98.0,1.5,10.5,201.5,152.97,110.54
2016,3,31,17,0,693.0,59.0,1.5,10.0,262.0,143.81,86.73
2016,3,31,17,15,628.5,52.5,1.4,9.5,208.5,91.11,48.72
2016,3,31,17,30,564.0,46.0,1.3,9.0,155.0,43.16,24.21
2016,3,31,17,45,453.5,37.0,1.25,8.5,106.5,27.01,18.54
2016,3,31,18,0,343.0,28.0,1.2,8.0,58.0,21.53,12.49
2016,3,31,18,15,171.5,14.0,1.15,7.5,29.0,10.7,0.0
2016,3,31,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,15,189.0,18.0,0.9,7.0,39.5,74.64,39.37
2016,4,1,6,30,378.0,36.0,0.9,7.0,79.0,164.24,121.86
2016,4,1,6,45,473.0,45.0,0.9,7.5,129.0,228.76,179.84
2016,4,1,7,0,568.0,54.0,0.9,8.0,179.0,303.19,245.2
2016,4,1,7,15,627.0,60.5,0.9,8.5,232.5,367.59,301.04
2016,4,1,7,30,686.0,67.0,0.9,9.0,286.0,436.98,358.75
2016,4,1,7,45,729.5,71.0,0.9,9.5,341.0,497.57,407.41
2016,4,1,8,0,773.0,75.0,0.9,10.0,396.0,562.57,457.47
2016,4,1,8,15,800.5,78.5,0.9,10.0,447.5,618.61,499.75
2016,4,1,8,30,828.0,82.0,0.9,10.0,499.0,674.87,540.25
2016,4,1,8,45,849.5,84.5,0.9,10.5,548.0,725.44,573.39
2016,4,1,9,0,871.0,87.0,0.9,11.0,597.0,770.64,602.02
2016,4,1,9,15,885.5,89.0,0.9,11.5,640.0,812.64,627.93
2016,4,1,9,30,900.0,91.0,0.9,12.0,683.0,852.66,652.06
2016,4,1,9,45,912.0,92.5,0.9,12.5,721.0,887.73,672.52
2016,4,1,10,0,924.0,94.0,0.9,13.0,759.0,920.18,691.05
2016,4,1,10,15,931.5,95.0,0.85,13.0,789.5,945.2,704.89
2016,4,1,10,30,939.0,96.0,0.8,13.0,820.0,967.03,716.66
2016,4,1,10,45,945.0,97.0,0.8,13.5,843.5,984.16,725.15
2016,4,1,11,0,951.0,98.0,0.8,14.0,867.0,997.8,731.53
2016,4,1,11,15,954.5,98.5,0.75,14.0,882.5,1004.98,734.17
2016,4,1,11,30,958.0,99.0,0.7,14.0,898.0,1008.49,734.7
2016,4,1,11,45,960.0,99.0,0.7,14.5,905.5,1006.38,731.64
2016,4,1,12,0,962.0,99.0,0.7,15.0,913.0,1000.56,726.5
2016,4,1,12,15,961.5,99.0,0.7,15.0,911.5,988.77,719.11
2016,4,1,12,30,961.0,99.0,0.7,15.0,910.0,973.39,709.65
2016,4,1,12,45,960.5,97.5,0.7,15.0,901.0,952.94,697.09
2016,4,1,13,0,960.0,96.0,0.7,15.0,892.0,929.08,682.44
2016,4,1,13,15,956.0,95.5,0.7,15.0,874.5,899.98,664.44
2016,4,1,13,30,952.0,95.0,0.7,15.0,857.0,867.86,644.45
2016,4,1,13,45,946.5,93.5,0.7,15.0,832.0,830.7,621.03
2016,4,1,14,0,941.0,92.0,0.7,15.0,807.0,790.94,595.72
2016,4,1,14,15,932.5,90.5,0.7,15.0,774.5,746.68,567.06
2016,4,1,14,30,924.0,89.0,0.7,15.0,742.0,700.46,536.29
2016,4,1,14,45,912.5,87.5,0.75,15.0,703.0,650.67,501.06
2016,4,1,15,0,901.0,86.0,0.8,15.0,664.0,599.64,463.72
2016,4,1,15,15,885.5,83.5,0.8,14.5,619.0,544.59,422.39
2016,4,1,15,30,870.0,81.0,0.8,14.0,574.0,489.23,379.25
2016,4,1,15,45,849.0,78.0,0.85,14.0,525.0,431.07,331.96
2016,4,1,16,0,828.0,75.0,0.9,14.0,476.0,371.68,282.04
2016,4,1,16,15,799.5,71.5,0.95,13.5,423.5,312.46,231.28
2016,4,1,16,30,771.0,68.0,1.0,13.0,371.0,255.54,181.23
2016,4,1,16,45,728.5,63.5,1.05,12.5,316.5,197.52,130.87
2016,4,1,17,0,686.0,59.0,1.1,12.0,262.0,143.98,86.3
2016,4,1,17,15,623.0,53.0,1.1,11.0,209.0,89.71,47.18
2016,4,1,17,30,560.0,47.0,1.1,10.0,156.0,44.93,25.01
2016,4,1,17,45,452.5,37.5,1.15,9.5,108.0,27.3,18.75
2016,4,1,18,0,345.0,28.0,1.2,9.0,60.0,21.36,12.45
2016,4,1,18,15,172.5,14.0,1.2,8.5,30.0,10.59,0.0
2016,4,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,6,15,184.5,19.0,0.6,6.0,41.0,76.17,44.13
2016,4,2,6,30,369.0,38.0,0.6,6.0,82.0,165.0,123.72
2016,4,2,6,45,447.5,49.5,0.6,6.5,130.5,226.29,178.94
2016,4,2,7,0,526.0,61.0,0.6,7.0,179.0,295.75,239.96
2016,4,2,7,15,586.0,68.5,0.55,7.5,232.5,359.86,294.82
2016,4,2,7,30,646.0,76.0,0.5,8.0,286.0,429.07,351.46
2016,4,2,7,45,677.0,84.5,0.5,9.0,338.0,487.76,397.12
2016,4,2,8,0,708.0,93.0,0.5,10.0,390.0,547.87,441.86
2016,4,2,8,15,738.0,98.0,0.4,10.5,441.5,604.42,481.79
2016,4,2,8,30,768.0,103.0,0.3,11.0,493.0,661.55,520.35
2016,4,2,8,45,778.5,111.5,0.25,12.0,539.0,705.94,547.05
2016,4,2,9,0,789.0,120.0,0.2,13.0,585.0,751.15,573.23
2016,4,2,9,15,806.0,123.0,0.15,13.5,628.0,793.78,598.02
2016,4,2,9,30,823.0,126.0,0.1,14.0,671.0,834.73,621.26
2016,4,2,9,45,830.5,131.5,0.1,15.0,707.5,868.29,638.8
2016,4,2,10,0,838.0,137.0,0.1,16.0,744.0,899.2,654.45
2016,4,2,10,15,847.5,139.0,0.15,16.0,774.5,925.31,670.16
2016,4,2,10,30,857.0,141.0,0.2,16.0,805.0,948.54,684.28
2016,4,2,10,45,865.0,141.5,0.3,16.5,828.0,965.72,694.56
2016,4,2,11,0,873.0,142.0,0.4,17.0,851.0,979.69,703.2
2016,4,2,11,15,877.0,142.5,0.45,17.0,866.5,986.58,707.83
2016,4,2,11,30,881.0,143.0,0.5,17.0,882.0,990.03,710.6
2016,4,2,11,45,887.0,141.0,0.55,17.5,890.0,983.84,706.22
2016,4,2,12,0,893.0,139.0,0.6,18.0,898.0,979.9,703.51
2016,4,2,12,15,707.5,236.5,0.6,18.0,837.5,907.01,657.56
2016,4,2,12,30,522.0,334.0,0.6,18.0,777.0,823.96,599.73
2016,4,2,12,45,720.0,226.5,0.65,18.0,830.0,879.77,643.71
2016,4,2,13,0,918.0,119.0,0.7,18.0,883.0,917.99,668.76
2016,4,2,13,15,913.0,118.0,0.75,18.0,865.5,888.43,650.6
2016,4,2,13,30,908.0,117.0,0.8,18.0,848.0,856.04,631.42
2016,4,2,13,45,895.5,119.0,0.85,18.0,821.0,818.16,608.38
2016,4,2,14,0,883.0,121.0,0.9,18.0,794.0,778.26,583.69
2016,4,2,14,15,873.0,119.0,0.9,17.5,761.5,735.3,556.91
2016,4,2,14,30,863.0,117.0,0.9,17.0,729.0,689.36,526.12
2016,4,2,14,45,839.0,119.0,0.9,17.0,688.0,637.29,488.57
2016,4,2,15,0,815.0,121.0,0.9,17.0,647.0,585.28,450.09
2016,4,2,15,15,797.0,117.5,0.9,16.5,602.5,531.5,410.07
2016,4,2,15,30,779.0,114.0,0.9,16.0,558.0,477.9,368.73
2016,4,2,15,45,676.0,124.5,0.9,15.5,486.0,400.53,308.45
2016,4,2,16,0,573.0,135.0,0.9,15.0,414.0,334.44,255.97
2016,4,2,16,15,617.0,115.0,0.85,14.5,385.5,295.79,221.41
2016,4,2,16,30,661.0,95.0,0.8,14.0,357.0,251.75,180.82
2016,4,2,16,45,614.0,88.0,0.8,13.5,304.0,196.48,133.9
2016,4,2,17,0,567.0,81.0,0.8,13.0,251.0,146.33,92.99
2016,4,2,17,15,498.5,71.5,0.75,12.5,199.0,97.55,58.07
2016,4,2,17,30,430.0,62.0,0.7,12.0,147.0,56.9,36.34
2016,4,2,17,45,316.5,49.0,0.7,11.5,101.0,37.01,27.21
2016,4,2,18,0,203.0,36.0,0.7,11.0,55.0,27.94,18.03
2016,4,2,18,15,101.5,18.0,0.7,10.5,27.5,14.11,0.0
2016,4,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,28.5,5.5,0.65,6.5,6.0,0.0,0.0
2016,4,3,6,0,57.0,11.0,0.6,7.0,12.0,21.81,0.0
2016,4,3,6,15,196.5,26.5,0.6,7.0,48.0,88.27,54.99
2016,4,3,6,30,336.0,42.0,0.6,7.0,84.0,160.37,120.85
2016,4,3,6,45,427.5,53.0,0.6,7.5,133.5,224.42,177.58
2016,4,3,7,0,519.0,64.0,0.6,8.0,183.0,297.95,241.32
2016,4,3,7,15,579.0,72.0,0.6,8.5,236.5,362.48,296.32
2016,4,3,7,30,639.0,80.0,0.6,9.0,290.0,432.1,353.3
2016,4,3,7,45,682.5,85.0,0.6,10.0,344.0,493.65,401.12
2016,4,3,8,0,726.0,90.0,0.6,11.0,398.0,557.75,448.82
2016,4,3,8,15,755.0,94.5,0.55,11.5,449.5,613.89,488.88
2016,4,3,8,30,784.0,99.0,0.5,12.0,501.0,668.3,526.2
2016,4,3,8,45,805.0,103.0,0.5,12.5,549.5,718.54,558.39
2016,4,3,9,0,826.0,107.0,0.5,13.0,598.0,767.88,589.22
2016,4,3,9,15,842.0,110.0,0.5,13.5,641.5,810.85,615.07
2016,4,3,9,30,858.0,113.0,0.5,14.0,685.0,851.99,639.31
2016,4,3,9,45,867.0,116.5,0.55,14.5,721.5,885.56,659.21
2016,4,3,10,0,876.0,120.0,0.6,15.0,758.0,916.44,677.34
2016,4,3,10,15,885.0,122.0,0.6,15.0,789.0,937.26,689.16
2016,4,3,10,30,894.0,124.0,0.6,15.0,820.0,960.56,702.76
2016,4,3,10,45,896.0,127.5,0.6,15.5,842.5,975.79,709.9
2016,4,3,11,0,898.0,131.0,0.6,16.0,865.0,987.61,715.08
2016,4,3,11,15,725.0,225.5,0.6,16.0,825.0,936.5,681.97
2016,4,3,11,30,552.0,320.0,0.6,16.0,785.0,867.92,633.87
2016,4,3,11,45,725.5,230.0,0.65,16.0,846.5,935.76,683.74
2016,4,3,12,0,899.0,140.0,0.7,16.0,908.0,988.25,716.92
2016,4,3,12,15,705.5,240.0,0.7,16.0,842.0,909.98,666.17
