Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,30,512.0,340.0,0.7,16.0,776.0,821.76,604.05
2016,4,3,12,45,702.5,240.0,0.75,16.0,831.5,879.02,649.6
2016,4,3,13,0,893.0,140.0,0.8,16.0,887.0,919.04,676.29
2016,4,3,13,15,888.5,139.0,0.85,16.0,869.0,890.36,658.44
2016,4,3,13,30,884.0,138.0,0.9,16.0,851.0,861.52,641.33
2016,4,3,13,45,879.0,135.0,0.95,16.0,826.0,824.59,618.62
2016,4,3,14,0,874.0,132.0,1.0,16.0,801.0,785.27,594.05
2016,4,3,14,15,864.5,129.5,1.0,15.5,768.5,741.07,566.16
2016,4,3,14,30,855.0,127.0,1.0,15.0,736.0,695.22,534.87
2016,4,3,14,45,850.5,120.0,1.05,15.0,698.5,646.64,500.35
2016,4,3,15,0,846.0,113.0,1.1,15.0,661.0,596.46,463.47
2016,4,3,15,15,829.0,109.5,1.1,14.5,616.5,541.71,422.21
2016,4,3,15,30,812.0,106.0,1.1,14.0,572.0,486.98,379.47
2016,4,3,15,45,800.5,98.5,1.15,13.5,524.5,431.04,334.43
2016,4,3,16,0,789.0,91.0,1.2,13.0,477.0,375.11,287.53
2016,4,3,16,15,759.0,86.5,1.2,12.5,424.5,316.49,237.07
2016,4,3,16,30,729.0,82.0,1.2,12.0,372.0,258.17,185.93
2016,4,3,16,45,689.5,75.5,1.3,11.5,318.5,200.94,136.14
2016,4,3,17,0,650.0,69.0,1.4,11.0,265.0,147.87,91.58
2016,4,3,17,15,585.5,61.5,1.3,10.5,212.0,96.26,53.91
2016,4,3,17,30,521.0,54.0,1.2,10.0,159.0,52.19,30.64
2016,4,3,17,45,411.0,43.5,1.2,9.5,111.0,32.43,23.39
2016,4,3,18,0,301.0,33.0,1.2,9.0,63.0,25.84,16.54
2016,4,3,18,15,150.5,16.5,1.15,8.5,31.5,12.69,0.0
2016,4,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,8.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,9.0,15.0,14.74,0.0
2016,4,4,6,15,189.5,27.5,1.2,9.0,52.5,89.15,57.49
2016,4,4,6,30,379.0,40.0,1.2,9.0,90.0,172.81,130.03
2016,4,4,6,45,471.0,49.5,1.25,9.5,140.5,237.96,188.0
2016,4,4,7,0,563.0,59.0,1.3,10.0,191.0,312.61,253.13
2016,4,4,7,15,623.0,66.0,1.25,10.5,246.0,378.37,309.43
2016,4,4,7,30,683.0,73.0,1.2,11.0,301.0,449.19,367.55
2016,4,4,7,45,726.5,77.5,1.2,11.5,356.5,512.31,417.66
2016,4,4,8,0,770.0,82.0,1.2,12.0,412.0,576.08,466.43
2016,4,4,8,15,799.5,86.0,1.2,12.0,465.5,634.0,509.87
2016,4,4,8,30,829.0,90.0,1.2,12.0,519.0,692.27,551.5
2016,4,4,8,45,852.5,92.0,1.2,12.5,569.0,743.83,585.19
2016,4,4,9,0,876.0,94.0,1.2,13.0,619.0,794.54,617.57
2016,4,4,9,15,891.5,96.5,1.2,13.0,663.5,833.43,642.3
2016,4,4,9,30,907.0,99.0,1.2,13.0,708.0,874.89,668.63
2016,4,4,9,45,918.5,101.0,1.25,13.5,746.0,910.09,689.94
2016,4,4,10,0,930.0,103.0,1.3,14.0,784.0,942.61,709.37
2016,4,4,10,15,785.0,174.0,1.3,14.0,765.0,914.17,688.83
2016,4,4,10,30,640.0,245.0,1.3,14.0,746.0,866.69,655.24
2016,4,4,10,45,798.5,177.5,1.35,14.5,820.0,945.59,708.37
2016,4,4,11,0,957.0,110.0,1.4,15.0,894.0,1022.83,756.53
2016,4,4,11,15,960.5,110.5,1.4,15.0,910.0,1029.76,759.34
2016,4,4,11,30,964.0,111.0,1.4,15.0,926.0,1033.01,760.88
2016,4,4,11,45,965.5,111.5,1.4,15.0,933.0,1030.65,759.02
2016,4,4,12,0,967.0,112.0,1.4,15.0,940.0,1024.59,754.98
2016,4,4,12,15,967.0,112.0,1.4,15.0,939.0,1012.92,747.52
2016,4,4,12,30,967.0,112.0,1.4,15.0,938.0,997.65,737.91
2016,4,4,12,45,968.0,110.0,1.4,15.0,929.5,977.68,725.36
2016,4,4,13,0,969.0,108.0,1.4,15.0,921.0,954.22,710.63
2016,4,4,13,15,965.0,107.0,1.4,15.0,903.0,924.16,691.58
2016,4,4,13,30,961.0,106.0,1.4,15.0,885.0,891.06,670.5
2016,4,4,13,45,955.5,105.0,1.4,15.0,859.5,853.9,646.58
2016,4,4,14,0,950.0,104.0,1.4,15.0,834.0,814.14,620.72
2016,4,4,14,15,941.0,102.0,1.4,15.0,800.5,768.49,590.53
2016,4,4,14,30,932.0,100.0,1.4,15.0,767.0,720.93,558.13
2016,4,4,14,45,918.0,99.0,1.45,15.0,726.5,669.53,520.94
2016,4,4,15,0,904.0,98.0,1.5,15.0,686.0,617.13,481.81
2016,4,4,15,15,887.0,95.5,1.55,14.5,639.5,560.97,439.4
2016,4,4,15,30,870.0,93.0,1.6,14.0,593.0,503.23,394.15
2016,4,4,15,45,843.0,91.0,1.65,13.5,541.5,443.02,345.25
2016,4,4,16,0,816.0,89.0,1.7,13.0,490.0,384.34,295.79
2016,4,4,16,15,784.5,85.0,1.7,12.5,436.5,324.21,243.7
2016,4,4,16,30,753.0,81.0,1.7,12.0,383.0,266.77,192.86
2016,4,4,16,45,701.5,76.5,1.7,11.5,326.5,205.32,139.63
2016,4,4,17,0,650.0,72.0,1.7,11.0,270.0,151.62,94.82
2016,4,4,17,15,581.5,64.5,1.6,10.5,216.0,99.6,56.73
2016,4,4,17,30,513.0,57.0,1.5,10.0,162.0,55.6,33.17
2016,4,4,17,45,396.5,46.5,1.4,9.5,113.0,35.06,25.76
2016,4,4,18,0,280.0,36.0,1.3,9.0,64.0,28.64,19.06
2016,4,4,18,15,140.0,18.0,1.2,8.5,32.0,14.01,0.0
2016,4,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,5,5,45,83.5,7.0,0.9,6.5,9.5,0.0,0.0
2016,4,5,6,0,167.0,14.0,0.9,7.0,19.0,47.16,0.0
2016,4,5,6,15,323.5,25.0,0.85,7.5,60.0,122.32,81.25
2016,4,5,6,30,480.0,36.0,0.8,8.0,101.0,201.2,151.69
2016,4,5,6,45,559.5,44.5,0.8,9.0,153.0,266.36,209.95
2016,4,5,7,0,639.0,53.0,0.8,10.0,205.0,337.71,271.78
2016,4,5,7,15,692.5,58.0,0.7,10.5,260.5,402.42,326.33
2016,4,5,7,30,746.0,63.0,0.6,11.0,316.0,471.29,381.47
2016,4,5,7,45,780.0,68.0,0.55,11.5,370.5,532.75,428.66
2016,4,5,8,0,814.0,73.0,0.5,12.0,425.0,595.65,474.76
2016,4,5,8,15,839.5,76.0,0.5,12.5,478.0,651.69,514.54
2016,4,5,8,30,865.0,79.0,0.5,13.0,531.0,703.67,548.52
2016,4,5,8,45,885.0,81.0,0.55,13.5,580.0,753.77,580.79
2016,4,5,9,0,905.0,83.0,0.6,14.0,629.0,802.73,611.68
2016,4,5,9,15,918.5,85.0,0.6,14.5,672.5,844.94,636.61
2016,4,5,9,30,932.0,87.0,0.6,15.0,716.0,884.98,659.77
2016,4,5,9,45,941.5,89.0,0.65,16.0,753.5,919.13,678.53
2016,4,5,10,0,951.0,91.0,0.7,17.0,791.0,950.42,695.33
2016,4,5,10,15,958.0,92.5,0.7,17.5,822.0,975.83,708.54
2016,4,5,10,30,965.0,94.0,0.7,18.0,853.0,997.95,719.71
2016,4,5,10,45,969.5,95.0,0.75,18.5,876.0,1013.74,728.1
2016,4,5,11,0,974.0,96.0,0.8,19.0,899.0,1025.93,734.44
2016,4,5,11,15,977.0,96.5,0.8,19.0,914.0,1032.47,737.73
2016,4,5,11,30,980.0,97.0,0.8,19.0,929.0,1035.28,738.93
2016,4,5,11,45,981.5,97.0,0.85,19.0,935.5,1032.37,737.91
2016,4,5,12,0,983.0,97.0,0.9,19.0,942.0,1025.7,734.75
2016,4,5,12,15,982.5,97.0,0.9,19.0,940.5,1013.43,727.2
2016,4,5,12,30,982.0,97.0,0.9,19.0,939.0,997.52,717.56
2016,4,5,12,45,979.0,97.0,0.95,19.5,929.0,975.8,704.04
2016,4,5,13,0,976.0,97.0,1.0,20.0,919.0,950.7,688.44
2016,4,5,13,15,972.5,96.0,1.0,20.0,901.0,920.89,670.23
2016,4,5,13,30,969.0,95.0,1.0,20.0,883.0,888.01,650.02
2016,4,5,13,45,963.5,94.0,1.0,20.0,857.5,850.62,626.76
2016,4,5,14,0,958.0,93.0,1.0,20.0,832.0,810.61,601.61
2016,4,5,14,15,950.0,91.5,0.95,20.0,799.0,765.9,572.38
2016,4,5,14,30,942.0,90.0,0.9,20.0,766.0,719.16,541.48
2016,4,5,14,45,930.5,88.0,0.9,20.0,726.5,667.95,505.32
2016,4,5,15,0,919.0,86.0,0.9,20.0,687.0,615.51,467.22
2016,4,5,15,15,904.0,84.0,0.9,19.5,641.5,560.22,426.64
2016,4,5,15,30,889.0,82.0,0.9,19.0,596.0,504.56,384.18
2016,4,5,15,45,868.0,79.5,0.9,19.0,546.0,445.76,337.1
2016,4,5,16,0,847.0,77.0,0.9,19.0,496.0,385.65,287.49
2016,4,5,16,15,819.0,73.5,0.85,18.0,442.5,325.41,237.19
2016,4,5,16,30,791.0,70.0,0.8,17.0,389.0,267.4,187.44
2016,4,5,16,45,750.0,65.5,0.8,16.5,334.0,208.34,136.94
2016,4,5,17,0,709.0,61.0,0.8,16.0,279.0,153.58,91.73
2016,4,5,17,15,648.0,55.0,0.8,15.0,224.5,100.29,53.39
2016,4,5,17,30,587.0,49.0,0.8,14.0,170.0,51.25,27.04
2016,4,5,17,45,484.0,40.0,0.8,13.5,120.5,28.91,19.94
2016,4,5,18,0,381.0,31.0,0.8,13.0,71.0,23.54,14.5
2016,4,5,18,15,190.5,15.5,0.75,12.5,35.5,11.54,0.0
2016,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,5,45,71.0,7.5,0.95,10.5,10.0,18.08,0.0
2016,4,6,6,0,142.0,15.0,1.0,11.0,20.0,50.25,0.0
2016,4,6,6,15,293.0,27.5,1.0,11.5,61.5,118.18,79.28
2016,4,6,6,30,444.0,40.0,1.0,12.0,103.0,195.91,146.79
2016,4,6,6,45,529.0,48.5,1.0,13.0,155.0,261.5,204.28
2016,4,6,7,0,614.0,57.0,1.0,14.0,207.0,335.74,267.4
2016,4,6,7,15,668.5,63.0,0.95,14.5,262.0,400.69,321.62
2016,4,6,7,30,723.0,69.0,0.9,15.0,317.0,468.27,375.63
2016,4,6,7,45,757.5,74.0,0.9,16.0,371.5,529.0,421.65
2016,4,6,8,0,792.0,79.0,0.9,17.0,426.0,591.25,466.75
2016,4,6,8,15,818.0,83.0,0.9,17.5,478.5,647.83,506.78
2016,4,6,8,30,844.0,87.0,0.9,18.0,531.0,704.42,544.2
2016,4,6,8,45,861.5,90.5,0.9,18.5,579.5,753.75,575.02
2016,4,6,9,0,879.0,94.0,0.9,19.0,628.0,797.24,601.26
2016,4,6,9,15,893.0,96.0,0.85,19.5,671.0,838.92,625.06
2016,4,6,9,30,907.0,98.0,0.8,20.0,714.0,878.54,646.97
2016,4,6,9,45,914.0,101.5,0.75,21.0,750.5,911.39,662.82
2016,4,6,10,0,921.0,105.0,0.7,22.0,787.0,941.33,676.54
2016,4,6,10,15,928.0,107.0,0.65,22.5,817.0,966.57,688.4
2016,4,6,10,30,935.0,109.0,0.6,23.0,847.0,988.62,698.21
2016,4,6,10,45,936.0,112.0,0.6,23.5,868.5,1002.76,704.32
2016,4,6,11,0,937.0,115.0,0.6,24.0,890.0,1013.33,708.45
2016,4,6,11,15,939.5,115.5,0.55,24.0,904.5,1019.07,710.04
2016,4,6,11,30,942.0,116.0,0.5,24.0,919.0,1021.21,709.64
2016,4,6,11,45,748.0,224.5,0.45,24.5,865.5,955.29,667.09
2016,4,6,12,0,554.0,333.0,0.4,25.0,812.0,875.2,612.02
2016,4,6,12,15,585.0,317.5,0.4,25.0,822.0,879.26,616.55
2016,4,6,12,30,616.0,302.0,0.4,25.0,832.0,880.33,618.01
2016,4,6,12,45,766.5,214.5,0.4,25.5,867.0,913.67,640.42
2016,4,6,13,0,917.0,127.0,0.4,26.0,902.0,931.31,649.76
2016,4,6,13,15,699.0,225.0,0.4,26.0,809.0,825.61,584.1
2016,4,6,13,30,481.0,323.0,0.4,26.0,716.0,720.53,513.01
2016,4,6,13,45,376.0,347.5,0.4,26.0,649.0,640.95,460.2
2016,4,6,14,0,271.0,372.0,0.4,26.0,582.0,570.14,411.63
2016,4,6,14,15,331.0,340.0,0.4,26.0,586.0,568.32,412.83
2016,4,6,14,30,391.0,308.0,0.4,26.0,590.0,561.22,409.33
2016,4,6,14,45,429.5,275.5,0.4,26.0,570.5,535.35,392.35
2016,4,6,15,0,468.0,243.0,0.4,26.0,551.0,504.2,371.28
2016,4,6,15,15,516.5,209.0,0.4,26.0,527.0,472.59,349.08
2016,4,6,15,30,565.0,175.0,0.4,26.0,503.0,435.54,321.82
2016,4,6,15,45,484.0,179.5,0.4,26.0,443.5,373.34,275.39
2016,4,6,16,0,403.0,184.0,0.4,26.0,384.0,318.81,234.32
2016,4,6,16,15,551.0,130.0,0.45,25.0,372.5,292.0,210.48
2016,4,6,16,30,699.0,76.0,0.5,24.0,361.0,250.31,171.71
2016,4,6,16,45,625.0,80.5,0.6,23.5,308.5,195.62,127.87
2016,4,6,17,0,551.0,85.0,0.7,23.0,256.0,151.23,93.95
2016,4,6,17,15,490.5,74.5,0.8,22.0,205.0,102.77,59.8
2016,4,6,17,30,430.0,64.0,0.9,21.0,154.0,61.47,37.04
2016,4,6,17,45,335.5,50.5,1.0,20.0,108.5,37.84,27.03
2016,4,6,18,0,241.0,37.0,1.1,19.0,63.0,28.43,18.21
2016,4,6,18,15,120.5,18.5,1.05,18.0,31.5,14.32,1.08
2016,4,6,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,10.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,0.8,11.0,17.0,16.68,0.0
2016,4,7,6,15,101.0,35.0,0.8,11.0,50.0,71.64,49.24
2016,4,7,6,30,202.0,53.0,0.8,11.0,83.0,133.78,102.26
2016,4,7,6,45,252.5,71.5,0.8,11.5,124.5,184.1,146.29
2016,4,7,7,0,303.0,90.0,0.8,12.0,166.0,239.63,193.94
2016,4,7,7,15,353.5,101.5,0.85,12.0,210.0,292.24,238.69
2016,4,7,7,30,404.0,113.0,0.9,12.0,254.0,349.47,286.1
2016,4,7,7,45,263.5,151.0,0.95,12.5,249.0,322.83,263.52
2016,4,7,8,0,123.0,189.0,1.0,13.0,244.0,282.04,228.47
2016,4,7,8,15,374.0,162.5,1.0,13.0,355.5,439.69,356.54
2016,4,7,8,30,625.0,136.0,1.0,13.0,467.0,607.92,485.35
2016,4,7,8,45,517.0,188.5,1.0,13.5,479.0,604.72,477.05
2016,4,7,9,0,409.0,241.0,1.0,14.0,491.0,594.84,465.27
2016,4,7,9,15,431.0,251.5,0.95,14.0,531.5,637.02,494.78
2016,4,7,9,30,453.0,262.0,0.9,14.0,572.0,678.99,522.98
2016,4,7,9,45,505.0,259.5,0.9,14.5,622.0,732.77,559.33
2016,4,7,10,0,557.0,257.0,0.9,15.0,672.0,787.11,595.11
2016,4,7,10,15,523.0,282.0,0.9,15.0,683.5,792.2,595.82
2016,4,7,10,30,489.0,307.0,0.9,15.0,695.0,793.78,594.86
2016,4,7,10,45,482.0,320.5,0.9,15.0,712.0,805.55,601.7
2016,4,7,11,0,475.0,334.0,0.9,15.0,729.0,815.04,606.92
2016,4,7,11,15,485.5,340.0,0.85,15.0,750.0,831.2,616.43
2016,4,7,11,30,496.0,346.0,0.8,15.0,771.0,845.28,624.42
2016,4,7,11,45,512.5,334.0,0.8,15.5,776.0,844.39,622.9
2016,4,7,12,0,529.0,322.0,0.8,16.0,781.0,841.26,620.19
2016,4,7,12,15,460.0,354.0,0.8,16.0,753.0,801.05,591.37
2016,4,7,12,30,391.0,386.0,0.8,16.0,725.0,755.64,559.43
2016,4,7,12,45,421.0,368.5,0.85,16.0,729.5,759.03,563.96
2016,4,7,13,0,451.0,351.0,0.9,16.0,734.0,755.25,563.11
2016,4,7,13,15,370.0,373.5,0.9,15.5,683.5,690.76,518.19
2016,4,7,13,30,289.0,396.0,0.9,15.0,633.0,633.14,477.77
2016,4,7,13,45,286.5,383.5,0.9,15.0,612.5,606.42,459.94
2016,4,7,14,0,284.0,371.0,0.9,15.0,592.0,579.1,441.15
2016,4,7,14,15,209.5,361.0,0.9,15.0,520.5,500.87,384.01
2016,4,7,14,30,135.0,351.0,0.9,15.0,449.0,430.21,331.72
2016,4,7,14,45,104.5,324.0,0.9,15.0,397.5,376.54,292.2
2016,4,7,15,0,74.0,297.0,0.9,15.0,346.0,326.71,254.82
2016,4,7,15,15,108.0,282.5,0.9,14.5,348.5,325.71,255.54
2016,4,7,15,30,142.0,268.0,0.9,14.0,351.0,320.36,252.14
2016,4,7,15,45,111.5,241.5,0.9,14.0,303.5,274.4,216.42
2016,4,7,16,0,81.0,215.0,0.9,14.0,256.0,231.04,182.67
2016,4,7,16,15,42.0,175.0,0.85,13.5,196.5,176.62,140.17
2016,4,7,16,30,3.0,135.0,0.8,13.0,137.0,128.7,102.61
2016,4,7,16,45,1.5,116.0,0.8,13.0,117.0,110.02,87.59
2016,4,7,17,0,0.0,97.0,0.8,13.0,97.0,91.62,72.46
2016,4,7,17,15,0.0,78.0,0.75,12.5,78.0,73.67,57.47
2016,4,7,17,30,0.0,59.0,0.7,12.0,59.0,55.91,42.29
2016,4,7,17,45,0.0,41.5,0.7,12.0,41.5,39.74,29.75
2016,4,7,18,0,0.0,24.0,0.7,12.0,24.0,23.17,14.41
2016,4,7,18,15,0.0,12.0,0.65,11.5,12.0,11.57,0.8
2016,4,7,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,0.6,9.5,6.0,5.9,0.0
2016,4,8,6,0,0.0,12.0,0.5,10.0,12.0,11.58,0.0
2016,4,8,6,15,4.5,31.5,0.5,10.5,32.0,32.58,20.96
2016,4,8,6,30,9.0,51.0,0.5,11.0,52.0,54.34,40.34
2016,4,8,6,45,21.5,73.0,0.5,11.5,78.0,85.13,66.88
2016,4,8,7,0,34.0,95.0,0.5,12.0,104.0,114.72,92.1
2016,4,8,7,15,46.0,117.0,0.5,12.0,131.5,145.2,117.76
2016,4,8,7,30,58.0,139.0,0.5,12.0,159.0,176.74,143.81
2016,4,8,7,45,46.0,156.0,0.5,12.5,173.5,189.64,153.5
2016,4,8,8,0,34.0,173.0,0.5,13.0,188.0,201.37,161.96
2016,4,8,8,15,124.0,205.0,0.45,13.0,269.5,304.51,244.96
2016,4,8,8,30,214.0,237.0,0.4,13.0,351.0,408.19,324.57
2016,4,8,8,45,107.0,188.0,0.4,13.0,245.0,280.32,223.24
2016,4,8,9,0,0.0,139.0,0.4,13.0,139.0,135.93,106.17
2016,4,8,9,15,38.5,226.5,0.4,13.0,253.0,263.69,208.97
2016,4,8,9,30,77.0,314.0,0.4,13.0,367.0,391.35,305.32
2016,4,8,9,45,166.5,336.0,0.4,13.0,458.5,503.0,387.97
2016,4,8,10,0,256.0,358.0,0.4,13.0,550.0,618.45,470.12
2016,4,8,10,15,190.0,376.5,0.4,13.0,522.0,572.3,433.6
2016,4,8,10,30,124.0,395.0,0.4,13.0,494.0,532.01,402.79
2016,4,8,10,45,121.5,406.0,0.45,13.0,505.5,541.11,409.57
2016,4,8,11,0,119.0,417.0,0.5,13.0,517.0,549.56,415.36
2016,4,8,11,15,73.5,379.5,0.5,13.0,441.5,456.76,347.56
2016,4,8,11,30,28.0,342.0,0.5,13.0,366.0,372.86,285.4
2016,4,8,11,45,49.0,378.5,0.5,13.0,421.0,429.47,328.23
2016,4,8,12,0,70.0,415.0,0.5,13.0,476.0,485.34,368.47
2016,4,8,12,15,72.5,412.0,0.5,13.0,475.0,482.14,365.67
2016,4,8,12,30,75.0,409.0,0.5,13.0,474.0,478.61,363.3
2016,4,8,12,45,78.0,411.0,0.55,13.0,478.0,480.24,365.07
2016,4,8,13,0,81.0,413.0,0.6,13.0,482.0,481.39,366.47
2016,4,8,13,15,83.5,402.0,0.6,13.0,472.5,468.59,357.56
2016,4,8,13,30,86.0,391.0,0.6,13.0,463.0,455.46,348.56
2016,4,8,13,45,46.5,294.0,0.65,13.0,333.0,324.45,251.56
2016,4,8,14,0,7.0,197.0,0.7,13.0,203.0,196.14,152.97
2016,4,8,14,15,6.0,189.5,0.7,13.0,194.5,187.67,147.11
2016,4,8,14,30,5.0,182.0,0.7,13.0,186.0,179.28,140.73
2016,4,8,14,45,2.5,97.5,0.7,13.0,99.5,95.96,73.9
2016,4,8,15,0,0.0,13.0,0.7,13.0,13.0,12.56,4.94
2016,4,8,15,15,0.0,12.0,0.65,13.0,12.0,11.59,4.17
2016,4,8,15,30,0.0,11.0,0.6,13.0,11.0,10.62,3.38
2016,4,8,15,45,0.0,12.0,0.6,13.0,12.0,11.59,4.23
2016,4,8,16,0,0.0,13.0,0.6,13.0,13.0,12.55,5.08
2016,4,8,16,15,0.0,16.5,0.55,12.5,16.5,15.93,8.04
2016,4,8,16,30,0.0,20.0,0.5,12.0,20.0,19.3,11.03
2016,4,8,16,45,0.0,17.0,0.5,12.0,17.0,16.4,8.57
2016,4,8,17,0,0.0,14.0,0.5,12.0,14.0,13.5,6.08
2016,4,8,17,15,0.0,11.0,0.45,11.5,11.0,10.61,3.58
2016,4,8,17,30,0.0,8.0,0.4,11.0,8.0,7.71,1.05
2016,4,8,17,45,0.0,5.5,0.4,11.0,5.5,5.3,0.0
2016,4,8,18,0,0.0,3.0,0.4,11.0,3.0,2.89,0.0
2016,4,8,18,15,0.0,1.5,0.4,11.0,1.5,1.44,0.0
2016,4,8,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,9.5,2.5,2.46,0.0
2016,4,9,6,0,0.0,5.0,0.4,10.0,5.0,4.82,0.0
2016,4,9,6,15,0.0,13.5,0.4,10.0,13.5,13.02,5.16
2016,4,9,6,30,0.0,22.0,0.4,10.0,22.0,21.22,12.59
2016,4,9,6,45,0.0,32.0,0.4,10.5,32.0,30.89,21.14
2016,4,9,7,0,0.0,42.0,0.4,11.0,42.0,40.56,29.57
2016,4,9,7,15,0.0,53.0,0.4,11.0,53.0,51.2,38.73
2016,4,9,7,30,0.0,64.0,0.4,11.0,64.0,61.86,47.74
2016,4,9,7,45,0.0,92.0,0.45,11.5,92.0,89.68,70.99
2016,4,9,8,0,0.0,120.0,0.5,12.0,120.0,117.94,94.03
2016,4,9,8,15,0.0,70.0,0.5,12.0,70.0,67.68,51.78
2016,4,9,8,30,0.0,20.0,0.5,12.0,20.0,19.32,10.84
2016,4,9,8,45,0.0,78.0,0.5,12.5,78.0,75.45,58.03
2016,4,9,9,0,0.0,136.0,0.5,13.0,136.0,132.89,104.64
2016,4,9,9,15,5.0,175.0,0.5,13.0,178.5,176.21,139.07
2016,4,9,9,30,10.0,214.0,0.5,13.0,221.0,220.03,173.27
2016,4,9,9,45,44.5,283.0,0.5,13.0,316.5,329.74,258.3
2016,4,9,10,0,79.0,352.0,0.5,13.0,412.0,435.08,336.21
2016,4,9,10,15,83.5,368.5,0.5,13.0,434.0,457.02,350.68
2016,4,9,10,30,88.0,385.0,0.5,13.0,456.0,478.73,365.75
2016,4,9,10,45,82.0,393.0,0.5,13.5,460.5,481.1,365.86
2016,4,9,11,0,76.0,401.0,0.5,14.0,465.0,483.01,365.9
2016,4,9,11,15,38.0,237.0,0.5,14.0,269.0,274.58,211.96
2016,4,9,11,30,0.0,73.0,0.5,14.0,73.0,70.74,52.13
2016,4,9,11,45,9.0,188.0,0.5,14.0,196.5,192.14,149.72
2016,4,9,12,0,18.0,303.0,0.5,14.0,320.0,314.76,242.96
2016,4,9,12,15,14.5,267.0,0.5,14.0,280.5,275.0,211.98
2016,4,9,12,30,11.0,231.0,0.5,14.0,241.0,235.63,182.18
2016,4,9,12,45,13.5,258.0,0.5,14.0,270.0,264.03,204.26
2016,4,9,13,0,16.0,285.0,0.5,14.0,299.0,292.17,225.52
2016,4,9,13,15,18.5,293.5,0.5,13.5,309.5,301.78,233.21
2016,4,9,13,30,21.0,302.0,0.5,13.0,320.0,311.11,240.86
2016,4,9,13,45,32.0,319.5,0.5,13.0,345.5,338.03,261.59
2016,4,9,14,0,43.0,337.0,0.5,13.0,371.0,360.88,279.0
2016,4,9,14,15,55.5,334.5,0.5,13.0,376.5,364.15,281.93
2016,4,9,14,30,68.0,332.0,0.5,13.0,382.0,366.16,284.05
2016,4,9,14,45,53.0,302.5,0.55,13.0,340.5,323.96,252.61
2016,4,9,15,0,38.0,273.0,0.6,13.0,299.0,283.34,222.22
2016,4,9,15,15,36.5,254.0,0.6,12.5,277.5,261.36,206.26
2016,4,9,15,30,35.0,235.0,0.6,12.0,256.0,239.61,190.09
2016,4,9,15,45,25.5,208.0,0.6,12.0,222.5,208.89,166.23
2016,4,9,16,0,16.0,181.0,0.6,12.0,189.0,178.02,142.04
2016,4,9,16,15,8.0,145.5,0.6,12.0,149.5,141.06,112.57
2016,4,9,16,30,0.0,110.0,0.6,12.0,110.0,105.18,83.55
2016,4,9,16,45,0.0,94.5,0.6,12.0,94.5,90.37,71.5
2016,4,9,17,0,0.0,79.0,0.6,12.0,79.0,75.62,59.24
2016,4,9,17,15,0.0,63.5,0.55,11.5,63.5,60.96,46.91
2016,4,9,17,30,0.0,48.0,0.5,11.0,48.0,46.38,34.38
2016,4,9,17,45,0.0,34.5,0.5,11.0,34.5,33.31,24.24
2016,4,9,18,0,0.0,21.0,0.5,11.0,21.0,20.26,12.09
2016,4,9,18,15,0.0,10.5,0.5,10.5,10.5,10.12,1.08
2016,4,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.5,0.7,9.5,5.5,5.41,0.0
2016,4,10,6,0,0.0,11.0,0.7,10.0,11.0,10.61,0.14
2016,4,10,6,15,0.0,25.5,0.7,10.0,25.5,24.62,14.87
2016,4,10,6,30,0.0,40.0,0.7,10.0,40.0,38.83,27.64
2016,4,10,6,45,0.0,58.0,0.75,10.0,58.0,57.01,43.64
2016,4,10,7,0,0.0,76.0,0.8,10.0,76.0,75.09,59.33
2016,4,10,7,15,0.0,95.5,0.8,10.0,95.5,94.71,76.03
2016,4,10,7,30,0.0,115.0,0.8,10.0,115.0,114.28,92.36
2016,4,10,7,45,0.0,80.5,0.8,10.5,80.5,77.99,61.25
2016,4,10,8,0,0.0,46.0,0.8,11.0,46.0,44.44,32.52
2016,4,10,8,15,0.0,52.5,0.8,11.0,52.5,50.74,37.78
2016,4,10,8,30,0.0,59.0,0.8,11.0,59.0,57.04,42.96
2016,4,10,8,45,0.0,60.5,0.85,11.0,60.5,58.5,44.03
2016,4,10,9,0,0.0,62.0,0.9,11.0,62.0,59.97,45.11
2016,4,10,9,15,0.0,64.5,0.9,11.0,64.5,62.4,47.02
2016,4,10,9,30,0.0,67.0,0.9,11.0,67.0,64.84,48.92
2016,4,10,9,45,0.0,64.5,0.95,11.0,64.5,62.43,46.8
2016,4,10,10,0,0.0,62.0,1.0,11.0,62.0,60.02,44.71
2016,4,10,10,15,0.0,67.0,1.0,11.0,67.0,64.88,48.66
2016,4,10,10,30,0.0,72.0,1.0,11.0,72.0,69.74,52.6
2016,4,10,10,45,0.0,93.5,1.05,11.5,93.5,90.66,69.62
2016,4,10,11,0,0.0,115.0,1.1,12.0,115.0,111.75,86.54
2016,4,10,11,15,0.0,118.5,1.1,12.0,118.5,115.19,89.21
2016,4,10,11,30,0.0,122.0,1.1,12.0,122.0,118.61,91.92
2016,4,10,11,45,0.0,127.5,1.15,12.0,128.0,123.98,96.22
2016,4,10,12,0,0.0,133.0,1.2,12.0,134.0,129.34,100.52
2016,4,10,12,15,0.0,123.5,1.2,12.0,124.0,120.0,92.97
2016,4,10,12,30,0.0,114.0,1.2,12.0,114.0,110.68,85.47
2016,4,10,12,45,0.0,101.0,1.3,12.0,101.0,97.97,75.21
2016,4,10,13,0,0.0,88.0,1.4,12.0,88.0,85.3,64.94
2016,4,10,13,15,0.0,97.5,1.4,11.5,97.5,94.52,72.69
2016,4,10,13,30,0.0,107.0,1.4,11.0,107.0,103.72,80.42
2016,4,10,13,45,1.0,127.5,1.45,11.0,128.0,124.37,97.41
2016,4,10,14,0,2.0,148.0,1.5,11.0,149.0,144.89,114.22
2016,4,10,14,15,1.0,104.5,1.5,11.0,105.0,101.92,79.24
2016,4,10,14,30,0.0,61.0,1.5,11.0,61.0,59.04,43.92
2016,4,10,14,45,0.0,64.0,1.5,11.0,64.0,61.93,46.48
2016,4,10,15,0,0.0,67.0,1.5,11.0,67.0,64.82,49.02
2016,4,10,15,15,0.0,91.0,1.45,10.5,91.0,88.08,68.71
2016,4,10,15,30,0.0,115.0,1.4,10.0,115.0,111.02,88.16
2016,4,10,15,45,0.0,93.5,1.4,10.0,93.5,90.42,71.16
2016,4,10,16,0,0.0,72.0,1.4,10.0,72.0,69.62,53.89
2016,4,10,16,15,0.0,69.0,1.3,10.0,69.0,66.71,51.64
2016,4,10,16,30,0.0,66.0,1.2,10.0,66.0,63.8,49.35
2016,4,10,16,45,0.0,56.5,1.15,10.0,56.5,54.59,41.62
2016,4,10,17,0,0.0,47.0,1.1,10.0,47.0,45.39,33.8
2016,4,10,17,15,0.0,38.0,1.0,9.5,38.0,36.69,26.35
2016,4,10,17,30,0.0,29.0,0.9,9.0,29.0,27.99,18.76
2016,4,10,17,45,0.0,20.5,0.85,9.0,20.5,19.77,12.26
2016,4,10,18,0,0.0,12.0,0.8,9.0,12.0,11.57,4.58
2016,4,10,18,15,0.0,6.0,0.75,9.0,6.0,5.78,0.0
2016,4,10,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,48.0,12.0,0.65,8.0,15.0,19.78,0.0
2016,4,11,6,0,96.0,24.0,0.6,8.0,30.0,51.4,24.07
2016,4,11,6,15,201.5,41.5,0.55,8.5,70.0,112.07,81.94
2016,4,11,6,30,307.0,59.0,0.5,9.0,110.0,177.49,138.11
2016,4,11,6,45,390.5,70.5,0.5,9.5,159.0,239.04,191.43
2016,4,11,7,0,474.0,82.0,0.5,10.0,208.0,309.3,250.86
2016,4,11,7,15,237.0,91.0,0.5,10.0,154.0,220.0,180.71
2016,4,11,7,30,0.0,100.0,0.5,10.0,100.0,98.37,78.43
2016,4,11,7,45,6.0,130.5,0.5,10.5,133.0,133.02,107.51
2016,4,11,8,0,12.0,161.0,0.5,11.0,166.0,168.27,135.92
2016,4,11,8,15,42.5,199.0,0.5,11.0,221.5,235.46,190.26
2016,4,11,8,30,73.0,237.0,0.5,11.0,277.0,299.75,240.71
2016,4,11,8,45,84.5,261.5,0.55,11.5,311.5,336.67,268.13
2016,4,11,9,0,96.0,286.0,0.6,12.0,346.0,374.14,295.72
2016,4,11,9,15,56.0,263.5,0.6,12.0,299.0,317.92,250.79
2016,4,11,9,30,16.0,241.0,0.6,12.0,252.0,252.81,198.99
2016,4,11,9,45,12.5,229.5,0.6,12.5,239.0,237.81,186.87
2016,4,11,10,0,9.0,218.0,0.6,13.0,226.0,222.86,174.51
2016,4,11,10,15,56.0,306.5,0.6,13.0,352.0,365.1,284.75
2016,4,11,10,30,103.0,395.0,0.6,13.0,478.0,503.45,385.67
2016,4,11,10,45,201.5,401.5,0.65,13.5,569.5,612.17,463.73
2016,4,11,11,0,300.0,408.0,0.7,14.0,661.0,721.39,539.55
2016,4,11,11,15,311.0,412.5,0.7,14.0,679.0,735.63,547.61
2016,4,11,11,30,322.0,417.0,0.7,14.0,697.0,748.53,556.03
2016,4,11,11,45,190.0,412.5,0.75,14.0,578.0,606.71,455.67
2016,4,11,12,0,58.0,408.0,0.8,14.0,459.0,466.5,353.48
2016,4,11,12,15,482.5,265.0,0.8,14.0,688.5,733.53,557.8
2016,4,11,12,30,907.0,122.0,0.8,14.0,918.0,963.61,710.94
2016,4,11,12,45,681.0,239.0,0.8,14.0,832.5,866.64,644.29
2016,4,11,13,0,455.0,356.0,0.8,14.0,747.0,765.61,571.2
2016,4,11,13,15,666.5,242.5,0.8,14.0,802.5,819.71,615.59
2016,4,11,13,30,878.0,129.0,0.8,14.0,858.0,855.44,640.49
2016,4,11,13,45,873.0,126.5,0.8,14.0,833.0,819.55,616.67
2016,4,11,14,0,868.0,124.0,0.8,14.0,808.0,781.33,592.09
2016,4,11,14,15,858.5,122.0,0.8,14.0,776.0,738.91,564.38
2016,4,11,14,30,849.0,120.0,0.8,14.0,744.0,693.69,533.43
2016,4,11,14,45,839.5,116.0,0.8,14.0,706.0,645.14,498.56
2016,4,11,15,0,830.0,112.0,0.8,14.0,668.0,595.47,461.88
2016,4,11,15,15,433.0,175.5,0.8,13.5,464.0,399.51,313.82
2016,4,11,15,30,36.0,239.0,0.8,13.0,260.0,243.8,192.26
2016,4,11,15,45,24.0,208.5,0.8,13.0,222.0,208.79,165.77
2016,4,11,16,0,12.0,178.0,0.8,13.0,184.0,173.82,138.34
2016,4,11,16,15,6.0,151.0,0.75,13.0,154.0,145.51,115.9
2016,4,11,16,30,0.0,124.0,0.7,13.0,124.0,118.05,93.88
2016,4,11,16,45,0.0,106.5,0.7,13.0,106.5,101.32,80.35
2016,4,11,17,0,0.0,89.0,0.7,13.0,89.0,84.69,66.62
2016,4,11,17,15,249.5,74.5,0.65,12.0,130.5,84.02,55.93
2016,4,11,17,30,499.0,60.0,0.6,11.0,172.0,63.83,37.02
2016,4,11,17,45,411.5,49.0,0.55,10.5,124.5,35.97,26.69
2016,4,11,18,0,324.0,38.0,0.5,10.0,77.0,29.11,20.02
2016,4,11,18,15,185.5,23.5,0.55,9.5,43.5,18.18,7.73
2016,4,11,18,30,47.0,9.0,0.6,9.0,10.0,8.85,0.0
2016,4,11,18,45,23.5,4.5,0.65,9.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,45,67.0,12.5,1.0,7.5,17.0,23.64,0.0
2016,4,12,6,0,134.0,25.0,1.0,8.0,34.0,65.36,35.15
2016,4,12,6,15,242.5,40.5,1.05,8.0,74.5,122.73,90.28
2016,4,12,6,30,351.0,56.0,1.1,8.0,115.0,189.59,148.64
2016,4,12,6,45,432.5,66.0,1.15,8.5,165.0,253.09,204.61
2016,4,12,7,0,514.0,76.0,1.2,9.0,215.0,323.99,265.72
2016,4,12,7,15,291.5,112.0,1.2,9.0,194.5,271.69,225.18
2016,4,12,7,30,69.0,148.0,1.2,9.0,174.0,192.62,158.81
2016,4,12,7,45,34.5,140.5,1.2,9.5,153.5,165.14,135.28
2016,4,12,8,0,0.0,133.0,1.2,10.0,133.0,131.17,105.69
2016,4,12,8,15,146.0,183.0,1.2,10.0,264.0,295.47,243.46
2016,4,12,8,30,292.0,233.0,1.2,10.0,395.0,469.4,380.86
2016,4,12,8,45,146.0,191.0,1.2,10.5,272.0,313.91,254.9
2016,4,12,9,0,0.0,149.0,1.2,11.0,149.0,145.91,115.53
2016,4,12,9,15,28.0,228.5,1.2,11.0,248.5,256.94,205.99
2016,4,12,9,30,56.0,308.0,1.2,11.0,348.0,366.51,291.0
2016,4,12,9,45,118.5,341.0,1.2,11.5,430.5,466.51,366.72
2016,4,12,10,0,181.0,374.0,1.2,12.0,513.0,560.16,435.23
2016,4,12,10,15,146.5,386.5,1.2,12.0,501.5,543.48,420.35
2016,4,12,10,30,112.0,399.0,1.2,12.0,490.0,516.17,398.86
2016,4,12,10,45,79.5,387.5,1.25,12.0,453.0,472.66,365.94
2016,4,12,11,0,47.0,376.0,1.3,12.0,416.0,428.54,332.25
2016,4,12,11,15,29.0,301.5,1.35,11.5,326.5,332.42,260.2
2016,4,12,11,30,11.0,227.0,1.4,11.0,237.0,232.96,183.4
2016,4,12,11,45,13.0,254.5,1.45,11.0,266.5,261.99,206.59
2016,4,12,12,0,15.0,282.0,1.5,11.0,296.0,290.88,228.99
2016,4,12,12,15,34.0,342.0,1.5,11.0,372.5,374.14,293.36
2016,4,12,12,30,53.0,402.0,1.5,11.0,449.0,450.95,351.09
2016,4,12,12,45,34.0,337.0,1.55,11.5,367.0,365.55,285.59
2016,4,12,13,0,15.0,272.0,1.6,12.0,285.0,278.45,218.39
2016,4,12,13,15,51.0,337.5,1.55,12.0,380.5,376.42,295.28
2016,4,12,13,30,87.0,403.0,1.5,12.0,476.0,468.05,364.31
2016,4,12,13,45,206.0,385.0,1.5,12.0,550.0,542.53,422.53
2016,4,12,14,0,325.0,367.0,1.5,12.0,624.0,607.22,472.18
2016,4,12,14,15,325.0,350.5,1.5,12.0,599.0,575.82,449.02
2016,4,12,14,30,325.0,334.0,1.5,12.0,574.0,543.72,425.87
2016,4,12,14,45,196.0,316.5,1.55,12.0,459.0,428.05,337.74
2016,4,12,15,0,67.0,299.0,1.6,12.0,344.0,324.65,257.22
2016,4,12,15,15,42.5,256.5,1.6,11.5,284.5,266.92,213.0
2016,4,12,15,30,18.0,214.0,1.6,11.0,225.0,213.21,170.91
2016,4,12,15,45,85.5,220.5,1.65,11.0,265.5,244.87,196.97
2016,4,12,16,0,153.0,227.0,1.7,11.0,306.0,268.1,214.77
2016,4,12,16,15,278.5,186.5,1.7,10.5,311.5,260.35,205.78
2016,4,12,16,30,404.0,146.0,1.7,10.0,317.0,238.24,182.63
2016,4,12,16,45,357.5,136.0,1.7,10.0,272.5,194.03,145.14
2016,4,12,17,0,311.0,126.0,1.7,10.0,228.0,157.39,115.1
2016,4,12,17,15,273.5,107.0,1.6,9.5,185.0,116.93,83.43
2016,4,12,17,30,236.0,88.0,1.5,9.0,142.0,80.92,58.27
2016,4,12,17,45,179.5,68.0,1.4,9.0,103.0,54.11,43.13
2016,4,12,18,0,123.0,48.0,1.3,9.0,64.0,39.0,28.81
2016,4,12,18,15,61.5,28.0,1.25,8.5,36.0,24.56,13.07
2016,4,12,18,30,0.0,8.0,1.2,8.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,1.2,8.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,50.5,14.0,0.9,7.5,18.0,22.48,0.0
2016,4,13,6,0,101.0,28.0,0.9,8.0,36.0,58.8,33.91
2016,4,13,6,15,208.0,46.0,0.9,8.5,77.5,120.02,89.24
2016,4,13,6,30,315.0,64.0,0.9,9.0,119.0,187.54,147.26
2016,4,13,6,45,349.5,80.0,0.95,9.5,160.0,235.84,190.49
2016,4,13,7,0,384.0,96.0,1.0,10.0,201.0,287.5,235.33
2016,4,13,7,15,450.5,100.0,0.95,10.0,249.0,344.78,283.72
2016,4,13,7,30,517.0,104.0,0.9,10.0,297.0,411.03,337.78
2016,4,13,7,45,623.0,102.0,0.9,10.5,369.0,497.52,405.74
2016,4,13,8,0,729.0,100.0,0.9,11.0,441.0,592.14,477.18
2016,4,13,8,15,755.5,104.5,0.9,11.5,492.5,646.95,516.02
2016,4,13,8,30,782.0,109.0,0.9,12.0,544.0,699.66,551.78
2016,4,13,8,45,803.0,112.0,0.9,12.5,591.5,748.63,583.18
2016,4,13,9,0,824.0,115.0,0.9,13.0,639.0,796.65,613.25
2016,4,13,9,15,838.5,118.0,0.85,13.0,681.0,837.99,638.54
2016,4,13,9,30,853.0,121.0,0.8,13.0,723.0,877.4,662.15
2016,4,13,9,45,875.0,117.5,0.8,13.5,762.0,908.8,679.82
2016,4,13,10,0,897.0,114.0,0.8,14.0,801.0,943.45,699.53
2016,4,13,10,15,904.5,115.5,0.8,14.0,831.0,967.71,713.61
2016,4,13,10,30,912.0,117.0,0.8,14.0,861.0,988.88,725.85
2016,4,13,10,45,914.0,120.0,0.8,14.5,882.0,1003.16,732.46
2016,4,13,11,0,916.0,123.0,0.8,15.0,903.0,1013.98,737.05
2016,4,13,11,15,919.5,123.5,0.8,15.0,917.5,1020.14,740.22
2016,4,13,11,30,923.0,124.0,0.8,15.0,932.0,1022.78,741.39
2016,4,13,11,45,924.5,124.0,0.85,15.0,938.0,1019.46,740.1
2016,4,13,12,0,926.0,124.0,0.9,15.0,944.0,1012.63,736.79
2016,4,13,12,15,925.5,124.0,0.9,15.0,942.0,1000.42,729.16
2016,4,13,12,30,925.0,124.0,0.9,15.0,940.0,984.82,719.55
2016,4,13,12,45,925.0,122.0,0.95,15.0,930.5,964.32,707.9
2016,4,13,13,0,925.0,120.0,1.0,15.0,921.0,940.58,694.17
2016,4,13,13,15,921.0,119.0,1.0,15.0,903.0,911.24,675.86
2016,4,13,13,30,917.0,118.0,1.0,15.0,885.0,879.07,655.68
2016,4,13,13,45,698.0,213.0,1.05,15.0,786.5,770.96,583.61
2016,4,13,14,0,479.0,308.0,1.1,15.0,688.0,668.99,509.21
2016,4,13,14,15,489.0,289.5,1.1,14.5,664.0,636.95,489.03
2016,4,13,14,30,499.0,271.0,1.1,14.0,640.0,602.98,466.18
2016,4,13,14,45,532.0,243.0,1.15,14.0,618.5,572.69,445.35
2016,4,13,15,0,565.0,215.0,1.2,14.0,597.0,538.48,420.75
2016,4,13,15,15,471.0,228.5,1.2,13.5,532.5,470.56,369.17
2016,4,13,15,30,377.0,242.0,1.2,13.0,468.0,411.29,323.61
2016,4,13,15,45,287.0,234.0,1.2,13.0,398.0,342.46,269.92
2016,4,13,16,0,197.0,226.0,1.2,13.0,328.0,284.24,224.33
2016,4,13,16,15,448.0,161.0,1.2,12.5,361.0,291.68,225.27
2016,4,13,16,30,699.0,96.0,1.2,12.0,394.0,273.76,200.87
2016,4,13,16,45,658.5,89.5,1.2,11.5,340.0,217.65,152.01
2016,4,13,17,0,618.0,83.0,1.2,11.0,286.0,165.86,108.14
2016,4,13,17,15,557.5,74.5,1.15,10.5,233.5,114.85,69.2
2016,4,13,17,30,497.0,66.0,1.1,10.0,181.0,70.93,42.45
2016,4,13,17,45,396.5,55.5,1.05,9.5,131.5,41.67,31.95
