Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,18,0,296.0,45.0,1.0,9.0,82.0,34.41,24.86
2016,4,13,18,15,167.5,28.0,1.0,8.5,47.0,21.78,11.41
2016,4,13,18,30,39.0,11.0,1.0,8.0,12.0,10.81,0.0
2016,4,13,18,45,19.5,5.5,1.0,7.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,5,45,100.5,14.0,1.15,7.5,21.5,31.42,0.0
2016,4,14,6,0,201.0,28.0,1.2,8.0,43.0,86.54,53.14
2016,4,14,6,15,326.0,41.0,1.25,8.0,88.5,149.3,110.91
2016,4,14,6,30,451.0,54.0,1.3,8.0,134.0,224.86,176.87
2016,4,14,6,45,524.5,63.5,1.4,8.5,187.0,289.69,234.57
2016,4,14,7,0,598.0,73.0,1.5,9.0,240.0,361.69,296.9
2016,4,14,7,15,512.0,97.5,1.5,9.0,261.5,374.05,309.67
2016,4,14,7,30,426.0,122.0,1.5,9.0,283.0,379.3,314.93
2016,4,14,7,45,594.0,110.5,1.55,9.5,371.0,491.07,405.56
2016,4,14,8,0,762.0,99.0,1.6,10.0,459.0,614.23,501.19
2016,4,14,8,15,716.0,115.0,1.6,10.0,482.5,633.4,513.9
2016,4,14,8,30,670.0,131.0,1.6,10.0,506.0,646.61,522.5
2016,4,14,8,45,754.0,125.0,1.65,10.5,580.5,729.74,582.48
2016,4,14,9,0,838.0,119.0,1.7,11.0,655.0,814.15,640.05
2016,4,14,9,15,852.0,122.0,1.7,11.0,697.0,855.49,666.62
2016,4,14,9,30,866.0,125.0,1.7,11.0,739.0,894.8,691.96
2016,4,14,9,45,887.0,121.5,1.7,11.5,778.0,930.98,713.63
2016,4,14,10,0,908.0,118.0,1.7,12.0,817.0,959.54,729.96
2016,4,14,10,15,914.5,119.5,1.7,12.0,845.5,982.99,744.21
2016,4,14,10,30,921.0,121.0,1.7,12.0,874.0,1003.28,756.44
2016,4,14,10,45,919.0,125.5,1.75,12.5,894.0,1015.33,762.66
2016,4,14,11,0,917.0,130.0,1.8,13.0,914.0,1023.81,766.73
2016,4,14,11,15,919.5,130.5,1.8,13.0,928.0,1028.9,769.42
2016,4,14,11,30,922.0,131.0,1.8,13.0,942.0,1030.49,769.99
2016,4,14,11,45,907.0,141.5,1.8,13.0,943.5,1021.99,764.11
2016,4,14,12,0,892.0,152.0,1.8,13.0,945.0,1010.04,756.22
2016,4,14,12,15,891.5,151.5,1.85,13.0,942.5,997.51,748.78
2016,4,14,12,30,891.0,151.0,1.9,13.0,940.0,981.72,739.23
2016,4,14,12,45,908.0,138.0,2.0,13.0,934.5,966.17,730.52
2016,4,14,13,0,925.0,125.0,2.1,13.0,929.0,946.77,719.15
2016,4,14,13,15,921.0,124.0,2.1,13.0,911.0,917.38,699.88
2016,4,14,13,30,917.0,123.0,2.1,13.0,893.0,885.15,678.7
2016,4,14,13,45,902.5,126.5,2.15,13.0,865.0,846.3,653.27
2016,4,14,14,0,888.0,130.0,2.2,13.0,837.0,805.59,626.3
2016,4,14,14,15,879.0,128.0,2.2,12.5,804.5,762.76,598.2
2016,4,14,14,30,870.0,126.0,2.2,12.0,772.0,716.96,566.62
2016,4,14,14,45,682.5,183.5,2.2,12.0,674.0,612.87,486.36
2016,4,14,15,0,495.0,241.0,2.2,12.0,576.0,522.33,415.27
2016,4,14,15,15,645.5,180.5,2.2,11.5,588.0,521.08,416.06
2016,4,14,15,30,796.0,120.0,2.2,11.0,600.0,504.79,402.72
2016,4,14,15,45,782.5,112.5,2.2,11.0,552.0,448.81,355.69
2016,4,14,16,0,769.0,105.0,2.2,11.0,504.0,391.0,306.05
2016,4,14,16,15,738.5,100.5,2.15,10.5,451.5,332.8,255.4
2016,4,14,16,30,708.0,96.0,2.1,10.0,399.0,277.23,205.99
2016,4,14,16,45,669.0,89.0,2.1,10.0,345.0,220.46,155.55
2016,4,14,17,0,630.0,82.0,2.1,10.0,291.0,167.82,110.04
2016,4,14,17,15,569.0,74.0,2.0,9.5,237.5,116.45,70.34
2016,4,14,17,30,508.0,66.0,1.9,9.0,184.0,72.22,43.06
2016,4,14,17,45,410.0,55.5,1.85,9.0,135.0,41.44,31.82
2016,4,14,18,0,312.0,45.0,1.8,9.0,86.0,34.32,24.81
2016,4,14,18,15,178.5,28.5,1.75,8.5,50.0,22.13,12.03
2016,4,14,18,30,45.0,12.0,1.7,8.0,14.0,11.8,0.0
2016,4,14,18,45,22.5,6.0,1.7,8.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,126.0,14.0,1.2,5.5,24.0,36.3,0.0
2016,4,15,6,0,252.0,28.0,1.2,6.0,48.0,100.47,64.44
2016,4,15,6,15,372.0,39.5,1.2,6.5,94.5,162.15,121.42
2016,4,15,6,30,492.0,51.0,1.2,7.0,141.0,237.28,187.38
2016,4,15,6,45,568.0,58.5,1.3,7.5,195.0,303.22,246.26
2016,4,15,7,0,644.0,66.0,1.4,8.0,249.0,376.54,309.84
2016,4,15,7,15,692.0,72.0,1.45,8.5,304.5,440.95,364.27
2016,4,15,7,30,740.0,78.0,1.5,9.0,360.0,507.13,418.2
2016,4,15,7,45,770.0,83.5,1.55,9.5,414.5,566.92,465.17
2016,4,15,8,0,800.0,89.0,1.6,10.0,469.0,627.69,511.29
2016,4,15,8,15,824.0,92.5,1.6,10.5,521.5,682.74,551.04
2016,4,15,8,30,848.0,96.0,1.6,11.0,574.0,737.56,587.89
2016,4,15,8,45,862.5,100.5,1.6,11.5,621.5,785.59,619.02
2016,4,15,9,0,877.0,105.0,1.6,12.0,669.0,832.04,648.47
2016,4,15,9,15,890.5,107.5,1.55,12.0,712.0,868.71,671.24
2016,4,15,9,30,904.0,110.0,1.5,12.0,755.0,907.94,695.55
2016,4,15,9,45,917.0,110.5,1.45,12.5,792.5,942.18,714.82
2016,4,15,10,0,930.0,111.0,1.4,13.0,830.0,973.82,732.09
2016,4,15,10,15,937.0,112.0,1.35,13.0,859.5,997.58,745.35
2016,4,15,10,30,944.0,113.0,1.3,13.0,889.0,1018.12,756.56
2016,4,15,10,45,950.0,113.5,1.3,13.5,911.5,1033.82,764.19
2016,4,15,11,0,956.0,114.0,1.3,14.0,934.0,1046.05,769.71
2016,4,15,11,15,958.5,114.5,1.35,14.0,948.5,1051.31,773.29
2016,4,15,11,30,961.0,115.0,1.4,14.0,963.0,1052.93,774.75
2016,4,15,11,45,965.0,114.0,1.45,14.5,969.5,1050.78,772.54
2016,4,15,12,0,969.0,113.0,1.5,15.0,976.0,1044.95,768.14
2016,4,15,12,15,968.0,112.5,1.5,15.0,973.5,1031.24,759.41
2016,4,15,12,30,967.0,112.0,1.5,15.0,971.0,1014.0,748.6
2016,4,15,12,45,968.0,109.5,1.55,15.0,961.0,993.11,736.3
2016,4,15,13,0,969.0,107.0,1.6,15.0,951.0,968.79,721.76
2016,4,15,13,15,964.5,106.0,1.65,15.0,932.5,937.9,702.83
2016,4,15,13,30,960.0,105.0,1.7,15.0,914.0,904.07,681.81
2016,4,15,13,45,957.5,102.0,1.75,15.0,888.0,867.07,658.44
2016,4,15,14,0,955.0,99.0,1.8,15.0,862.0,827.32,632.93
2016,4,15,14,15,946.0,97.5,1.8,15.0,828.0,781.78,602.58
2016,4,15,14,30,937.0,96.0,1.8,15.0,794.0,734.36,570.56
2016,4,15,14,45,926.0,94.0,1.8,15.0,754.0,683.53,533.76
2016,4,15,15,0,915.0,92.0,1.8,15.0,714.0,631.48,494.53
2016,4,15,15,15,899.5,89.5,1.75,14.5,668.0,575.53,451.8
2016,4,15,15,30,884.0,87.0,1.7,14.0,622.0,519.31,407.43
2016,4,15,15,45,862.5,84.5,1.65,14.0,571.0,460.45,358.84
2016,4,15,16,0,841.0,82.0,1.6,14.0,520.0,400.2,307.78
2016,4,15,16,15,814.0,78.5,1.55,13.5,467.0,340.49,256.35
2016,4,15,16,30,787.0,75.0,1.5,13.0,414.0,282.93,205.52
2016,4,15,16,45,748.5,70.5,1.45,13.0,359.0,224.35,153.74
2016,4,15,17,0,710.0,66.0,1.4,13.0,304.0,169.78,106.78
2016,4,15,17,15,655.5,60.0,1.3,12.5,249.5,113.78,63.41
2016,4,15,17,30,601.0,54.0,1.2,12.0,195.0,66.45,34.65
2016,4,15,17,45,517.0,45.5,1.2,11.5,144.5,32.18,23.25
2016,4,15,18,0,433.0,37.0,1.2,11.0,94.0,27.47,18.64
2016,4,15,18,15,284.5,24.5,1.2,10.5,55.5,18.61,9.39
2016,4,15,18,30,136.0,12.0,1.2,10.0,17.0,11.8,0.0
2016,4,15,18,45,68.0,6.0,1.2,9.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,146.0,14.0,0.7,7.5,26.0,40.32,0.0
2016,4,16,6,0,292.0,28.0,0.6,8.0,52.0,110.75,72.17
2016,4,16,6,15,403.5,39.0,0.5,8.5,99.0,171.98,127.82
2016,4,16,6,30,515.0,50.0,0.4,9.0,146.0,245.69,191.56
2016,4,16,6,45,584.5,57.5,0.35,9.5,199.5,310.4,247.73
2016,4,16,7,0,654.0,65.0,0.3,10.0,253.0,381.79,307.26
2016,4,16,7,15,699.0,70.5,0.25,10.5,308.5,444.69,357.81
2016,4,16,7,30,744.0,76.0,0.2,11.0,364.0,509.19,407.39
2016,4,16,7,45,775.5,80.5,0.15,12.0,418.0,568.96,450.39
2016,4,16,8,0,807.0,85.0,0.1,13.0,472.0,629.85,492.21
2016,4,16,8,15,830.0,88.5,0.15,13.5,524.0,684.47,529.26
2016,4,16,8,30,853.0,92.0,0.2,14.0,576.0,738.76,563.97
2016,4,16,8,45,870.0,94.5,0.3,15.0,623.5,786.63,593.36
2016,4,16,9,0,887.0,97.0,0.4,16.0,671.0,828.55,618.49
2016,4,16,9,15,900.0,99.5,0.4,16.5,713.5,869.78,642.17
2016,4,16,9,30,913.0,102.0,0.4,17.0,756.0,908.84,664.06
2016,4,16,9,45,925.0,102.5,0.45,17.5,793.5,942.4,683.26
2016,4,16,10,0,937.0,103.0,0.5,18.0,831.0,973.29,700.75
2016,4,16,10,15,944.0,104.5,0.5,18.0,860.5,997.7,714.38
2016,4,16,10,30,951.0,106.0,0.5,18.0,890.0,1018.87,726.11
2016,4,16,10,45,953.0,108.0,0.55,18.5,911.5,1032.4,733.1
2016,4,16,11,0,955.0,110.0,0.6,19.0,933.0,1042.36,738.12
2016,4,16,11,15,958.0,110.5,0.6,19.0,947.0,1048.07,740.92
2016,4,16,11,30,961.0,111.0,0.6,19.0,961.0,1050.15,741.7
2016,4,16,11,45,963.0,110.5,0.65,19.5,967.0,1046.57,739.05
2016,4,16,12,0,965.0,110.0,0.7,20.0,973.0,1039.34,734.37
2016,4,16,12,15,964.5,110.0,0.7,20.0,970.5,1026.64,726.74
2016,4,16,12,30,964.0,110.0,0.7,20.0,968.0,1010.41,717.11
2016,4,16,12,45,965.5,107.0,0.75,20.0,958.5,989.51,705.81
2016,4,16,13,0,967.0,104.0,0.8,20.0,949.0,965.18,692.37
2016,4,16,13,15,963.0,103.0,0.8,20.0,930.5,934.77,674.06
2016,4,16,13,30,959.0,102.0,0.8,20.0,912.0,901.4,653.87
2016,4,16,13,45,952.0,101.5,0.85,20.0,885.0,863.32,631.38
2016,4,16,14,0,945.0,101.0,0.9,20.0,858.0,822.81,606.99
2016,4,16,14,15,936.5,99.5,0.9,19.5,825.0,778.0,579.73
2016,4,16,14,30,928.0,98.0,0.9,19.0,792.0,731.3,550.73
2016,4,16,14,45,916.0,96.5,0.9,19.0,752.0,680.7,515.63
2016,4,16,15,0,904.0,95.0,0.9,19.0,712.0,628.99,478.28
2016,4,16,15,15,889.5,92.5,0.9,18.5,666.5,574.1,438.31
2016,4,16,15,30,875.0,90.0,0.9,18.0,621.0,518.86,396.57
2016,4,16,15,45,856.5,86.5,0.9,18.0,571.5,458.79,349.0
2016,4,16,16,0,838.0,83.0,0.9,18.0,522.0,401.13,301.59
2016,4,16,16,15,812.0,79.5,0.9,17.5,469.0,341.92,252.12
2016,4,16,16,30,786.0,76.0,0.9,17.0,416.0,284.74,202.98
2016,4,16,16,45,750.5,71.0,0.9,16.5,361.5,226.4,152.82
2016,4,16,17,0,715.0,66.0,0.9,16.0,307.0,171.72,106.7
2016,4,16,17,15,662.0,60.0,0.85,15.0,253.0,115.55,63.77
2016,4,16,17,30,609.0,54.0,0.8,14.0,199.0,67.88,34.87
2016,4,16,17,45,524.5,46.0,0.8,13.0,148.0,32.46,23.38
2016,4,16,18,0,440.0,38.0,0.8,12.0,97.0,28.23,19.28
2016,4,16,18,15,298.5,25.5,0.85,11.5,57.5,19.4,10.21
2016,4,16,18,30,157.0,13.0,0.9,11.0,18.0,12.78,0.0
2016,4,16,18,45,78.5,6.5,0.95,11.0,9.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,151.0,14.0,0.9,10.5,27.5,47.32,0.0
2016,4,17,6,0,302.0,28.0,0.8,11.0,55.0,113.98,74.85
2016,4,17,6,15,408.5,39.0,0.75,11.5,101.5,174.64,129.11
2016,4,17,6,30,515.0,50.0,0.7,12.0,148.0,247.18,191.7
2016,4,17,6,45,577.0,58.0,0.65,13.0,200.5,309.55,245.4
2016,4,17,7,0,639.0,66.0,0.6,14.0,253.0,377.82,301.68
2016,4,17,7,15,684.0,72.0,0.6,14.5,308.0,440.6,352.23
2016,4,17,7,30,729.0,78.0,0.6,15.0,363.0,504.94,401.97
2016,4,17,7,45,758.0,83.5,0.6,15.5,416.0,563.6,445.43
2016,4,17,8,0,787.0,89.0,0.6,16.0,469.0,623.19,487.89
2016,4,17,8,15,810.5,92.5,0.6,16.5,520.5,677.3,524.55
2016,4,17,8,30,834.0,96.0,0.6,17.0,572.0,731.16,558.64
2016,4,17,8,45,849.5,100.0,0.6,18.0,619.0,778.8,586.55
2016,4,17,9,0,865.0,104.0,0.6,19.0,666.0,824.97,612.81
2016,4,17,9,15,878.0,106.0,0.6,19.5,708.0,860.22,632.54
2016,4,17,9,30,891.0,108.0,0.6,20.0,750.0,898.03,653.78
2016,4,17,9,45,904.5,108.5,0.6,20.5,787.0,932.31,672.44
2016,4,17,10,0,918.0,109.0,0.6,21.0,824.0,964.05,689.34
2016,4,17,10,15,925.0,110.0,0.6,21.0,853.5,987.5,702.33
2016,4,17,10,30,932.0,111.0,0.6,21.0,883.0,1007.77,713.51
2016,4,17,10,45,938.5,111.0,0.6,21.5,905.5,1023.19,720.46
2016,4,17,11,0,945.0,111.0,0.6,22.0,928.0,1035.2,725.46
2016,4,17,11,15,948.0,111.5,0.6,22.0,942.0,1040.83,728.15
2016,4,17,11,30,951.0,112.0,0.6,22.0,956.0,1042.86,728.91
2016,4,17,11,45,954.0,111.0,0.6,22.5,962.5,1039.71,725.34
2016,4,17,12,0,957.0,110.0,0.6,23.0,969.0,1032.95,719.83
2016,4,17,12,15,956.5,110.0,0.6,23.0,967.0,1020.31,712.33
2016,4,17,12,30,956.0,110.0,0.6,23.0,965.0,1004.17,702.91
2016,4,17,12,45,956.5,108.0,0.65,23.0,955.0,983.5,691.94
2016,4,17,13,0,957.0,106.0,0.7,23.0,945.0,959.47,678.91
2016,4,17,13,15,953.5,105.5,0.7,23.0,927.0,930.23,661.59
2016,4,17,13,30,950.0,105.0,0.7,23.0,909.0,898.02,642.41
2016,4,17,13,45,946.0,102.5,0.75,23.0,883.5,860.63,620.72
2016,4,17,14,0,942.0,100.0,0.8,23.0,858.0,820.64,597.07
2016,4,17,14,15,934.5,98.5,0.8,22.5,825.0,776.67,570.78
2016,4,17,14,30,927.0,97.0,0.8,22.0,792.0,730.75,542.75
2016,4,17,14,45,918.0,94.5,0.85,22.0,753.5,681.15,509.6
2016,4,17,15,0,909.0,92.0,0.9,22.0,715.0,630.19,473.8
2016,4,17,15,15,895.5,89.5,0.85,21.5,670.0,575.64,434.11
2016,4,17,15,30,882.0,87.0,0.8,21.0,625.0,520.63,392.71
2016,4,17,15,45,865.0,83.5,0.8,21.0,576.0,462.95,347.51
2016,4,17,16,0,848.0,80.0,0.8,21.0,527.0,403.34,299.35
2016,4,17,16,15,823.5,76.5,0.75,20.0,474.5,344.1,250.79
2016,4,17,16,30,799.0,73.0,0.7,19.0,422.0,286.72,202.28
2016,4,17,16,45,765.0,68.5,0.7,18.5,367.5,228.44,152.57
2016,4,17,17,0,731.0,64.0,0.7,18.0,313.0,173.62,106.64
2016,4,17,17,15,680.0,58.5,0.7,17.0,258.5,119.81,65.85
2016,4,17,17,30,629.0,53.0,0.7,16.0,204.0,69.05,34.52
2016,4,17,17,45,547.5,45.0,0.75,15.0,152.5,31.46,22.3
2016,4,17,18,0,466.0,37.0,0.8,14.0,101.0,27.16,18.2
2016,4,17,18,15,325.0,25.5,0.8,13.5,60.5,19.26,10.17
2016,4,17,18,30,184.0,14.0,0.8,13.0,20.0,13.76,0.0
2016,4,17,18,45,92.0,7.0,0.85,13.0,10.0,6.88,0.0
2016,4,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,163.0,15.0,0.45,12.5,30.0,51.55,0.0
2016,4,18,6,0,326.0,30.0,0.5,13.0,60.0,122.77,81.38
2016,4,18,6,15,432.0,40.0,0.45,13.5,107.5,183.93,135.18
2016,4,18,6,30,538.0,50.0,0.4,14.0,155.0,256.8,197.26
2016,4,18,6,45,606.0,57.0,0.35,14.5,209.5,321.89,252.57
2016,4,18,7,0,674.0,64.0,0.3,15.0,264.0,393.45,310.9
2016,4,18,7,15,717.5,69.0,0.3,15.0,319.0,454.6,360.04
2016,4,18,7,30,761.0,74.0,0.3,15.0,374.0,520.47,410.85
2016,4,18,7,45,790.5,78.5,0.3,15.5,428.5,579.83,454.1
2016,4,18,8,0,820.0,83.0,0.3,16.0,483.0,640.09,496.32
2016,4,18,8,15,842.0,86.5,0.35,16.5,534.5,694.52,532.69
2016,4,18,8,30,864.0,90.0,0.4,17.0,586.0,748.51,567.01
2016,4,18,8,45,879.5,92.5,0.45,18.0,633.5,791.25,591.98
2016,4,18,9,0,895.0,95.0,0.5,19.0,681.0,836.55,618.3
2016,4,18,9,15,907.5,97.5,0.5,19.5,723.0,877.53,641.52
2016,4,18,9,30,920.0,100.0,0.5,20.0,765.0,916.28,662.98
2016,4,18,9,45,932.0,99.5,0.55,20.5,802.0,948.84,681.36
2016,4,18,10,0,944.0,99.0,0.6,21.0,839.0,978.71,698.06
2016,4,18,10,15,950.0,100.5,0.6,21.5,868.0,1002.23,709.69
2016,4,18,10,30,956.0,102.0,0.6,22.0,897.0,1022.44,719.37
2016,4,18,10,45,960.5,102.5,0.6,22.5,918.5,1036.74,725.53
2016,4,18,11,0,965.0,103.0,0.6,23.0,940.0,1047.49,729.72
2016,4,18,11,15,967.5,103.5,0.6,23.0,953.5,1052.7,732.16
2016,4,18,11,30,970.0,104.0,0.6,23.0,967.0,1054.24,732.62
2016,4,18,11,45,970.0,104.5,0.6,23.5,972.5,1049.67,728.22
2016,4,18,12,0,970.0,105.0,0.6,24.0,978.0,1041.46,721.88
2016,4,18,12,15,969.5,105.0,0.6,24.0,975.5,1028.66,714.36
2016,4,18,12,30,969.0,105.0,0.6,24.0,973.0,1012.32,704.89
2016,4,18,12,45,962.5,107.0,0.6,24.0,961.0,989.08,691.35
2016,4,18,13,0,956.0,109.0,0.6,24.0,949.0,962.71,676.01
2016,4,18,13,15,952.0,108.0,0.6,24.0,930.5,932.52,658.32
2016,4,18,13,30,948.0,107.0,0.6,24.0,912.0,899.42,638.78
2016,4,18,13,45,937.5,108.0,0.65,24.0,884.5,860.33,616.27
2016,4,18,14,0,927.0,109.0,0.7,24.0,857.0,819.08,592.07
2016,4,18,14,15,918.5,107.5,0.7,23.5,824.0,774.91,565.88
2016,4,18,14,30,910.0,106.0,0.7,23.0,791.0,728.91,538.02
2016,4,18,14,45,890.5,107.5,0.75,23.0,749.5,677.13,503.25
2016,4,18,15,0,871.0,109.0,0.8,23.0,708.0,624.05,466.26
2016,4,18,15,15,855.5,106.5,0.8,23.0,663.0,569.76,426.77
2016,4,18,15,30,840.0,104.0,0.8,23.0,618.0,515.34,385.86
2016,4,18,15,45,811.5,103.0,0.8,23.0,567.0,456.71,340.55
2016,4,18,16,0,783.0,102.0,0.8,23.0,516.0,399.87,295.18
2016,4,18,16,15,585.5,129.0,0.8,22.0,421.0,311.96,229.11
2016,4,18,16,30,388.0,156.0,0.8,21.0,326.0,246.02,180.7
2016,4,18,16,45,353.5,143.0,0.8,20.5,283.0,204.97,147.79
2016,4,18,17,0,319.0,130.0,0.8,20.0,240.0,165.27,116.38
2016,4,18,17,15,292.0,110.0,0.8,18.5,197.5,124.48,85.46
2016,4,18,17,30,265.0,90.0,0.8,17.0,155.0,87.02,59.59
2016,4,18,17,45,220.0,70.5,0.8,15.5,115.5,55.99,43.82
2016,4,18,18,0,175.0,51.0,0.8,14.0,76.0,41.36,30.61
2016,4,18,18,15,87.5,33.0,0.75,13.5,45.5,27.32,16.97
2016,4,18,18,30,0.0,15.0,0.7,13.0,15.0,14.42,0.0
2016,4,18,18,45,0.0,7.5,0.65,12.5,7.5,7.37,0.0
2016,4,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,45,141.0,16.0,0.7,12.5,30.0,49.37,3.47
2016,4,19,6,0,282.0,32.0,0.7,13.0,60.0,114.9,77.53
2016,4,19,6,15,385.0,43.5,0.6,13.5,106.0,174.69,129.49
2016,4,19,6,30,488.0,55.0,0.5,14.0,152.0,245.86,190.01
2016,4,19,6,45,566.5,61.0,0.45,14.5,206.5,311.73,245.73
2016,4,19,7,0,645.0,67.0,0.4,15.0,261.0,385.15,305.52
2016,4,19,7,15,688.5,72.5,0.35,15.0,315.5,447.02,354.85
2016,4,19,7,30,732.0,78.0,0.3,15.0,370.0,510.37,403.38
2016,4,19,7,45,765.5,81.5,0.3,15.5,424.0,569.74,446.76
2016,4,19,8,0,799.0,85.0,0.3,16.0,478.0,630.4,489.4
2016,4,19,8,15,821.5,88.5,0.3,17.0,529.0,684.27,523.86
2016,4,19,8,30,844.0,92.0,0.3,18.0,580.0,737.78,556.04
2016,4,19,8,45,856.5,96.5,0.3,19.0,626.0,783.93,582.35
2016,4,19,9,0,869.0,101.0,0.3,20.0,672.0,823.78,603.97
2016,4,19,9,15,881.5,103.5,0.35,20.5,714.0,863.87,627.47
2016,4,19,9,30,894.0,106.0,0.4,21.0,756.0,901.8,649.34
2016,4,19,9,45,892.0,114.5,0.45,21.5,789.0,930.79,665.46
2016,4,19,10,0,890.0,123.0,0.5,22.0,822.0,956.45,679.6
2016,4,19,10,15,897.0,124.5,0.55,22.0,851.0,979.73,693.64
2016,4,19,10,30,904.0,126.0,0.6,22.0,880.0,999.94,705.9
2016,4,19,10,45,903.5,130.0,0.65,22.0,900.0,1012.34,713.53
2016,4,19,11,0,903.0,134.0,0.7,22.0,920.0,1021.28,719.29
2016,4,19,11,15,734.5,239.0,0.75,22.0,884.5,978.52,693.55
2016,4,19,11,30,566.0,344.0,0.8,22.0,849.0,918.77,653.17
2016,4,19,11,45,471.5,377.0,0.85,22.0,800.0,855.97,612.3
2016,4,19,12,0,377.0,410.0,0.9,22.0,751.0,787.03,566.64
2016,4,19,12,15,431.5,394.0,0.9,21.5,783.0,819.85,591.28
2016,4,19,12,30,486.0,378.0,0.9,21.0,815.0,844.81,609.59
2016,4,19,12,45,490.5,370.5,0.9,21.0,807.5,828.93,599.31
2016,4,19,13,0,495.0,363.0,0.9,21.0,800.0,811.13,588.28
2016,4,19,13,15,425.0,378.5,0.9,20.5,748.5,749.5,547.48
2016,4,19,13,30,355.0,394.0,0.9,20.0,697.0,688.18,506.58
2016,4,19,13,45,357.0,380.0,0.95,20.0,677.0,661.51,490.12
2016,4,19,14,0,359.0,366.0,1.0,20.0,657.0,633.77,472.24
2016,4,19,14,15,271.0,367.5,1.0,19.5,582.0,554.4,416.38
2016,4,19,14,30,183.0,369.0,1.0,19.0,507.0,480.59,363.64
2016,4,19,14,45,161.0,348.5,1.0,18.5,466.0,436.5,332.89
2016,4,19,15,0,139.0,328.0,1.0,18.0,425.0,394.23,302.67
2016,4,19,15,15,206.0,300.0,0.95,17.5,432.5,395.78,305.48
2016,4,19,15,30,273.0,272.0,0.9,17.0,440.0,389.49,301.29
2016,4,19,15,45,278.5,247.5,0.85,16.5,407.0,352.76,273.24
2016,4,19,16,0,284.0,223.0,0.8,16.0,374.0,315.32,244.03
2016,4,19,16,15,272.5,200.5,0.75,15.5,333.5,273.25,210.61
2016,4,19,16,30,261.0,178.0,0.7,15.0,293.0,232.41,177.55
2016,4,19,16,45,449.5,132.0,0.65,15.0,299.5,214.77,155.3
2016,4,19,17,0,638.0,86.0,0.6,15.0,306.0,177.72,115.2
2016,4,19,17,15,582.5,77.5,0.6,14.5,252.5,125.74,75.31
2016,4,19,17,30,527.0,69.0,0.6,14.0,199.0,80.22,46.45
2016,4,19,17,45,461.0,57.0,0.6,13.5,150.0,41.79,31.66
2016,4,19,18,0,395.0,45.0,0.6,13.0,101.0,34.28,24.61
2016,4,19,18,15,261.0,30.5,0.6,12.5,61.5,23.71,14.24
2016,4,19,18,30,127.0,16.0,0.6,12.0,22.0,12.47,0.0
2016,4,19,18,45,63.5,8.0,0.65,11.5,11.0,7.86,0.0
2016,4,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,45,156.0,16.5,0.7,10.0,32.5,53.72,11.99
2016,4,20,6,0,312.0,33.0,0.7,10.0,65.0,124.22,85.71
2016,4,20,6,15,413.5,44.0,0.6,10.5,112.5,185.02,139.09
2016,4,20,6,30,515.0,55.0,0.5,11.0,160.0,256.96,200.97
2016,4,20,6,45,593.0,60.0,0.45,12.0,214.5,323.12,257.03
2016,4,20,7,0,671.0,65.0,0.4,13.0,269.0,396.7,316.78
2016,4,20,7,15,712.5,70.5,0.4,13.5,324.0,457.36,365.15
2016,4,20,7,30,754.0,76.0,0.4,14.0,379.0,522.5,414.9
2016,4,20,7,45,786.5,79.0,0.4,14.5,433.5,581.72,458.3
2016,4,20,8,0,819.0,82.0,0.4,15.0,488.0,642.1,500.88
2016,4,20,8,15,840.5,85.0,0.4,15.5,539.0,695.52,535.79
2016,4,20,8,30,862.0,88.0,0.4,16.0,590.0,744.42,566.02
2016,4,20,8,45,876.0,91.5,0.45,16.5,636.5,791.03,594.93
2016,4,20,9,0,890.0,95.0,0.5,17.0,683.0,836.01,622.31
2016,4,20,9,15,901.5,97.0,0.5,17.5,724.5,875.34,644.67
2016,4,20,9,30,913.0,99.0,0.5,18.0,766.0,912.4,665.29
2016,4,20,9,45,922.5,100.5,0.55,18.5,801.5,944.62,683.67
2016,4,20,10,0,932.0,102.0,0.6,19.0,837.0,974.05,700.27
2016,4,20,10,15,938.0,103.5,0.6,19.0,866.0,997.22,713.19
2016,4,20,10,30,944.0,105.0,0.6,19.0,895.0,1017.13,724.21
2016,4,20,10,45,940.5,110.5,0.65,19.0,914.5,1028.76,731.44
2016,4,20,11,0,937.0,116.0,0.7,19.0,934.0,1036.72,736.67
2016,4,20,11,15,939.5,117.0,0.7,19.0,947.5,1042.18,739.38
2016,4,20,11,30,942.0,118.0,0.7,19.0,961.0,1044.07,740.08
2016,4,20,11,45,938.5,121.0,0.75,19.5,965.5,1038.63,736.26
2016,4,20,12,0,935.0,124.0,0.8,20.0,970.0,1029.68,730.49
2016,4,20,12,15,934.0,123.5,0.8,20.0,967.0,1016.13,722.3
2016,4,20,12,30,933.0,123.0,0.8,20.0,964.0,999.2,712.18
2016,4,20,12,45,933.0,121.0,0.85,20.0,954.0,978.39,700.78
2016,4,20,13,0,933.0,119.0,0.9,20.0,944.0,954.34,687.33
2016,4,20,13,15,928.5,118.5,0.9,19.5,925.0,924.73,670.65
2016,4,20,13,30,924.0,118.0,0.9,19.0,906.0,892.32,652.09
2016,4,20,13,45,916.5,117.0,0.9,19.0,880.0,854.36,628.54
2016,4,20,14,0,909.0,116.0,0.9,19.0,854.0,814.14,603.33
2016,4,20,14,15,900.0,114.0,0.9,18.5,820.5,769.78,576.16
2016,4,20,14,30,891.0,112.0,0.9,18.0,787.0,723.7,547.37
2016,4,20,14,45,877.0,111.0,0.95,18.0,747.0,673.85,512.84
2016,4,20,15,0,863.0,110.0,1.0,18.0,707.0,622.26,475.94
2016,4,20,15,15,847.5,107.0,0.95,17.5,662.0,567.9,435.8
2016,4,20,15,30,832.0,104.0,0.9,17.0,617.0,513.44,394.24
2016,4,20,15,45,809.5,101.0,0.9,17.0,568.0,456.01,348.71
2016,4,20,16,0,787.0,98.0,0.9,17.0,519.0,399.76,302.61
2016,4,20,16,15,765.0,86.0,0.85,16.5,461.5,336.7,250.31
2016,4,20,16,30,743.0,74.0,0.8,16.0,404.0,275.4,198.03
2016,4,20,16,45,699.5,76.5,0.8,15.5,355.5,222.2,152.29
2016,4,20,17,0,656.0,79.0,0.8,15.0,307.0,175.46,112.83
2016,4,20,17,15,601.5,71.5,0.75,14.0,253.5,123.41,72.7
2016,4,20,17,30,547.0,64.0,0.7,13.0,200.0,77.65,43.51
2016,4,20,17,45,466.0,54.5,0.65,12.5,150.5,39.29,29.59
2016,4,20,18,0,385.0,45.0,0.6,12.0,101.0,34.07,24.57
2016,4,20,18,15,257.0,31.0,0.6,11.5,62.0,24.01,14.71
2016,4,20,18,30,129.0,17.0,0.6,11.0,23.0,13.25,0.0
2016,4,20,18,45,64.5,8.5,0.6,10.5,11.5,8.36,0.0
2016,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,5,45,39.5,19.0,0.35,10.5,23.0,28.66,7.7
2016,4,21,6,0,79.0,38.0,0.3,11.0,46.0,63.28,44.02
2016,4,21,6,15,119.0,59.0,0.25,11.5,79.5,106.53,81.36
2016,4,21,6,30,159.0,80.0,0.2,12.0,113.0,150.39,118.93
2016,4,21,6,45,185.0,102.0,0.2,12.5,151.0,193.65,155.59
2016,4,21,7,0,211.0,124.0,0.2,13.0,189.0,239.36,193.22
2016,4,21,7,15,238.0,142.0,0.25,13.0,228.0,283.37,229.03
2016,4,21,7,30,265.0,160.0,0.3,13.0,267.0,329.68,265.85
2016,4,21,7,45,222.5,188.5,0.35,13.5,287.0,340.17,272.63
2016,4,21,8,0,180.0,217.0,0.4,14.0,307.0,352.32,280.3
2016,4,21,8,15,227.5,235.5,0.45,14.0,361.5,412.66,326.6
2016,4,21,8,30,275.0,254.0,0.5,14.0,416.0,484.13,379.59
2016,4,21,8,45,266.0,278.5,0.55,14.5,445.0,513.27,398.57
2016,4,21,9,0,257.0,303.0,0.6,15.0,474.0,540.84,416.53
2016,4,21,9,15,233.0,328.0,0.65,15.0,490.0,546.13,418.89
2016,4,21,9,30,209.0,353.0,0.7,15.0,506.0,557.41,425.59
2016,4,21,9,45,267.0,359.5,0.75,15.5,565.0,629.29,476.52
2016,4,21,10,0,325.0,366.0,0.8,16.0,624.0,694.21,520.94
2016,4,21,10,15,297.0,388.0,0.8,16.0,630.0,695.7,519.39
2016,4,21,10,30,269.0,410.0,0.8,16.0,636.0,694.93,517.12
2016,4,21,10,45,198.0,426.0,0.85,16.0,594.5,635.9,474.58
2016,4,21,11,0,127.0,442.0,0.9,16.0,553.0,583.24,436.17
2016,4,21,11,15,167.0,450.5,0.9,16.0,599.0,629.62,469.94
2016,4,21,11,30,207.0,459.0,0.9,16.0,645.0,675.25,501.7
2016,4,21,11,45,216.0,454.5,0.9,16.0,650.0,676.13,501.97
2016,4,21,12,0,225.0,450.0,0.9,16.0,655.0,676.04,502.15
2016,4,21,12,15,251.5,449.5,0.9,16.0,677.5,701.33,519.98
2016,4,21,12,30,278.0,449.0,0.9,16.0,700.0,718.54,532.07
2016,4,21,12,45,177.5,438.5,0.95,16.5,598.0,602.97,449.75
2016,4,21,13,0,77.0,428.0,1.0,17.0,496.0,492.13,369.45
2016,4,21,13,15,493.0,273.0,1.0,17.0,696.5,705.35,533.68
2016,4,21,13,30,909.0,118.0,1.0,17.0,897.0,880.73,654.04
2016,4,21,13,45,546.5,262.0,1.05,17.0,726.5,701.74,528.36
2016,4,21,14,0,184.0,406.0,1.1,17.0,556.0,536.78,405.21
2016,4,21,14,15,189.0,388.0,1.1,17.0,537.0,513.39,390.47
2016,4,21,14,30,194.0,370.0,1.1,17.0,518.0,489.27,373.74
2016,4,21,14,45,193.5,350.0,1.15,17.0,491.5,459.0,352.43
2016,4,21,15,0,193.0,330.0,1.2,17.0,465.0,428.51,330.61
2016,4,21,15,15,182.5,308.0,1.2,16.5,429.0,390.52,303.05
2016,4,21,15,30,172.0,286.0,1.2,16.0,393.0,353.42,275.67
2016,4,21,15,45,208.5,258.5,1.2,16.0,378.0,333.44,260.38
2016,4,21,16,0,245.0,231.0,1.2,16.0,363.0,307.74,239.69
2016,4,21,16,15,122.5,170.5,1.15,15.5,236.5,199.05,155.48
2016,4,21,16,30,0.0,110.0,1.1,15.0,110.0,105.38,82.56
2016,4,21,16,45,0.0,95.5,1.1,14.5,95.5,91.54,71.7
2016,4,21,17,0,0.0,81.0,1.1,14.0,81.0,77.75,60.51
2016,4,21,17,15,295.5,69.0,1.0,13.5,143.5,88.98,57.37
2016,4,21,17,30,591.0,57.0,0.9,13.0,206.0,74.88,39.47
2016,4,21,17,45,513.5,49.0,0.85,12.5,156.0,34.27,25.13
2016,4,21,18,0,436.0,41.0,0.8,12.0,106.0,30.15,21.13
2016,4,21,18,15,218.0,33.5,0.8,11.5,66.0,25.76,16.31
2016,4,21,18,30,0.0,26.0,0.8,11.0,26.0,23.53,0.0
2016,4,21,18,45,0.0,13.0,0.8,10.5,13.0,12.78,0.0
2016,4,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.5,1.4,10.5,7.5,7.23,0.0
2016,4,22,6,0,0.0,15.0,1.5,11.0,15.0,14.46,6.37
2016,4,22,6,15,0.0,25.5,1.5,11.0,25.5,24.61,15.39
2016,4,22,6,30,0.0,36.0,1.5,11.0,36.0,34.76,24.37
2016,4,22,6,45,0.0,47.5,1.55,11.0,47.5,45.88,34.09
2016,4,22,7,0,0.0,59.0,1.6,11.0,59.0,57.01,43.66
2016,4,22,7,15,0.0,71.0,1.6,11.0,71.0,68.65,53.5
2016,4,22,7,30,0.0,83.0,1.6,11.0,83.0,80.49,63.37
2016,4,22,7,45,0.0,69.5,1.65,11.5,69.5,67.19,51.76
2016,4,22,8,0,0.0,56.0,1.7,12.0,56.0,54.13,40.44
2016,4,22,8,15,0.0,78.0,1.7,12.0,78.0,75.44,58.22
2016,4,22,8,30,0.0,100.0,1.7,12.0,100.0,96.96,75.91
2016,4,22,8,45,0.0,65.0,1.7,12.0,65.0,62.87,47.3
2016,4,22,9,0,0.0,30.0,1.7,12.0,30.0,29.0,18.83
2016,4,22,9,15,0.0,85.5,1.7,12.0,85.5,82.77,63.62
2016,4,22,9,30,0.0,141.0,1.7,12.0,141.0,137.47,108.2
2016,4,22,9,45,0.0,121.0,1.75,12.5,121.0,117.64,91.57
2016,4,22,10,0,0.0,101.0,1.8,13.0,101.0,97.97,75.28
2016,4,22,10,15,4.5,152.0,1.85,13.0,156.0,152.5,119.55
2016,4,22,10,30,9.0,203.0,1.9,13.0,211.0,207.51,163.3
2016,4,22,10,45,15.5,264.0,1.95,13.0,278.0,274.81,215.97
2016,4,22,11,0,22.0,325.0,2.0,13.0,345.0,342.4,267.79
2016,4,22,11,15,17.5,285.5,2.05,13.0,301.5,297.88,233.11
2016,4,22,11,30,13.0,246.0,2.1,13.0,258.0,253.74,198.85
2016,4,22,11,45,6.5,187.5,2.15,13.0,193.5,189.27,148.04
2016,4,22,12,0,0.0,129.0,2.2,13.0,129.0,125.43,96.88
2016,4,22,12,15,0.0,96.0,2.25,12.5,96.0,93.18,71.04
2016,4,22,12,30,0.0,63.0,2.3,12.0,63.0,61.07,44.94
2016,4,22,12,45,0.0,68.5,2.35,12.0,68.5,66.41,49.37
2016,4,22,13,0,0.0,74.0,2.4,12.0,74.0,71.73,53.78
2016,4,22,13,15,2.5,119.5,2.4,11.5,122.0,118.08,91.99
2016,4,22,13,30,5.0,165.0,2.4,11.0,170.0,164.24,129.72
2016,4,22,13,45,8.0,196.5,2.4,11.0,203.5,196.9,156.13
2016,4,22,14,0,11.0,228.0,2.4,11.0,237.0,229.14,182.08
2016,4,22,14,15,10.0,221.0,2.3,11.0,229.5,220.9,175.57
2016,4,22,14,30,9.0,214.0,2.2,11.0,222.0,212.73,169.26
2016,4,22,14,45,5.5,186.5,2.15,11.0,191.5,183.42,145.9
2016,4,22,15,0,2.0,159.0,2.1,11.0,161.0,154.54,122.75
2016,4,22,15,15,194.0,204.5,2.1,11.0,325.5,300.57,243.39
2016,4,22,15,30,386.0,250.0,2.1,11.0,490.0,426.83,341.78
2016,4,22,15,45,349.0,235.5,2.1,11.0,439.5,374.51,298.88
2016,4,22,16,0,312.0,221.0,2.1,11.0,389.0,325.64,259.18
2016,4,22,16,15,533.0,153.5,2.1,11.0,406.5,319.24,248.81
2016,4,22,16,30,754.0,86.0,2.1,11.0,424.0,291.86,217.01
2016,4,22,16,45,722.5,80.0,2.1,11.0,371.0,232.72,164.09
2016,4,22,17,0,691.0,74.0,2.1,11.0,318.0,179.14,116.9
2016,4,22,17,15,638.0,68.0,1.95,10.5,264.0,126.51,74.83
2016,4,22,17,30,585.0,62.0,1.8,10.0,210.0,79.96,44.12
2016,4,22,17,45,499.5,54.0,1.7,9.5,159.5,38.49,29.26
2016,4,22,18,0,414.0,46.0,1.6,9.0,109.0,34.63,25.43
2016,4,22,18,15,207.0,37.0,1.5,8.5,68.5,28.58,19.06
2016,4,22,18,30,0.0,28.0,1.4,8.0,28.0,25.16,3.0
2016,4,22,18,45,0.0,14.0,1.35,8.0,14.0,13.76,0.0
2016,4,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,45,153.0,19.0,1.05,7.5,36.5,57.26,26.89
2016,4,23,6,0,306.0,38.0,1.1,8.0,73.0,130.33,93.4
2016,4,23,6,15,405.0,49.0,1.15,8.0,120.5,190.98,147.1
2016,4,23,6,30,504.0,60.0,1.2,8.0,168.0,262.35,210.05
2016,4,23,6,45,563.5,68.0,1.3,8.5,220.5,323.99,264.51
2016,4,23,7,0,623.0,76.0,1.4,9.0,273.0,391.14,321.94
2016,4,23,7,15,666.5,82.0,1.35,9.5,327.0,452.77,372.64
2016,4,23,7,30,710.0,88.0,1.3,10.0,381.0,517.47,423.73
2016,4,23,7,45,742.5,92.0,1.3,10.5,434.0,575.74,468.26
2016,4,23,8,0,775.0,96.0,1.3,11.0,487.0,633.48,510.92
2016,4,23,8,15,797.0,99.5,1.3,11.5,537.5,685.93,547.54
2016,4,23,8,30,819.0,103.0,1.3,12.0,588.0,738.01,581.89
2016,4,23,8,45,474.5,208.5,1.3,12.5,495.0,610.3,481.79
2016,4,23,9,0,130.0,314.0,1.3,13.0,402.0,440.62,345.74
2016,4,23,9,15,507.5,211.5,1.25,13.0,583.0,671.94,527.54
2016,4,23,9,30,885.0,109.0,1.2,13.0,764.0,903.17,687.0
2016,4,23,9,45,623.0,235.0,1.2,13.5,706.5,830.18,630.78
2016,4,23,10,0,361.0,361.0,1.2,14.0,649.0,722.79,547.67
2016,4,23,10,15,392.0,357.5,1.2,14.0,680.5,753.31,570.22
2016,4,23,10,30,423.0,354.0,1.2,14.0,712.0,790.8,595.6
2016,4,23,10,45,684.0,230.0,1.25,14.0,825.0,919.64,689.62
2016,4,23,11,0,945.0,106.0,1.3,14.0,938.0,1037.57,765.02
2016,4,23,11,15,947.5,106.5,1.3,14.0,951.0,1042.46,765.95
2016,4,23,11,30,950.0,107.0,1.3,14.0,964.0,1043.78,766.35
2016,4,23,11,45,514.0,275.0,1.3,14.5,739.0,794.34,597.26
2016,4,23,12,0,78.0,443.0,1.3,15.0,514.0,520.71,392.52
2016,4,23,12,15,284.5,412.0,1.3,15.0,670.5,694.66,524.7
2016,4,23,12,30,491.0,381.0,1.3,15.0,827.0,853.83,636.58
2016,4,23,12,45,715.0,245.5,1.3,15.0,886.5,912.58,681.02
2016,4,23,13,0,939.0,110.0,1.3,15.0,946.0,953.56,707.57
2016,4,23,13,15,934.5,109.0,1.3,15.0,927.5,923.33,687.66
2016,4,23,13,30,930.0,108.0,1.3,15.0,909.0,890.3,666.75
2016,4,23,13,45,916.0,111.5,1.35,15.0,880.5,851.39,642.44
2016,4,23,14,0,902.0,115.0,1.4,15.0,852.0,810.6,616.56
2016,4,23,14,15,629.5,226.5,1.45,14.5,731.5,684.09,527.24
2016,4,23,14,30,357.0,338.0,1.5,14.0,611.0,572.22,442.74
2016,4,23,14,45,603.5,225.0,1.6,14.0,658.5,607.61,475.03
2016,4,23,15,0,850.0,112.0,1.7,14.0,706.0,619.3,486.88
2016,4,23,15,15,834.5,109.0,1.7,13.5,661.5,565.61,445.72
2016,4,23,15,30,819.0,106.0,1.7,13.0,617.0,511.85,403.65
2016,4,23,15,45,792.5,105.0,1.75,13.0,567.5,455.23,357.41
2016,4,23,16,0,766.0,104.0,1.8,13.0,518.0,400.21,311.04
2016,4,23,16,15,738.0,99.5,1.8,12.5,466.5,340.93,260.54
2016,4,23,16,30,710.0,95.0,1.8,12.0,415.0,286.12,212.48
2016,4,23,16,45,671.0,89.5,1.8,12.0,362.0,230.48,163.4
2016,4,23,17,0,632.0,84.0,1.8,12.0,309.0,178.93,118.75
2016,4,23,17,15,577.5,77.0,1.75,11.5,256.5,128.57,78.81
