Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,17,30,523.0,70.0,1.7,11.0,204.0,84.53,49.55
2016,4,23,17,45,435.0,60.5,1.65,10.5,154.5,44.65,34.68
2016,4,23,18,0,347.0,51.0,1.6,10.0,105.0,38.37,28.68
2016,4,23,18,15,227.5,36.0,1.55,9.5,66.0,27.67,18.3
2016,4,23,18,30,108.0,21.0,1.5,9.0,27.0,16.42,1.59
2016,4,23,18,45,54.0,10.5,1.45,9.0,13.5,10.32,0.0
2016,4,23,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,82.5,24.0,1.7,8.5,34.0,46.46,23.85
2016,4,24,6,0,165.0,48.0,1.8,9.0,68.0,101.42,74.05
2016,4,24,6,15,253.5,65.5,1.8,9.0,113.0,161.18,125.75
2016,4,24,6,30,342.0,83.0,1.8,9.0,158.0,227.1,183.22
2016,4,24,6,45,358.0,101.5,1.85,9.0,199.0,272.56,224.06
2016,4,24,7,0,374.0,120.0,1.9,9.0,240.0,319.25,264.72
2016,4,24,7,15,452.0,118.5,1.85,9.0,289.0,377.96,314.32
2016,4,24,7,30,530.0,117.0,1.8,9.0,338.0,443.47,368.28
2016,4,24,7,45,603.5,124.5,1.8,9.5,407.5,526.04,433.17
2016,4,24,8,0,677.0,132.0,1.8,10.0,477.0,610.89,497.6
2016,4,24,8,15,704.5,137.5,1.8,10.0,527.5,665.44,537.95
2016,4,24,8,30,732.0,143.0,1.8,10.0,578.0,720.27,577.77
2016,4,24,8,45,665.0,172.5,1.8,10.5,591.0,726.19,578.16
2016,4,24,9,0,598.0,202.0,1.8,11.0,604.0,724.74,573.46
2016,4,24,9,15,723.5,168.5,1.75,11.5,684.5,814.97,637.04
2016,4,24,9,30,849.0,135.0,1.7,12.0,765.0,906.11,696.29
2016,4,24,9,45,878.0,127.0,1.7,12.5,805.5,944.01,718.35
2016,4,24,10,0,907.0,119.0,1.7,13.0,846.0,974.67,735.93
2016,4,24,10,15,635.0,253.0,1.65,13.5,770.0,883.6,670.22
2016,4,24,10,30,363.0,387.0,1.6,14.0,694.0,761.17,576.0
2016,4,24,10,45,400.0,379.5,1.6,14.5,726.0,791.19,597.51
2016,4,24,11,0,437.0,372.0,1.6,15.0,758.0,827.2,621.1
2016,4,24,11,15,489.5,366.5,1.65,15.0,805.0,872.2,652.55
2016,4,24,11,30,542.0,361.0,1.7,15.0,852.0,915.25,682.33
2016,4,24,11,45,737.5,244.5,1.8,15.0,916.5,983.1,733.4
2016,4,24,12,0,933.0,128.0,1.9,15.0,981.0,1035.82,768.36
2016,4,24,12,15,676.5,261.0,1.95,14.5,879.0,921.96,694.12
2016,4,24,12,30,420.0,394.0,2.0,14.0,777.0,800.43,605.61
2016,4,24,12,45,282.5,424.5,2.15,14.0,681.0,689.74,526.44
2016,4,24,13,0,145.0,455.0,2.3,14.0,585.0,583.62,447.52
2016,4,24,13,15,305.5,403.5,2.35,14.0,669.5,668.9,515.64
2016,4,24,13,30,466.0,352.0,2.4,14.0,754.0,743.61,573.29
2016,4,24,13,45,501.0,329.0,2.45,14.0,750.0,731.25,565.39
2016,4,24,14,0,536.0,306.0,2.5,14.0,746.0,715.25,555.4
2016,4,24,14,15,563.5,279.5,2.55,13.5,726.0,686.54,536.92
2016,4,24,14,30,591.0,253.0,2.6,13.0,706.0,654.44,515.46
2016,4,24,14,45,553.5,248.0,2.65,13.0,655.0,597.01,472.39
2016,4,24,15,0,516.0,243.0,2.7,13.0,604.0,541.69,430.21
2016,4,24,15,15,522.0,223.0,2.7,12.5,569.0,499.03,397.97
2016,4,24,15,30,528.0,203.0,2.7,12.0,534.0,455.01,363.54
2016,4,24,15,45,588.0,180.5,2.75,11.5,522.0,431.83,344.12
2016,4,24,16,0,648.0,158.0,2.8,11.0,510.0,402.13,317.78
2016,4,24,16,15,615.5,150.5,2.75,10.5,459.0,346.91,270.59
2016,4,24,16,30,583.0,143.0,2.7,10.0,408.0,293.9,224.56
2016,4,24,16,45,547.5,132.0,2.7,10.0,356.0,240.87,178.11
2016,4,24,17,0,512.0,121.0,2.7,10.0,304.0,191.6,135.63
2016,4,24,17,15,453.5,109.0,2.65,9.5,251.5,142.69,96.9
2016,4,24,17,30,395.0,97.0,2.6,9.0,199.0,100.43,67.68
2016,4,24,17,45,332.0,79.5,2.6,8.5,152.0,60.35,49.15
2016,4,24,18,0,269.0,62.0,2.6,8.0,105.0,47.24,36.88
2016,4,24,18,15,166.5,42.5,2.55,7.5,66.0,34.74,24.7
2016,4,24,18,30,64.0,23.0,2.5,7.0,27.0,19.28,4.46
2016,4,24,18,45,32.0,11.5,2.5,7.0,13.5,11.3,0.0
2016,4,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,37.5,5.5,1.5,5.0,6.0,0.0,0.0
2016,4,25,5,30,75.0,11.0,1.5,5.0,12.0,22.35,0.0
2016,4,25,5,45,242.0,23.0,1.55,5.5,48.5,83.6,47.36
2016,4,25,6,0,409.0,35.0,1.6,6.0,85.0,156.05,113.26
2016,4,25,6,15,502.0,43.5,1.65,6.5,135.0,218.11,169.38
2016,4,25,6,30,595.0,52.0,1.7,7.0,185.0,290.14,233.76
2016,4,25,6,45,659.0,57.0,1.75,7.5,240.0,353.84,290.58
2016,4,25,7,0,723.0,62.0,1.8,8.0,295.0,424.99,351.71
2016,4,25,7,15,761.0,66.5,1.8,8.0,350.5,487.13,404.16
2016,4,25,7,30,799.0,71.0,1.8,8.0,406.0,551.62,456.67
2016,4,25,7,45,826.0,74.0,1.85,8.5,460.0,609.47,501.71
2016,4,25,8,0,853.0,77.0,1.9,9.0,514.0,667.89,545.6
2016,4,25,8,15,873.0,80.0,1.9,9.5,565.5,717.82,579.54
2016,4,25,8,30,893.0,83.0,1.9,10.0,617.0,770.56,614.85
2016,4,25,8,45,907.5,85.5,1.9,10.5,664.5,817.41,645.13
2016,4,25,9,0,922.0,88.0,1.9,11.0,712.0,862.58,673.72
2016,4,25,9,15,933.5,90.0,1.9,11.0,754.0,902.69,699.61
2016,4,25,9,30,945.0,92.0,1.9,11.0,796.0,940.43,723.67
2016,4,25,9,45,952.5,94.5,1.95,11.5,832.0,972.48,742.97
2016,4,25,10,0,960.0,97.0,2.0,12.0,868.0,1001.55,760.21
2016,4,25,10,15,966.5,98.0,2.0,12.0,897.0,1024.91,774.37
2016,4,25,10,30,973.0,99.0,2.0,12.0,926.0,1044.95,786.44
2016,4,25,10,45,977.0,100.0,2.05,12.0,948.0,1059.12,795.43
2016,4,25,11,0,981.0,101.0,2.1,12.0,970.0,1069.71,802.25
2016,4,25,11,15,983.0,101.5,2.1,12.0,983.0,1074.15,804.52
2016,4,25,11,30,985.0,102.0,2.1,12.0,996.0,1074.91,804.57
2016,4,25,11,45,984.5,103.0,2.15,12.5,1001.0,1070.04,800.33
2016,4,25,12,0,984.0,104.0,2.2,13.0,1006.0,1061.51,793.87
2016,4,25,12,15,983.0,104.0,2.2,13.0,1003.0,1047.87,785.01
2016,4,25,12,30,982.0,104.0,2.2,13.0,1000.0,1030.7,773.96
2016,4,25,12,45,970.0,109.5,2.2,13.0,986.0,1005.5,757.68
2016,4,25,13,0,958.0,115.0,2.2,13.0,972.0,977.37,739.51
2016,4,25,13,15,953.5,114.0,2.2,13.0,953.0,946.61,719.55
2016,4,25,13,30,949.0,113.0,2.2,13.0,934.0,913.0,697.58
2016,4,25,13,45,943.5,111.5,2.2,13.0,907.5,875.39,672.75
2016,4,25,14,0,938.0,110.0,2.2,13.0,881.0,835.33,646.05
2016,4,25,14,15,929.5,108.5,2.15,13.0,847.5,790.8,615.54
2016,4,25,14,30,921.0,107.0,2.1,13.0,814.0,744.45,583.48
2016,4,25,14,45,910.5,104.5,2.1,13.0,774.5,694.23,547.01
2016,4,25,15,0,900.0,102.0,2.1,13.0,735.0,642.82,508.04
2016,4,25,15,15,885.0,99.5,2.1,12.5,689.5,587.97,466.2
2016,4,25,15,30,870.0,97.0,2.1,12.0,644.0,531.02,421.37
2016,4,25,15,45,851.0,94.0,2.1,12.0,594.5,473.34,373.66
2016,4,25,16,0,832.0,91.0,2.1,12.0,545.0,416.39,325.06
2016,4,25,16,15,806.0,87.0,2.05,11.5,492.0,357.12,273.79
2016,4,25,16,30,780.0,83.0,2.0,11.0,439.0,299.9,223.01
2016,4,25,16,45,744.5,78.5,2.0,11.0,384.5,242.32,171.5
2016,4,25,17,0,709.0,74.0,2.0,11.0,330.0,185.67,121.76
2016,4,25,17,15,657.5,68.0,1.95,10.5,275.5,132.1,78.48
2016,4,25,17,30,606.0,62.0,1.9,10.0,221.0,84.4,46.15
2016,4,25,17,45,524.0,54.0,1.85,9.5,169.0,40.83,31.41
2016,4,25,18,0,442.0,46.0,1.8,9.0,117.0,34.07,25.01
2016,4,25,18,15,313.5,34.0,1.7,8.5,75.0,26.03,17.13
2016,4,25,18,30,185.0,22.0,1.6,8.0,33.0,17.39,4.56
2016,4,25,18,45,92.5,11.0,1.55,7.5,16.5,10.81,0.0
2016,4,25,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,7.0,13.0,12.78,0.0
2016,4,26,5,45,157.0,28.0,0.8,7.5,47.5,71.64,42.88
2016,4,26,6,0,314.0,43.0,0.8,8.0,82.0,139.43,101.84
2016,4,26,6,15,407.0,53.5,0.8,8.0,130.0,199.4,154.73
2016,4,26,6,30,500.0,64.0,0.8,8.0,178.0,268.8,215.56
2016,4,26,6,45,551.0,74.0,0.85,8.5,229.5,329.08,268.1
2016,4,26,7,0,602.0,84.0,0.9,9.0,281.0,393.98,322.71
2016,4,26,7,15,644.5,90.0,0.9,9.5,334.5,454.22,371.59
2016,4,26,7,30,687.0,96.0,0.9,10.0,388.0,517.43,420.93
2016,4,26,7,45,696.0,100.0,0.9,10.5,427.5,559.91,452.73
2016,4,26,8,0,705.0,104.0,0.9,11.0,467.0,601.56,482.95
2016,4,26,8,15,747.5,110.0,0.85,11.0,529.0,668.46,531.06
2016,4,26,8,30,790.0,116.0,0.8,11.0,591.0,734.63,575.32
2016,4,26,8,45,803.0,121.0,0.8,11.5,635.5,779.38,603.07
2016,4,26,9,0,816.0,126.0,0.8,12.0,680.0,822.59,629.5
2016,4,26,9,15,829.0,128.5,0.8,12.0,720.5,861.31,653.65
2016,4,26,9,30,842.0,131.0,0.8,12.0,761.0,898.03,676.25
2016,4,26,9,45,699.5,210.0,0.8,12.5,749.5,876.19,658.71
2016,4,26,10,0,557.0,289.0,0.8,13.0,738.0,837.93,627.7
2016,4,26,10,15,563.0,301.0,0.8,13.0,768.5,864.93,645.3
2016,4,26,10,30,569.0,313.0,0.8,13.0,799.0,889.84,660.49
2016,4,26,10,45,515.0,341.5,0.85,13.5,789.0,871.26,645.25
2016,4,26,11,0,461.0,370.0,0.9,14.0,779.0,849.3,628.39
2016,4,26,11,15,662.5,265.0,0.95,14.0,862.5,939.83,695.34
2016,4,26,11,30,864.0,160.0,1.0,14.0,946.0,1022.8,748.39
2016,4,26,11,45,673.5,276.0,1.05,14.5,891.5,953.79,701.71
2016,4,26,12,0,483.0,392.0,1.1,15.0,837.0,877.81,645.82
2016,4,26,12,15,457.0,392.5,1.15,14.5,812.5,844.55,626.13
2016,4,26,12,30,431.0,393.0,1.2,14.0,788.0,810.19,604.79
2016,4,26,12,45,449.0,385.0,1.3,14.0,792.0,807.22,605.06
2016,4,26,13,0,467.0,377.0,1.4,14.0,796.0,801.93,603.3
2016,4,26,13,15,653.5,269.0,1.4,14.0,842.5,843.53,637.89
2016,4,26,13,30,840.0,161.0,1.4,14.0,889.0,871.58,658.8
2016,4,26,13,45,838.5,155.5,1.45,14.0,864.5,836.04,635.64
2016,4,26,14,0,837.0,150.0,1.5,14.0,840.0,798.14,611.34
2016,4,26,14,15,827.5,148.0,1.55,13.5,808.0,755.55,584.5
2016,4,26,14,30,818.0,146.0,1.6,13.0,776.0,711.53,554.99
2016,4,26,14,45,807.0,142.0,1.65,13.0,738.0,663.38,520.14
2016,4,26,15,0,796.0,138.0,1.7,13.0,700.0,614.38,483.68
2016,4,26,15,15,779.5,134.5,1.7,12.5,656.5,562.2,444.22
2016,4,26,15,30,763.0,131.0,1.7,12.0,613.0,508.3,402.22
2016,4,26,15,45,747.5,124.5,1.75,12.0,566.0,454.03,358.02
2016,4,26,16,0,732.0,118.0,1.8,12.0,519.0,400.35,312.84
2016,4,26,16,15,703.5,113.0,1.8,11.5,468.0,344.35,265.1
2016,4,26,16,30,675.0,108.0,1.8,11.0,417.0,290.82,218.31
2016,4,26,16,45,501.5,118.5,1.8,11.0,333.0,219.97,161.61
2016,4,26,17,0,328.0,129.0,1.8,11.0,249.0,170.5,125.14
2016,4,26,17,15,288.5,114.5,1.75,10.5,207.5,132.19,94.76
2016,4,26,17,30,249.0,100.0,1.7,10.0,166.0,98.32,70.28
2016,4,26,17,45,306.0,77.0,1.65,9.5,139.5,59.49,48.23
2016,4,26,18,0,363.0,54.0,1.6,9.0,113.0,40.52,30.81
2016,4,26,18,15,248.0,39.0,1.55,8.5,73.0,29.91,20.59
2016,4,26,18,30,133.0,24.0,1.5,8.0,33.0,18.75,6.34
2016,4,26,18,45,66.5,12.0,1.45,8.0,16.5,11.8,0.0
2016,4,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,15,27.5,6.0,0.8,8.0,7.0,0.0,0.0
2016,4,27,5,30,55.0,12.0,0.8,8.0,14.0,20.53,0.0
2016,4,27,5,45,195.5,26.5,0.85,8.5,49.0,78.83,48.15
2016,4,27,6,0,336.0,41.0,0.9,9.0,84.0,144.65,105.5
2016,4,27,6,15,426.5,50.5,0.9,9.0,131.5,203.59,157.62
2016,4,27,6,30,517.0,60.0,0.9,9.0,179.0,272.13,217.76
2016,4,27,6,45,576.5,67.0,0.9,9.5,232.0,333.72,271.15
2016,4,27,7,0,636.0,74.0,0.9,10.0,285.0,400.77,327.16
2016,4,27,7,15,321.0,108.5,0.9,10.0,215.0,299.27,246.58
2016,4,27,7,30,6.0,143.0,0.9,10.0,145.0,145.48,117.45
2016,4,27,7,45,31.5,179.0,0.95,10.5,194.5,204.31,166.28
2016,4,27,8,0,57.0,215.0,1.0,11.0,244.0,261.03,211.5
2016,4,27,8,15,49.0,230.5,1.05,11.0,257.5,273.15,220.07
2016,4,27,8,30,41.0,246.0,1.1,11.0,271.0,284.53,228.19
2016,4,27,8,45,50.0,272.0,1.2,11.5,305.0,320.13,255.36
2016,4,27,9,0,59.0,298.0,1.3,12.0,339.0,356.15,282.33
2016,4,27,9,15,41.0,289.0,1.4,12.0,318.5,331.56,262.23
2016,4,27,9,30,23.0,280.0,1.5,12.0,298.0,298.31,235.65
2016,4,27,9,45,17.5,260.5,1.6,12.0,274.5,273.38,215.96
2016,4,27,10,0,12.0,241.0,1.7,12.0,251.0,248.49,196.15
2016,4,27,10,15,14.0,260.5,1.8,12.0,273.0,269.99,212.96
2016,4,27,10,30,16.0,280.0,1.9,12.0,295.0,291.47,229.5
2016,4,27,10,45,8.5,207.5,2.0,12.0,215.5,211.44,166.35
2016,4,27,11,0,1.0,135.0,2.1,12.0,136.0,132.4,102.98
2016,4,27,11,15,0.5,125.0,2.15,12.0,125.5,122.08,94.7
2016,4,27,11,30,0.0,115.0,2.2,12.0,115.0,111.78,86.3
2016,4,27,11,45,117.0,291.5,2.25,12.0,399.5,411.95,327.1
2016,4,27,12,0,234.0,468.0,2.3,12.0,684.0,703.45,541.94
2016,4,27,12,15,341.0,431.0,2.35,11.5,744.5,768.33,590.56
2016,4,27,12,30,448.0,394.0,2.4,11.0,805.0,827.37,636.39
2016,4,27,12,45,661.5,279.0,2.45,11.0,878.0,898.57,693.29
2016,4,27,13,0,875.0,164.0,2.5,11.0,951.0,956.56,734.92
2016,4,27,13,15,871.0,162.5,2.5,11.0,933.0,927.1,714.51
2016,4,27,13,30,867.0,161.0,2.5,11.0,915.0,895.04,693.13
2016,4,27,13,45,695.5,237.5,2.5,11.0,831.5,801.71,626.64
2016,4,27,14,0,524.0,314.0,2.5,11.0,748.0,714.78,560.15
2016,4,27,14,15,686.0,230.0,2.5,10.5,774.5,731.13,578.01
2016,4,27,14,30,848.0,146.0,2.5,10.0,801.0,733.17,583.78
2016,4,27,14,45,844.0,139.0,2.55,10.0,763.5,685.41,547.87
2016,4,27,15,0,840.0,132.0,2.6,10.0,726.0,636.13,510.21
2016,4,27,15,15,823.5,128.5,2.55,10.0,681.0,581.87,467.12
2016,4,27,15,30,807.0,125.0,2.5,10.0,636.0,527.69,422.97
2016,4,27,15,45,787.5,120.5,2.5,10.0,587.0,471.55,376.22
2016,4,27,16,0,768.0,116.0,2.5,10.0,538.0,413.95,327.03
2016,4,27,16,15,384.0,122.5,2.45,9.5,333.5,243.26,191.79
2016,4,27,16,30,0.0,129.0,2.4,9.0,129.0,122.96,99.35
2016,4,27,16,45,16.0,133.0,2.4,9.0,139.0,129.43,104.83
2016,4,27,17,0,32.0,137.0,2.4,9.0,149.0,130.5,105.25
2016,4,27,17,15,23.0,116.0,2.3,8.5,124.0,107.67,86.53
2016,4,27,17,30,14.0,95.0,2.2,8.0,99.0,88.64,70.92
2016,4,27,17,45,7.0,73.5,2.15,8.0,75.5,67.8,56.06
2016,4,27,18,0,0.0,52.0,2.1,8.0,52.0,48.63,38.25
2016,4,27,18,15,0.0,33.5,2.05,8.0,33.5,31.89,22.43
2016,4,27,18,30,0.0,15.0,2.0,8.0,15.0,14.47,4.21
2016,4,27,18,45,0.0,7.5,1.95,8.0,7.5,7.37,0.0
2016,4,27,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,29.5,7.0,1.5,7.0,8.0,6.88,0.0
2016,4,28,5,30,59.0,14.0,1.5,7.0,16.0,23.28,0.0
2016,4,28,5,45,195.5,28.5,1.55,7.5,52.0,81.84,51.78
2016,4,28,6,0,332.0,43.0,1.6,8.0,88.0,146.41,108.0
2016,4,28,6,15,421.5,53.5,1.6,8.0,136.0,206.1,161.2
2016,4,28,6,30,511.0,64.0,1.6,8.0,184.0,275.3,222.51
2016,4,28,6,45,569.5,71.5,1.6,8.5,236.0,336.85,276.51
2016,4,28,7,0,628.0,79.0,1.6,9.0,288.0,403.72,333.2
2016,4,28,7,15,669.5,84.5,1.55,9.5,342.0,464.18,382.72
2016,4,28,7,30,711.0,90.0,1.5,10.0,396.0,527.48,432.58
2016,4,28,7,45,747.0,92.0,1.45,10.5,449.5,584.09,475.58
2016,4,28,8,0,783.0,94.0,1.4,11.0,503.0,644.06,519.49
2016,4,28,8,15,805.0,97.5,1.35,11.5,553.0,696.69,555.11
2016,4,28,8,30,827.0,101.0,1.3,12.0,603.0,748.94,588.94
2016,4,28,8,45,847.0,102.0,1.3,12.5,650.0,796.12,618.9
2016,4,28,9,0,867.0,103.0,1.3,13.0,697.0,837.59,644.38
2016,4,28,9,15,879.5,105.0,1.25,13.5,738.0,876.64,667.15
2016,4,28,9,30,892.0,107.0,1.2,14.0,779.0,913.56,688.05
2016,4,28,9,45,911.5,103.0,1.2,14.5,817.0,948.03,707.81
2016,4,28,10,0,931.0,99.0,1.2,15.0,855.0,980.25,725.9
2016,4,28,10,15,937.5,100.5,1.2,15.0,883.5,1003.49,739.44
2016,4,28,10,30,944.0,102.0,1.2,15.0,912.0,1023.51,751.07
2016,4,28,10,45,947.0,104.0,1.2,15.5,932.5,1037.32,757.42
2016,4,28,11,0,950.0,106.0,1.2,16.0,953.0,1047.64,761.71
2016,4,28,11,15,952.5,106.5,1.2,16.0,966.5,1052.35,764.05
2016,4,28,11,30,955.0,107.0,1.2,16.0,980.0,1053.5,764.34
2016,4,28,11,45,953.5,108.5,1.25,16.0,985.0,1048.19,761.71
2016,4,28,12,0,952.0,110.0,1.3,16.0,990.0,1039.35,757.03
2016,4,28,12,15,952.0,110.0,1.3,16.0,987.5,1026.96,749.31
2016,4,28,12,30,952.0,110.0,1.3,16.0,985.0,1011.15,739.54
2016,4,28,12,45,952.5,108.0,1.35,16.5,975.0,990.43,726.22
2016,4,28,13,0,953.0,106.0,1.4,17.0,965.0,966.44,710.83
2016,4,28,13,15,949.5,105.5,1.45,16.5,947.0,937.24,694.65
2016,4,28,13,30,946.0,105.0,1.5,16.0,929.0,905.16,676.4
2016,4,28,13,45,941.0,103.5,1.55,16.0,903.5,868.14,653.34
2016,4,28,14,0,936.0,102.0,1.6,16.0,878.0,828.66,628.35
2016,4,28,14,15,929.0,100.5,1.6,15.5,845.5,785.43,601.04
2016,4,28,14,30,922.0,99.0,1.6,15.0,813.0,740.26,571.96
2016,4,28,14,45,910.5,98.0,1.6,15.0,774.0,690.91,537.23
2016,4,28,15,0,899.0,97.0,1.6,15.0,735.0,640.46,499.67
2016,4,28,15,15,885.5,94.5,1.6,14.5,690.5,586.62,459.38
2016,4,28,15,30,872.0,92.0,1.6,14.0,646.0,532.38,417.35
2016,4,28,15,45,850.5,90.5,1.65,14.0,596.5,473.04,369.46
2016,4,28,16,0,829.0,89.0,1.7,14.0,547.0,416.62,322.21
2016,4,28,16,15,804.5,85.5,1.7,13.5,495.0,358.57,272.7
2016,4,28,16,30,780.0,82.0,1.7,13.0,443.0,302.4,223.43
2016,4,28,16,45,740.5,79.0,1.7,12.5,388.5,245.28,173.27
2016,4,28,17,0,701.0,76.0,1.7,12.0,334.0,189.45,124.9
2016,4,28,17,15,651.5,70.0,1.65,11.0,280.0,136.49,82.08
2016,4,28,17,30,602.0,64.0,1.6,10.0,226.0,89.16,49.37
2016,4,28,17,45,516.5,57.0,1.6,9.5,174.5,46.36,30.27
2016,4,28,18,0,431.0,50.0,1.6,9.0,123.0,37.24,27.94
2016,4,28,18,15,309.0,38.0,1.55,8.5,80.5,29.35,20.24
2016,4,28,18,30,187.0,26.0,1.5,8.0,38.0,20.31,8.89
2016,4,28,18,45,93.5,13.0,1.45,8.0,19.0,12.78,0.0
2016,4,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,0.95,8.0,2.0,1.97,0.0
2016,4,29,5,30,0.0,4.0,0.9,8.0,4.0,3.85,0.0
2016,4,29,5,45,0.0,14.0,0.9,8.0,14.0,13.5,5.17
2016,4,29,6,0,0.0,24.0,0.9,8.0,24.0,23.16,14.19
2016,4,29,6,15,0.0,38.0,0.9,8.0,38.0,36.7,26.27
2016,4,29,6,30,0.0,52.0,0.9,8.0,52.0,50.25,38.28
2016,4,29,6,45,0.0,67.0,0.9,8.5,67.0,65.12,51.14
2016,4,29,7,0,0.0,82.0,0.9,9.0,82.0,79.99,63.71
2016,4,29,7,15,3.0,113.0,0.9,9.0,114.5,112.97,91.59
2016,4,29,7,30,6.0,144.0,0.9,9.0,147.0,146.37,119.24
2016,4,29,7,45,7.5,159.0,0.95,9.0,163.0,162.37,132.04
2016,4,29,8,0,9.0,174.0,1.0,9.0,179.0,178.51,144.88
2016,4,29,8,15,6.0,172.0,1.0,9.5,175.5,174.01,140.31
2016,4,29,8,30,3.0,170.0,1.0,10.0,172.0,169.46,135.83
2016,4,29,8,45,10.5,206.5,1.0,10.5,214.0,212.39,170.06
2016,4,29,9,0,18.0,243.0,1.0,11.0,256.0,255.91,203.84
2016,4,29,9,15,28.5,278.5,1.0,11.0,300.0,309.39,245.17
2016,4,29,9,30,39.0,314.0,1.0,11.0,344.0,356.41,280.71
2016,4,29,9,45,452.5,225.0,1.0,11.5,592.0,665.05,521.24
2016,4,29,10,0,866.0,136.0,1.0,12.0,840.0,965.69,724.91
2016,4,29,10,15,873.0,137.5,1.0,12.0,867.5,982.24,730.15
2016,4,29,10,30,880.0,139.0,1.0,12.0,895.0,1001.6,741.56
2016,4,29,10,45,888.5,137.5,1.0,12.5,916.5,1016.22,748.56
2016,4,29,11,0,897.0,136.0,1.0,13.0,938.0,1027.69,753.68
2016,4,29,11,15,899.5,136.5,1.05,13.0,951.0,1032.04,756.83
2016,4,29,11,30,902.0,137.0,1.1,13.0,964.0,1033.02,758.05
2016,4,29,11,45,903.0,137.5,1.15,13.5,969.0,1029.15,754.95
2016,4,29,12,0,904.0,138.0,1.2,14.0,974.0,1021.94,749.87
2016,4,29,12,15,903.5,137.5,1.2,14.0,971.5,1008.96,741.68
2016,4,29,12,30,903.0,137.0,1.2,14.0,969.0,992.77,731.59
2016,4,29,12,45,904.5,134.5,1.3,14.0,959.5,973.3,721.19
2016,4,29,13,0,906.0,132.0,1.4,14.0,950.0,950.69,708.61
2016,4,29,13,15,902.5,131.0,1.4,14.0,932.5,922.09,690.48
2016,4,29,13,30,899.0,130.0,1.4,14.0,915.0,890.77,670.53
2016,4,29,13,45,892.5,129.5,1.45,14.0,889.5,854.92,648.07
2016,4,29,14,0,886.0,129.0,1.5,14.0,864.0,816.84,623.84
2016,4,29,14,15,878.0,127.0,1.5,13.5,832.0,774.18,596.66
2016,4,29,14,30,870.0,125.0,1.5,13.0,800.0,729.8,567.88
2016,4,29,14,45,858.5,122.5,1.55,13.0,761.5,680.72,532.57
2016,4,29,15,0,847.0,120.0,1.6,13.0,723.0,630.68,495.53
2016,4,29,15,15,832.0,117.0,1.6,12.5,678.5,577.52,455.54
2016,4,29,15,30,817.0,114.0,1.6,12.0,634.0,524.27,414.1
2016,4,29,15,45,790.0,113.0,1.65,12.0,584.5,467.56,368.07
2016,4,29,16,0,763.0,112.0,1.7,12.0,535.0,410.24,320.22
2016,4,29,16,15,735.5,107.5,1.7,11.5,483.5,353.45,271.88
2016,4,29,16,30,708.0,103.0,1.7,11.0,432.0,298.96,224.24
2016,4,29,16,45,664.0,98.5,1.7,11.0,378.0,243.06,175.15
2016,4,29,17,0,620.0,94.0,1.7,11.0,324.0,191.83,130.77
2016,4,29,17,15,567.0,86.5,1.7,10.5,271.5,141.66,90.29
2016,4,29,17,30,514.0,79.0,1.7,10.0,219.0,97.64,59.55
2016,4,29,17,45,429.0,69.5,1.7,9.5,169.0,57.01,39.54
2016,4,29,18,0,344.0,60.0,1.7,9.0,119.0,45.06,34.97
2016,4,29,18,15,232.0,44.5,1.7,8.5,78.0,34.19,24.55
2016,4,29,18,30,120.0,29.0,1.7,8.0,37.0,24.09,12.26
2016,4,29,18,45,60.0,14.5,1.7,8.0,18.5,14.25,0.0
2016,4,29,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,8.0,1.4,8.0,10.5,16.03,0.0
2016,4,30,5,30,143.0,16.0,1.4,8.0,21.0,44.48,0.0
2016,4,30,5,45,275.0,28.5,1.45,8.5,59.5,101.03,65.68
2016,4,30,6,0,407.0,41.0,1.5,9.0,98.0,166.66,122.83
2016,4,30,6,15,492.5,50.0,1.45,9.5,148.0,227.81,177.28
2016,4,30,6,30,578.0,59.0,1.4,10.0,198.0,297.95,238.75
2016,4,30,6,45,631.0,66.0,1.35,10.5,252.0,360.15,292.69
2016,4,30,7,0,684.0,73.0,1.3,11.0,306.0,427.04,348.41
2016,4,30,7,15,722.5,78.0,1.3,11.5,360.5,488.13,397.71
2016,4,30,7,30,761.0,83.0,1.3,12.0,415.0,550.18,445.95
2016,4,30,7,45,789.0,86.5,1.3,12.5,468.5,607.47,488.78
2016,4,30,8,0,817.0,90.0,1.3,13.0,522.0,665.44,530.65
2016,4,30,8,15,837.0,93.5,1.3,13.5,572.5,717.98,565.47
2016,4,30,8,30,857.0,97.0,1.3,14.0,623.0,769.9,598.96
2016,4,30,8,45,871.5,100.0,1.3,14.5,669.0,811.59,624.62
2016,4,30,9,0,886.0,103.0,1.3,15.0,715.0,855.8,651.66
2016,4,30,9,15,897.5,105.0,1.3,15.0,755.5,894.49,675.74
2016,4,30,9,30,909.0,107.0,1.3,15.0,796.0,930.93,698.14
2016,4,30,9,45,923.0,105.5,1.3,15.5,832.5,963.41,716.46
2016,4,30,10,0,937.0,104.0,1.3,16.0,869.0,993.35,732.99
2016,4,30,10,15,943.0,105.0,1.3,16.0,897.0,1015.56,745.86
2016,4,30,10,30,949.0,106.0,1.3,16.0,925.0,1034.53,756.79
2016,4,30,10,45,951.5,107.5,1.35,16.5,945.0,1047.27,763.35
2016,4,30,11,0,954.0,109.0,1.4,17.0,965.0,1056.5,767.87
2016,4,30,11,15,956.5,109.5,1.4,17.0,978.0,1061.14,770.18
2016,4,30,11,30,959.0,110.0,1.4,17.0,991.0,1062.21,770.44
2016,4,30,11,45,959.5,110.0,1.4,17.5,996.0,1057.23,765.62
2016,4,30,12,0,960.0,110.0,1.4,18.0,1001.0,1048.7,758.78
2016,4,30,12,15,959.0,110.0,1.4,18.0,997.5,1035.24,750.42
2016,4,30,12,30,958.0,110.0,1.4,18.0,994.0,1018.36,740.05
2016,4,30,12,45,956.5,109.0,1.4,18.0,983.0,996.69,726.73
2016,4,30,13,0,955.0,108.0,1.4,18.0,972.0,971.81,711.42
2016,4,30,13,15,950.5,107.0,1.4,18.0,953.0,941.2,692.4
2016,4,30,13,30,946.0,106.0,1.4,18.0,934.0,907.77,671.53
2016,4,30,13,45,941.0,104.5,1.4,18.0,908.0,870.79,648.18
2016,4,30,14,0,936.0,103.0,1.4,18.0,882.0,831.36,623.02
2016,4,30,14,15,927.5,101.5,1.4,18.0,848.5,787.06,594.31
2016,4,30,14,30,919.0,100.0,1.4,18.0,815.0,740.97,564.04
2016,4,30,14,45,909.5,97.5,1.45,18.0,776.0,691.68,530.54
2016,4,30,15,0,900.0,95.0,1.5,18.0,737.0,641.14,493.95
2016,4,30,15,15,886.0,93.0,1.5,18.0,692.5,587.52,453.56
2016,4,30,15,30,872.0,91.0,1.5,18.0,648.0,533.56,411.66
2016,4,30,15,45,854.5,87.5,1.5,18.0,599.0,476.5,366.11
2016,4,30,16,0,837.0,84.0,1.5,18.0,550.0,417.41,317.6
2016,4,30,16,15,813.5,80.5,1.45,17.5,498.0,359.36,268.86
2016,4,30,16,30,790.0,77.0,1.4,17.0,446.0,303.07,220.24
2016,4,30,16,45,759.0,72.5,1.4,16.5,392.5,246.06,170.7
2016,4,30,17,0,728.0,68.0,1.4,16.0,339.0,192.15,124.15
2016,4,30,17,15,682.0,63.0,1.35,15.0,285.5,139.21,81.6
2016,4,30,17,30,636.0,58.0,1.3,14.0,232.0,88.61,46.26
2016,4,30,17,45,567.5,50.5,1.3,13.5,181.0,43.48,25.29
2016,4,30,18,0,499.0,43.0,1.3,13.0,130.0,30.56,21.6
2016,4,30,18,15,383.0,33.5,1.25,12.5,86.5,24.77,16.0
2016,4,30,18,30,267.0,24.0,1.2,12.0,43.0,18.57,8.39
2016,4,30,18,45,133.5,12.0,1.15,11.5,21.5,11.8,0.0
2016,4,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,5,15,85.5,8.0,0.9,9.5,11.5,17.8,0.0
2016,5,1,5,30,171.0,16.0,0.8,10.0,23.0,49.86,0.0
2016,5,1,5,45,307.5,27.0,0.7,10.5,62.5,107.24,69.65
2016,5,1,6,0,444.0,38.0,0.6,11.0,102.0,174.63,127.28
2016,5,1,6,15,525.5,45.5,0.6,11.5,152.0,234.88,180.36
2016,5,1,6,30,607.0,53.0,0.6,12.0,202.0,303.66,239.73
2016,5,1,6,45,659.0,58.5,0.6,12.5,255.5,364.03,291.15
2016,5,1,7,0,711.0,64.0,0.6,13.0,309.0,430.27,345.22
2016,5,1,7,15,746.5,68.5,0.6,13.5,363.0,490.54,392.6
2016,5,1,7,30,782.0,73.0,0.6,14.0,417.0,552.89,439.63
2016,5,1,7,45,808.0,76.0,0.6,15.0,469.5,609.22,479.53
2016,5,1,8,0,834.0,79.0,0.6,16.0,522.0,666.04,517.68
2016,5,1,8,15,853.0,82.0,0.65,16.5,572.0,714.27,548.74
2016,5,1,8,30,872.0,85.0,0.7,17.0,622.0,765.24,581.19
2016,5,1,8,45,886.0,87.5,0.75,17.5,667.5,810.64,609.24
2016,5,1,9,0,900.0,90.0,0.8,18.0,713.0,854.4,635.84
2016,5,1,9,15,910.5,92.0,0.8,18.0,754.0,892.67,658.85
2016,5,1,9,30,921.0,94.0,0.8,18.0,795.0,928.59,680.18
2016,5,1,9,45,926.0,97.0,0.85,18.5,828.5,958.0,696.9
2016,5,1,10,0,931.0,100.0,0.9,19.0,862.0,984.41,711.74
2016,5,1,10,15,937.0,101.5,0.95,19.0,890.0,1007.03,725.59
2016,5,1,10,30,943.0,103.0,1.0,19.0,918.0,1026.44,737.54
2016,5,1,10,45,945.0,105.0,1.05,19.5,938.0,1039.14,744.03
2016,5,1,11,0,947.0,107.0,1.1,20.0,958.0,1048.35,748.54
2016,5,1,11,15,949.5,107.5,1.1,20.0,971.5,1052.95,750.79
2016,5,1,11,30,952.0,108.0,1.1,20.0,985.0,1054.03,751.04
2016,5,1,11,45,950.0,110.0,1.15,20.0,989.0,1048.67,748.49
2016,5,1,12,0,948.0,112.0,1.2,20.0,993.0,1039.82,743.94
2016,5,1,12,15,948.0,112.0,1.2,20.0,990.5,1027.44,736.38
2016,5,1,12,30,948.0,112.0,1.2,20.0,988.0,1011.67,726.83
2016,5,1,12,45,943.5,113.0,1.2,20.0,977.0,989.41,713.31
2016,5,1,13,0,939.0,114.0,1.2,20.0,966.0,964.1,697.94
2016,5,1,13,15,935.0,113.0,1.2,19.5,947.5,934.32,681.01
2016,5,1,13,30,931.0,112.0,1.2,19.0,929.0,901.76,662.18
2016,5,1,13,45,922.5,113.0,1.2,19.0,902.5,864.85,639.1
2016,5,1,14,0,914.0,114.0,1.2,19.0,876.0,825.75,614.4
2016,5,1,14,15,906.0,112.0,1.15,19.0,843.5,782.15,585.81
2016,5,1,14,30,898.0,110.0,1.1,19.0,811.0,736.78,555.79
2016,5,1,14,45,884.0,110.0,1.1,19.0,771.5,687.81,522.08
2016,5,1,15,0,870.0,110.0,1.1,19.0,732.0,638.0,486.14
2016,5,1,15,15,855.5,107.0,1.05,18.5,688.0,583.07,446.02
2016,5,1,15,30,841.0,104.0,1.0,18.0,644.0,529.02,405.22
2016,5,1,15,45,818.0,102.5,1.0,18.0,594.5,472.54,360.81
2016,5,1,16,0,795.0,101.0,1.0,18.0,545.0,417.26,315.92
2016,5,1,16,15,768.5,97.0,0.95,17.5,493.0,359.91,268.55
2016,5,1,16,30,742.0,93.0,0.9,17.0,441.0,302.16,219.73
2016,5,1,16,45,702.5,89.0,0.9,16.5,387.0,245.93,171.9
2016,5,1,17,0,663.0,85.0,0.9,16.0,333.0,193.77,127.78
2016,5,1,17,15,612.5,78.0,0.85,15.5,280.0,141.84,86.41
2016,5,1,17,30,562.0,71.0,0.8,15.0,227.0,95.68,54.39
2016,5,1,17,45,484.5,62.5,0.8,14.5,176.5,53.66,34.01
2016,5,1,18,0,407.0,54.0,0.8,14.0,126.0,40.41,30.24
2016,5,1,18,15,294.0,41.0,0.85,13.5,84.0,31.16,21.53
2016,5,1,18,30,181.0,28.0,0.9,13.0,42.0,21.78,11.17
2016,5,1,18,45,90.5,14.0,0.95,12.5,21.0,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,45.0,9.0,0.6,8.5,11.5,14.17,0.0
2016,5,2,5,30,90.0,18.0,0.5,9.0,23.0,38.15,1.83
2016,5,2,5,45,209.0,33.5,0.4,9.5,60.0,91.78,61.62
2016,5,2,6,0,328.0,49.0,0.3,10.0,97.0,153.7,113.98
2016,5,2,6,15,210.5,72.5,0.25,10.0,108.5,153.78,120.54
2016,5,2,6,30,93.0,96.0,0.2,10.0,120.0,140.48,113.07
2016,5,2,6,45,110.0,117.5,0.2,10.5,151.5,175.6,142.84
2016,5,2,7,0,127.0,139.0,0.2,11.0,183.0,212.31,172.87
2016,5,2,7,15,262.0,147.0,0.2,11.5,257.0,305.64,248.33
2016,5,2,7,30,397.0,155.0,0.2,12.0,331.0,413.47,332.05
2016,5,2,7,45,567.0,132.5,0.2,13.0,417.0,519.68,411.54
2016,5,2,8,0,737.0,110.0,0.2,14.0,503.0,637.02,495.58
2016,5,2,8,15,759.0,114.0,0.2,14.5,552.0,686.07,526.91
2016,5,2,8,30,781.0,118.0,0.2,15.0,601.0,736.99,558.59
2016,5,2,8,45,798.5,120.5,0.25,15.5,646.0,782.06,586.36
2016,5,2,9,0,816.0,123.0,0.3,16.0,691.0,825.92,612.99
2016,5,2,9,15,829.0,125.5,0.3,16.5,731.0,864.4,634.84
2016,5,2,9,30,842.0,128.0,0.3,17.0,771.0,900.88,655.14
2016,5,2,9,45,863.0,123.5,0.35,18.0,808.0,929.53,670.05
2016,5,2,10,0,884.0,119.0,0.4,19.0,845.0,961.51,687.03
2016,5,2,10,15,890.5,120.5,0.45,19.0,872.5,983.65,700.38
2016,5,2,10,30,897.0,122.0,0.5,19.0,900.0,1002.76,712.11
2016,5,2,10,45,900.0,124.0,0.55,19.5,920.0,1015.81,718.92
2016,5,2,11,0,903.0,126.0,0.6,20.0,940.0,1025.56,723.88
2016,5,2,11,15,905.5,126.5,0.65,20.0,953.0,1029.9,727.1
2016,5,2,11,30,908.0,127.0,0.7,20.0,966.0,1030.88,728.45
2016,5,2,11,45,905.0,130.0,0.75,20.5,969.5,1025.61,724.76
2016,5,2,12,0,902.0,133.0,0.8,21.0,973.0,1017.01,719.22
2016,5,2,12,15,901.5,133.0,0.8,21.0,970.0,1004.57,711.74
2016,5,2,12,30,901.0,133.0,0.8,21.0,967.0,988.94,702.42
2016,5,2,12,45,894.0,135.0,0.85,21.0,955.0,966.12,689.75
2016,5,2,13,0,887.0,137.0,0.9,21.0,943.0,940.52,675.34
2016,5,2,13,15,882.0,136.0,0.95,20.5,924.5,911.12,659.67
2016,5,2,13,30,877.0,135.0,1.0,20.0,906.0,879.17,642.14
2016,5,2,13,45,866.5,135.5,1.05,20.0,879.0,841.76,619.57
2016,5,2,14,0,856.0,136.0,1.1,20.0,852.0,802.48,595.48
2016,5,2,14,15,847.0,134.0,1.1,19.5,819.5,760.89,569.92
2016,5,2,14,30,838.0,132.0,1.1,19.0,787.0,716.65,541.89
2016,5,2,14,45,669.5,193.0,1.1,19.0,700.5,625.51,475.16
2016,5,2,15,0,501.0,254.0,1.1,19.0,614.0,546.62,416.35
2016,5,2,15,15,427.0,261.0,1.05,18.5,554.5,484.81,371.17
2016,5,2,15,30,353.0,268.0,1.0,18.0,495.0,430.37,330.56
2016,5,2,15,45,340.5,248.5,1.0,17.5,454.0,386.26,297.68
2016,5,2,16,0,328.0,229.0,1.0,17.0,413.0,343.15,264.6
2016,5,2,16,15,499.0,169.0,0.95,16.5,419.0,328.23,249.7
2016,5,2,16,30,670.0,109.0,0.9,16.0,425.0,296.08,217.82
2016,5,2,16,45,608.0,103.5,0.85,15.5,364.5,236.95,168.56
2016,5,2,17,0,546.0,98.0,0.8,15.0,304.0,184.53,125.49
2016,5,2,17,15,480.5,94.5,0.75,14.5,255.5,140.4,91.25
2016,5,2,17,30,415.0,91.0,0.7,14.0,207.0,102.93,65.94
2016,5,2,17,45,349.5,77.5,0.7,13.5,161.0,64.56,44.55
2016,5,2,18,0,284.0,64.0,0.7,13.0,115.0,47.94,37.05
2016,5,2,18,15,198.5,46.5,0.65,12.5,76.5,35.55,25.51
2016,5,2,18,30,113.0,29.0,0.6,12.0,38.0,24.14,13.45
2016,5,2,18,45,56.5,14.5,0.55,11.5,19.0,14.25,0.0
2016,5,2,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.5,8.0,7.5,7.37,0.0
2016,5,3,5,30,0.0,15.0,0.5,8.0,15.0,14.48,0.0
2016,5,3,5,45,25.5,35.0,0.5,8.5,39.0,42.41,28.49
2016,5,3,6,0,51.0,55.0,0.5,9.0,63.0,75.12,57.01
2016,5,3,6,15,73.5,77.5,0.45,9.5,93.5,109.6,86.94
2016,5,3,6,30,96.0,100.0,0.4,10.0,124.0,146.25,118.35
2016,5,3,6,45,118.5,120.0,0.4,10.5,157.0,182.25,148.62
2016,5,3,7,0,141.0,140.0,0.4,11.0,190.0,220.44,179.99
2016,5,3,7,15,79.5,150.0,0.35,11.0,179.0,198.14,161.1
2016,5,3,7,30,18.0,160.0,0.3,11.0,168.0,170.01,136.92
2016,5,3,7,45,153.0,191.5,0.25,11.5,273.0,301.77,244.16
2016,5,3,8,0,288.0,223.0,0.2,12.0,378.0,441.75,350.89
2016,5,3,8,15,285.5,247.0,0.2,12.5,412.5,477.45,374.12
2016,5,3,8,30,283.0,271.0,0.2,13.0,447.0,512.1,397.2
2016,5,3,8,45,299.5,290.0,0.25,14.0,488.0,555.5,426.26
2016,5,3,9,0,316.0,309.0,0.3,15.0,529.0,599.05,454.67
2016,5,3,9,15,242.0,341.0,0.35,15.5,515.5,569.67,430.33
2016,5,3,9,30,168.0,373.0,0.4,16.0,502.0,543.24,408.62
2016,5,3,9,45,121.0,379.0,0.45,16.5,474.0,509.15,382.52
2016,5,3,10,0,74.0,385.0,0.5,17.0,446.0,464.0,348.44
2016,5,3,10,15,123.0,412.0,0.5,17.0,517.5,548.03,409.08
2016,5,3,10,30,172.0,439.0,0.5,17.0,589.0,624.31,461.5
2016,5,3,10,45,505.5,300.5,0.55,17.5,754.5,821.78,602.96
2016,5,3,11,0,839.0,162.0,0.6,18.0,920.0,1006.49,720.74
2016,5,3,11,15,657.0,280.0,0.6,17.5,878.5,952.91,684.36
2016,5,3,11,30,475.0,398.0,0.6,17.0,837.0,889.58,639.48
2016,5,3,11,45,444.0,403.0,0.65,17.0,815.5,859.14,620.95
2016,5,3,12,0,413.0,408.0,0.7,17.0,794.0,827.19,600.71
2016,5,3,12,15,433.5,405.0,0.7,17.0,809.0,835.74,607.17
2016,5,3,12,30,454.0,402.0,0.7,17.0,824.0,842.03,611.63
2016,5,3,12,45,432.0,399.0,0.75,17.0,797.0,806.52,588.9
2016,5,3,13,0,410.0,396.0,0.8,17.0,770.0,770.41,566.0
2016,5,3,13,15,422.0,382.5,0.85,16.5,761.0,753.7,557.72
2016,5,3,13,30,434.0,369.0,0.9,16.0,752.0,735.09,547.71
2016,5,3,13,45,465.0,348.5,0.95,16.0,748.0,723.35,541.69
2016,5,3,14,0,496.0,328.0,1.0,16.0,744.0,708.36,533.15
2016,5,3,14,15,495.5,310.5,1.0,16.0,712.5,669.39,506.67
2016,5,3,14,30,495.0,293.0,1.0,16.0,681.0,629.37,479.21
2016,5,3,14,45,491.0,276.5,1.0,16.0,646.0,587.01,449.45
2016,5,3,15,0,487.0,260.0,1.0,16.0,611.0,544.08,418.61
2016,5,3,15,15,555.0,219.5,0.95,15.5,595.5,519.18,401.42
2016,5,3,15,30,623.0,179.0,0.9,15.0,580.0,487.22,377.63
2016,5,3,15,45,470.0,205.5,0.9,14.5,495.0,406.22,315.54
2016,5,3,16,0,317.0,232.0,0.9,14.0,410.0,341.71,266.09
2016,5,3,16,15,384.5,195.0,0.85,13.5,391.0,313.5,242.44
2016,5,3,16,30,452.0,158.0,0.8,13.0,372.0,275.27,208.86
2016,5,3,16,45,498.0,134.0,0.8,13.0,344.5,238.08,174.71
2016,5,3,17,0,544.0,110.0,0.8,13.0,317.0,196.03,135.96
2016,5,3,17,15,493.0,100.5,0.75,12.5,266.5,147.98,97.64
2016,5,3,17,30,442.0,91.0,0.7,12.0,216.0,105.81,67.65
2016,5,3,17,45,380.5,77.5,0.7,12.0,169.0,65.93,45.1
2016,5,3,18,0,319.0,64.0,0.7,12.0,122.0,47.85,37.15
