Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,18,15,224.0,47.5,0.65,11.5,82.0,36.29,26.33
2016,5,3,18,30,129.0,31.0,0.6,11.0,42.0,25.72,15.11
2016,5,3,18,45,64.5,15.5,0.55,10.5,21.0,15.24,0.0
2016,5,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,0.7,9.0,8.0,7.86,0.0
2016,5,4,5,30,0.0,16.0,0.7,9.0,16.0,15.45,1.41
2016,5,4,5,45,33.0,37.0,0.7,9.0,42.0,46.41,31.62
2016,5,4,6,0,66.0,58.0,0.7,9.0,68.0,82.88,63.23
2016,5,4,6,15,93.5,80.5,0.65,9.0,101.0,119.85,95.52
2016,5,4,6,30,121.0,103.0,0.6,9.0,134.0,159.55,129.88
2016,5,4,6,45,152.0,121.5,0.6,9.5,169.5,198.98,163.23
2016,5,4,7,0,183.0,140.0,0.6,10.0,205.0,241.49,198.39
2016,5,4,7,15,137.0,163.5,0.55,10.0,216.5,250.15,204.82
2016,5,4,7,30,91.0,187.0,0.5,10.0,228.0,248.08,202.04
2016,5,4,7,45,150.0,211.5,0.45,10.5,288.5,321.97,260.68
2016,5,4,8,0,209.0,236.0,0.4,11.0,349.0,394.91,316.13
2016,5,4,8,15,164.0,260.5,0.35,11.0,354.5,396.41,314.34
2016,5,4,8,30,119.0,285.0,0.3,11.0,360.0,393.76,309.89
2016,5,4,8,45,143.0,309.0,0.3,11.5,405.0,442.34,345.33
2016,5,4,9,0,167.0,333.0,0.3,12.0,450.0,492.08,380.26
2016,5,4,9,15,107.0,332.0,0.35,12.5,408.5,434.42,335.04
2016,5,4,9,30,47.0,331.0,0.4,13.0,367.0,381.23,293.5
2016,5,4,9,45,56.5,356.0,0.45,13.5,401.5,416.62,319.51
2016,5,4,10,0,66.0,381.0,0.5,14.0,436.0,452.12,344.41
2016,5,4,10,15,64.5,392.5,0.5,14.0,447.5,462.75,351.12
2016,5,4,10,30,63.0,404.0,0.5,14.0,459.0,473.04,357.86
2016,5,4,10,45,70.5,420.5,0.55,14.5,483.5,497.07,374.44
2016,5,4,11,0,78.0,437.0,0.6,15.0,508.0,520.8,390.54
2016,5,4,11,15,99.5,454.0,0.65,15.0,545.5,558.5,417.59
2016,5,4,11,30,121.0,471.0,0.7,15.0,583.0,602.7,448.69
2016,5,4,11,45,149.0,476.5,0.75,15.5,615.5,633.03,469.52
2016,5,4,12,0,177.0,482.0,0.8,16.0,648.0,662.24,489.54
2016,5,4,12,15,252.0,466.5,0.85,16.0,701.5,719.14,530.74
2016,5,4,12,30,327.0,451.0,0.9,16.0,755.0,767.41,565.36
2016,5,4,12,45,385.5,420.5,0.95,16.5,775.0,781.77,576.06
2016,5,4,13,0,444.0,390.0,1.0,17.0,795.0,795.48,586.58
2016,5,4,13,15,457.5,377.5,1.05,17.0,787.5,780.22,577.55
2016,5,4,13,30,471.0,365.0,1.1,17.0,780.0,762.86,567.33
2016,5,4,13,45,443.5,359.0,1.15,17.0,741.0,716.06,536.01
2016,5,4,14,0,416.0,353.0,1.2,17.0,702.0,669.89,504.84
2016,5,4,14,15,443.5,327.0,1.2,16.5,687.0,646.67,491.0
2016,5,4,14,30,471.0,301.0,1.2,16.0,672.0,620.4,474.35
2016,5,4,14,45,419.0,305.0,1.25,16.0,623.0,566.54,435.3
2016,5,4,15,0,367.0,309.0,1.3,16.0,574.0,516.84,398.82
2016,5,4,15,15,278.5,304.5,1.3,15.5,498.5,442.4,343.59
2016,5,4,15,30,190.0,300.0,1.3,15.0,423.0,377.48,294.77
2016,5,4,15,45,126.0,269.5,1.3,14.5,348.5,308.06,242.14
2016,5,4,16,0,62.0,239.0,1.3,14.0,274.0,247.66,195.85
2016,5,4,16,15,31.0,174.0,1.25,13.5,191.5,173.87,137.93
2016,5,4,16,30,0.0,109.0,1.2,13.0,109.0,104.63,82.46
2016,5,4,16,45,0.0,83.5,1.15,13.0,83.5,80.6,62.8
2016,5,4,17,0,0.0,58.0,1.1,13.0,58.0,56.04,42.3
2016,5,4,17,15,0.0,48.5,1.0,12.5,48.5,46.85,34.68
2016,5,4,17,30,0.0,39.0,0.9,12.0,39.0,37.65,26.91
2016,5,4,17,45,0.0,30.5,0.85,11.5,30.5,29.44,19.82
2016,5,4,18,0,0.0,22.0,0.8,11.0,22.0,21.22,13.5
2016,5,4,18,15,0.0,14.5,0.75,10.5,14.5,13.98,6.77
2016,5,4,18,30,0.0,7.0,0.7,10.0,7.0,6.74,0.0
2016,5,4,18,45,0.0,3.5,0.65,10.0,3.5,3.44,0.0
2016,5,4,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.5,0.6,9.0,3.5,3.44,0.0
2016,5,5,5,30,0.0,7.0,0.6,9.0,7.0,6.75,0.0
2016,5,5,5,45,0.0,17.0,0.6,9.5,17.0,16.4,8.01
2016,5,5,6,0,0.0,27.0,0.6,10.0,27.0,26.06,16.71
2016,5,5,6,15,0.0,39.0,0.6,10.0,39.0,37.66,27.01
2016,5,5,6,30,0.0,51.0,0.6,10.0,51.0,49.27,37.19
2016,5,5,6,45,0.0,64.5,0.6,10.5,64.5,62.41,48.41
2016,5,5,7,0,0.0,78.0,0.6,11.0,78.0,75.74,59.55
2016,5,5,7,15,0.0,96.0,0.6,11.0,96.0,93.63,74.44
2016,5,5,7,30,0.0,114.0,0.6,11.0,114.0,111.54,89.1
2016,5,5,7,45,0.0,110.5,0.65,11.5,110.5,107.68,85.36
2016,5,5,8,0,0.0,107.0,0.7,12.0,107.0,104.0,81.86
2016,5,5,8,15,9.0,164.5,0.7,12.5,170.0,168.32,134.19
2016,5,5,8,30,18.0,222.0,0.7,13.0,233.0,234.05,185.76
2016,5,5,8,45,9.0,161.0,0.7,13.5,166.5,164.88,129.64
2016,5,5,9,0,0.0,100.0,0.7,14.0,100.0,96.91,74.32
2016,5,5,9,15,0.0,100.0,0.7,14.0,100.0,96.93,74.34
2016,5,5,9,30,0.0,100.0,0.7,14.0,100.0,96.96,74.2
2016,5,5,9,45,0.0,117.0,0.7,14.5,117.0,113.68,87.39
2016,5,5,10,0,0.0,134.0,0.7,15.0,134.0,130.44,100.4
2016,5,5,10,15,14.0,239.5,0.7,15.0,252.0,248.71,193.19
2016,5,5,10,30,28.0,345.0,0.7,15.0,370.0,377.05,288.94
2016,5,5,10,45,23.0,325.0,0.75,15.0,345.5,343.28,262.77
2016,5,5,11,0,18.0,305.0,0.8,15.0,321.0,317.95,243.94
2016,5,5,11,15,12.5,238.0,0.8,15.0,249.5,245.42,189.05
2016,5,5,11,30,7.0,171.0,0.8,15.0,178.0,173.65,133.73
2016,5,5,11,45,22.5,286.5,0.8,15.5,307.5,307.97,237.08
2016,5,5,12,0,38.0,402.0,0.8,16.0,437.0,439.0,332.08
2016,5,5,12,15,19.0,252.5,0.8,15.5,270.0,268.51,205.62
2016,5,5,12,30,0.0,103.0,0.8,15.0,103.0,100.0,75.23
2016,5,5,12,45,29.0,264.0,0.8,15.0,291.0,287.11,222.66
2016,5,5,13,0,58.0,425.0,0.8,15.0,479.0,471.12,357.62
2016,5,5,13,15,53.0,410.0,0.8,15.0,458.5,448.61,339.81
2016,5,5,13,30,48.0,395.0,0.8,15.0,438.0,426.37,324.02
2016,5,5,13,45,30.0,319.0,0.85,15.0,345.5,334.72,256.86
2016,5,5,14,0,12.0,243.0,0.9,15.0,253.0,244.36,188.93
2016,5,5,14,15,25.5,286.0,0.9,15.0,306.5,295.02,228.77
2016,5,5,14,30,39.0,329.0,0.9,15.0,360.0,342.99,265.25
2016,5,5,14,45,45.5,321.0,0.9,15.0,355.5,336.4,260.51
2016,5,5,15,0,52.0,313.0,0.9,15.0,351.0,329.09,255.56
2016,5,5,15,15,33.5,268.0,0.9,14.5,292.5,272.89,213.28
2016,5,5,15,30,15.0,223.0,0.9,14.0,234.0,220.59,173.44
2016,5,5,15,45,7.5,177.0,0.95,14.0,182.5,172.79,136.18
2016,5,5,16,0,0.0,131.0,1.0,14.0,131.0,125.85,98.83
2016,5,5,16,15,0.5,138.5,1.0,13.5,139.0,132.61,105.04
2016,5,5,16,30,1.0,146.0,1.0,13.0,147.0,138.93,110.77
2016,5,5,16,45,0.5,110.5,1.0,13.0,111.0,105.68,83.64
2016,5,5,17,0,0.0,75.0,1.0,13.0,75.0,72.45,56.14
2016,5,5,17,15,0.0,63.5,0.95,12.5,63.5,61.37,47.05
2016,5,5,17,30,0.0,52.0,0.9,12.0,52.0,50.24,37.69
2016,5,5,17,45,0.0,41.0,0.85,11.5,41.0,39.59,28.56
2016,5,5,18,0,0.0,30.0,0.8,11.0,30.0,28.96,20.47
2016,5,5,18,15,0.0,20.5,0.75,10.5,20.5,19.78,11.94
2016,5,5,18,30,0.0,11.0,0.7,10.0,11.0,10.6,3.17
2016,5,5,18,45,0.0,5.5,0.7,10.0,5.5,5.3,0.0
2016,5,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.5,0.65,8.0,8.5,8.36,0.0
2016,5,6,5,30,0.0,17.0,0.6,8.0,17.0,16.41,4.14
2016,5,6,5,45,17.0,37.0,0.6,8.5,40.0,42.35,29.19
2016,5,6,6,0,34.0,57.0,0.6,9.0,63.0,69.15,52.66
2016,5,6,6,15,51.5,79.5,0.6,9.0,91.5,100.59,80.11
2016,5,6,6,30,69.0,102.0,0.6,9.0,120.0,133.69,108.75
2016,5,6,6,45,85.5,123.0,0.6,9.5,150.5,166.33,136.32
2016,5,6,7,0,102.0,144.0,0.6,10.0,181.0,205.49,168.62
2016,5,6,7,15,71.0,160.5,0.6,10.0,188.0,204.98,167.62
2016,5,6,7,30,40.0,177.0,0.6,10.0,195.0,206.33,167.83
2016,5,6,7,45,33.0,190.5,0.6,10.5,207.0,216.99,175.48
2016,5,6,8,0,26.0,204.0,0.6,11.0,219.0,221.04,177.62
2016,5,6,8,15,115.0,245.5,0.6,11.0,317.0,344.15,276.17
2016,5,6,8,30,204.0,287.0,0.6,11.0,415.0,461.46,365.47
2016,5,6,8,45,144.5,305.0,0.6,11.5,399.5,439.15,344.46
2016,5,6,9,0,85.0,323.0,0.6,12.0,384.0,404.21,315.36
2016,5,6,9,15,59.5,318.5,0.6,12.0,362.5,378.43,294.95
2016,5,6,9,30,34.0,314.0,0.6,12.0,341.0,351.27,273.27
2016,5,6,9,45,42.0,340.0,0.65,12.5,374.5,386.05,298.96
2016,5,6,10,0,50.0,366.0,0.7,13.0,408.0,420.93,323.86
2016,5,6,10,15,37.5,349.5,0.7,13.0,381.5,391.34,300.94
2016,5,6,10,30,25.0,333.0,0.7,13.0,355.0,361.54,278.29
2016,5,6,10,45,17.0,262.5,0.75,13.0,278.0,274.56,212.83
2016,5,6,11,0,9.0,192.0,0.8,13.0,201.0,196.48,152.74
2016,5,6,11,15,4.5,116.5,0.8,13.0,121.0,117.73,90.52
2016,5,6,11,30,0.0,41.0,0.8,13.0,41.0,39.75,27.19
2016,5,6,11,45,0.0,64.5,0.85,13.5,64.5,62.56,45.87
2016,5,6,12,0,0.0,88.0,0.9,14.0,88.0,85.43,64.28
2016,5,6,12,15,5.0,143.5,0.9,13.5,148.5,144.37,111.88
2016,5,6,12,30,10.0,199.0,0.9,13.0,209.0,203.21,158.53
2016,5,6,12,45,13.0,245.0,0.95,13.0,258.0,250.61,195.24
2016,5,6,13,0,16.0,291.0,1.0,13.0,307.0,297.68,231.28
2016,5,6,13,15,16.5,290.5,1.0,12.5,306.0,296.76,230.88
2016,5,6,13,30,17.0,290.0,1.0,12.0,305.0,295.74,230.73
2016,5,6,13,45,12.5,241.5,1.0,12.0,252.5,244.1,191.04
2016,5,6,14,0,8.0,193.0,1.0,12.0,200.0,193.01,151.33
2016,5,6,14,15,4.0,128.5,0.95,12.0,132.0,127.37,99.15
2016,5,6,14,30,0.0,64.0,0.9,12.0,64.0,61.97,45.94
2016,5,6,14,45,2.5,120.0,0.9,12.0,122.0,117.72,91.98
2016,5,6,15,0,5.0,176.0,0.9,12.0,180.0,172.59,136.39
2016,5,6,15,15,2.5,154.0,0.9,11.5,156.0,149.76,118.29
2016,5,6,15,30,0.0,132.0,0.9,11.0,132.0,127.25,100.5
2016,5,6,15,45,0.0,93.0,0.9,11.0,93.0,90.0,70.12
2016,5,6,16,0,0.0,54.0,0.9,11.0,54.0,52.2,38.74
2016,5,6,16,15,0.0,36.5,0.85,11.0,36.5,35.26,24.54
2016,5,6,16,30,0.0,19.0,0.8,11.0,19.0,18.34,10.15
2016,5,6,16,45,0.0,22.5,0.8,11.0,22.5,21.72,13.13
2016,5,6,17,0,0.0,26.0,0.8,11.0,26.0,25.09,16.11
2016,5,6,17,15,0.0,22.0,0.7,10.5,22.0,21.23,12.84
2016,5,6,17,30,0.0,18.0,0.6,10.0,18.0,17.36,9.53
2016,5,6,17,45,151.5,43.5,0.55,10.0,72.5,35.71,22.57
2016,5,6,18,0,303.0,69.0,0.5,10.0,127.0,51.55,40.91
2016,5,6,18,15,211.0,52.0,0.45,9.5,86.5,39.7,29.73
2016,5,6,18,30,119.0,35.0,0.4,9.0,46.0,28.87,18.64
2016,5,6,18,45,59.5,17.5,0.4,9.0,23.0,14.81,0.0
2016,5,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,0.6,8.0,4.5,4.42,0.0
2016,5,7,5,30,0.0,9.0,0.6,8.0,9.0,8.68,0.0
2016,5,7,5,45,0.0,20.0,0.6,8.5,20.0,19.3,10.59
2016,5,7,6,0,0.0,31.0,0.6,9.0,31.0,29.93,20.16
2016,5,7,6,15,0.0,44.5,0.6,9.0,44.5,42.99,31.76
2016,5,7,6,30,0.0,58.0,0.6,9.0,58.0,56.15,43.29
2016,5,7,6,45,0.0,73.0,0.6,9.5,73.0,71.0,55.96
2016,5,7,7,0,0.0,88.0,0.6,10.0,88.0,85.85,68.35
2016,5,7,7,15,7.5,124.5,0.6,10.0,128.0,126.96,102.81
2016,5,7,7,30,15.0,161.0,0.6,10.0,168.0,169.01,137.24
2016,5,7,7,45,52.0,199.0,0.65,10.5,227.0,238.49,193.51
2016,5,7,8,0,89.0,237.0,0.7,11.0,286.0,306.48,246.92
2016,5,7,8,15,67.0,248.5,0.7,11.0,287.5,305.08,244.07
2016,5,7,8,30,45.0,260.0,0.7,11.0,289.0,301.84,240.2
2016,5,7,8,45,63.5,291.5,0.7,11.5,335.0,351.21,277.64
2016,5,7,9,0,82.0,323.0,0.7,12.0,381.0,401.61,314.63
2016,5,7,9,15,94.0,346.5,0.7,12.5,416.5,438.53,340.67
2016,5,7,9,30,106.0,370.0,0.7,13.0,452.0,475.77,366.59
2016,5,7,9,45,64.0,338.5,0.7,13.5,389.0,404.68,311.73
2016,5,7,10,0,22.0,307.0,0.7,14.0,326.0,324.49,250.14
2016,5,7,10,15,19.0,296.5,0.7,14.0,313.5,310.88,240.06
2016,5,7,10,30,16.0,286.0,0.7,14.0,301.0,297.26,229.5
2016,5,7,10,45,14.0,262.0,0.7,14.5,275.5,271.09,209.12
2016,5,7,11,0,12.0,238.0,0.7,15.0,250.0,245.06,188.89
2016,5,7,11,15,32.0,331.5,0.7,15.0,362.0,364.84,279.52
2016,5,7,11,30,52.0,425.0,0.7,15.0,474.0,479.58,361.96
2016,5,7,11,45,77.5,448.5,0.7,15.5,522.0,527.1,394.51
2016,5,7,12,0,103.0,472.0,0.7,16.0,570.0,573.66,426.42
2016,5,7,12,15,57.0,347.0,0.7,16.0,401.5,399.86,302.13
2016,5,7,12,30,11.0,222.0,0.7,16.0,233.0,226.68,173.21
2016,5,7,12,45,11.0,220.5,0.75,16.0,231.5,224.78,172.8
2016,5,7,13,0,11.0,219.0,0.8,16.0,230.0,222.83,171.48
2016,5,7,13,15,5.5,157.5,0.8,16.0,163.0,157.67,120.91
2016,5,7,13,30,0.0,96.0,0.8,16.0,96.0,93.07,69.86
2016,5,7,13,45,2.0,126.5,0.85,16.0,128.5,124.22,95.05
2016,5,7,14,0,4.0,157.0,0.9,16.0,161.0,155.13,119.63
2016,5,7,14,15,8.5,200.0,0.9,15.5,207.5,199.59,154.96
2016,5,7,14,30,13.0,243.0,0.9,15.0,254.0,243.28,189.32
2016,5,7,14,45,6.5,185.0,0.9,15.0,190.5,182.67,142.04
2016,5,7,15,0,0.0,127.0,0.9,15.0,127.0,122.72,94.72
2016,5,7,15,15,1.5,148.0,0.85,14.5,149.0,143.49,112.03
2016,5,7,15,30,3.0,169.0,0.8,14.0,171.0,163.82,128.77
2016,5,7,15,45,1.5,131.5,0.8,14.0,132.5,127.29,99.6
2016,5,7,16,0,0.0,94.0,0.8,14.0,94.0,90.91,70.25
2016,5,7,16,15,0.0,94.5,0.75,13.5,94.5,91.29,71.04
2016,5,7,16,30,0.0,95.0,0.7,13.0,95.0,91.6,71.69
2016,5,7,16,45,0.0,100.5,0.7,13.0,100.5,96.41,75.97
2016,5,7,17,0,0.0,106.0,0.7,13.0,106.0,100.81,79.9
2016,5,7,17,15,0.0,90.0,0.65,12.5,90.0,85.63,67.5
2016,5,7,17,30,0.0,74.0,0.6,12.0,74.0,70.54,54.96
2016,5,7,17,45,0.0,58.5,0.6,12.0,58.5,56.0,42.53
2016,5,7,18,0,0.0,43.0,0.6,12.0,43.0,41.54,31.65
2016,5,7,18,15,0.0,29.5,0.6,11.5,29.5,28.48,19.62
2016,5,7,18,30,0.0,16.0,0.6,11.0,16.0,15.43,7.36
2016,5,7,18,45,0.0,8.0,0.6,10.5,8.0,7.71,0.0
2016,5,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,71.0,12.0,0.6,9.0,17.0,21.01,0.0
2016,5,8,5,30,142.0,24.0,0.5,9.0,34.0,57.25,28.26
2016,5,8,5,45,253.0,37.5,0.45,9.5,73.0,108.36,75.75
2016,5,8,6,0,364.0,51.0,0.4,10.0,112.0,170.76,128.52
2016,5,8,6,15,182.0,65.0,0.4,10.5,95.5,136.62,107.44
2016,5,8,6,30,0.0,79.0,0.4,11.0,79.0,77.86,61.22
2016,5,8,6,45,0.0,98.5,0.4,11.5,98.5,97.36,77.75
2016,5,8,7,0,0.0,118.0,0.4,12.0,118.0,116.83,93.63
2016,5,8,7,15,2.0,132.5,0.4,12.5,133.5,132.17,105.78
2016,5,8,7,30,4.0,147.0,0.4,13.0,149.0,147.73,117.9
2016,5,8,7,45,10.0,169.5,0.4,13.5,175.0,174.37,138.84
2016,5,8,8,0,16.0,192.0,0.4,14.0,201.0,201.52,159.75
2016,5,8,8,15,39.5,233.0,0.4,14.0,257.5,268.01,211.75
2016,5,8,8,30,63.0,274.0,0.4,14.0,314.0,330.84,259.33
2016,5,8,8,45,436.0,198.0,0.45,14.5,504.5,575.91,449.2
2016,5,8,9,0,809.0,122.0,0.5,15.0,695.0,823.84,620.25
2016,5,8,9,15,821.5,124.5,0.5,15.0,734.5,861.45,639.87
2016,5,8,9,30,834.0,127.0,0.5,15.0,774.0,897.08,661.23
2016,5,8,9,45,435.0,236.5,0.55,15.5,575.5,664.11,499.99
2016,5,8,10,0,36.0,346.0,0.6,16.0,377.0,386.4,291.7
2016,5,8,10,15,51.0,378.5,0.65,16.0,423.5,434.63,329.41
2016,5,8,10,30,66.0,411.0,0.7,16.0,470.0,482.96,363.96
2016,5,8,10,45,45.0,378.0,0.75,16.5,418.5,427.22,322.3
2016,5,8,11,0,24.0,345.0,0.8,17.0,367.0,364.02,275.56
2016,5,8,11,15,19.0,303.0,0.85,17.0,321.0,316.57,240.95
2016,5,8,11,30,14.0,261.0,0.9,17.0,275.0,269.48,205.9
2016,5,8,11,45,14.0,263.0,0.95,17.0,276.5,271.14,207.45
2016,5,8,12,0,14.0,265.0,1.0,17.0,278.0,272.72,208.69
2016,5,8,12,15,23.5,326.5,1.0,17.0,349.0,346.89,264.34
2016,5,8,12,30,33.0,388.0,1.0,17.0,420.0,416.0,314.64
2016,5,8,12,45,85.0,428.0,1.05,17.0,507.5,502.14,378.14
2016,5,8,13,0,137.0,468.0,1.1,17.0,595.0,588.53,440.06
2016,5,8,13,15,145.5,452.0,1.1,16.5,584.0,573.96,430.48
2016,5,8,13,30,154.0,436.0,1.1,16.0,573.0,558.63,421.26
2016,5,8,13,45,110.0,414.5,1.1,16.0,511.0,494.15,374.53
2016,5,8,14,0,66.0,393.0,1.1,16.0,449.0,431.58,328.8
2016,5,8,14,15,68.5,376.0,1.1,16.0,432.5,412.82,316.01
2016,5,8,14,30,71.0,359.0,1.1,16.0,416.0,393.83,302.62
2016,5,8,14,45,60.0,335.5,1.1,16.0,382.0,359.57,277.41
2016,5,8,15,0,49.0,312.0,1.1,16.0,348.0,326.38,252.85
2016,5,8,15,15,50.0,294.5,1.05,15.5,329.0,306.67,238.83
2016,5,8,15,30,51.0,277.0,1.0,15.0,310.0,286.87,224.46
2016,5,8,15,45,34.5,241.0,1.0,15.0,262.5,242.17,190.17
2016,5,8,16,0,18.0,205.0,1.0,15.0,215.0,201.9,159.07
2016,5,8,16,15,20.0,191.5,1.0,14.5,202.0,188.24,148.99
2016,5,8,16,30,22.0,178.0,1.0,14.0,189.0,174.3,138.39
2016,5,8,16,45,348.5,129.0,1.0,14.0,266.5,199.66,149.11
2016,5,8,17,0,675.0,80.0,1.0,14.0,344.0,199.4,133.83
2016,5,8,17,15,630.5,74.0,0.95,13.5,292.0,148.35,91.67
2016,5,8,17,30,586.0,68.0,0.9,13.0,240.0,102.29,57.89
2016,5,8,17,45,523.0,60.0,0.9,13.0,191.0,59.08,34.04
2016,5,8,18,0,460.0,52.0,0.9,13.0,142.0,37.27,27.71
2016,5,8,18,15,360.0,41.5,0.85,12.5,99.0,30.89,21.68
2016,5,8,18,30,260.0,31.0,0.8,12.0,56.0,24.07,14.67
2016,5,8,18,45,130.0,15.5,0.8,11.5,28.0,11.77,0.0
2016,5,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,5,15,91.5,12.5,0.8,8.0,19.0,24.33,0.0
2016,5,9,5,30,183.0,25.0,0.8,8.0,38.0,66.54,34.93
2016,5,9,5,45,297.0,37.5,0.8,8.5,78.5,120.24,84.63
2016,5,9,6,0,411.0,50.0,0.8,9.0,119.0,184.22,139.43
2016,5,9,6,15,205.5,47.0,0.8,9.0,81.5,129.19,101.83
2016,5,9,6,30,0.0,44.0,0.8,9.0,44.0,42.49,31.36
2016,5,9,6,45,0.0,54.5,0.85,9.5,54.5,52.66,40.18
2016,5,9,7,0,0.0,65.0,0.9,10.0,65.0,62.82,48.72
2016,5,9,7,15,0.0,82.0,0.9,10.0,82.0,79.45,62.71
2016,5,9,7,30,0.0,99.0,0.9,10.0,99.0,96.29,76.67
2016,5,9,7,45,0.0,118.5,0.9,10.5,118.5,115.67,92.38
2016,5,9,8,0,0.0,138.0,0.9,11.0,138.0,135.08,107.84
2016,5,9,8,15,2.5,158.5,0.9,11.5,160.0,157.36,125.48
2016,5,9,8,30,5.0,179.0,0.9,12.0,182.0,179.84,143.0
2016,5,9,8,45,7.5,198.0,0.95,12.5,203.5,200.98,159.25
2016,5,9,9,0,10.0,217.0,1.0,13.0,225.0,222.27,175.42
2016,5,9,9,15,11.5,231.5,1.0,13.0,241.0,238.23,187.5
2016,5,9,9,30,13.0,246.0,1.0,13.0,257.0,254.24,199.57
2016,5,9,9,45,22.0,290.5,1.0,13.5,309.5,307.66,240.13
2016,5,9,10,0,31.0,335.0,1.0,14.0,362.0,370.01,286.2
2016,5,9,10,15,39.0,362.0,1.0,14.0,396.5,405.65,312.06
2016,5,9,10,30,47.0,389.0,1.0,14.0,431.0,441.23,337.77
2016,5,9,10,45,49.0,401.5,1.05,14.5,446.0,455.57,347.24
2016,5,9,11,0,51.0,414.0,1.1,15.0,461.0,469.65,356.66
2016,5,9,11,15,183.0,433.5,1.1,15.0,604.5,627.2,473.09
2016,5,9,11,30,315.0,453.0,1.1,15.0,748.0,782.8,581.25
2016,5,9,11,45,631.0,280.5,1.15,15.5,874.5,921.34,681.7
2016,5,9,12,0,947.0,108.0,1.2,16.0,1001.0,1039.71,756.5
2016,5,9,12,15,946.5,108.0,1.2,16.0,998.5,1026.91,746.73
2016,5,9,12,30,946.0,108.0,1.2,16.0,996.0,1010.79,736.82
2016,5,9,12,45,943.5,108.0,1.2,16.5,985.0,989.55,722.4
2016,5,9,13,0,941.0,108.0,1.2,17.0,974.0,965.22,706.13
2016,5,9,13,15,937.5,107.0,1.2,17.0,956.0,936.05,688.09
2016,5,9,13,30,934.0,106.0,1.2,17.0,938.0,904.1,668.22
2016,5,9,13,45,928.5,105.5,1.25,17.0,913.0,868.35,646.46
2016,5,9,14,0,923.0,105.0,1.3,17.0,888.0,830.25,622.85
2016,5,9,14,15,916.0,103.5,1.25,16.5,856.0,787.88,595.95
2016,5,9,14,30,909.0,102.0,1.2,16.0,824.0,743.66,567.45
2016,5,9,14,45,899.0,100.5,1.2,16.0,786.0,695.79,534.89
2016,5,9,15,0,889.0,99.0,1.2,16.0,748.0,646.74,499.16
2016,5,9,15,15,876.5,96.5,1.2,15.5,704.5,594.39,460.85
2016,5,9,15,30,864.0,94.0,1.2,15.0,661.0,541.58,420.84
2016,5,9,15,45,846.5,91.5,1.2,15.0,613.5,486.2,376.71
2016,5,9,16,0,829.0,89.0,1.2,15.0,566.0,428.72,329.61
2016,5,9,16,15,807.0,85.5,1.15,14.5,515.0,371.9,281.96
2016,5,9,16,30,785.0,82.0,1.1,14.0,464.0,316.68,234.25
2016,5,9,16,45,755.5,77.5,1.1,14.0,411.5,260.46,184.88
2016,5,9,17,0,726.0,73.0,1.1,14.0,359.0,207.15,138.12
2016,5,9,17,15,683.5,68.0,1.1,13.5,306.0,154.65,94.64
2016,5,9,17,30,641.0,63.0,1.1,13.0,253.0,103.9,56.85
2016,5,9,17,45,575.0,56.5,1.1,12.5,202.0,58.76,32.16
2016,5,9,18,0,509.0,50.0,1.1,12.0,151.0,35.37,26.14
2016,5,9,18,15,407.0,40.5,1.05,11.0,106.0,29.83,20.9
2016,5,9,18,30,305.0,31.0,1.0,10.0,61.0,23.91,14.8
2016,5,9,18,45,152.5,15.5,1.0,9.5,30.5,11.67,0.0
2016,5,9,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,5,15,79.5,13.5,0.5,8.0,19.5,23.87,0.0
2016,5,10,5,30,159.0,27.0,0.5,8.0,39.0,64.99,36.01
2016,5,10,5,45,277.5,40.5,0.5,8.5,80.5,118.35,83.93
2016,5,10,6,0,396.0,54.0,0.5,9.0,122.0,184.49,139.96
2016,5,10,6,15,198.0,71.0,0.5,9.0,105.0,149.42,118.69
2016,5,10,6,30,0.0,88.0,0.5,9.0,88.0,87.24,69.69
2016,5,10,6,45,4.0,107.0,0.5,9.5,108.5,108.01,87.37
2016,5,10,7,0,8.0,126.0,0.5,10.0,129.0,129.16,104.75
2016,5,10,7,15,154.0,153.5,0.45,10.0,225.0,248.83,204.58
2016,5,10,7,30,300.0,181.0,0.4,10.0,321.0,380.03,308.98
2016,5,10,7,45,327.5,199.5,0.4,10.5,367.5,431.34,346.55
2016,5,10,8,0,355.0,218.0,0.4,11.0,414.0,484.35,385.12
2016,5,10,8,15,336.0,245.0,0.4,11.5,444.0,513.74,404.24
2016,5,10,8,30,317.0,272.0,0.4,12.0,474.0,540.6,421.26
2016,5,10,8,45,233.0,305.5,0.4,13.0,459.5,511.44,395.27
2016,5,10,9,0,149.0,339.0,0.4,14.0,445.0,483.23,370.32
2016,5,10,9,15,264.5,337.5,0.4,14.5,539.0,594.22,451.42
2016,5,10,9,30,380.0,336.0,0.4,15.0,633.0,702.94,526.2
2016,5,10,9,45,625.5,236.0,0.4,16.0,749.0,843.29,622.37
2016,5,10,10,0,871.0,136.0,0.4,17.0,865.0,972.53,699.99
2016,5,10,10,15,878.0,137.5,0.4,17.5,892.5,994.61,709.23
2016,5,10,10,30,885.0,139.0,0.4,18.0,920.0,1013.74,718.46
2016,5,10,10,45,892.0,138.5,0.45,18.5,940.5,1027.74,725.82
2016,5,10,11,0,899.0,138.0,0.5,19.0,961.0,1038.58,731.45
2016,5,10,11,15,901.5,139.0,0.55,19.5,973.5,1043.23,733.48
2016,5,10,11,30,904.0,140.0,0.6,20.0,986.0,1044.55,733.7
2016,5,10,11,45,906.0,139.5,0.7,20.5,991.0,1040.54,732.03
2016,5,10,12,0,908.0,139.0,0.8,21.0,996.0,1033.23,728.45
2016,5,10,12,15,907.0,139.0,0.85,21.0,993.0,1020.24,721.73
2016,5,10,12,30,906.0,139.0,0.9,21.0,990.0,1004.09,713.17
2016,5,10,12,45,901.5,139.0,0.95,21.0,978.5,981.59,700.7
2016,5,10,13,0,897.0,139.0,1.0,21.0,967.0,956.24,686.43
2016,5,10,13,15,892.5,138.0,1.05,20.5,948.5,927.2,671.0
2016,5,10,13,30,888.0,137.0,1.1,20.0,930.0,895.58,653.71
2016,5,10,13,45,880.5,136.5,1.15,20.0,904.0,859.53,632.05
2016,5,10,14,0,873.0,136.0,1.2,20.0,878.0,821.4,608.74
2016,5,10,14,15,864.0,134.0,1.2,19.5,845.5,778.83,582.61
2016,5,10,14,30,855.0,132.0,1.2,19.0,813.0,734.73,555.03
2016,5,10,14,45,843.0,129.5,1.25,19.0,774.0,686.31,521.76
2016,5,10,15,0,831.0,127.0,1.3,19.0,735.0,637.07,486.73
2016,5,10,15,15,816.0,124.0,1.3,18.5,691.5,585.04,449.08
2016,5,10,15,30,801.0,121.0,1.3,18.0,648.0,532.97,410.12
2016,5,10,15,45,783.0,117.0,1.3,18.0,601.0,478.75,367.49
2016,5,10,16,0,765.0,113.0,1.3,18.0,554.0,425.29,324.14
2016,5,10,16,15,739.5,108.5,1.3,17.5,503.5,367.04,276.52
2016,5,10,16,30,714.0,104.0,1.3,17.0,453.0,313.16,230.99
2016,5,10,16,45,683.5,97.5,1.3,16.5,401.0,258.5,184.21
2016,5,10,17,0,653.0,91.0,1.3,16.0,349.0,206.92,139.96
2016,5,10,17,15,607.0,84.5,1.25,15.5,297.0,156.36,98.69
2016,5,10,17,30,561.0,78.0,1.2,15.0,245.0,111.02,65.39
2016,5,10,17,45,497.5,68.5,1.2,14.5,195.5,67.76,40.68
2016,5,10,18,0,434.0,59.0,1.2,14.0,146.0,43.32,32.97
2016,5,10,18,15,335.5,47.0,1.15,13.0,102.5,35.77,25.96
2016,5,10,18,30,237.0,35.0,1.1,12.0,59.0,26.97,17.34
2016,5,10,18,45,118.5,17.5,1.05,11.5,29.5,13.56,0.0
2016,5,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,5,15,109.0,13.0,0.7,8.5,21.0,27.49,0.0
2016,5,11,5,30,218.0,26.0,0.7,9.0,42.0,76.19,43.05
2016,5,11,5,45,333.0,37.0,0.7,9.5,84.0,129.43,91.12
2016,5,11,6,0,448.0,48.0,0.7,10.0,126.0,194.43,146.7
2016,5,11,6,15,254.5,76.5,0.65,10.0,123.5,175.8,139.43
2016,5,11,6,30,61.0,105.0,0.6,10.0,121.0,133.52,108.07
2016,5,11,6,45,70.5,126.5,0.6,10.5,149.5,163.19,133.21
2016,5,11,7,0,80.0,148.0,0.6,11.0,178.0,193.71,158.16
2016,5,11,7,15,82.0,171.0,0.55,11.5,206.0,222.49,180.88
2016,5,11,7,30,84.0,194.0,0.5,12.0,234.0,251.29,202.97
2016,5,11,7,45,67.5,211.0,0.45,13.0,245.0,261.43,209.02
2016,5,11,8,0,51.0,228.0,0.4,14.0,256.0,269.98,213.64
2016,5,11,8,15,333.0,202.5,0.4,14.5,412.5,465.51,367.88
2016,5,11,8,30,615.0,177.0,0.4,15.0,569.0,681.18,523.85
2016,5,11,8,45,416.5,256.5,0.4,15.5,530.5,623.32,473.76
2016,5,11,9,0,218.0,336.0,0.4,16.0,492.0,538.31,407.47
2016,5,11,9,15,258.5,348.5,0.4,16.0,543.5,600.79,452.35
2016,5,11,9,30,299.0,361.0,0.4,16.0,595.0,656.64,490.15
2016,5,11,9,45,594.0,243.0,0.45,16.5,732.5,821.63,607.92
2016,5,11,10,0,889.0,125.0,0.5,17.0,870.0,978.53,706.26
2016,5,11,10,15,895.0,126.5,0.55,17.5,897.5,999.99,715.89
2016,5,11,10,30,901.0,128.0,0.6,18.0,925.0,1018.42,725.93
2016,5,11,10,45,906.0,129.0,0.65,18.5,945.0,1032.19,733.21
2016,5,11,11,0,911.0,130.0,0.7,19.0,965.0,1042.72,738.65
2016,5,11,11,15,913.5,130.5,0.75,19.0,977.5,1046.94,741.78
2016,5,11,11,30,916.0,131.0,0.8,19.0,990.0,1047.8,743.07
2016,5,11,11,45,689.0,273.0,0.85,19.5,921.5,971.58,695.38
2016,5,11,12,0,462.0,415.0,0.9,20.0,853.0,882.88,632.01
2016,5,11,12,15,692.5,270.5,0.95,20.0,924.0,953.38,686.87
2016,5,11,12,30,923.0,126.0,1.0,20.0,995.0,1007.9,721.19
2016,5,11,12,45,925.5,122.0,1.05,20.5,985.0,987.75,707.69
2016,5,11,13,0,928.0,118.0,1.1,21.0,975.0,964.42,693.24
2016,5,11,13,15,923.5,117.0,1.15,20.5,956.5,934.72,677.32
2016,5,11,13,30,919.0,116.0,1.2,20.0,938.0,902.35,659.49
2016,5,11,13,45,913.5,115.0,1.25,20.0,912.0,866.62,637.97
2016,5,11,14,0,908.0,114.0,1.3,20.0,886.0,828.59,614.67
2016,5,11,14,15,900.0,112.0,1.3,20.0,854.0,785.6,587.12
2016,5,11,14,30,892.0,110.0,1.3,20.0,822.0,740.89,558.1
2016,5,11,14,45,881.0,108.0,1.3,20.0,783.5,692.65,525.43
2016,5,11,15,0,870.0,106.0,1.3,20.0,745.0,643.38,490.0
2016,5,11,15,15,856.0,103.5,1.25,19.5,701.5,591.12,451.91
2016,5,11,15,30,842.0,101.0,1.2,19.0,658.0,536.57,411.0
2016,5,11,15,45,824.5,98.0,1.15,19.0,610.0,481.57,367.66
2016,5,11,16,0,807.0,95.0,1.1,19.0,562.0,427.2,323.5
2016,5,11,16,15,783.5,91.5,1.05,18.5,511.5,371.05,277.34
2016,5,11,16,30,760.0,88.0,1.0,18.0,461.0,316.67,231.32
2016,5,11,16,45,729.0,83.5,1.0,17.5,408.5,261.46,184.16
2016,5,11,17,0,698.0,79.0,1.0,17.0,356.0,206.55,137.27
2016,5,11,17,15,654.0,73.0,1.0,16.0,303.5,154.24,94.65
2016,5,11,17,30,610.0,67.0,1.0,15.0,251.0,106.85,59.72
2016,5,11,17,45,546.5,60.0,1.0,14.5,200.5,62.95,34.98
2016,5,11,18,0,483.0,53.0,1.0,14.0,150.0,37.69,28.01
2016,5,11,18,15,385.0,42.5,0.95,13.0,106.0,31.34,22.11
2016,5,11,18,30,287.0,32.0,0.9,12.0,62.0,24.55,15.39
2016,5,11,18,45,143.5,16.0,0.85,11.5,31.0,11.93,0.0
2016,5,11,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.0,0.9,8.0,20.5,25.58,0.0
2016,5,12,5,30,173.0,28.0,0.9,8.0,41.0,69.89,41.12
2016,5,12,5,45,274.0,42.0,0.95,8.5,81.5,119.83,85.81
2016,5,12,6,0,375.0,56.0,1.0,9.0,122.0,180.4,137.93
2016,5,12,6,15,192.5,76.0,1.0,9.0,110.5,153.48,122.72
2016,5,12,6,30,10.0,96.0,1.0,9.0,99.0,99.68,80.36
2016,5,12,6,45,17.0,116.0,1.05,9.5,122.0,123.39,100.51
2016,5,12,7,0,24.0,136.0,1.1,10.0,145.0,147.77,120.67
2016,5,12,7,15,27.5,156.5,1.1,10.5,168.5,175.94,143.49
2016,5,12,7,30,31.0,177.0,1.1,11.0,192.0,200.38,162.79
2016,5,12,7,45,37.0,200.5,1.1,12.0,220.0,229.97,185.59
2016,5,12,8,0,43.0,224.0,1.1,13.0,248.0,259.98,208.18
2016,5,12,8,15,137.0,257.0,1.05,13.0,343.0,372.75,297.67
2016,5,12,8,30,231.0,290.0,1.0,13.0,438.0,485.92,383.6
2016,5,12,8,45,233.5,312.0,0.95,13.5,471.0,518.95,404.97
2016,5,12,9,0,236.0,334.0,0.9,14.0,504.0,551.39,426.14
2016,5,12,9,15,357.0,314.5,0.85,14.5,586.5,650.7,497.86
2016,5,12,9,30,478.0,295.0,0.8,15.0,669.0,756.0,570.03
2016,5,12,9,45,473.5,313.0,0.75,15.5,697.0,781.26,582.63
2016,5,12,10,0,469.0,331.0,0.7,16.0,725.0,804.45,594.64
2016,5,12,10,15,674.5,232.5,0.7,16.5,819.0,908.97,666.79
2016,5,12,10,30,880.0,134.0,0.7,17.0,913.0,1004.56,723.76
2016,5,12,10,45,883.5,136.0,0.7,17.5,932.5,1017.64,728.32
2016,5,12,11,0,887.0,138.0,0.7,18.0,952.0,1027.51,732.28
2016,5,12,11,15,889.5,139.0,0.75,18.0,965.0,1032.13,735.67
2016,5,12,11,30,892.0,140.0,0.8,18.0,978.0,1033.46,737.23
2016,5,12,11,45,892.5,140.5,0.85,18.5,982.5,1029.04,734.01
2016,5,12,12,0,893.0,141.0,0.9,19.0,987.0,1021.39,728.95
2016,5,12,12,15,892.5,140.5,0.9,19.0,984.5,1008.58,721.15
2016,5,12,12,30,892.0,140.0,0.9,19.0,982.0,992.67,711.57
2016,5,12,12,45,883.0,144.0,0.95,19.5,969.5,970.19,697.61
2016,5,12,13,0,874.0,148.0,1.0,20.0,957.0,945.06,682.03
2016,5,12,13,15,870.0,147.0,1.0,20.0,939.0,917.08,665.01
2016,5,12,13,30,866.0,146.0,1.0,20.0,921.0,886.57,646.32
2016,5,12,13,45,866.0,141.0,1.05,20.0,897.5,853.14,626.41
2016,5,12,14,0,866.0,136.0,1.1,20.0,874.0,817.22,604.6
2016,5,12,14,15,857.5,134.0,1.1,19.5,842.5,775.38,579.0
2016,5,12,14,30,849.0,132.0,1.1,19.0,811.0,731.96,551.95
2016,5,12,14,45,843.5,127.0,1.1,19.0,774.5,685.83,520.05
2016,5,12,15,0,838.0,122.0,1.1,19.0,738.0,638.33,486.11
2016,5,12,15,15,824.0,119.0,1.1,18.5,695.0,586.67,448.95
2016,5,12,15,30,810.0,116.0,1.1,18.0,652.0,534.84,410.41
2016,5,12,15,45,794.5,111.5,1.1,18.0,605.5,480.97,368.29
2016,5,12,16,0,779.0,107.0,1.1,18.0,559.0,427.6,325.19
2016,5,12,16,15,754.5,102.5,1.1,17.0,508.5,371.62,279.96
2016,5,12,16,30,730.0,98.0,1.1,16.0,458.0,314.92,232.73
2016,5,12,16,45,698.0,93.0,1.15,15.5,406.0,260.39,186.04
2016,5,12,17,0,666.0,88.0,1.2,15.0,354.0,209.06,141.87
2016,5,12,17,15,621.0,81.5,1.2,14.5,302.0,157.89,99.74
2016,5,12,17,30,576.0,75.0,1.2,14.0,250.0,111.77,65.34
2016,5,12,17,45,507.5,67.5,1.25,13.5,199.5,69.11,40.81
2016,5,12,18,0,439.0,60.0,1.3,13.0,149.0,43.86,33.63
2016,5,12,18,15,343.0,48.0,1.25,12.0,105.5,36.35,26.65
2016,5,12,18,30,247.0,36.0,1.2,11.0,62.0,27.65,18.2
2016,5,12,18,45,123.5,18.0,1.2,10.5,31.0,13.89,1.51
2016,5,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,5,15,97.5,14.5,0.95,8.0,22.5,27.72,0.0
2016,5,13,5,30,195.0,29.0,1.0,8.0,45.0,75.83,45.62
2016,5,13,5,45,308.0,41.5,1.05,8.5,87.0,128.81,92.33
2016,5,13,6,0,421.0,54.0,1.1,9.0,129.0,193.78,148.09
2016,5,13,6,15,210.5,65.0,1.1,9.0,102.5,147.57,117.62
2016,5,13,6,30,0.0,76.0,1.1,9.0,76.0,74.46,58.9
2016,5,13,6,45,0.0,94.0,1.15,9.5,94.0,92.39,74.2
2016,5,13,7,0,0.0,112.0,1.2,10.0,112.0,110.29,89.01
2016,5,13,7,15,0.0,122.5,1.15,10.5,122.5,120.46,97.03
2016,5,13,7,30,0.0,133.0,1.1,11.0,133.0,130.67,104.94
2016,5,13,7,45,1.0,147.0,1.1,11.5,147.5,145.14,116.29
2016,5,13,8,0,2.0,161.0,1.1,12.0,162.0,159.71,127.55
2016,5,13,8,15,3.5,170.5,1.05,12.0,173.0,170.17,135.58
2016,5,13,8,30,5.0,180.0,1.0,12.0,184.0,180.76,143.69
2016,5,13,8,45,9.0,207.0,1.0,12.5,214.0,211.23,167.41
2016,5,13,9,0,13.0,234.0,1.0,13.0,244.0,241.98,190.87
2016,5,13,9,15,15.5,253.5,0.95,13.5,266.0,263.98,207.03
2016,5,13,9,30,18.0,273.0,0.9,14.0,288.0,286.05,223.06
2016,5,13,9,45,17.0,274.5,0.9,14.5,289.0,286.66,222.56
2016,5,13,10,0,16.0,276.0,0.9,15.0,290.0,287.21,222.18
2016,5,13,10,15,17.5,292.0,0.95,15.0,308.0,304.73,235.31
2016,5,13,10,30,19.0,308.0,1.0,15.0,326.0,322.19,248.24
2016,5,13,10,45,229.5,350.0,1.05,15.5,561.5,595.14,454.18
2016,5,13,11,0,440.0,392.0,1.1,16.0,797.0,854.04,631.74
2016,5,13,11,15,244.0,407.5,1.1,16.0,632.5,667.87,497.63
2016,5,13,11,30,48.0,423.0,1.1,16.0,468.0,473.07,355.43
2016,5,13,11,45,67.0,445.5,1.15,16.0,508.5,513.22,386.49
2016,5,13,12,0,86.0,468.0,1.2,16.0,549.0,552.54,414.82
2016,5,13,12,15,96.0,471.5,1.2,16.0,562.5,562.87,422.08
2016,5,13,12,30,106.0,475.0,1.2,16.0,576.0,572.45,429.1
2016,5,13,12,45,523.5,293.0,1.3,16.0,779.5,788.74,594.26
2016,5,13,13,0,941.0,111.0,1.4,16.0,983.0,970.45,717.87
2016,5,13,13,15,937.5,110.5,1.4,16.0,965.0,941.9,697.34
2016,5,13,13,30,934.0,110.0,1.4,16.0,947.0,910.57,677.67
2016,5,13,13,45,929.0,108.5,1.45,16.0,922.0,874.4,655.34
2016,5,13,14,0,924.0,107.0,1.5,16.0,897.0,835.86,631.17
2016,5,13,14,15,917.0,105.5,1.5,15.5,865.0,793.63,604.71
2016,5,13,14,30,910.0,104.0,1.5,15.0,833.0,749.55,576.57
2016,5,13,14,45,901.5,101.5,1.55,15.0,795.0,701.87,544.37
2016,5,13,15,0,893.0,99.0,1.6,15.0,757.0,652.9,508.69
2016,5,13,15,15,880.5,97.0,1.6,14.5,714.0,601.03,470.25
2016,5,13,15,30,868.0,95.0,1.6,14.0,671.0,548.68,430.14
2016,5,13,15,45,855.0,91.0,1.6,14.0,624.0,494.03,386.14
2016,5,13,16,0,842.0,87.0,1.6,14.0,577.0,436.75,338.75
2016,5,13,16,15,820.5,84.0,1.55,13.5,526.5,380.04,290.78
2016,5,13,16,30,799.0,81.0,1.5,13.0,476.0,324.84,242.68
2016,5,13,16,45,775.5,75.5,1.5,12.5,424.0,268.6,193.0
2016,5,13,17,0,752.0,70.0,1.5,12.0,372.0,214.58,145.03
2016,5,13,17,15,712.0,65.5,1.5,11.5,319.0,161.4,99.98
2016,5,13,17,30,672.0,61.0,1.5,11.0,266.0,112.71,62.78
2016,5,13,17,45,619.0,54.5,1.5,11.0,215.5,63.28,32.9
2016,5,13,18,0,566.0,48.0,1.5,11.0,165.0,33.12,24.28
2016,5,13,18,15,472.0,39.5,1.45,10.5,118.5,28.38,19.76
2016,5,13,18,30,378.0,31.0,1.4,10.0,72.0,23.33,14.62
2016,5,13,18,45,189.0,15.5,1.35,9.5,36.0,11.31,0.88
2016,5,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
