Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,15,138.0,17.0,1.05,8.5,31.5,41.63,10.21
2016,5,24,5,30,276.0,34.0,1.1,9.0,63.0,100.11,65.98
2016,5,24,5,45,375.5,44.0,1.15,9.5,106.0,152.2,110.87
2016,5,24,6,0,475.0,54.0,1.2,10.0,149.0,215.05,165.38
2016,5,24,6,15,538.0,61.0,1.2,10.0,198.5,271.75,216.01
2016,5,24,6,30,601.0,68.0,1.2,10.0,248.0,334.63,270.86
2016,5,24,6,45,645.0,74.0,1.2,10.5,299.5,393.33,320.52
2016,5,24,7,0,689.0,80.0,1.2,11.0,351.0,455.62,371.28
2016,5,24,7,15,397.5,143.5,1.2,11.0,305.0,389.08,317.77
2016,5,24,7,30,106.0,207.0,1.2,11.0,259.0,278.42,226.07
2016,5,24,7,45,102.5,230.0,1.2,11.5,284.5,304.47,246.32
2016,5,24,8,0,99.0,253.0,1.2,12.0,310.0,329.97,264.97
2016,5,24,8,15,62.0,250.0,1.15,12.0,286.5,301.91,241.18
2016,5,24,8,30,25.0,247.0,1.1,12.0,263.0,264.53,210.19
2016,5,24,8,45,35.5,278.5,1.1,12.5,303.5,313.18,247.57
2016,5,24,9,0,46.0,310.0,1.1,13.0,344.0,355.81,279.14
2016,5,24,9,15,40.0,316.5,1.1,13.0,347.0,357.82,279.58
2016,5,24,9,30,34.0,323.0,1.1,13.0,350.0,359.4,279.99
2016,5,24,9,45,53.0,361.0,1.1,13.5,405.5,417.0,322.66
2016,5,24,10,0,72.0,399.0,1.1,14.0,461.0,475.13,364.33
2016,5,24,10,15,56.5,393.0,1.1,14.0,442.5,453.89,347.37
2016,5,24,10,30,41.0,387.0,1.1,14.0,424.0,432.11,330.63
2016,5,24,10,45,32.5,368.5,1.1,14.0,398.5,403.95,309.54
2016,5,24,11,0,24.0,350.0,1.1,14.0,373.0,375.75,288.36
2016,5,24,11,15,73.5,417.0,1.1,14.0,487.0,493.06,376.06
2016,5,24,11,30,123.0,484.0,1.1,14.0,601.0,616.35,463.57
2016,5,24,11,45,79.5,446.0,1.15,14.5,522.0,525.51,396.52
2016,5,24,12,0,36.0,408.0,1.2,15.0,443.0,441.97,335.14
2016,5,24,12,15,26.5,358.5,1.2,15.0,384.5,381.24,291.08
2016,5,24,12,30,17.0,309.0,1.2,15.0,326.0,317.68,243.91
2016,5,24,12,45,124.0,391.5,1.2,15.0,508.5,505.93,386.87
2016,5,24,13,0,231.0,474.0,1.2,15.0,691.0,680.18,510.52
2016,5,24,13,15,215.0,466.5,1.2,15.0,665.5,649.91,487.51
2016,5,24,13,30,199.0,459.0,1.2,15.0,640.0,619.87,466.68
2016,5,24,13,45,101.0,303.0,1.25,15.0,394.5,379.51,292.72
2016,5,24,14,0,3.0,147.0,1.3,15.0,149.0,144.7,111.12
2016,5,24,14,15,10.5,213.5,1.3,15.0,222.0,214.14,166.85
2016,5,24,14,30,18.0,280.0,1.3,15.0,295.0,282.24,219.65
2016,5,24,14,45,9.0,178.0,1.3,15.0,185.5,177.77,138.25
2016,5,24,15,0,0.0,76.0,1.3,15.0,76.0,73.59,54.94
2016,5,24,15,15,3.0,133.0,1.3,14.5,135.5,130.13,101.4
2016,5,24,15,30,6.0,190.0,1.3,14.0,195.0,185.31,146.07
2016,5,24,15,45,96.5,230.0,1.35,14.0,289.0,261.45,207.15
2016,5,24,16,0,187.0,270.0,1.4,14.0,383.0,329.25,259.38
2016,5,24,16,15,490.5,176.0,1.4,13.5,437.0,346.14,269.34
2016,5,24,16,30,794.0,82.0,1.4,13.0,491.0,336.79,253.83
2016,5,24,16,45,769.0,77.5,1.4,13.0,439.5,281.59,204.77
2016,5,24,17,0,744.0,73.0,1.4,13.0,388.0,228.73,157.66
2016,5,24,17,15,706.5,68.5,1.4,12.5,336.0,176.31,112.7
2016,5,24,17,30,669.0,64.0,1.4,12.0,284.0,128.01,74.15
2016,5,24,17,45,617.0,58.0,1.45,12.0,233.5,78.74,41.09
2016,5,24,18,0,565.0,52.0,1.5,12.0,183.0,38.22,28.83
2016,5,24,18,15,483.0,44.5,1.45,11.5,137.0,31.41,22.56
2016,5,24,18,30,401.0,37.0,1.4,11.0,91.0,27.43,18.6
2016,5,24,18,45,267.5,26.0,1.4,10.5,55.5,19.83,10.65
2016,5,24,19,0,134.0,15.0,1.4,10.0,20.0,11.63,0.0
2016,5,24,19,15,67.0,7.5,1.35,9.5,10.0,7.37,0.0
2016,5,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,5,15,144.0,17.0,1.0,8.0,32.0,43.64,12.43
2016,5,25,5,30,288.0,34.0,1.0,8.0,64.0,102.75,68.12
2016,5,25,5,45,385.5,43.5,1.05,8.5,107.5,154.49,112.94
2016,5,25,6,0,483.0,53.0,1.1,9.0,151.0,216.75,167.22
2016,5,25,6,15,241.5,62.0,1.1,9.5,111.0,161.71,129.43
2016,5,25,6,30,0.0,71.0,1.1,10.0,71.0,69.04,54.01
2016,5,25,6,45,0.0,86.0,1.1,10.5,86.0,83.86,66.61
2016,5,25,7,0,0.0,101.0,1.1,11.0,101.0,98.68,78.79
2016,5,25,7,15,0.0,117.0,1.1,11.0,117.0,114.53,91.77
2016,5,25,7,30,0.0,133.0,1.1,11.0,133.0,130.37,104.57
2016,5,25,7,45,3.5,156.0,1.1,11.5,158.0,155.67,124.84
2016,5,25,8,0,7.0,179.0,1.1,12.0,183.0,181.28,145.0
2016,5,25,8,15,9.5,197.0,1.1,12.5,203.5,201.32,160.34
2016,5,25,8,30,12.0,215.0,1.1,13.0,224.0,221.52,175.63
2016,5,25,8,45,37.5,270.0,1.1,13.5,297.5,305.74,241.29
2016,5,25,9,0,63.0,325.0,1.1,14.0,371.0,386.22,301.66
2016,5,25,9,15,218.0,335.5,1.1,14.0,508.0,542.78,421.18
2016,5,25,9,30,373.0,346.0,1.1,14.0,645.0,707.6,539.89
2016,5,25,9,45,395.0,350.0,1.15,14.5,678.0,740.07,559.77
2016,5,25,10,0,417.0,354.0,1.2,15.0,711.0,779.14,585.26
2016,5,25,10,15,372.5,388.0,1.2,15.0,714.5,770.49,576.64
2016,5,25,10,30,328.0,422.0,1.2,15.0,718.0,765.85,571.19
2016,5,25,10,45,633.0,263.0,1.3,15.5,848.5,913.78,680.53
2016,5,25,11,0,938.0,104.0,1.4,16.0,979.0,1046.7,765.06
2016,5,25,11,15,683.0,260.0,1.4,16.0,902.0,962.87,708.97
2016,5,25,11,30,428.0,416.0,1.4,16.0,825.0,862.46,634.99
2016,5,25,11,45,427.0,419.5,1.45,16.0,829.0,860.22,635.04
2016,5,25,12,0,426.0,423.0,1.5,16.0,833.0,856.18,632.78
2016,5,25,12,15,686.0,263.5,1.5,16.0,921.5,942.97,699.32
2016,5,25,12,30,946.0,104.0,1.5,16.0,1010.0,1013.7,744.29
2016,5,25,12,45,938.0,107.5,1.5,16.0,998.0,991.32,729.18
2016,5,25,13,0,930.0,111.0,1.5,16.0,986.0,966.13,713.46
2016,5,25,13,15,608.0,276.5,1.55,16.0,844.5,820.09,615.53
2016,5,25,13,30,286.0,442.0,1.6,16.0,703.0,680.17,511.07
2016,5,25,13,45,350.5,403.0,1.65,16.0,714.0,684.32,518.04
2016,5,25,14,0,415.0,364.0,1.7,16.0,725.0,684.18,520.46
2016,5,25,14,15,659.0,233.0,1.7,16.0,782.5,727.81,557.98
2016,5,25,14,30,903.0,102.0,1.7,16.0,840.0,751.98,578.13
2016,5,25,14,45,895.5,99.5,1.75,16.0,803.5,705.93,546.74
2016,5,25,15,0,888.0,97.0,1.8,16.0,767.0,658.53,512.45
2016,5,25,15,15,876.0,95.0,1.8,15.5,724.5,607.81,475.06
2016,5,25,15,30,864.0,93.0,1.8,15.0,682.0,556.57,436.05
2016,5,25,15,45,849.0,90.0,1.8,15.0,636.0,502.67,392.94
2016,5,25,16,0,834.0,87.0,1.8,15.0,590.0,449.04,348.71
2016,5,25,16,15,814.5,84.0,1.8,14.5,540.5,391.15,300.5
2016,5,25,16,30,795.0,81.0,1.8,14.0,491.0,337.32,253.99
2016,5,25,16,45,769.0,77.0,1.85,13.5,440.0,282.26,205.67
2016,5,25,17,0,743.0,73.0,1.9,13.0,389.0,229.65,158.97
2016,5,25,17,15,706.5,69.0,1.9,12.5,337.5,177.9,114.29
2016,5,25,17,30,670.0,65.0,1.9,12.0,286.0,127.28,73.5
2016,5,25,17,45,614.5,59.5,1.9,12.0,235.0,80.93,42.72
2016,5,25,18,0,559.0,54.0,1.9,12.0,184.0,40.88,31.23
2016,5,25,18,15,477.0,46.5,1.8,11.5,138.0,33.04,24.02
2016,5,25,18,30,395.0,39.0,1.7,11.0,92.0,29.16,20.15
2016,5,25,18,45,254.0,27.5,1.65,10.5,56.5,21.14,11.87
2016,5,25,19,0,113.0,16.0,1.6,10.0,21.0,12.5,0.0
2016,5,25,19,15,56.5,8.0,1.6,9.5,10.5,7.86,0.0
2016,5,25,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,5,15,115.0,19.0,1.1,9.0,31.5,40.75,12.79
2016,5,26,5,30,230.0,38.0,1.1,9.0,63.0,94.65,63.62
2016,5,26,5,45,325.0,50.0,1.1,9.5,105.5,144.75,106.44
2016,5,26,6,0,420.0,62.0,1.1,10.0,148.0,206.5,159.64
2016,5,26,6,15,210.0,76.5,1.05,10.0,119.5,161.67,129.53
2016,5,26,6,30,0.0,91.0,1.0,10.0,91.0,89.58,71.52
2016,5,26,6,45,1.0,110.0,1.0,10.5,110.5,108.98,87.85
2016,5,26,7,0,2.0,129.0,1.0,11.0,130.0,128.45,103.71
2016,5,26,7,15,34.0,165.0,1.0,11.0,181.5,187.94,153.0
2016,5,26,7,30,66.0,201.0,1.0,11.0,233.0,247.06,200.85
2016,5,26,7,45,93.5,228.5,1.0,11.5,279.5,296.76,239.75
2016,5,26,8,0,121.0,256.0,1.0,12.0,326.0,355.16,284.51
2016,5,26,8,15,206.0,272.0,0.95,12.5,403.0,439.84,349.46
2016,5,26,8,30,291.0,288.0,0.9,13.0,480.0,538.0,421.73
2016,5,26,8,45,354.5,289.5,0.9,14.0,539.0,601.34,465.75
2016,5,26,9,0,418.0,291.0,0.9,15.0,598.0,675.3,516.06
2016,5,26,9,15,642.0,205.0,0.9,15.0,705.0,797.51,605.01
2016,5,26,9,30,866.0,119.0,0.9,15.0,812.0,918.11,682.77
2016,5,26,9,45,870.0,123.5,0.9,15.5,844.0,946.1,696.76
2016,5,26,10,0,874.0,128.0,0.9,16.0,876.0,971.29,710.2
2016,5,26,10,15,880.5,129.5,0.9,16.5,902.5,992.88,721.31
2016,5,26,10,30,887.0,131.0,0.9,17.0,929.0,1011.56,730.6
2016,5,26,10,45,891.5,132.0,0.95,17.5,949.0,1024.72,737.56
2016,5,26,11,0,896.0,133.0,1.0,18.0,969.0,1034.74,742.7
2016,5,26,11,15,898.5,133.5,1.0,18.0,982.0,1039.05,744.79
2016,5,26,11,30,901.0,134.0,1.0,18.0,995.0,1040.11,745.07
2016,5,26,11,45,902.0,134.5,1.05,18.5,1000.0,1036.44,742.2
2016,5,26,12,0,903.0,135.0,1.1,19.0,1005.0,1029.56,737.48
2016,5,26,12,15,902.5,135.0,1.1,19.0,1002.5,1017.56,730.11
2016,5,26,12,30,902.0,135.0,1.1,19.0,1000.0,1002.47,720.97
2016,5,26,12,45,904.0,132.5,1.15,19.0,991.0,984.29,710.87
2016,5,26,13,0,906.0,130.0,1.2,19.0,982.0,963.07,698.85
2016,5,26,13,15,902.5,129.0,1.2,19.0,965.0,935.41,681.86
2016,5,26,13,30,899.0,128.0,1.2,19.0,948.0,905.12,663.18
2016,5,26,13,45,896.0,125.5,1.25,19.0,924.0,871.33,642.84
2016,5,26,14,0,893.0,123.0,1.3,19.0,900.0,835.17,620.7
2016,5,26,14,15,886.0,121.0,1.3,18.5,869.5,794.21,595.57
2016,5,26,14,30,879.0,119.0,1.3,18.0,839.0,751.51,568.89
2016,5,26,14,45,869.5,117.0,1.35,18.0,802.0,705.54,538.49
2016,5,26,15,0,860.0,115.0,1.4,18.0,765.0,658.44,505.02
2016,5,26,15,15,847.5,112.5,1.4,17.5,723.0,606.56,467.63
2016,5,26,15,30,835.0,110.0,1.4,17.0,681.0,555.54,429.61
2016,5,26,15,45,818.5,107.0,1.45,17.0,635.0,501.96,387.84
2016,5,26,16,0,802.0,104.0,1.5,17.0,589.0,448.9,345.08
2016,5,26,16,15,780.0,100.5,1.5,16.5,539.5,393.99,300.01
2016,5,26,16,30,758.0,97.0,1.5,16.0,490.0,340.67,254.84
2016,5,26,16,45,730.0,92.5,1.55,15.5,438.5,283.79,206.11
2016,5,26,17,0,702.0,88.0,1.6,15.0,387.0,232.12,161.1
2016,5,26,17,15,662.5,82.5,1.6,14.5,335.5,180.48,117.31
2016,5,26,17,30,623.0,77.0,1.6,14.0,284.0,133.16,79.75
2016,5,26,17,45,565.0,70.0,1.6,13.5,233.5,87.87,49.69
2016,5,26,18,0,507.0,63.0,1.6,13.0,183.0,49.21,38.54
2016,5,26,18,15,422.5,53.5,1.55,12.0,137.0,39.21,29.49
2016,5,26,18,30,338.0,44.0,1.5,11.0,91.0,33.79,24.26
2016,5,26,18,45,208.5,30.5,1.5,10.5,56.0,23.52,13.99
2016,5,26,19,0,79.0,17.0,1.5,10.0,21.0,13.29,0.0
2016,5,26,19,15,39.5,8.5,1.45,9.5,10.5,8.36,0.0
2016,5,26,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,119.5,19.5,0.8,8.5,32.5,42.15,14.45
2016,5,27,5,30,239.0,39.0,0.8,9.0,65.0,97.69,65.87
2016,5,27,5,45,340.5,50.0,0.85,9.5,108.5,148.9,109.38
2016,5,27,6,0,442.0,61.0,0.9,10.0,152.0,212.59,164.03
2016,5,27,6,15,277.5,91.0,0.85,10.5,153.5,202.72,162.18
2016,5,27,6,30,113.0,121.0,0.8,11.0,155.0,176.3,143.19
2016,5,27,6,45,130.0,141.5,0.8,11.5,188.0,211.51,172.58
2016,5,27,7,0,147.0,162.0,0.8,12.0,221.0,248.28,202.27
2016,5,27,7,15,166.0,185.0,0.75,12.5,260.0,290.36,235.34
2016,5,27,7,30,185.0,208.0,0.7,13.0,299.0,333.94,268.63
2016,5,27,7,45,490.5,155.0,0.65,13.5,431.0,500.11,399.39
2016,5,27,8,0,796.0,102.0,0.6,14.0,563.0,681.42,532.16
2016,5,27,8,15,814.0,105.5,0.55,14.5,610.5,730.87,560.91
2016,5,27,8,30,832.0,109.0,0.5,15.0,658.0,779.6,590.09
2016,5,27,8,45,848.5,110.5,0.5,16.0,702.5,823.94,615.31
2016,5,27,9,0,865.0,112.0,0.5,17.0,747.0,862.45,636.18
2016,5,27,9,15,875.5,113.5,0.45,17.5,786.0,898.36,655.23
2016,5,27,9,30,886.0,115.0,0.4,18.0,825.0,932.1,672.55
2016,5,27,9,45,898.5,114.0,0.4,19.0,859.0,962.7,687.44
2016,5,27,10,0,911.0,113.0,0.4,20.0,893.0,990.84,700.64
2016,5,27,10,15,917.0,114.5,0.4,20.5,920.0,1012.66,711.22
2016,5,27,10,30,923.0,116.0,0.4,21.0,947.0,1031.44,720.03
2016,5,27,10,45,929.0,115.5,0.45,22.0,967.5,1045.0,725.61
2016,5,27,11,0,935.0,115.0,0.5,23.0,988.0,1055.34,729.41
2016,5,27,11,15,937.0,115.5,0.55,23.0,1000.5,1059.39,732.44
2016,5,27,11,30,939.0,116.0,0.6,23.0,1013.0,1060.06,733.68
2016,5,27,11,45,940.5,115.5,0.65,23.5,1018.0,1055.86,730.77
2016,5,27,12,0,942.0,115.0,0.7,24.0,1023.0,1048.32,726.02
2016,5,27,12,15,941.5,115.0,0.75,24.0,1020.5,1036.02,719.95
2016,5,27,12,30,941.0,115.0,0.8,24.0,1018.0,1020.51,712.02
2016,5,27,12,45,937.5,115.5,0.9,24.0,1007.0,999.51,701.81
2016,5,27,13,0,934.0,116.0,1.0,24.0,996.0,975.56,689.66
2016,5,27,13,15,930.0,115.0,1.05,23.5,978.0,946.86,674.78
2016,5,27,13,30,926.0,114.0,1.1,23.0,960.0,915.48,658.02
2016,5,27,13,45,918.5,114.0,1.15,23.0,934.5,879.61,636.88
2016,5,27,14,0,911.0,114.0,1.2,23.0,909.0,841.58,614.08
2016,5,27,14,15,903.5,112.5,1.2,22.5,877.5,800.16,589.23
2016,5,27,14,30,896.0,111.0,1.2,22.0,846.0,756.97,562.82
2016,5,27,14,45,885.0,110.0,1.25,22.0,808.0,710.31,532.94
2016,5,27,15,0,874.0,109.0,1.3,22.0,770.0,662.59,499.67
2016,5,27,15,15,861.0,106.5,1.3,21.5,728.0,611.48,463.51
2016,5,27,15,30,848.0,104.0,1.3,21.0,686.0,559.98,425.84
2016,5,27,15,45,832.0,101.0,1.35,21.0,639.0,503.99,383.13
2016,5,27,16,0,816.0,98.0,1.4,21.0,592.0,450.52,340.78
2016,5,27,16,15,794.5,94.5,1.35,20.5,542.5,395.13,295.9
2016,5,27,16,30,773.0,91.0,1.3,20.0,493.0,341.24,250.89
2016,5,27,16,45,746.0,86.5,1.3,19.5,442.0,286.63,204.57
2016,5,27,17,0,719.0,82.0,1.3,19.0,391.0,234.59,159.87
2016,5,27,17,15,681.0,77.0,1.25,18.0,339.0,179.97,114.46
2016,5,27,17,30,643.0,72.0,1.2,17.0,287.0,132.24,77.05
2016,5,27,17,45,590.0,65.5,1.15,16.5,236.5,86.55,46.81
2016,5,27,18,0,537.0,59.0,1.1,16.0,186.0,46.91,29.96
2016,5,27,18,15,456.0,50.0,1.0,15.0,140.0,35.89,26.22
2016,5,27,18,30,375.0,41.0,0.9,14.0,94.0,30.77,21.35
2016,5,27,18,45,251.5,29.0,0.85,13.5,58.5,22.34,12.94
2016,5,27,19,0,128.0,17.0,0.8,13.0,23.0,13.26,0.0
2016,5,27,19,15,64.0,8.5,0.75,12.5,11.5,8.36,0.0
2016,5,27,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,5,15,127.0,18.5,0.5,10.5,32.5,42.27,14.99
2016,5,28,5,30,254.0,37.0,0.4,11.0,65.0,98.58,65.62
2016,5,28,5,45,353.5,48.0,0.35,11.5,108.5,151.25,109.87
2016,5,28,6,0,453.0,59.0,0.3,12.0,152.0,214.16,163.02
2016,5,28,6,15,516.5,66.5,0.25,12.5,201.0,270.53,211.29
2016,5,28,6,30,580.0,74.0,0.2,13.0,250.0,333.1,263.25
2016,5,28,6,45,628.5,79.0,0.2,14.0,302.0,391.78,310.27
2016,5,28,7,0,677.0,84.0,0.2,15.0,354.0,454.47,358.46
2016,5,28,7,15,709.0,89.0,0.2,15.5,406.0,511.4,401.09
2016,5,28,7,30,741.0,94.0,0.2,16.0,458.0,568.72,442.47
2016,5,28,7,45,766.0,97.5,0.25,17.0,508.5,622.56,479.55
2016,5,28,8,0,791.0,101.0,0.3,18.0,559.0,676.86,515.3
2016,5,28,8,15,809.0,104.0,0.3,18.5,606.5,725.54,545.2
2016,5,28,8,30,827.0,107.0,0.3,19.0,654.0,773.52,574.01
2016,5,28,8,45,841.5,109.5,0.35,20.0,697.5,817.12,599.07
2016,5,28,9,0,856.0,112.0,0.4,21.0,741.0,854.8,619.93
2016,5,28,9,15,866.5,114.0,0.45,21.5,780.0,890.96,640.81
2016,5,28,9,30,877.0,116.0,0.5,22.0,819.0,924.99,660.19
2016,5,28,9,45,884.5,118.5,0.55,22.5,852.0,954.42,676.59
2016,5,28,10,0,892.0,121.0,0.6,23.0,885.0,981.19,691.37
2016,5,28,10,15,898.0,122.5,0.65,23.0,912.0,1002.66,704.27
2016,5,28,10,30,904.0,124.0,0.7,23.0,939.0,1021.15,715.5
2016,5,28,10,45,906.5,126.0,0.8,23.5,958.5,1033.6,722.93
2016,5,28,11,0,909.0,128.0,0.9,24.0,978.0,1042.82,728.53
2016,5,28,11,15,911.5,128.5,0.95,24.0,990.5,1047.25,731.69
2016,5,28,11,30,914.0,129.0,1.0,24.0,1003.0,1048.39,733.04
2016,5,28,11,45,913.5,130.5,1.05,24.0,1007.5,1044.27,731.34
2016,5,28,12,0,913.0,132.0,1.1,24.0,1012.0,1036.9,727.81
2016,5,28,12,15,912.0,132.0,1.1,24.0,1009.5,1024.39,720.3
2016,5,28,12,30,911.0,132.0,1.1,24.0,1007.0,1008.79,711.04
2016,5,28,12,45,905.5,133.5,1.15,24.0,995.5,987.39,699.18
2016,5,28,13,0,900.0,135.0,1.2,24.0,984.0,963.21,685.6
2016,5,28,13,15,896.0,134.0,1.2,24.0,966.5,935.33,668.83
2016,5,28,13,30,892.0,133.0,1.2,24.0,949.0,904.87,650.41
2016,5,28,13,45,884.0,133.0,1.3,24.0,923.5,869.6,630.17
2016,5,28,14,0,876.0,133.0,1.4,24.0,898.0,832.29,608.23
2016,5,28,14,15,868.0,131.5,1.4,23.5,867.0,791.73,583.76
2016,5,28,14,30,860.0,130.0,1.4,23.0,836.0,749.53,557.82
2016,5,28,14,45,711.0,191.5,1.4,22.5,758.0,667.71,500.65
2016,5,28,15,0,562.0,253.0,1.4,22.0,680.0,596.6,449.12
2016,5,28,15,15,686.0,187.0,1.35,21.5,678.5,580.72,440.16
2016,5,28,15,30,810.0,121.0,1.3,21.0,677.0,554.07,421.55
2016,5,28,15,45,793.0,117.0,1.3,21.0,631.0,500.58,380.29
2016,5,28,16,0,776.0,113.0,1.3,21.0,585.0,447.69,338.44
2016,5,28,16,15,753.5,109.0,1.25,20.5,536.0,393.51,294.82
2016,5,28,16,30,731.0,105.0,1.2,20.0,487.0,338.21,249.18
2016,5,28,16,45,703.0,99.5,1.2,19.5,436.0,284.41,203.92
2016,5,28,17,0,675.0,94.0,1.2,19.0,385.0,233.3,160.37
2016,5,28,17,15,634.5,88.0,1.1,18.0,333.5,182.46,118.35
2016,5,28,17,30,594.0,82.0,1.0,17.0,282.0,136.08,82.19
2016,5,28,17,45,540.5,74.0,0.95,16.5,232.5,91.68,52.51
2016,5,28,18,0,487.0,66.0,0.9,16.0,183.0,53.41,35.2
2016,5,28,18,15,405.0,56.0,0.8,15.0,137.5,41.23,30.94
2016,5,28,18,30,323.0,46.0,0.7,14.0,92.0,34.76,24.88
2016,5,28,18,45,209.5,32.0,0.65,13.5,57.0,24.66,14.98
2016,5,28,19,0,96.0,18.0,0.6,13.0,22.0,14.06,0.0
2016,5,28,19,15,48.0,9.0,0.55,12.5,11.0,8.85,0.0
2016,5,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,5,15,137.5,18.5,0.65,9.5,33.5,44.01,16.49
2016,5,29,5,30,275.0,37.0,0.6,10.0,67.0,102.98,68.79
2016,5,29,5,45,373.0,47.0,0.55,10.5,110.5,155.46,113.35
2016,5,29,6,0,471.0,57.0,0.5,11.0,154.0,217.89,166.68
2016,5,29,6,15,235.5,69.5,0.45,11.5,118.0,168.01,133.19
2016,5,29,6,30,0.0,82.0,0.4,12.0,82.0,80.22,62.9
2016,5,29,6,45,0.0,99.0,0.4,12.5,99.0,97.08,77.09
2016,5,29,7,0,0.0,116.0,0.4,13.0,116.0,113.93,90.67
2016,5,29,7,15,8.0,144.5,0.4,13.5,148.5,147.18,117.51
2016,5,29,7,30,16.0,173.0,0.4,14.0,181.0,181.22,144.34
2016,5,29,7,45,8.0,161.5,0.45,14.5,165.5,164.19,129.69
2016,5,29,8,0,0.0,150.0,0.5,15.0,150.0,146.86,115.04
2016,5,29,8,15,2.5,164.5,0.55,15.5,166.5,163.07,127.59
2016,5,29,8,30,5.0,179.0,0.6,16.0,183.0,179.48,140.0
2016,5,29,8,45,14.5,226.5,0.65,16.5,237.5,235.19,183.03
2016,5,29,9,0,24.0,274.0,0.7,17.0,292.0,291.69,225.4
2016,5,29,9,15,22.0,279.5,0.7,17.5,296.5,295.73,227.1
2016,5,29,9,30,20.0,285.0,0.7,18.0,301.0,299.63,229.05
2016,5,29,9,45,60.0,350.0,0.75,18.5,401.0,411.65,312.08
2016,5,29,10,0,100.0,415.0,0.8,19.0,501.0,518.32,387.33
2016,5,29,10,15,262.5,397.0,0.85,19.0,632.0,673.09,498.49
2016,5,29,10,30,425.0,379.0,0.9,19.0,763.0,822.5,600.66
2016,5,29,10,45,670.0,251.5,0.95,19.5,871.5,938.76,680.7
2016,5,29,11,0,915.0,124.0,1.0,20.0,980.0,1044.81,744.52
2016,5,29,11,15,917.5,124.5,1.0,20.0,992.5,1049.3,745.28
2016,5,29,11,30,920.0,125.0,1.0,20.0,1005.0,1050.5,745.62
2016,5,29,11,45,920.0,126.0,1.05,20.0,1010.0,1046.41,743.92
2016,5,29,12,0,920.0,127.0,1.1,20.0,1015.0,1039.06,740.35
2016,5,29,12,15,919.5,127.0,1.1,20.0,1012.5,1027.03,733.02
2016,5,29,12,30,919.0,127.0,1.1,20.0,1010.0,1011.86,723.89
2016,5,29,12,45,912.5,130.0,1.15,20.5,999.0,990.92,710.79
2016,5,29,13,0,906.0,133.0,1.2,21.0,988.0,967.19,696.0
2016,5,29,13,15,903.0,132.0,1.2,21.0,971.0,940.11,679.56
2016,5,29,13,30,900.0,131.0,1.2,21.0,954.0,910.39,661.41
2016,5,29,13,45,894.5,130.0,1.2,21.0,929.5,876.06,640.2
2016,5,29,14,0,889.0,129.0,1.2,21.0,905.0,839.52,617.42
2016,5,29,14,15,881.5,127.0,1.2,20.5,874.5,798.46,592.57
2016,5,29,14,30,874.0,125.0,1.2,20.0,844.0,755.7,566.21
2016,5,29,14,45,864.0,123.5,1.2,20.0,807.0,710.19,535.93
2016,5,29,15,0,854.0,122.0,1.2,20.0,770.0,662.48,502.14
2016,5,29,15,15,841.0,119.5,1.15,19.5,728.5,611.9,465.88
2016,5,29,15,30,828.0,117.0,1.1,19.0,687.0,561.02,428.3
2016,5,29,15,45,812.0,113.5,1.1,19.0,641.0,507.65,387.26
2016,5,29,16,0,796.0,110.0,1.1,19.0,595.0,454.75,345.3
2016,5,29,16,15,774.5,106.0,1.1,18.5,545.5,399.95,301.23
2016,5,29,16,30,753.0,102.0,1.1,18.0,496.0,346.68,256.97
2016,5,29,16,45,726.0,97.0,1.1,18.0,445.0,289.77,208.57
2016,5,29,17,0,699.0,92.0,1.1,18.0,394.0,238.1,163.95
2016,5,29,17,15,659.5,86.5,1.05,17.0,342.0,186.56,121.11
2016,5,29,17,30,620.0,81.0,1.0,16.0,290.0,139.34,84.02
2016,5,29,17,45,567.5,73.0,0.95,15.5,239.5,93.53,53.06
2016,5,29,18,0,515.0,65.0,0.9,15.0,189.0,53.74,34.73
2016,5,29,18,15,432.0,55.5,0.85,14.0,143.0,40.63,30.56
2016,5,29,18,30,349.0,46.0,0.8,13.0,97.0,35.28,25.47
2016,5,29,18,45,229.0,32.5,0.75,12.5,60.5,25.03,15.46
2016,5,29,19,0,109.0,19.0,0.7,12.0,24.0,14.85,0.0
2016,5,29,19,15,54.5,9.5,0.7,11.5,12.0,9.34,0.0
2016,5,29,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,5,15,151.0,18.0,0.65,8.5,35.0,46.66,18.4
2016,5,30,5,30,302.0,36.0,0.6,9.0,70.0,108.26,72.44
2016,5,30,5,45,401.0,45.5,0.6,9.5,114.5,161.36,117.86
2016,5,30,6,0,500.0,55.0,0.6,10.0,159.0,225.06,172.71
2016,5,30,6,15,562.0,62.0,0.55,10.5,209.0,282.74,223.01
2016,5,30,6,30,624.0,69.0,0.5,11.0,259.0,346.44,276.81
2016,5,30,6,45,410.5,114.5,0.5,12.0,249.0,324.52,261.51
2016,5,30,7,0,197.0,160.0,0.5,13.0,239.0,272.11,219.44
2016,5,30,7,15,486.0,123.5,0.5,13.5,353.5,418.22,336.62
2016,5,30,7,30,775.0,87.0,0.5,14.0,468.0,582.28,460.49
2016,5,30,7,45,798.5,90.0,0.5,14.5,519.0,636.02,497.02
2016,5,30,8,0,822.0,93.0,0.5,15.0,570.0,690.04,532.94
2016,5,30,8,15,839.5,96.0,0.5,15.5,618.0,739.55,563.85
2016,5,30,8,30,857.0,99.0,0.5,16.0,666.0,784.42,590.96
2016,5,30,8,45,870.5,101.0,0.55,17.0,710.0,827.5,616.14
2016,5,30,9,0,884.0,103.0,0.6,18.0,754.0,868.99,639.84
2016,5,30,9,15,894.0,105.0,0.6,18.5,793.5,905.59,660.26
2016,5,30,9,30,904.0,107.0,0.6,19.0,833.0,939.95,679.04
2016,5,30,9,45,907.5,111.0,0.65,20.0,865.0,967.92,693.39
2016,5,30,10,0,911.0,115.0,0.7,21.0,897.0,992.99,705.91
2016,5,30,10,15,917.0,116.5,0.75,21.0,924.0,1014.84,719.16
2016,5,30,10,30,923.0,118.0,0.8,21.0,951.0,1033.66,730.66
2016,5,30,10,45,927.0,119.0,0.85,21.5,971.0,1046.84,737.44
2016,5,30,11,0,931.0,120.0,0.9,22.0,991.0,1056.76,742.39
2016,5,30,11,15,933.5,120.5,0.9,22.0,1003.5,1061.36,744.58
2016,5,30,11,30,936.0,121.0,0.9,22.0,1016.0,1062.6,744.95
2016,5,30,11,45,936.5,121.5,0.95,22.5,1021.5,1058.49,741.9
2016,5,30,12,0,937.0,122.0,1.0,23.0,1027.0,1051.08,737.01
2016,5,30,12,15,936.5,121.5,1.0,23.0,1024.0,1038.42,729.45
2016,5,30,12,30,936.0,121.0,1.0,23.0,1021.0,1022.59,720.1
2016,5,30,12,45,932.5,121.5,1.05,23.5,1010.5,1001.8,707.39
2016,5,30,13,0,929.0,122.0,1.1,24.0,1000.0,978.07,692.91
2016,5,30,13,15,925.5,121.0,1.1,24.0,982.5,950.07,676.22
2016,5,30,13,30,922.0,120.0,1.1,24.0,965.0,919.39,657.82
2016,5,30,13,45,916.5,119.0,1.15,24.0,940.5,884.48,637.4
2016,5,30,14,0,911.0,118.0,1.2,24.0,916.0,847.3,615.28
2016,5,30,14,15,904.0,116.5,1.2,23.5,884.5,806.39,590.92
2016,5,30,14,30,897.0,115.0,1.2,23.0,853.0,763.69,564.99
2016,5,30,14,45,888.0,113.0,1.2,23.0,816.0,717.54,535.19
2016,5,30,15,0,879.0,111.0,1.2,23.0,779.0,670.17,502.05
2016,5,30,15,15,866.5,108.5,1.2,22.5,737.0,619.25,466.4
2016,5,30,15,30,854.0,106.0,1.2,22.0,695.0,565.82,427.8
2016,5,30,15,45,838.5,102.5,1.2,22.0,648.5,511.5,386.4
2016,5,30,16,0,823.0,99.0,1.2,22.0,602.0,457.56,343.96
2016,5,30,16,15,802.0,96.0,1.15,21.5,552.0,402.54,299.8
2016,5,30,16,30,781.0,93.0,1.1,21.0,502.0,348.95,255.43
2016,5,30,16,45,755.0,88.0,1.1,20.5,451.0,293.76,209.06
2016,5,30,17,0,729.0,83.0,1.1,20.0,400.0,241.02,164.09
2016,5,30,17,15,691.5,78.5,1.05,19.0,347.5,186.31,118.75
2016,5,30,17,30,654.0,74.0,1.0,18.0,295.0,138.44,81.13
2016,5,30,17,45,602.5,67.0,0.95,17.5,244.5,91.67,49.59
2016,5,30,18,0,551.0,60.0,0.9,17.0,194.0,50.78,30.91
2016,5,30,18,15,470.5,51.5,0.8,16.0,147.0,36.87,27.01
2016,5,30,18,30,390.0,43.0,0.7,15.0,100.0,32.27,22.65
2016,5,30,18,45,267.0,31.0,0.6,14.0,63.5,23.91,14.51
2016,5,30,19,0,144.0,19.0,0.5,13.0,27.0,14.82,0.0
2016,5,30,19,15,72.0,9.5,0.5,12.5,13.5,9.34,0.0
2016,5,30,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,5.0,0.65,8.5,5.0,0.0,0.0
2016,5,31,5,0,0.0,10.0,0.6,9.0,10.0,9.83,0.0
2016,5,31,5,15,167.0,22.5,0.55,9.5,41.0,53.38,22.54
2016,5,31,5,30,334.0,35.0,0.5,10.0,72.0,114.0,75.69
2016,5,31,5,45,429.0,43.5,0.45,10.5,117.0,166.69,120.85
2016,5,31,6,0,524.0,52.0,0.4,11.0,162.0,229.53,174.81
2016,5,31,6,15,584.5,58.5,0.4,11.5,212.0,287.31,225.08
2016,5,31,6,30,645.0,65.0,0.4,12.0,262.0,350.96,278.73
2016,5,31,6,45,688.0,69.5,0.4,13.0,314.5,409.65,326.28
2016,5,31,7,0,731.0,74.0,0.4,14.0,367.0,470.79,373.75
2016,5,31,7,15,760.5,78.0,0.4,15.0,419.5,527.72,416.02
2016,5,31,7,30,790.0,82.0,0.4,16.0,472.0,586.08,457.52
2016,5,31,7,45,812.5,85.0,0.45,17.0,522.5,639.79,494.64
2016,5,31,8,0,835.0,88.0,0.5,18.0,573.0,693.67,529.46
2016,5,31,8,15,851.5,90.5,0.5,18.5,621.0,738.87,557.04
2016,5,31,8,30,868.0,93.0,0.5,19.0,669.0,786.49,585.73
2016,5,31,8,45,880.5,95.5,0.55,19.5,712.5,829.7,611.77
2016,5,31,9,0,893.0,98.0,0.6,20.0,756.0,871.23,636.43
2016,5,31,9,15,902.5,100.0,0.65,20.5,795.0,907.67,657.55
2016,5,31,9,30,912.0,102.0,0.7,21.0,834.0,941.83,677.09
2016,5,31,9,45,918.0,104.5,0.75,22.0,867.0,970.78,691.95
2016,5,31,10,0,924.0,107.0,0.8,23.0,900.0,996.92,705.0
2016,5,31,10,15,929.5,108.0,0.85,23.0,927.0,1018.04,717.69
2016,5,31,10,30,935.0,109.0,0.9,23.0,954.0,1036.09,728.65
2016,5,31,10,45,939.0,110.0,0.95,23.5,974.0,1049.47,735.48
2016,5,31,11,0,943.0,111.0,1.0,24.0,994.0,1059.56,740.44
2016,5,31,11,15,945.5,111.5,1.0,24.0,1006.5,1064.28,742.7
2016,5,31,11,30,948.0,112.0,1.0,24.0,1019.0,1065.61,743.11
2016,5,31,11,45,949.0,112.0,1.05,24.5,1024.5,1061.54,740.04
2016,5,31,12,0,950.0,112.0,1.1,25.0,1030.0,1054.13,735.1
2016,5,31,12,15,949.5,112.0,1.1,25.0,1027.5,1041.93,727.84
2016,5,31,12,30,949.0,112.0,1.1,25.0,1025.0,1026.5,718.77
2016,5,31,12,45,948.0,111.0,1.1,25.5,1015.0,1006.44,705.6
2016,5,31,13,0,947.0,110.0,1.1,26.0,1005.0,983.32,690.67
2016,5,31,13,15,944.0,109.0,1.1,26.0,988.0,955.43,674.2
2016,5,31,13,30,941.0,108.0,1.1,26.0,971.0,924.77,656.0
2016,5,31,13,45,936.5,107.0,1.15,26.0,946.5,890.22,636.01
2016,5,31,14,0,932.0,106.0,1.2,26.0,922.0,853.28,614.26
2016,5,31,14,15,925.5,104.5,1.2,26.0,891.0,812.09,588.83
2016,5,31,14,30,919.0,103.0,1.2,26.0,860.0,769.02,561.89
2016,5,31,14,45,910.5,101.5,1.2,26.0,823.5,722.89,532.57
2016,5,31,15,0,902.0,100.0,1.2,26.0,787.0,675.44,500.19
2016,5,31,15,15,890.5,97.5,1.2,25.5,745.0,624.17,464.74
2016,5,31,15,30,879.0,95.0,1.2,25.0,703.0,572.32,427.65
2016,5,31,15,45,864.0,93.0,1.2,25.0,656.5,518.83,387.26
2016,5,31,16,0,849.0,91.0,1.2,25.0,610.0,465.57,345.71
2016,5,31,16,15,829.5,88.0,1.15,24.5,560.5,407.07,299.5
2016,5,31,16,30,810.0,85.0,1.1,24.0,511.0,352.59,254.84
2016,5,31,16,45,784.0,81.0,1.1,23.5,459.0,296.79,208.36
2016,5,31,17,0,758.0,77.0,1.1,23.0,407.0,243.41,163.19
2016,5,31,17,15,722.0,73.0,1.05,22.0,354.5,190.85,119.8
2016,5,31,17,30,686.0,69.0,1.0,21.0,302.0,139.2,79.37
2016,5,31,17,45,634.0,63.0,0.95,20.0,251.0,91.49,47.55
2016,5,31,18,0,582.0,57.0,0.9,19.0,200.0,49.67,28.67
2016,5,31,18,15,503.0,49.5,0.8,17.5,152.5,35.0,25.2
2016,5,31,18,30,424.0,42.0,0.7,16.0,105.0,31.22,21.65
2016,5,31,18,45,296.5,31.0,0.65,15.0,67.0,23.8,14.42
2016,5,31,19,0,169.0,20.0,0.6,14.0,29.0,15.82,0.39
2016,5,31,19,15,84.5,10.0,0.65,13.5,14.5,9.83,0.0
2016,5,31,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,8.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,9.0,11.0,10.81,0.0
2016,6,1,5,15,165.5,23.5,0.9,9.5,42.5,54.37,23.74
2016,6,1,5,30,331.0,36.0,0.9,10.0,74.0,114.43,76.29
2016,6,1,5,45,425.0,45.5,0.95,11.0,119.0,167.79,122.03
2016,6,1,6,0,519.0,55.0,1.0,12.0,164.0,231.2,176.59
2016,6,1,6,15,581.0,61.5,0.95,12.5,214.5,289.32,227.38
2016,6,1,6,30,643.0,68.0,0.9,13.0,265.0,353.43,281.69
2016,6,1,6,45,688.5,72.5,0.85,13.5,318.5,413.22,330.92
2016,6,1,7,0,734.0,77.0,0.8,14.0,372.0,475.59,380.22
2016,6,1,7,15,764.5,81.0,0.8,14.5,425.0,533.25,424.35
2016,6,1,7,30,795.0,85.0,0.8,15.0,478.0,592.41,467.93
2016,6,1,7,45,648.5,136.0,0.85,16.0,478.5,587.75,460.69
2016,6,1,8,0,502.0,187.0,0.9,17.0,479.0,563.44,439.01
2016,6,1,8,15,688.5,142.0,0.9,17.5,578.5,678.44,523.72
2016,6,1,8,30,875.0,97.0,0.9,18.0,678.0,796.25,601.62
2016,6,1,8,45,888.0,99.5,0.9,18.5,722.5,840.09,626.73
2016,6,1,9,0,901.0,102.0,0.9,19.0,767.0,882.27,651.25
2016,6,1,9,15,911.5,104.0,0.9,19.5,806.5,919.82,672.38
2016,6,1,9,30,922.0,106.0,0.9,20.0,846.0,955.12,691.82
2016,6,1,9,45,928.5,108.0,0.9,21.0,879.5,984.23,705.82
2016,6,1,10,0,935.0,110.0,0.9,22.0,913.0,1010.52,717.96
2016,6,1,10,15,941.0,111.0,0.9,22.0,940.5,1032.31,730.04
2016,6,1,10,30,947.0,112.0,0.9,22.0,968.0,1051.01,740.32
2016,6,1,10,45,948.5,114.5,0.95,22.5,987.5,1063.59,746.64
2016,6,1,11,0,950.0,117.0,1.0,23.0,1007.0,1072.78,751.08
2016,6,1,11,15,952.5,117.5,1.0,23.0,1020.0,1077.51,753.35
2016,6,1,11,30,955.0,118.0,1.0,23.0,1033.0,1078.83,753.75
2016,6,1,11,45,953.0,120.0,1.05,23.5,1037.5,1073.76,750.07
2016,6,1,12,0,951.0,122.0,1.1,24.0,1042.0,1065.33,744.55
2016,6,1,12,15,950.5,122.0,1.1,24.0,1039.5,1053.1,737.28
2016,6,1,12,30,950.0,122.0,1.1,24.0,1037.0,1037.64,728.19
2016,6,1,12,45,937.5,128.5,1.15,24.0,1023.5,1014.06,715.15
2016,6,1,13,0,925.0,135.0,1.2,24.0,1010.0,987.81,700.48
2016,6,1,13,15,921.5,134.0,1.2,24.0,992.5,959.96,683.89
2016,6,1,13,30,918.0,133.0,1.2,24.0,975.0,929.43,665.57
2016,6,1,13,45,910.0,133.0,1.2,24.0,949.5,893.55,643.76
2016,6,1,14,0,902.0,133.0,1.2,24.0,924.0,855.56,620.47
2016,6,1,14,15,894.5,131.5,1.15,23.5,893.0,814.64,595.55
2016,6,1,14,30,887.0,130.0,1.1,23.0,862.0,771.97,569.18
2016,6,1,14,45,875.5,128.5,1.1,23.0,824.0,725.01,538.56
2016,6,1,15,0,864.0,127.0,1.1,23.0,786.0,676.04,504.59
2016,6,1,15,15,851.0,124.0,1.05,22.5,744.0,624.64,468.48
2016,6,1,15,30,838.0,121.0,1.0,22.0,702.0,572.92,431.03
2016,6,1,15,45,740.0,137.5,0.95,22.0,624.5,494.54,372.32
2016,6,1,16,0,642.0,154.0,0.9,22.0,547.0,426.5,320.36
2016,6,1,16,15,701.5,130.5,0.85,21.5,527.5,393.66,293.2
2016,6,1,16,30,761.0,107.0,0.8,21.0,508.0,354.23,259.0
2016,6,1,16,45,734.0,91.5,0.8,21.0,446.5,292.95,208.12
2016,6,1,17,0,707.0,76.0,0.8,21.0,385.0,231.55,156.65
2016,6,1,17,15,631.0,85.5,0.75,20.0,335.0,183.49,118.39
2016,6,1,17,30,555.0,95.0,0.7,19.0,285.0,146.48,91.35
2016,6,1,17,45,511.5,84.0,0.65,18.0,237.0,102.05,60.84
2016,6,1,18,0,468.0,73.0,0.6,17.0,189.0,62.66,40.71
2016,6,1,18,15,395.0,61.5,0.6,16.0,144.0,45.27,34.41
2016,6,1,18,30,322.0,50.0,0.6,15.0,99.0,37.76,27.49
2016,6,1,18,45,217.0,35.5,0.65,14.0,63.0,27.35,17.55
2016,6,1,19,0,112.0,21.0,0.7,13.0,27.0,16.41,1.64
2016,6,1,19,15,56.0,10.5,0.7,12.5,13.5,10.32,0.0
2016,6,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.0,0.75,7.5,5.5,0.0,0.0
2016,6,2,5,0,48.0,10.0,0.7,8.0,11.0,14.81,0.0
2016,6,2,5,15,188.0,23.5,0.65,8.5,42.5,57.95,25.91
2016,6,2,5,30,328.0,37.0,0.6,9.0,74.0,114.84,77.04
2016,6,2,5,45,424.0,46.5,0.55,10.0,119.5,168.6,122.95
2016,6,2,6,0,520.0,56.0,0.5,11.0,165.0,232.6,177.61
2016,6,2,6,15,581.5,62.5,0.45,11.5,216.0,290.58,227.87
2016,6,2,6,30,643.0,69.0,0.4,12.0,267.0,354.51,281.44
2016,6,2,6,45,687.0,74.0,0.4,12.5,320.0,414.13,330.19
2016,6,2,7,0,731.0,79.0,0.4,13.0,373.0,476.12,378.93
2016,6,2,7,15,761.5,83.0,0.35,13.5,426.0,533.64,421.94
2016,6,2,7,30,792.0,87.0,0.3,14.0,479.0,592.65,464.23
2016,6,2,7,45,816.0,90.5,0.3,15.0,530.5,647.99,501.85
2016,6,2,8,0,840.0,94.0,0.3,16.0,582.0,703.62,537.26
2016,6,2,8,15,857.0,96.5,0.3,17.0,630.5,752.91,566.34
2016,6,2,8,30,874.0,99.0,0.3,18.0,679.0,797.51,591.58
2016,6,2,8,45,887.5,101.5,0.35,19.0,724.0,841.72,616.9
2016,6,2,9,0,901.0,104.0,0.4,20.0,769.0,884.31,640.71
2016,6,2,9,15,911.0,106.0,0.45,20.5,808.5,921.42,661.94
2016,6,2,9,30,921.0,108.0,0.5,21.0,848.0,956.24,681.64
2016,6,2,9,45,924.0,112.0,0.55,21.5,880.0,984.18,696.99
2016,6,2,10,0,927.0,116.0,0.6,22.0,912.0,1009.15,710.57
2016,6,2,10,15,932.5,117.5,0.65,22.5,939.0,1030.84,722.2
2016,6,2,10,30,938.0,119.0,0.7,23.0,966.0,1049.44,732.04
2016,6,2,10,45,941.0,120.0,0.75,23.5,986.0,1061.85,738.25
2016,6,2,11,0,944.0,121.0,0.8,24.0,1006.0,1070.94,742.66
2016,6,2,11,15,946.5,121.5,0.8,24.0,1019.0,1075.66,744.89
2016,6,2,11,30,949.0,122.0,0.8,24.0,1032.0,1077.0,745.28
2016,6,2,11,45,949.0,123.0,0.85,24.5,1036.5,1072.95,742.35
2016,6,2,12,0,949.0,124.0,0.9,25.0,1041.0,1065.55,737.59
2016,6,2,12,15,948.0,123.5,0.9,25.0,1038.5,1052.4,729.86
2016,6,2,12,30,947.0,123.0,0.9,25.0,1036.0,1036.05,720.36
2016,6,2,12,45,953.0,117.5,0.9,25.5,1028.0,1018.27,708.72
2016,6,2,13,0,959.0,112.0,0.9,26.0,1020.0,997.17,695.17
2016,6,2,13,15,955.5,111.0,0.9,26.0,1002.5,968.63,678.5
2016,6,2,13,30,952.0,110.0,0.9,26.0,985.0,937.31,660.16
2016,6,2,13,45,947.5,109.0,0.95,26.0,960.0,902.52,640.41
2016,6,2,14,0,943.0,108.0,1.0,26.0,935.0,865.31,618.87
2016,6,2,14,15,936.0,106.5,1.0,26.0,903.5,823.44,593.32
2016,6,2,14,30,929.0,105.0,1.0,26.0,872.0,779.69,566.28
2016,6,2,14,45,920.0,103.0,1.0,26.0,835.0,732.42,536.55
2016,6,2,15,0,911.0,101.0,1.0,26.0,798.0,683.86,503.86
2016,6,2,15,15,899.5,99.0,1.0,25.5,755.0,632.73,468.86
2016,6,2,15,30,888.0,97.0,1.0,25.0,712.0,580.99,432.2
2016,6,2,15,45,872.5,94.5,1.0,24.5,665.0,526.41,392.16
2016,6,2,16,0,857.0,92.0,1.0,24.0,618.0,472.09,350.81
2016,6,2,16,15,837.0,89.0,1.0,23.5,568.0,413.04,304.53
2016,6,2,16,30,817.0,86.0,1.0,23.0,518.0,358.03,259.69
2016,6,2,16,45,789.5,82.5,1.0,22.5,465.5,301.89,212.95
2016,6,2,17,0,762.0,79.0,1.0,22.0,413.0,248.31,167.61
2016,6,2,17,15,726.0,74.5,0.95,21.0,360.5,195.06,123.52
2016,6,2,17,30,690.0,70.0,0.9,20.0,308.0,142.68,82.22
