Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,17,45,639.0,64.0,0.85,19.0,256.0,94.72,49.73
2016,6,2,18,0,588.0,58.0,0.8,18.0,204.0,52.54,29.88
2016,6,2,18,15,510.5,50.5,0.75,17.0,156.5,35.67,25.86
2016,6,2,18,30,433.0,43.0,0.7,16.0,109.0,31.92,22.31
2016,6,2,18,45,311.5,32.0,0.65,15.0,70.0,24.54,15.17
2016,6,2,19,0,190.0,21.0,0.6,14.0,31.0,16.6,2.54
2016,6,2,19,15,95.0,10.5,0.55,13.5,15.5,10.32,0.0
2016,6,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,45,37.0,5.0,0.1,11.5,6.0,0.0,0.0
2016,6,3,5,0,74.0,10.0,0.1,12.0,12.0,17.52,0.0
2016,6,3,5,15,220.0,22.0,0.1,12.0,44.5,62.06,27.55
2016,6,3,5,30,366.0,34.0,0.1,12.0,77.0,119.76,78.59
2016,6,3,5,45,456.5,43.0,0.1,12.5,122.0,173.48,124.26
2016,6,3,6,0,547.0,52.0,0.1,13.0,167.0,236.87,178.18
2016,6,3,6,15,605.5,58.0,0.1,13.5,217.5,294.54,227.67
2016,6,3,6,30,664.0,64.0,0.1,14.0,268.0,357.82,280.24
2016,6,3,6,45,704.0,69.0,0.1,15.0,320.5,415.59,326.28
2016,6,3,7,0,744.0,74.0,0.1,16.0,373.0,477.45,373.4
2016,6,3,7,15,773.0,77.5,0.1,17.0,425.5,534.13,414.66
2016,6,3,7,30,802.0,81.0,0.1,18.0,478.0,592.16,455.11
2016,6,3,7,45,824.0,84.0,0.1,19.0,529.0,646.03,490.93
2016,6,3,8,0,846.0,87.0,0.1,20.0,580.0,700.01,524.19
2016,6,3,8,15,862.0,89.5,0.15,21.0,627.5,745.3,550.63
2016,6,3,8,30,878.0,92.0,0.2,22.0,675.0,792.92,578.16
2016,6,3,8,45,890.0,94.5,0.25,23.0,719.0,836.06,602.23
2016,6,3,9,0,902.0,97.0,0.3,24.0,763.0,877.49,624.84
2016,6,3,9,15,911.0,98.5,0.3,25.0,801.5,913.25,642.6
2016,6,3,9,30,920.0,100.0,0.3,26.0,840.0,946.69,658.68
2016,6,3,9,45,698.0,220.5,0.35,27.0,795.0,896.45,625.01
2016,6,3,10,0,476.0,341.0,0.4,28.0,750.0,821.25,571.29
2016,6,3,10,15,716.5,219.0,0.45,28.5,856.5,936.93,648.0
2016,6,3,10,30,957.0,97.0,0.5,29.0,963.0,1045.1,709.29
2016,6,3,10,45,959.5,98.5,0.55,29.5,982.5,1057.9,714.14
2016,6,3,11,0,962.0,100.0,0.6,30.0,1002.0,1067.32,718.61
2016,6,3,11,15,964.0,100.5,0.65,30.0,1014.5,1071.77,721.8
2016,6,3,11,30,966.0,101.0,0.7,30.0,1027.0,1072.78,723.18
2016,6,3,11,45,965.0,102.0,0.75,30.0,1031.5,1067.86,721.27
2016,6,3,12,0,964.0,103.0,0.8,30.0,1036.0,1059.54,717.54
2016,6,3,12,15,963.5,103.0,0.85,30.0,1033.5,1047.38,711.66
2016,6,3,12,30,963.0,103.0,0.9,30.0,1031.0,1031.94,703.92
2016,6,3,12,45,951.0,109.0,0.95,30.0,1018.0,1008.37,691.38
2016,6,3,13,0,939.0,115.0,1.0,30.0,1005.0,982.07,677.2
2016,6,3,13,15,935.5,114.5,1.0,30.0,987.5,954.55,661.33
2016,6,3,13,30,932.0,114.0,1.0,30.0,970.0,924.32,643.75
2016,6,3,13,45,926.5,113.0,1.05,30.0,945.0,889.34,623.93
2016,6,3,14,0,921.0,112.0,1.1,30.0,920.0,852.07,602.43
2016,6,3,14,15,913.5,110.5,1.1,29.5,889.0,810.65,578.49
2016,6,3,14,30,906.0,109.0,1.1,29.0,858.0,767.45,553.03
2016,6,3,14,45,896.0,107.0,1.1,29.0,820.5,720.48,523.59
2016,6,3,15,0,886.0,105.0,1.1,29.0,783.0,672.34,491.18
2016,6,3,15,15,700.0,169.0,1.1,28.5,687.0,576.41,423.62
2016,6,3,15,30,514.0,233.0,1.1,28.0,591.0,497.77,367.04
2016,6,3,15,45,670.0,165.0,1.1,28.0,598.0,486.37,359.13
2016,6,3,16,0,826.0,97.0,1.1,28.0,605.0,460.95,338.49
2016,6,3,16,15,805.5,93.5,1.05,27.5,555.5,405.61,295.11
2016,6,3,16,30,785.0,90.0,1.0,27.0,506.0,351.64,251.64
2016,6,3,16,45,756.0,86.5,1.0,26.5,454.5,296.77,206.76
2016,6,3,17,0,727.0,83.0,1.0,26.0,403.0,244.65,163.44
2016,6,3,17,15,690.0,78.0,0.95,25.0,351.0,189.69,118.87
2016,6,3,17,30,653.0,73.0,0.9,24.0,299.0,141.45,81.46
2016,6,3,17,45,599.5,67.0,0.85,23.0,248.5,95.25,50.56
2016,6,3,18,0,546.0,61.0,0.8,22.0,198.0,55.1,31.56
2016,6,3,18,15,469.5,52.5,0.75,20.5,151.5,37.3,26.88
2016,6,3,18,30,393.0,44.0,0.7,19.0,105.0,32.72,22.7
2016,6,3,18,45,275.5,32.5,0.65,18.0,67.5,24.9,15.3
2016,6,3,19,0,158.0,21.0,0.6,17.0,30.0,16.35,3.01
2016,6,3,19,15,79.0,10.5,0.6,16.5,15.0,10.32,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.55,15.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.6,15.0,9.0,8.85,0.0
2016,6,4,5,15,80.5,24.5,0.55,15.0,33.5,40.35,18.04
2016,6,4,5,30,161.0,40.0,0.5,15.0,58.0,82.46,55.58
2016,6,4,5,45,212.0,57.0,0.5,15.5,93.5,122.99,89.94
2016,6,4,6,0,263.0,74.0,0.5,16.0,129.0,168.99,128.96
2016,6,4,6,15,296.5,91.0,0.5,16.0,169.5,213.84,167.37
2016,6,4,6,30,330.0,108.0,0.5,16.0,210.0,261.99,207.68
2016,6,4,6,45,362.5,121.0,0.55,16.5,251.5,308.51,245.5
2016,6,4,7,0,395.0,134.0,0.6,17.0,293.0,357.85,284.48
2016,6,4,7,15,248.0,172.0,0.6,17.0,276.5,328.1,260.37
2016,6,4,7,30,101.0,210.0,0.6,17.0,260.0,277.99,219.38
2016,6,4,7,45,368.5,176.5,0.6,17.5,387.0,441.72,348.31
2016,6,4,8,0,636.0,143.0,0.6,18.0,514.0,614.03,475.07
2016,6,4,8,15,445.5,220.0,0.6,18.0,490.5,576.32,441.49
2016,6,4,8,30,255.0,297.0,0.6,18.0,467.0,518.58,395.13
2016,6,4,8,45,176.5,320.0,0.6,18.5,441.5,479.75,364.42
2016,6,4,9,0,98.0,343.0,0.6,19.0,416.0,434.62,328.55
2016,6,4,9,15,55.5,292.5,0.6,19.0,334.0,345.67,262.67
2016,6,4,9,30,13.0,242.0,0.6,19.0,252.0,249.73,190.0
2016,6,4,9,45,22.5,294.0,0.65,19.5,312.5,311.02,236.04
2016,6,4,10,0,32.0,346.0,0.7,20.0,373.0,380.89,286.18
2016,6,4,10,15,141.0,396.0,0.7,20.0,523.0,546.15,406.03
2016,6,4,10,30,250.0,446.0,0.7,20.0,673.0,713.55,519.82
2016,6,4,10,45,256.5,455.5,0.75,20.5,692.5,730.59,528.25
2016,6,4,11,0,263.0,465.0,0.8,21.0,712.0,746.58,537.85
2016,6,4,11,15,224.5,478.0,0.85,21.5,691.0,713.44,514.03
2016,6,4,11,30,186.0,491.0,0.9,22.0,670.0,686.03,494.31
2016,6,4,11,45,229.5,486.5,0.95,23.0,708.0,721.77,518.05
2016,6,4,12,0,273.0,482.0,1.0,24.0,746.0,760.98,542.87
2016,6,4,12,15,169.5,470.0,1.0,24.5,634.0,637.31,457.49
2016,6,4,12,30,66.0,458.0,1.0,25.0,522.0,516.56,373.01
2016,6,4,12,45,287.0,428.0,1.0,25.5,701.0,699.14,503.16
2016,6,4,13,0,508.0,398.0,1.0,26.0,880.0,866.65,613.35
2016,6,4,13,15,705.5,259.5,1.0,26.0,916.0,893.95,635.36
2016,6,4,13,30,903.0,121.0,1.0,26.0,952.0,906.35,643.53
2016,6,4,13,45,901.5,118.0,1.05,26.0,929.5,873.73,624.18
2016,6,4,14,0,900.0,115.0,1.1,26.0,907.0,838.63,603.56
2016,6,4,14,15,893.5,113.5,1.1,26.0,877.0,798.79,578.95
2016,6,4,14,30,887.0,112.0,1.1,26.0,847.0,757.14,552.9
2016,6,4,14,45,879.5,109.5,1.1,26.0,811.0,712.23,524.37
2016,6,4,15,0,872.0,107.0,1.1,26.0,775.0,665.99,492.71
2016,6,4,15,15,860.5,105.0,1.1,25.5,734.0,616.7,458.71
2016,6,4,15,30,849.0,103.0,1.1,25.0,693.0,566.86,423.18
2016,6,4,15,45,834.0,100.0,1.1,25.0,647.5,511.59,381.81
2016,6,4,16,0,819.0,97.0,1.1,25.0,602.0,458.74,340.85
2016,6,4,16,15,799.0,93.5,1.05,24.5,553.5,403.98,297.61
2016,6,4,16,30,779.0,90.0,1.0,24.0,505.0,350.54,254.05
2016,6,4,16,45,753.0,86.0,1.0,23.5,454.0,296.42,209.17
2016,6,4,17,0,727.0,82.0,1.0,23.0,403.0,244.72,165.58
2016,6,4,17,15,691.5,77.5,0.95,22.0,351.5,190.51,120.98
2016,6,4,17,30,656.0,73.0,0.9,21.0,300.0,142.8,83.4
2016,6,4,17,45,605.0,66.5,0.85,20.0,250.0,96.15,51.54
2016,6,4,18,0,554.0,60.0,0.8,19.0,200.0,55.28,31.51
2016,6,4,18,15,480.0,52.0,0.7,18.0,153.5,36.76,26.72
2016,6,4,18,30,406.0,44.0,0.6,17.0,107.0,32.61,22.85
2016,6,4,18,45,292.0,32.5,0.55,16.0,69.5,24.8,15.42
2016,6,4,19,0,178.0,21.0,0.5,15.0,32.0,16.41,3.72
2016,6,4,19,15,89.0,10.5,0.45,14.5,16.0,10.32,0.0
2016,6,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,6.0,0.65,9.5,6.0,0.0,0.0
2016,6,5,5,0,0.0,12.0,0.6,10.0,12.0,11.8,0.0
2016,6,5,5,15,179.5,23.0,0.55,10.5,44.0,56.19,25.83
2016,6,5,5,30,359.0,34.0,0.5,11.0,76.0,118.26,78.2
2016,6,5,5,45,448.5,43.0,0.45,11.5,121.0,171.3,123.7
2016,6,5,6,0,538.0,52.0,0.4,12.0,166.0,233.91,177.46
2016,6,5,6,15,595.5,58.0,0.4,12.5,216.0,290.69,226.78
2016,6,5,6,30,653.0,64.0,0.4,13.0,266.0,352.99,279.2
2016,6,5,6,45,693.5,69.0,0.4,13.5,318.0,410.4,326.19
2016,6,5,7,0,734.0,74.0,0.4,14.0,370.0,471.96,374.54
2016,6,5,7,15,763.0,78.0,0.4,14.5,422.5,528.66,417.38
2016,6,5,7,30,792.0,82.0,0.4,15.0,475.0,586.74,459.61
2016,6,5,7,45,813.5,85.5,0.45,16.0,525.5,640.37,496.79
2016,6,5,8,0,835.0,89.0,0.5,17.0,576.0,694.09,531.66
2016,6,5,8,15,851.5,91.5,0.5,17.5,623.5,739.28,559.34
2016,6,5,8,30,868.0,94.0,0.5,18.0,671.0,786.89,588.14
2016,6,5,8,45,881.0,96.5,0.55,19.0,715.0,830.5,613.39
2016,6,5,9,0,894.0,99.0,0.6,20.0,759.0,872.49,637.17
2016,6,5,9,15,903.5,100.5,0.6,20.5,798.0,908.47,656.99
2016,6,5,9,30,913.0,102.0,0.6,21.0,837.0,942.18,675.19
2016,6,5,9,45,925.0,101.0,0.65,21.5,871.0,973.1,692.55
2016,6,5,10,0,937.0,100.0,0.7,22.0,905.0,1001.51,708.3
2016,6,5,10,15,942.0,101.0,0.75,22.0,932.0,1022.53,720.91
2016,6,5,10,30,947.0,102.0,0.8,22.0,959.0,1040.44,731.8
2016,6,5,10,45,950.5,103.0,0.85,22.5,979.0,1053.64,738.55
2016,6,5,11,0,954.0,104.0,0.9,23.0,999.0,1063.52,743.43
2016,6,5,11,15,956.0,104.5,0.95,23.0,1011.5,1068.0,746.63
2016,6,5,11,30,958.0,105.0,1.0,23.0,1024.0,1069.07,747.95
2016,6,5,11,45,958.5,105.5,1.05,23.0,1029.5,1065.23,746.45
2016,6,5,12,0,959.0,106.0,1.1,23.0,1035.0,1058.02,743.05
2016,6,5,12,15,958.5,106.0,1.1,23.0,1033.0,1045.99,735.84
2016,6,5,12,30,958.0,106.0,1.1,23.0,1031.0,1030.71,726.8
2016,6,5,12,45,952.0,108.5,1.15,23.5,1020.0,1009.51,713.75
2016,6,5,13,0,946.0,111.0,1.2,24.0,1009.0,985.41,698.96
2016,6,5,13,15,943.0,110.0,1.2,24.0,992.0,957.81,682.49
2016,6,5,13,30,940.0,109.0,1.2,24.0,975.0,927.45,664.25
2016,6,5,13,45,935.5,108.5,1.2,24.0,951.0,893.68,643.77
2016,6,5,14,0,931.0,108.0,1.2,24.0,927.0,857.51,621.62
2016,6,5,14,15,924.5,106.5,1.2,23.5,896.5,816.63,597.36
2016,6,5,14,30,918.0,105.0,1.2,23.0,866.0,773.85,571.49
2016,6,5,14,45,909.5,103.0,1.2,23.0,829.5,727.53,541.74
2016,6,5,15,0,901.0,101.0,1.2,23.0,793.0,679.89,509.12
2016,6,5,15,15,889.5,99.0,1.2,22.5,751.0,629.35,473.86
2016,6,5,15,30,878.0,97.0,1.2,22.0,709.0,578.21,436.96
2016,6,5,15,45,864.0,94.5,1.2,22.0,663.0,524.98,396.46
2016,6,5,16,0,850.0,92.0,1.2,22.0,617.0,471.88,354.73
2016,6,5,16,15,830.5,89.0,1.15,21.5,567.5,413.45,308.22
2016,6,5,16,30,811.0,86.0,1.1,21.0,518.0,359.01,263.25
2016,6,5,16,45,786.5,82.0,1.1,20.5,466.5,303.64,216.66
2016,6,5,17,0,762.0,78.0,1.1,20.0,415.0,250.51,171.15
2016,6,5,17,15,727.5,73.5,1.05,19.0,363.0,197.49,126.7
2016,6,5,17,30,693.0,69.0,1.0,18.0,311.0,148.21,87.24
2016,6,5,17,45,645.0,63.0,0.95,17.5,260.0,97.24,51.27
2016,6,5,18,0,597.0,57.0,0.9,17.0,209.0,54.66,30.03
2016,6,5,18,15,524.0,49.5,0.8,16.0,161.0,34.52,24.99
2016,6,5,18,30,451.0,42.0,0.7,15.0,113.0,30.69,21.39
2016,6,5,18,45,335.5,31.5,0.65,14.0,74.0,23.77,14.74
2016,6,5,19,0,220.0,21.0,0.6,13.0,35.0,16.32,4.26
2016,6,5,19,15,110.0,10.5,0.6,12.5,17.5,10.32,0.0
2016,6,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,6.0,0.8,9.5,6.0,0.0,0.0
2016,6,6,5,0,0.0,12.0,0.8,10.0,12.0,11.8,0.0
2016,6,6,5,15,176.5,23.0,0.8,10.5,43.5,55.72,25.84
2016,6,6,5,30,353.0,34.0,0.8,11.0,75.0,116.95,77.45
2016,6,6,5,45,442.0,42.5,0.85,11.5,119.5,168.99,122.34
2016,6,6,6,0,531.0,51.0,0.9,12.0,164.0,230.52,175.74
2016,6,6,6,15,588.5,57.0,0.85,12.5,213.5,286.88,225.16
2016,6,6,6,30,646.0,63.0,0.8,13.0,263.0,348.78,277.71
2016,6,6,6,45,686.5,67.5,0.8,13.5,314.5,405.31,324.65
2016,6,6,7,0,727.0,72.0,0.8,14.0,366.0,465.95,373.01
2016,6,6,7,15,535.0,130.0,0.75,14.5,362.0,452.64,361.22
2016,6,6,7,30,343.0,188.0,0.7,15.0,358.0,415.1,329.79
2016,6,6,7,45,585.5,137.0,0.7,15.5,463.0,546.3,431.26
2016,6,6,8,0,828.0,86.0,0.7,16.0,568.0,685.61,531.66
2016,6,6,8,15,844.0,88.5,0.7,16.5,615.0,730.2,558.29
2016,6,6,8,30,860.0,91.0,0.7,17.0,662.0,777.14,587.15
2016,6,6,8,45,872.5,93.0,0.75,18.0,705.5,819.53,612.02
2016,6,6,9,0,885.0,95.0,0.8,19.0,749.0,860.31,635.41
2016,6,6,9,15,894.5,96.5,0.8,19.0,787.0,896.05,656.75
2016,6,6,9,30,904.0,98.0,0.8,19.0,825.0,929.56,676.53
2016,6,6,9,45,911.0,99.5,0.85,19.5,858.0,958.32,692.86
2016,6,6,10,0,918.0,101.0,0.9,20.0,891.0,984.36,707.47
2016,6,6,10,15,923.0,102.0,0.95,20.5,917.0,1005.08,718.76
2016,6,6,10,30,928.0,103.0,1.0,21.0,943.0,1022.76,728.25
2016,6,6,10,45,932.0,104.0,1.05,21.5,963.0,1036.3,735.27
2016,6,6,11,0,936.0,105.0,1.1,22.0,983.0,1046.59,740.42
2016,6,6,11,15,938.0,105.5,1.1,22.0,995.5,1051.05,742.56
2016,6,6,11,30,940.0,106.0,1.1,22.0,1008.0,1052.17,742.86
2016,6,6,11,45,940.0,106.0,1.1,22.0,1012.5,1047.44,739.73
2016,6,6,12,0,940.0,106.0,1.1,22.0,1017.0,1039.41,734.78
2016,6,6,12,15,939.5,106.0,1.1,22.0,1015.0,1027.65,727.68
2016,6,6,12,30,939.0,106.0,1.1,22.0,1013.0,1012.7,718.74
2016,6,6,12,45,929.0,111.0,1.15,22.0,1000.5,990.58,706.35
2016,6,6,13,0,919.0,116.0,1.2,22.0,988.0,965.75,692.26
2016,6,6,13,15,915.5,115.5,1.2,22.0,971.0,938.88,676.02
2016,6,6,13,30,912.0,115.0,1.2,22.0,954.0,909.36,658.05
2016,6,6,13,45,906.5,114.0,1.2,22.0,930.0,875.16,636.98
2016,6,6,14,0,901.0,113.0,1.2,22.0,906.0,838.71,614.33
2016,6,6,14,15,894.0,111.5,1.2,21.5,876.0,798.55,590.16
2016,6,6,14,30,887.0,110.0,1.2,21.0,846.0,756.62,564.44
2016,6,6,14,45,877.5,108.5,1.2,21.0,809.5,711.38,535.0
2016,6,6,15,0,868.0,107.0,1.2,21.0,773.0,664.97,502.57
2016,6,6,15,15,856.0,104.5,1.15,20.5,732.0,615.17,467.05
2016,6,6,15,30,844.0,102.0,1.1,20.0,691.0,564.88,430.1
2016,6,6,15,45,828.0,99.5,1.1,20.0,645.5,509.87,388.15
2016,6,6,16,0,812.0,97.0,1.1,20.0,600.0,457.4,346.72
2016,6,6,16,15,792.0,94.0,1.1,19.5,552.0,403.5,303.52
2016,6,6,16,30,772.0,91.0,1.1,19.0,504.0,350.91,259.94
2016,6,6,16,45,746.5,86.5,1.1,18.5,453.5,296.87,214.23
2016,6,6,17,0,721.0,82.0,1.1,18.0,403.0,245.18,169.77
2016,6,6,17,15,685.5,77.5,1.1,17.5,352.0,191.29,124.27
2016,6,6,17,30,650.0,73.0,1.1,17.0,301.0,143.86,85.92
2016,6,6,17,45,602.0,66.5,1.1,16.5,251.0,97.68,53.34
2016,6,6,18,0,554.0,60.0,1.1,16.0,201.0,56.94,32.38
2016,6,6,18,15,480.0,52.0,1.1,15.0,155.0,36.57,26.91
2016,6,6,18,30,406.0,44.0,1.1,14.0,109.0,32.4,22.99
2016,6,6,18,45,295.5,33.0,1.1,13.5,71.5,25.08,15.92
2016,6,6,19,0,185.0,22.0,1.1,13.0,34.0,17.21,5.24
2016,6,6,19,15,92.5,11.0,1.1,12.5,17.0,10.81,0.0
2016,6,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,7,4,45,32.5,5.0,0.7,10.0,6.0,0.0,0.0
2016,6,7,5,0,65.0,10.0,0.7,10.0,12.0,16.59,0.0
2016,6,7,5,15,193.0,23.0,0.7,10.5,42.5,59.01,27.65
2016,6,7,5,30,321.0,36.0,0.7,11.0,73.0,112.23,74.81
2016,6,7,5,45,413.0,44.5,0.7,11.5,116.5,163.39,118.55
2016,6,7,6,0,505.0,53.0,0.7,12.0,160.0,224.32,171.01
2016,6,7,6,15,563.5,59.5,0.65,12.5,209.0,280.23,219.7
2016,6,7,6,30,622.0,66.0,0.6,13.0,258.0,341.8,271.63
2016,6,7,6,45,664.0,70.5,0.6,13.5,309.0,398.71,318.54
2016,6,7,7,0,706.0,75.0,0.6,14.0,360.0,458.01,365.61
2016,6,7,7,15,496.5,136.5,0.6,14.5,350.5,437.48,348.43
2016,6,7,7,30,287.0,198.0,0.6,15.0,341.0,391.19,310.3
2016,6,7,7,45,547.5,144.0,0.6,15.5,451.5,528.3,416.88
2016,6,7,8,0,808.0,90.0,0.6,16.0,562.0,675.67,523.61
2016,6,7,8,15,825.0,92.5,0.6,16.5,609.0,723.64,552.45
2016,6,7,8,30,842.0,95.0,0.6,17.0,656.0,767.13,578.89
2016,6,7,8,45,854.5,98.0,0.65,18.0,699.0,809.97,604.13
2016,6,7,9,0,867.0,101.0,0.7,19.0,742.0,851.22,627.86
2016,6,7,9,15,877.5,103.0,0.7,19.5,780.5,887.83,648.5
2016,6,7,9,30,888.0,105.0,0.7,20.0,819.0,922.32,667.55
2016,6,7,9,45,899.5,104.0,0.75,20.5,853.0,952.23,684.52
2016,6,7,10,0,911.0,103.0,0.8,21.0,887.0,979.68,699.93
2016,6,7,10,15,917.0,104.5,0.85,21.0,914.0,1001.8,713.38
2016,6,7,10,30,923.0,106.0,0.9,21.0,941.0,1020.92,725.11
2016,6,7,10,45,926.5,107.0,0.95,21.5,961.5,1033.93,731.8
2016,6,7,11,0,930.0,108.0,1.0,22.0,982.0,1043.7,736.66
2016,6,7,11,15,933.0,108.5,1.0,22.0,995.0,1049.17,739.41
2016,6,7,11,30,936.0,109.0,1.0,22.0,1008.0,1051.31,740.31
2016,6,7,11,45,937.0,109.5,1.05,22.0,1013.5,1048.12,739.15
2016,6,7,12,0,938.0,110.0,1.1,22.0,1019.0,1041.63,736.12
2016,6,7,12,15,938.0,110.0,1.1,21.5,1017.5,1030.4,730.72
2016,6,7,12,30,938.0,110.0,1.1,21.0,1016.0,1015.98,723.48
2016,6,7,12,45,931.5,113.0,1.15,21.0,1005.5,995.24,711.91
2016,6,7,13,0,925.0,116.0,1.2,21.0,995.0,971.67,698.58
2016,6,7,13,15,922.0,115.5,1.2,21.0,978.5,945.16,682.51
2016,6,7,13,30,919.0,115.0,1.2,21.0,962.0,915.94,664.7
2016,6,7,13,45,912.0,115.0,1.2,21.0,937.5,881.27,643.29
2016,6,7,14,0,905.0,115.0,1.2,21.0,913.0,844.43,620.35
2016,6,7,14,15,898.5,113.5,1.2,20.5,883.0,804.55,596.33
2016,6,7,14,30,892.0,112.0,1.2,20.0,853.0,762.85,570.72
2016,6,7,14,45,880.5,111.5,1.2,20.0,816.5,716.99,540.81
2016,6,7,15,0,869.0,111.0,1.2,20.0,780.0,670.12,507.92
2016,6,7,15,15,857.5,108.5,1.2,19.5,738.5,620.59,472.94
2016,6,7,15,30,846.0,106.0,1.2,19.0,697.0,570.52,436.39
2016,6,7,15,45,829.0,104.0,1.2,18.5,651.5,515.43,394.93
2016,6,7,16,0,812.0,102.0,1.2,18.0,606.0,462.91,353.87
2016,6,7,16,15,791.5,98.5,1.2,17.5,557.5,408.34,309.87
2016,6,7,16,30,771.0,95.0,1.2,17.0,509.0,355.15,265.51
2016,6,7,16,45,742.0,92.0,1.2,16.5,457.5,301.48,219.84
2016,6,7,17,0,713.0,89.0,1.2,16.0,406.0,247.59,173.46
2016,6,7,17,15,676.0,84.0,1.2,15.5,355.0,196.02,129.58
2016,6,7,17,30,639.0,79.0,1.2,15.0,304.0,148.43,90.86
2016,6,7,17,45,584.5,73.0,1.2,14.5,253.0,102.7,58.49
2016,6,7,18,0,530.0,67.0,1.2,14.0,202.0,63.15,37.94
2016,6,7,18,15,454.0,58.0,1.15,13.5,156.0,41.81,31.76
2016,6,7,18,30,378.0,49.0,1.1,13.0,110.0,37.0,27.17
2016,6,7,18,45,263.0,36.5,1.05,12.5,72.0,27.9,18.47
2016,6,7,19,0,148.0,24.0,1.0,12.0,34.0,18.71,6.68
2016,6,7,19,15,74.0,12.0,1.0,11.5,17.0,11.8,0.0
2016,6,7,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,45,47.5,5.5,1.1,10.0,7.0,0.0,0.0
2016,6,8,5,0,95.0,11.0,1.1,10.0,14.0,20.68,0.0
2016,6,8,5,15,233.0,23.0,1.1,10.0,46.0,65.23,30.65
2016,6,8,5,30,371.0,35.0,1.1,10.0,78.0,121.58,80.91
2016,6,8,5,45,461.5,42.5,1.15,10.5,123.0,173.9,126.38
2016,6,8,6,0,552.0,50.0,1.2,11.0,168.0,235.8,180.55
2016,6,8,6,15,608.0,56.0,1.2,11.5,217.5,292.66,231.02
2016,6,8,6,30,664.0,62.0,1.2,12.0,267.0,353.96,283.89
2016,6,8,6,45,513.0,101.0,1.2,12.5,277.0,359.87,291.4
2016,6,8,7,0,362.0,140.0,1.2,13.0,287.0,346.47,281.29
2016,6,8,7,15,580.5,108.5,1.2,13.0,380.5,458.18,371.67
2016,6,8,7,30,799.0,77.0,1.2,13.0,474.0,584.85,470.1
2016,6,8,7,45,718.0,110.0,1.25,13.5,494.5,604.54,482.09
2016,6,8,8,0,637.0,143.0,1.3,14.0,515.0,613.92,486.7
2016,6,8,8,15,643.0,157.5,1.3,14.5,559.5,659.8,518.48
2016,6,8,8,30,649.0,172.0,1.3,15.0,604.0,704.41,548.14
2016,6,8,8,45,773.0,132.5,1.3,15.5,680.0,784.21,602.17
2016,6,8,9,0,897.0,93.0,1.3,16.0,756.0,867.91,655.82
2016,6,8,9,15,906.5,94.5,1.3,16.0,794.5,904.05,677.57
2016,6,8,9,30,916.0,96.0,1.3,16.0,833.0,937.93,698.22
2016,6,8,9,45,915.0,102.0,1.3,16.5,864.0,964.37,712.57
2016,6,8,10,0,914.0,108.0,1.3,17.0,895.0,987.67,724.89
2016,6,8,10,15,919.5,109.5,1.35,17.0,921.5,1009.36,738.41
2016,6,8,10,30,925.0,111.0,1.4,17.0,948.0,1028.02,750.06
2016,6,8,10,45,926.0,113.5,1.45,17.0,967.5,1040.12,757.67
2016,6,8,11,0,927.0,116.0,1.5,17.0,987.0,1048.93,763.37
2016,6,8,11,15,929.5,116.5,1.55,17.0,999.5,1053.87,766.77
2016,6,8,11,30,932.0,117.0,1.6,17.0,1012.0,1055.51,768.22
2016,6,8,11,45,698.5,274.0,1.65,17.0,947.0,985.63,723.95
2016,6,8,12,0,465.0,431.0,1.7,17.0,882.0,903.33,662.98
2016,6,8,12,15,696.5,276.0,1.7,17.0,949.5,967.82,714.81
2016,6,8,12,30,928.0,121.0,1.7,17.0,1017.0,1017.49,746.34
2016,6,8,12,45,904.0,134.5,1.75,17.0,1001.0,990.57,729.25
2016,6,8,13,0,880.0,148.0,1.8,17.0,985.0,961.41,711.53
2016,6,8,13,15,876.5,147.0,1.8,17.0,968.0,934.96,694.87
2016,6,8,13,30,873.0,146.0,1.8,17.0,951.0,905.99,676.45
2016,6,8,13,45,869.0,143.5,1.85,17.0,928.0,872.78,655.66
2016,6,8,14,0,865.0,141.0,1.9,17.0,905.0,837.34,633.17
2016,6,8,14,15,857.5,139.0,1.85,17.0,874.5,797.6,606.56
2016,6,8,14,30,850.0,137.0,1.8,17.0,844.0,756.23,578.65
2016,6,8,14,45,840.5,134.5,1.8,17.0,808.0,711.04,547.58
2016,6,8,15,0,831.0,132.0,1.8,17.0,772.0,664.8,514.0
2016,6,8,15,15,818.0,129.5,1.8,16.5,731.0,615.61,478.31
2016,6,8,15,30,805.0,127.0,1.8,16.0,690.0,566.15,441.29
2016,6,8,15,45,678.5,156.5,1.8,16.0,609.5,486.4,379.19
2016,6,8,16,0,552.0,186.0,1.8,16.0,529.0,419.8,326.53
2016,6,8,16,15,643.0,148.0,1.75,15.5,516.5,391.72,302.5
2016,6,8,16,30,734.0,110.0,1.7,15.0,504.0,353.99,268.54
2016,6,8,16,45,554.5,134.0,1.7,14.5,414.5,281.29,210.92
2016,6,8,17,0,375.0,158.0,1.7,14.0,325.0,226.41,169.39
2016,6,8,17,15,344.5,145.0,1.65,13.5,284.0,190.4,139.65
2016,6,8,17,30,314.0,132.0,1.6,13.0,243.0,154.12,110.65
2016,6,8,17,45,295.5,112.5,1.6,13.0,203.5,117.05,82.19
2016,6,8,18,0,277.0,93.0,1.6,13.0,164.0,82.32,59.06
2016,6,8,18,15,237.5,75.0,1.55,12.5,126.5,59.29,47.45
2016,6,8,18,30,198.0,57.0,1.5,12.0,89.0,45.94,35.18
2016,6,8,18,45,139.0,40.5,1.45,11.5,59.0,33.24,23.19
2016,6,8,19,0,80.0,24.0,1.4,11.0,29.0,20.13,8.05
2016,6,8,19,15,40.0,12.0,1.3,11.0,14.5,11.8,0.0
2016,6,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,6.0,1.45,10.0,6.5,0.0,0.0
2016,6,9,5,0,55.0,12.0,1.5,10.0,13.0,17.5,0.0
2016,6,9,5,15,179.0,25.5,1.5,10.0,44.0,58.86,28.29
2016,6,9,5,30,303.0,39.0,1.5,10.0,75.0,111.26,75.08
2016,6,9,5,45,397.5,48.0,1.55,10.5,118.5,162.71,119.25
2016,6,9,6,0,492.0,57.0,1.6,11.0,162.0,224.15,172.64
2016,6,9,6,15,551.5,64.0,1.55,11.0,211.0,280.31,222.7
2016,6,9,6,30,611.0,71.0,1.5,11.0,260.0,342.22,276.56
2016,6,9,6,45,653.0,76.5,1.5,11.5,311.5,399.68,325.14
2016,6,9,7,0,695.0,82.0,1.5,12.0,363.0,460.5,374.73
2016,6,9,7,15,507.0,137.0,1.45,12.0,357.0,443.62,360.82
2016,6,9,7,30,319.0,192.0,1.4,12.0,351.0,404.19,327.84
2016,6,9,7,45,564.0,143.0,1.4,12.5,458.5,537.74,434.14
2016,6,9,8,0,809.0,94.0,1.4,13.0,566.0,680.21,541.05
2016,6,9,8,15,826.5,97.0,1.3,13.5,613.5,729.15,571.19
2016,6,9,8,30,844.0,100.0,1.2,14.0,661.0,777.37,600.82
2016,6,9,8,45,861.0,100.0,1.2,14.5,705.5,816.93,624.93
2016,6,9,9,0,878.0,100.0,1.2,15.0,750.0,859.03,650.45
2016,6,9,9,15,888.0,102.0,1.2,15.5,788.5,895.57,671.81
2016,6,9,9,30,898.0,104.0,1.2,16.0,827.0,929.93,691.5
2016,6,9,9,45,907.0,105.0,1.2,16.5,860.5,959.92,708.14
2016,6,9,10,0,916.0,106.0,1.2,17.0,894.0,987.31,723.0
2016,6,9,10,15,921.5,107.0,1.2,17.0,921.0,1008.55,735.26
2016,6,9,10,30,927.0,108.0,1.2,17.0,948.0,1026.77,745.71
2016,6,9,10,45,934.5,106.5,1.2,17.5,969.0,1041.25,752.48
2016,6,9,11,0,942.0,105.0,1.2,18.0,990.0,1052.58,757.37
2016,6,9,11,15,944.5,105.5,1.2,18.0,1003.0,1057.69,759.94
2016,6,9,11,30,947.0,106.0,1.2,18.0,1016.0,1059.43,760.61
2016,6,9,11,45,949.0,105.0,1.3,18.5,1021.5,1055.79,758.57
2016,6,9,12,0,951.0,104.0,1.4,19.0,1027.0,1048.82,754.53
2016,6,9,12,15,950.5,104.0,1.45,19.0,1025.0,1037.09,748.12
2016,6,9,12,30,950.0,104.0,1.5,19.0,1023.0,1022.15,739.77
2016,6,9,12,45,948.0,104.0,1.55,19.0,1013.5,1002.63,728.55
2016,6,9,13,0,946.0,104.0,1.6,19.0,1004.0,980.08,715.41
2016,6,9,13,15,943.0,103.5,1.65,18.5,987.0,953.22,700.75
2016,6,9,13,30,940.0,103.0,1.7,18.0,970.0,923.59,684.14
2016,6,9,13,45,934.5,102.0,1.75,18.0,946.0,888.73,662.57
2016,6,9,14,0,929.0,101.0,1.8,18.0,922.0,851.55,639.24
2016,6,9,14,15,923.0,100.0,1.8,17.5,892.0,811.83,614.58
2016,6,9,14,30,917.0,99.0,1.8,17.0,862.0,770.18,588.22
2016,6,9,14,45,908.0,97.5,1.85,17.0,825.5,724.24,557.77
2016,6,9,15,0,899.0,96.0,1.9,17.0,789.0,677.02,524.68
2016,6,9,15,15,888.0,94.0,1.9,16.5,748.0,627.06,488.29
2016,6,9,15,30,877.0,92.0,1.9,16.0,707.0,576.45,450.22
2016,6,9,15,45,862.0,90.0,1.95,16.0,661.5,523.39,408.44
2016,6,9,16,0,847.0,88.0,2.0,16.0,616.0,470.53,365.46
2016,6,9,16,15,828.5,85.5,2.0,15.5,567.0,413.18,318.22
2016,6,9,16,30,810.0,83.0,2.0,15.0,518.0,359.73,272.51
2016,6,9,16,45,782.0,75.5,2.0,14.5,462.0,300.24,221.1
2016,6,9,17,0,754.0,68.0,2.0,14.0,406.0,243.38,171.12
2016,6,9,17,15,704.5,70.5,1.95,13.5,355.5,194.13,128.49
2016,6,9,17,30,655.0,73.0,1.9,13.0,305.0,147.14,89.98
2016,6,9,17,45,624.0,65.5,1.9,12.5,258.5,101.14,55.84
2016,6,9,18,0,593.0,58.0,1.9,12.0,212.0,58.76,32.41
2016,6,9,18,15,522.0,51.0,1.8,11.5,164.5,35.47,26.35
2016,6,9,18,30,451.0,44.0,1.7,11.0,117.0,32.15,23.1
2016,6,9,18,45,336.5,34.0,1.65,11.0,78.0,25.77,16.81
2016,6,9,19,0,222.0,24.0,1.6,11.0,39.0,18.93,7.57
2016,6,9,19,15,111.0,12.0,1.55,10.5,19.5,11.8,0.0
2016,6,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,45,55.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,6,10,5,0,110.0,11.0,1.1,10.0,14.0,22.19,0.0
2016,6,10,5,15,249.0,22.0,1.15,10.5,46.5,66.57,31.08
2016,6,10,5,30,388.0,33.0,1.2,11.0,79.0,122.8,80.96
2016,6,10,5,45,477.5,40.0,1.3,11.5,123.5,175.08,126.43
2016,6,10,6,0,567.0,47.0,1.4,12.0,168.0,236.86,180.56
2016,6,10,6,15,621.5,52.5,1.4,12.0,217.5,292.49,230.57
2016,6,10,6,30,676.0,58.0,1.4,12.0,267.0,354.21,284.51
2016,6,10,6,45,715.0,62.0,1.45,12.5,319.0,411.85,333.39
2016,6,10,7,0,754.0,66.0,1.5,13.0,371.0,472.45,382.95
2016,6,10,7,15,581.5,120.0,1.5,13.5,374.0,470.46,380.41
2016,6,10,7,30,409.0,174.0,1.5,14.0,377.0,446.37,359.45
2016,6,10,7,45,628.0,126.0,1.5,14.5,475.0,561.78,450.25
2016,6,10,8,0,847.0,78.0,1.5,15.0,573.0,685.88,541.75
2016,6,10,8,15,862.0,80.5,1.5,15.5,619.5,733.75,572.13
2016,6,10,8,30,877.0,83.0,1.5,16.0,666.0,780.64,601.95
2016,6,10,8,45,887.5,85.5,1.5,16.5,709.0,822.62,627.79
2016,6,10,9,0,898.0,88.0,1.5,17.0,752.0,862.82,652.04
2016,6,10,9,15,907.0,89.5,1.5,17.0,790.0,898.61,674.24
2016,6,10,9,30,916.0,91.0,1.5,17.0,828.0,932.12,694.79
2016,6,10,9,45,925.0,91.0,1.5,17.5,861.0,961.56,711.22
2016,6,10,10,0,934.0,91.0,1.5,18.0,894.0,988.36,725.84
2016,6,10,10,15,939.0,91.5,1.55,18.0,921.0,1009.01,738.63
2016,6,10,10,30,944.0,92.0,1.6,18.0,948.0,1026.59,749.58
2016,6,10,10,45,947.0,93.5,1.65,18.5,967.5,1040.05,756.59
2016,6,10,11,0,950.0,95.0,1.7,19.0,987.0,1050.2,761.62
2016,6,10,11,15,952.0,95.5,1.7,19.0,1000.0,1054.94,764.04
2016,6,10,11,30,954.0,96.0,1.7,19.0,1013.0,1056.3,764.5
2016,6,10,11,45,954.5,96.5,1.75,19.0,1018.5,1052.78,762.79
2016,6,10,12,0,955.0,97.0,1.8,19.0,1024.0,1045.89,759.09
2016,6,10,12,15,955.0,97.0,1.85,19.0,1022.5,1034.71,752.76
2016,6,10,12,30,955.0,97.0,1.9,19.0,1021.0,1020.27,744.45
2016,6,10,12,45,937.5,107.5,1.95,19.0,1007.5,996.47,730.14
2016,6,10,13,0,920.0,118.0,2.0,19.0,994.0,970.1,714.2
2016,6,10,13,15,917.5,117.0,2.0,18.5,977.5,943.82,699.0
2016,6,10,13,30,915.0,116.0,2.0,18.0,961.0,914.83,681.89
2016,6,10,13,45,910.0,115.5,2.0,18.0,938.0,881.63,660.57
2016,6,10,14,0,905.0,115.0,2.0,18.0,915.0,846.13,637.59
2016,6,10,14,15,899.0,113.5,2.0,17.5,885.5,806.78,612.96
2016,6,10,14,30,893.0,112.0,2.0,17.0,856.0,765.56,586.69
2016,6,10,14,45,883.5,111.0,2.05,17.0,820.5,720.7,556.74
2016,6,10,15,0,874.0,110.0,2.1,17.0,785.0,674.64,523.76
2016,6,10,15,15,863.0,107.5,2.1,16.5,744.0,625.3,487.71
2016,6,10,15,30,852.0,105.0,2.1,16.0,703.0,575.36,450.06
2016,6,10,15,45,836.5,103.0,2.1,16.0,658.0,520.8,406.98
2016,6,10,16,0,821.0,101.0,2.1,16.0,613.0,468.66,364.42
2016,6,10,16,15,801.0,97.5,2.05,15.5,564.0,413.88,319.12
2016,6,10,16,30,781.0,94.0,2.0,15.0,515.0,360.4,273.53
2016,6,10,16,45,649.0,111.0,2.0,14.5,438.0,290.28,216.38
2016,6,10,17,0,517.0,128.0,2.0,14.0,361.0,236.65,173.4
2016,6,10,17,15,587.5,102.5,1.95,13.5,336.0,197.78,136.21
2016,6,10,17,30,658.0,77.0,1.9,13.0,311.0,151.81,93.74
2016,6,10,17,45,607.0,71.0,1.9,13.0,260.0,105.19,59.67
2016,6,10,18,0,556.0,65.0,1.9,13.0,209.0,64.34,37.42
2016,6,10,18,15,483.0,56.5,1.8,12.5,162.0,40.18,30.45
2016,6,10,18,30,410.0,48.0,1.7,12.0,115.0,35.75,26.21
2016,6,10,18,45,298.5,36.5,1.65,11.5,76.5,28.08,18.8
2016,6,10,19,0,187.0,25.0,1.6,11.0,38.0,19.46,8.22
2016,6,10,19,15,93.5,12.5,1.55,10.5,19.0,12.29,0.0
2016,6,10,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,45,19.5,5.5,0.9,8.5,6.0,0.0,0.0
2016,6,11,5,0,39.0,11.0,0.9,9.0,12.0,14.84,0.0
2016,6,11,5,15,160.0,26.0,0.8,9.5,43.0,56.34,27.39
2016,6,11,5,30,281.0,41.0,0.7,10.0,74.0,108.11,73.24
2016,6,11,5,45,378.5,51.0,0.65,10.5,118.0,160.45,117.54
2016,6,11,6,0,476.0,61.0,0.6,11.0,162.0,222.85,170.81
2016,6,11,6,15,537.5,68.5,0.55,11.5,211.5,279.47,219.81
2016,6,11,6,30,599.0,76.0,0.5,12.0,261.0,342.03,272.31
2016,6,11,6,45,648.0,80.5,0.45,13.0,313.5,401.13,319.84
2016,6,11,7,0,697.0,85.0,0.4,14.0,366.0,464.24,368.39
2016,6,11,7,15,728.0,89.5,0.35,14.5,418.0,520.81,410.61
2016,6,11,7,30,759.0,94.0,0.3,15.0,470.0,577.74,451.42
2016,6,11,7,45,785.0,96.5,0.25,16.0,521.5,631.81,487.66
2016,6,11,8,0,811.0,99.0,0.2,17.0,573.0,686.41,522.22
2016,6,11,8,15,828.5,102.0,0.2,17.5,620.5,735.46,552.22
2016,6,11,8,30,846.0,105.0,0.2,18.0,668.0,783.77,581.11
2016,6,11,8,45,861.5,107.0,0.2,19.0,712.5,824.27,603.14
2016,6,11,9,0,877.0,109.0,0.2,20.0,757.0,867.26,626.35
2016,6,11,9,15,782.5,163.0,0.3,20.5,764.0,871.53,627.67
2016,6,11,9,30,688.0,217.0,0.4,21.0,771.0,866.53,623.98
2016,6,11,9,45,799.5,167.0,0.5,22.0,836.0,929.96,662.45
2016,6,11,10,0,911.0,117.0,0.6,23.0,901.0,993.77,699.31
2016,6,11,10,15,916.5,118.0,0.65,23.0,928.0,1014.93,711.39
2016,6,11,10,30,922.0,119.0,0.7,23.0,955.0,1033.09,722.39
2016,6,11,10,45,925.5,120.0,0.75,23.5,975.0,1046.16,729.05
2016,6,11,11,0,929.0,121.0,0.8,24.0,995.0,1056.0,733.91
2016,6,11,11,15,931.5,122.0,0.85,24.0,1007.5,1061.56,737.76
2016,6,11,11,30,934.0,123.0,0.9,24.0,1020.0,1063.79,739.79
2016,6,11,11,45,933.0,124.0,1.0,24.0,1025.0,1059.2,738.92
2016,6,11,12,0,932.0,125.0,1.1,24.0,1030.0,1051.35,736.17
2016,6,11,12,15,931.0,124.5,1.1,24.0,1027.0,1038.81,728.66
2016,6,11,12,30,930.0,124.0,1.1,24.0,1024.0,1023.15,719.4
2016,6,11,12,45,930.0,122.0,1.1,24.0,1015.0,1003.92,708.03
2016,6,11,13,0,930.0,120.0,1.1,24.0,1006.0,981.67,694.88
2016,6,11,13,15,926.0,119.5,1.15,23.5,988.0,954.31,680.73
2016,6,11,13,30,922.0,119.0,1.2,23.0,970.0,924.3,664.75
2016,6,11,13,45,911.5,120.5,1.25,23.0,944.5,888.19,643.37
2016,6,11,14,0,901.0,122.0,1.3,23.0,919.0,850.12,620.48
2016,6,11,14,15,893.5,120.5,1.35,22.5,888.0,809.76,596.89
2016,6,11,14,30,886.0,119.0,1.4,22.0,857.0,767.66,571.66
2016,6,11,14,45,872.0,118.5,1.45,21.5,819.5,720.43,542.37
2016,6,11,15,0,858.0,118.0,1.5,21.0,782.0,672.39,509.93
2016,6,11,15,15,588.5,211.5,1.45,20.5,656.0,553.6,421.64
2016,6,11,15,30,319.0,305.0,1.4,20.0,530.0,459.88,350.55
2016,6,11,15,45,437.0,245.5,1.4,19.5,531.5,446.46,342.38
2016,6,11,16,0,555.0,186.0,1.4,19.0,533.0,422.91,324.33
2016,6,11,16,15,597.0,156.0,1.35,18.5,502.0,382.33,291.48
2016,6,11,16,30,639.0,126.0,1.3,18.0,471.0,337.04,253.41
2016,6,11,16,45,425.0,155.0,1.3,18.0,375.5,262.69,196.35
2016,6,11,17,0,211.0,184.0,1.3,18.0,280.0,215.87,163.5
2016,6,11,17,15,196.0,164.5,1.25,17.0,245.0,182.5,137.13
2016,6,11,17,30,181.0,145.0,1.2,16.0,210.0,150.85,112.32
2016,6,11,17,45,354.0,106.5,1.15,15.5,208.0,114.48,76.65
2016,6,11,18,0,527.0,68.0,1.1,15.0,206.0,66.7,39.37
2016,6,11,18,15,455.5,59.0,1.05,14.5,160.0,42.33,32.11
2016,6,11,18,30,384.0,50.0,1.0,14.0,114.0,37.55,27.59
2016,6,11,18,45,282.0,37.5,0.95,13.5,76.0,28.96,19.43
2016,6,11,19,0,180.0,25.0,0.9,13.0,38.0,19.43,8.36
2016,6,11,19,15,90.0,12.5,0.9,12.5,19.0,12.29,0.0
2016,6,11,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,45,18.5,5.5,0.9,9.5,6.0,0.0,0.0
2016,6,12,5,0,37.0,11.0,0.9,10.0,12.0,14.62,0.0
2016,6,12,5,15,152.0,26.0,0.95,10.5,42.5,55.01,26.6
2016,6,12,5,30,267.0,41.0,1.0,11.0,73.0,105.07,71.01
2016,6,12,5,45,359.5,51.5,1.05,11.5,116.0,155.8,114.04
2016,6,12,6,0,452.0,62.0,1.1,12.0,159.0,216.09,165.8
2016,6,12,6,15,513.5,70.0,1.1,12.0,207.5,271.96,214.89
2016,6,12,6,30,575.0,78.0,1.1,12.0,256.0,333.79,268.01
2016,6,12,6,45,627.0,82.0,1.1,12.5,308.5,392.54,316.96
2016,6,12,7,0,679.0,86.0,1.1,13.0,361.0,455.63,367.71
2016,6,12,7,15,710.5,90.5,1.1,13.5,412.0,511.6,411.24
2016,6,12,7,30,742.0,95.0,1.1,14.0,463.0,567.98,453.63
2016,6,12,7,45,770.5,97.0,1.1,14.5,514.0,622.41,493.15
2016,6,12,8,0,799.0,99.0,1.1,15.0,565.0,677.61,531.53
2016,6,12,8,15,816.5,102.0,1.05,15.5,612.5,726.18,562.2
2016,6,12,8,30,834.0,105.0,1.0,16.0,660.0,774.05,591.62
2016,6,12,8,45,850.5,106.0,1.0,16.5,704.0,813.89,615.56
2016,6,12,9,0,867.0,107.0,1.0,17.0,748.0,856.32,640.92
2016,6,12,9,15,877.0,109.0,1.0,17.5,786.5,892.57,661.74
2016,6,12,9,30,887.0,111.0,1.0,18.0,825.0,926.67,680.95
2016,6,12,9,45,685.5,225.0,1.05,18.5,790.0,888.06,653.85
2016,6,12,10,0,484.0,339.0,1.1,19.0,755.0,825.78,606.15
2016,6,12,10,15,707.5,222.5,1.1,19.0,852.5,930.87,680.7
2016,6,12,10,30,931.0,106.0,1.1,19.0,950.0,1028.29,740.29
2016,6,12,10,45,936.5,106.0,1.15,19.5,970.5,1042.52,746.63
2016,6,12,11,0,942.0,106.0,1.2,20.0,991.0,1053.54,752.23
2016,6,12,11,15,944.0,106.5,1.2,20.0,1004.0,1058.28,754.55
2016,6,12,11,30,946.0,107.0,1.2,20.0,1017.0,1059.66,754.99
2016,6,12,11,45,947.5,107.0,1.3,20.5,1022.5,1056.67,753.36
2016,6,12,12,0,949.0,107.0,1.4,21.0,1028.0,1050.35,749.72
2016,6,12,12,15,948.5,106.5,1.4,21.0,1026.0,1038.28,742.29
2016,6,12,12,30,948.0,106.0,1.4,21.0,1024.0,1023.0,733.02
2016,6,12,12,45,939.5,110.5,1.45,21.0,1012.5,1001.94,721.0
2016,6,12,13,0,931.0,115.0,1.5,21.0,1001.0,978.07,707.22
2016,6,12,13,15,927.5,114.0,1.5,21.0,984.0,950.73,690.45
2016,6,12,13,30,924.0,113.0,1.5,21.0,967.0,920.71,671.93
2016,6,12,13,45,919.5,112.0,1.5,21.0,943.5,887.28,651.12
2016,6,12,14,0,915.0,111.0,1.5,21.0,920.0,851.5,628.64
2016,6,12,14,15,908.0,109.5,1.5,20.5,890.0,811.13,604.05
2016,6,12,14,30,901.0,108.0,1.5,20.0,860.0,768.93,577.89
2016,6,12,14,45,893.0,105.5,1.5,20.0,824.0,723.47,548.0
2016,6,12,15,0,885.0,103.0,1.5,20.0,788.0,676.67,515.43
2016,6,12,15,15,873.5,101.0,1.45,19.5,747.0,627.1,479.81
2016,6,12,15,30,862.0,99.0,1.4,19.0,706.0,576.94,442.7
2016,6,12,15,45,847.5,96.5,1.35,19.0,660.5,524.43,401.91
2016,6,12,16,0,833.0,94.0,1.3,19.0,615.0,469.34,358.09
