Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,16,15,814.0,91.0,1.25,18.5,566.5,414.86,314.07
2016,6,12,16,30,795.0,88.0,1.2,18.0,518.0,361.55,269.56
2016,6,12,16,45,770.0,84.0,1.2,18.0,467.5,306.89,222.71
2016,6,12,17,0,745.0,80.0,1.2,18.0,417.0,254.5,177.11
2016,6,12,17,15,710.5,75.5,1.15,17.5,365.5,202.28,132.58
2016,6,12,17,30,676.0,71.0,1.1,17.0,314.0,150.77,90.42
2016,6,12,17,45,627.0,66.0,1.05,16.5,263.0,104.13,56.81
2016,6,12,18,0,578.0,61.0,1.0,16.0,212.0,63.0,34.64
2016,6,12,18,15,508.0,53.5,0.9,15.0,165.5,37.4,27.69
2016,6,12,18,30,438.0,46.0,0.8,14.0,119.0,33.73,24.25
2016,6,12,18,45,326.0,35.5,0.75,13.5,79.5,26.96,17.74
2016,6,12,19,0,214.0,25.0,0.7,13.0,40.0,19.69,8.78
2016,6,12,19,15,107.0,12.5,0.7,12.5,20.0,12.29,0.0
2016,6,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,32.5,5.5,0.95,9.5,6.5,0.0,0.0
2016,6,13,5,0,65.0,11.0,1.0,10.0,13.0,17.47,0.0
2016,6,13,5,15,187.5,24.0,1.0,10.0,43.5,58.15,27.48
2016,6,13,5,30,310.0,37.0,1.0,10.0,74.0,110.2,73.83
2016,6,13,5,45,403.5,46.0,1.0,10.5,117.5,161.49,117.77
2016,6,13,6,0,497.0,55.0,1.0,11.0,161.0,222.72,170.71
2016,6,13,6,15,248.5,56.0,0.9,11.5,109.0,156.69,124.13
2016,6,13,6,30,0.0,57.0,0.8,12.0,57.0,55.08,41.68
2016,6,13,6,45,0.0,69.0,0.7,12.5,69.0,66.7,51.56
2016,6,13,7,0,0.0,81.0,0.6,13.0,81.0,78.47,61.19
2016,6,13,7,15,0.5,115.5,0.6,13.5,116.0,113.16,89.67
2016,6,13,7,30,1.0,150.0,0.6,14.0,151.0,148.12,117.63
2016,6,13,7,45,10.5,179.5,0.6,14.5,186.0,184.07,145.97
2016,6,13,8,0,20.0,209.0,0.6,15.0,221.0,220.87,174.38
2016,6,13,8,15,36.5,244.5,0.65,15.5,268.0,276.15,216.79
2016,6,13,8,30,53.0,280.0,0.7,16.0,315.0,327.28,254.96
2016,6,13,8,45,81.0,313.0,0.8,16.5,371.0,386.18,298.73
2016,6,13,9,0,109.0,346.0,0.9,17.0,427.0,446.69,342.73
2016,6,13,9,15,509.5,221.0,0.95,17.0,627.5,692.02,529.2
2016,6,13,9,30,910.0,96.0,1.0,17.0,828.0,931.28,689.37
2016,6,13,9,45,921.5,95.0,1.1,17.5,862.0,961.91,705.05
2016,6,13,10,0,933.0,94.0,1.2,18.0,896.0,990.03,722.02
2016,6,13,10,15,938.5,95.0,1.2,18.0,923.5,1011.77,734.52
2016,6,13,10,30,944.0,96.0,1.2,18.0,951.0,1030.46,745.19
2016,6,13,10,45,949.5,96.0,1.3,18.0,972.0,1044.93,755.18
2016,6,13,11,0,955.0,96.0,1.4,18.0,993.0,1056.15,763.25
2016,6,13,11,15,958.0,96.5,1.45,18.0,1007.0,1062.04,767.22
2016,6,13,11,30,961.0,97.0,1.5,18.0,1021.0,1064.54,769.22
2016,6,13,11,45,963.0,97.0,1.55,18.0,1027.5,1062.11,768.28
2016,6,13,12,0,965.0,97.0,1.6,18.0,1034.0,1056.29,765.35
2016,6,13,12,15,965.0,97.0,1.65,17.5,1032.5,1045.14,760.59
2016,6,13,12,30,965.0,97.0,1.7,17.0,1031.0,1030.72,753.82
2016,6,13,12,45,956.0,102.0,1.8,17.0,1020.0,1009.49,741.99
2016,6,13,13,0,947.0,107.0,1.9,17.0,1009.0,985.42,728.24
2016,6,13,13,15,944.0,106.5,1.9,16.5,992.5,958.72,712.75
2016,6,13,13,30,941.0,106.0,1.9,16.0,976.0,929.24,695.34
2016,6,13,13,45,937.0,104.5,1.9,16.0,952.5,895.32,673.54
2016,6,13,14,0,933.0,103.0,1.9,16.0,929.0,858.97,649.99
2016,6,13,14,15,926.5,102.0,1.9,15.5,899.0,818.89,624.85
2016,6,13,14,30,920.0,101.0,1.9,15.0,869.0,776.9,598.04
2016,6,13,14,45,913.5,98.0,1.9,15.0,833.0,731.3,567.2
2016,6,13,15,0,907.0,95.0,1.9,15.0,797.0,684.2,533.87
2016,6,13,15,15,895.5,93.0,1.9,15.0,755.5,633.71,495.99
2016,6,13,15,30,884.0,91.0,1.9,15.0,714.0,582.6,456.6
2016,6,13,15,45,866.5,90.0,1.95,15.0,667.5,528.94,414.31
2016,6,13,16,0,849.0,89.0,2.0,15.0,621.0,475.7,371.0
2016,6,13,16,15,830.0,86.0,2.0,14.5,572.0,417.64,323.18
2016,6,13,16,30,811.0,83.0,2.0,14.0,523.0,363.52,276.9
2016,6,13,16,45,785.5,80.0,2.0,13.5,472.0,308.79,229.07
2016,6,13,17,0,760.0,77.0,2.0,13.0,421.0,256.35,182.45
2016,6,13,17,15,727.0,73.0,1.95,12.5,369.5,204.04,136.51
2016,6,13,17,30,694.0,69.0,1.9,12.0,318.0,155.26,95.41
2016,6,13,17,45,651.5,63.0,1.9,12.0,268.0,104.5,57.13
2016,6,13,18,0,609.0,57.0,1.9,12.0,218.0,61.4,32.81
2016,6,13,18,15,541.0,50.0,1.85,11.5,170.5,34.36,25.37
2016,6,13,18,30,473.0,43.0,1.8,11.0,123.0,30.96,22.09
2016,6,13,18,45,357.5,34.0,1.75,10.5,83.0,25.48,16.69
2016,6,13,19,0,242.0,25.0,1.7,10.0,43.0,19.63,9.06
2016,6,13,19,15,121.0,12.5,1.65,10.0,21.5,12.29,0.0
2016,6,13,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,9.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,9.0,13.0,12.78,0.0
2016,6,14,5,15,154.5,25.5,1.35,9.0,43.5,54.63,26.25
2016,6,14,5,30,309.0,38.0,1.4,9.0,74.0,110.8,74.66
2016,6,14,5,45,404.5,46.5,1.45,9.5,118.0,162.05,118.76
2016,6,14,6,0,500.0,55.0,1.5,10.0,162.0,223.38,172.22
2016,6,14,6,15,559.0,62.0,1.5,10.5,210.5,279.58,222.17
2016,6,14,6,30,618.0,69.0,1.5,11.0,259.0,341.5,275.77
2016,6,14,6,45,666.0,72.0,1.5,11.5,311.0,399.26,324.68
2016,6,14,7,0,714.0,75.0,1.5,12.0,363.0,460.0,374.4
2016,6,14,7,15,743.5,79.0,1.5,12.5,414.5,515.92,418.63
2016,6,14,7,30,773.0,83.0,1.5,13.0,466.0,573.31,462.43
2016,6,14,7,45,799.5,84.5,1.5,13.5,516.5,627.16,502.16
2016,6,14,8,0,826.0,86.0,1.5,14.0,567.0,681.57,539.99
2016,6,14,8,15,842.0,88.5,1.5,14.0,614.0,726.18,569.98
2016,6,14,8,30,858.0,91.0,1.5,14.0,661.0,773.11,601.24
2016,6,14,8,45,873.0,92.0,1.5,14.5,705.0,816.5,628.36
2016,6,14,9,0,888.0,93.0,1.5,15.0,749.0,858.48,654.06
2016,6,14,9,15,897.5,94.5,1.5,15.0,787.5,894.49,676.6
2016,6,14,9,30,907.0,96.0,1.5,15.0,826.0,928.29,697.52
2016,6,14,9,45,918.5,95.0,1.55,15.5,860.0,958.87,715.58
2016,6,14,10,0,930.0,94.0,1.6,16.0,894.0,986.97,731.95
2016,6,14,10,15,935.0,95.5,1.6,16.0,921.0,1008.75,744.81
2016,6,14,10,30,940.0,97.0,1.6,16.0,948.0,1027.46,755.8
2016,6,14,10,45,688.5,250.5,1.65,16.5,881.0,955.38,707.41
2016,6,14,11,0,437.0,404.0,1.7,17.0,814.0,862.73,637.37
2016,6,14,11,15,695.5,251.0,1.7,17.0,915.0,966.72,715.18
2016,6,14,11,30,954.0,98.0,1.7,17.0,1016.0,1058.6,772.88
2016,6,14,11,45,955.0,98.0,1.75,17.0,1021.5,1055.25,770.1
2016,6,14,12,0,956.0,98.0,1.8,17.0,1027.0,1048.54,766.48
2016,6,14,12,15,955.5,98.0,1.85,17.0,1025.0,1037.04,759.91
2016,6,14,12,30,955.0,98.0,1.9,17.0,1023.0,1022.31,751.35
2016,6,14,12,45,952.5,98.5,1.95,17.0,1013.5,1003.01,739.88
2016,6,14,13,0,950.0,99.0,2.0,17.0,1004.0,980.69,726.44
2016,6,14,13,15,947.0,98.5,2.05,16.5,988.0,954.0,711.44
2016,6,14,13,30,944.0,98.0,2.1,16.0,972.0,924.53,694.44
2016,6,14,13,45,939.5,97.0,2.15,16.0,948.5,890.66,673.0
2016,6,14,14,0,935.0,96.0,2.2,16.0,925.0,854.38,649.72
2016,6,14,14,15,929.0,95.0,2.2,15.5,895.0,814.69,624.59
2016,6,14,14,30,923.0,94.0,2.2,15.0,865.0,773.05,597.75
2016,6,14,14,45,916.0,91.5,2.25,15.0,829.5,727.52,567.0
2016,6,14,15,0,909.0,89.0,2.3,15.0,794.0,680.53,533.95
2016,6,14,15,15,703.0,166.0,2.3,14.5,694.0,582.39,458.54
2016,6,14,15,30,497.0,243.0,2.3,14.0,594.0,502.82,396.16
2016,6,14,15,45,679.5,162.0,2.35,14.0,608.0,495.86,391.59
2016,6,14,16,0,862.0,81.0,2.4,14.0,622.0,475.16,373.48
2016,6,14,16,15,620.0,142.5,2.4,13.5,515.5,381.22,298.38
2016,6,14,16,30,378.0,204.0,2.4,13.0,409.0,317.91,248.75
2016,6,14,16,45,578.5,137.0,2.4,13.0,416.0,295.01,223.87
2016,6,14,17,0,779.0,70.0,2.4,13.0,423.0,255.63,181.72
2016,6,14,17,15,740.0,64.5,2.4,12.5,367.0,199.77,132.76
2016,6,14,17,30,701.0,59.0,2.4,12.0,311.0,148.08,89.21
2016,6,14,17,45,657.0,57.5,2.4,11.5,264.5,103.79,56.35
2016,6,14,18,0,613.0,56.0,2.4,11.0,218.0,61.39,32.52
2016,6,14,18,15,545.0,49.5,2.3,10.5,170.5,33.88,25.05
2016,6,14,18,30,477.0,43.0,2.2,10.0,123.0,30.9,22.13
2016,6,14,18,45,351.5,34.5,2.15,9.5,83.0,25.88,17.14
2016,6,14,19,0,226.0,26.0,2.1,9.0,43.0,20.55,9.98
2016,6,14,19,15,113.0,13.0,2.05,9.0,21.5,12.78,0.0
2016,6,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,26.0,6.0,1.3,8.5,6.5,0.0,0.0
2016,6,15,5,0,52.0,12.0,1.3,9.0,13.0,17.08,0.0
2016,6,15,5,15,180.5,25.0,1.35,9.0,44.0,57.93,27.43
2016,6,15,5,30,309.0,38.0,1.4,9.0,75.0,110.61,74.45
2016,6,15,5,45,412.5,45.5,1.45,9.5,119.0,162.84,119.13
2016,6,15,6,0,516.0,53.0,1.5,10.0,163.0,225.96,173.94
2016,6,15,6,15,574.5,59.5,1.5,10.5,212.0,282.22,224.05
2016,6,15,6,30,633.0,66.0,1.5,11.0,261.0,344.12,277.73
2016,6,15,6,45,408.5,114.0,1.55,11.5,249.0,320.79,261.91
2016,6,15,7,0,184.0,162.0,1.6,12.0,237.0,266.2,217.61
2016,6,15,7,15,483.0,121.0,1.6,12.0,352.0,411.13,337.37
2016,6,15,7,30,782.0,80.0,1.6,12.0,467.0,575.13,467.14
2016,6,15,7,45,805.0,82.5,1.6,12.5,517.0,628.15,505.52
2016,6,15,8,0,828.0,85.0,1.6,13.0,567.0,681.45,542.7
2016,6,15,8,15,844.0,87.5,1.6,13.0,614.0,726.17,572.99
2016,6,15,8,30,860.0,90.0,1.6,13.0,661.0,773.2,604.54
2016,6,15,8,45,875.0,90.5,1.65,13.5,704.5,816.14,632.07
2016,6,15,9,0,890.0,91.0,1.7,14.0,748.0,857.67,658.28
2016,6,15,9,15,899.0,93.0,1.75,14.0,786.5,893.88,681.8
2016,6,15,9,30,908.0,95.0,1.8,14.0,825.0,927.84,703.72
2016,6,15,9,45,919.0,94.0,1.85,14.5,859.0,958.02,721.71
2016,6,15,10,0,930.0,93.0,1.9,15.0,893.0,985.69,737.97
2016,6,15,10,15,935.5,94.0,1.9,15.0,920.0,1007.47,751.05
2016,6,15,10,30,941.0,95.0,1.9,15.0,947.0,1026.2,762.23
2016,6,15,10,45,946.5,94.5,1.95,15.0,967.5,1040.21,771.11
2016,6,15,11,0,952.0,94.0,2.0,15.0,988.0,1050.99,778.05
2016,6,15,11,15,954.5,94.5,2.0,15.0,1002.0,1056.48,781.01
2016,6,15,11,30,957.0,95.0,2.0,15.0,1016.0,1058.59,781.95
2016,6,15,11,45,959.5,94.5,2.0,15.0,1022.0,1056.28,780.19
2016,6,15,12,0,962.0,94.0,2.0,15.0,1028.0,1050.59,776.41
2016,6,15,12,15,962.0,94.0,2.0,15.0,1027.0,1039.6,769.33
2016,6,15,12,30,962.0,94.0,2.0,15.0,1026.0,1025.33,760.27
2016,6,15,12,45,954.5,98.0,2.0,15.0,1016.0,1004.71,747.15
2016,6,15,13,0,947.0,102.0,2.0,15.0,1006.0,981.21,732.21
2016,6,15,13,15,945.0,101.5,2.0,15.0,990.0,955.53,715.86
2016,6,15,13,30,943.0,101.0,2.0,15.0,974.0,927.02,697.59
2016,6,15,13,45,941.0,99.0,2.0,15.0,951.5,894.35,676.47
2016,6,15,14,0,939.0,97.0,2.0,15.0,929.0,859.12,653.49
2016,6,15,14,15,933.0,95.5,1.95,15.0,899.5,818.85,626.42
2016,6,15,14,30,927.0,94.0,1.9,15.0,870.0,776.61,597.8
2016,6,15,14,45,921.0,91.5,1.9,15.0,834.5,731.65,567.41
2016,6,15,15,0,915.0,89.0,1.9,15.0,799.0,685.13,534.8
2016,6,15,15,15,904.5,87.5,1.85,14.5,758.0,635.45,498.12
2016,6,15,15,30,894.0,86.0,1.8,14.0,717.0,585.02,459.78
2016,6,15,15,45,882.0,83.5,1.8,14.0,672.0,532.39,418.01
2016,6,15,16,0,870.0,81.0,1.8,14.0,627.0,479.62,374.83
2016,6,15,16,15,852.5,78.5,1.75,13.5,578.5,424.7,329.12
2016,6,15,16,30,835.0,76.0,1.7,13.0,530.0,370.66,282.71
2016,6,15,16,45,813.5,72.5,1.7,13.0,479.5,312.15,231.3
2016,6,15,17,0,792.0,69.0,1.7,13.0,429.0,258.79,183.34
2016,6,15,17,15,760.5,65.5,1.65,12.5,377.0,205.48,136.36
2016,6,15,17,30,729.0,62.0,1.6,12.0,325.0,155.5,94.0
2016,6,15,17,45,687.5,57.0,1.55,12.0,274.0,106.79,57.34
2016,6,15,18,0,646.0,52.0,1.5,12.0,223.0,62.82,32.49
2016,6,15,18,15,580.0,46.0,1.4,11.5,175.0,33.86,24.94
2016,6,15,18,30,514.0,40.0,1.3,11.0,127.0,28.24,19.69
2016,6,15,18,45,413.0,31.5,1.2,10.5,86.5,23.1,14.65
2016,6,15,19,0,312.0,23.0,1.1,10.0,46.0,17.59,7.83
2016,6,15,19,15,156.0,11.5,1.05,9.5,23.0,11.3,0.0
2016,6,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,45,46.0,5.5,0.4,9.0,6.5,0.0,0.0
2016,6,16,5,0,92.0,11.0,0.4,9.0,13.0,20.11,0.0
2016,6,16,5,15,227.0,22.0,0.35,9.5,44.5,62.3,28.54
2016,6,16,5,30,362.0,33.0,0.3,10.0,76.0,116.24,76.52
2016,6,16,5,45,453.5,40.5,0.25,11.0,119.5,167.9,120.52
2016,6,16,6,0,545.0,48.0,0.2,12.0,163.0,229.29,172.78
2016,6,16,6,15,600.0,53.5,0.15,12.5,212.0,284.57,220.62
2016,6,16,6,30,655.0,59.0,0.1,13.0,261.0,344.37,270.7
2016,6,16,6,45,695.0,63.0,0.1,14.0,312.0,401.3,316.57
2016,6,16,7,0,735.0,67.0,0.1,15.0,363.0,461.32,362.82
2016,6,16,7,15,762.5,70.0,0.15,15.5,413.5,515.95,404.25
2016,6,16,7,30,790.0,73.0,0.2,16.0,464.0,571.84,445.21
2016,6,16,7,45,811.5,76.0,0.25,16.5,513.5,621.93,480.75
2016,6,16,8,0,833.0,79.0,0.3,17.0,563.0,674.79,515.73
2016,6,16,8,15,848.5,81.0,0.35,17.0,610.0,721.98,546.57
2016,6,16,8,30,864.0,83.0,0.4,17.0,657.0,768.28,576.47
2016,6,16,8,45,876.0,85.0,0.5,17.5,700.0,810.6,603.13
2016,6,16,9,0,888.0,87.0,0.6,18.0,743.0,851.28,628.51
2016,6,16,9,15,897.5,89.0,0.65,18.0,781.0,887.92,651.33
2016,6,16,9,30,907.0,91.0,0.7,18.0,819.0,922.34,672.67
2016,6,16,9,45,919.5,88.5,0.75,18.0,853.5,952.34,691.12
2016,6,16,10,0,932.0,86.0,0.8,18.0,888.0,979.91,708.09
2016,6,16,10,15,937.0,87.0,0.85,18.0,914.5,1001.32,721.25
2016,6,16,10,30,942.0,88.0,0.9,18.0,941.0,1019.67,732.63
2016,6,16,10,45,946.0,88.5,1.0,18.5,961.0,1033.34,740.88
2016,6,16,11,0,950.0,89.0,1.1,19.0,981.0,1043.74,747.18
2016,6,16,11,15,952.0,89.5,1.15,19.0,994.0,1048.81,750.71
2016,6,16,11,30,954.0,90.0,1.2,19.0,1007.0,1050.5,752.32
2016,6,16,11,45,955.0,90.0,1.3,19.0,1012.5,1047.3,751.94
2016,6,16,12,0,956.0,90.0,1.4,19.0,1018.0,1040.75,749.54
2016,6,16,12,15,955.5,90.0,1.4,19.0,1016.5,1029.4,742.49
2016,6,16,12,30,955.0,90.0,1.4,19.0,1015.0,1014.82,733.54
2016,6,16,12,45,954.0,89.0,1.45,19.0,1006.0,995.59,722.54
2016,6,16,13,0,953.0,88.0,1.5,19.0,997.0,973.29,709.59
2016,6,16,13,15,950.5,87.5,1.5,19.0,981.0,947.13,693.4
2016,6,16,13,30,948.0,87.0,1.5,19.0,965.0,918.14,675.37
2016,6,16,13,45,945.0,85.5,1.5,19.0,942.5,885.07,654.59
2016,6,16,14,0,942.0,84.0,1.5,19.0,920.0,849.48,632.04
2016,6,16,14,15,936.5,83.0,1.5,19.0,890.5,810.06,606.73
2016,6,16,14,30,931.0,82.0,1.5,19.0,861.0,768.64,579.82
2016,6,16,14,45,924.0,80.5,1.5,19.0,826.0,723.87,550.28
2016,6,16,15,0,917.0,79.0,1.5,19.0,791.0,677.6,518.99
2016,6,16,15,15,907.5,77.5,1.45,18.5,750.5,628.52,483.52
2016,6,16,15,30,898.0,76.0,1.4,18.0,710.0,578.61,446.35
2016,6,16,15,45,886.5,73.5,1.4,18.0,666.0,526.12,405.59
2016,6,16,16,0,875.0,71.0,1.4,18.0,622.0,473.46,363.37
2016,6,16,16,15,858.5,69.0,1.4,17.5,574.0,419.24,319.22
2016,6,16,16,30,842.0,67.0,1.4,17.0,526.0,365.8,274.18
2016,6,16,16,45,821.5,64.0,1.4,17.0,476.0,311.25,226.63
2016,6,16,17,0,801.0,61.0,1.4,17.0,426.0,258.35,179.76
2016,6,16,17,15,771.5,58.0,1.3,16.5,375.0,201.79,130.76
2016,6,16,17,30,742.0,55.0,1.2,16.0,324.0,151.95,88.98
2016,6,16,17,45,701.5,51.0,1.2,15.5,273.5,103.49,53.08
2016,6,16,18,0,661.0,47.0,1.2,15.0,223.0,59.62,28.7
2016,6,16,18,15,599.0,41.5,1.05,14.5,175.5,29.78,20.99
2016,6,16,18,30,537.0,36.0,0.9,14.0,128.0,27.01,18.35
2016,6,16,18,45,435.0,29.0,0.8,13.5,87.5,22.65,14.08
2016,6,16,19,0,333.0,22.0,0.7,13.0,47.0,16.61,7.06
2016,6,16,19,15,166.5,11.0,0.65,12.5,23.5,10.81,0.0
2016,6,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,17,4,45,64.0,5.5,0.5,11.0,7.0,0.0,0.0
2016,6,17,5,0,128.0,11.0,0.5,11.0,14.0,23.66,0.0
2016,6,17,5,15,262.5,20.5,0.45,11.5,45.0,65.91,29.19
2016,6,17,5,30,397.0,30.0,0.4,12.0,76.0,119.98,77.57
2016,6,17,5,45,479.5,36.5,0.4,12.5,119.5,169.93,120.78
2016,6,17,6,0,562.0,43.0,0.4,13.0,163.0,227.96,171.1
2016,6,17,6,15,402.0,77.5,0.4,13.5,174.5,235.89,184.52
2016,6,17,6,30,242.0,112.0,0.4,14.0,186.0,223.04,177.95
2016,6,17,6,45,250.5,133.0,0.45,14.5,222.5,261.79,210.08
2016,6,17,7,0,259.0,154.0,0.5,15.0,259.0,301.06,241.29
2016,6,17,7,15,526.5,110.0,0.5,15.5,359.0,426.46,340.3
2016,6,17,7,30,794.0,66.0,0.5,16.0,459.0,563.44,443.84
2016,6,17,7,45,815.0,68.0,0.55,16.5,508.0,614.9,479.87
2016,6,17,8,0,836.0,70.0,0.6,17.0,557.0,666.49,514.15
2016,6,17,8,15,851.0,72.0,0.65,17.5,603.0,713.48,544.31
2016,6,17,8,30,866.0,74.0,0.7,18.0,649.0,759.54,573.35
2016,6,17,8,45,879.0,75.5,0.75,18.5,691.5,802.25,599.67
2016,6,17,9,0,892.0,77.0,0.8,19.0,734.0,843.41,624.63
2016,6,17,9,15,901.0,78.5,0.85,19.0,772.5,879.27,647.05
2016,6,17,9,30,910.0,80.0,0.9,19.0,811.0,912.89,667.97
2016,6,17,9,45,610.5,240.0,0.95,19.5,739.5,832.87,612.91
2016,6,17,10,0,311.0,400.0,1.0,20.0,668.0,717.7,526.35
2016,6,17,10,15,349.5,396.0,1.05,20.0,706.0,754.88,553.63
2016,6,17,10,30,388.0,392.0,1.1,20.0,744.0,792.0,578.96
2016,6,17,10,45,225.0,414.5,1.2,20.5,619.5,656.33,482.54
2016,6,17,11,0,62.0,437.0,1.3,21.0,495.0,502.61,371.23
2016,6,17,11,15,53.0,430.0,1.3,21.0,480.0,485.38,359.74
2016,6,17,11,30,44.0,423.0,1.3,21.0,465.0,467.95,347.06
2016,6,17,11,45,230.0,425.5,1.35,21.5,649.0,666.13,490.79
2016,6,17,12,0,416.0,428.0,1.4,22.0,833.0,852.59,616.73
2016,6,17,12,15,300.5,462.0,1.45,21.5,754.0,762.53,553.7
2016,6,17,12,30,185.0,496.0,1.5,21.0,675.0,673.73,492.59
2016,6,17,12,45,225.0,484.0,1.55,21.0,700.5,693.8,508.85
2016,6,17,13,0,265.0,472.0,1.6,21.0,726.0,714.11,524.17
2016,6,17,13,15,163.0,450.5,1.6,21.0,606.0,589.48,436.15
2016,6,17,13,30,61.0,429.0,1.6,21.0,486.0,470.59,350.41
2016,6,17,13,45,260.0,395.5,1.6,21.0,627.5,605.03,452.8
2016,6,17,14,0,459.0,362.0,1.6,21.0,769.0,724.06,538.72
2016,6,17,14,15,469.0,342.5,1.55,20.5,747.0,694.04,518.24
2016,6,17,14,30,479.0,323.0,1.5,20.0,725.0,662.31,497.63
2016,6,17,14,45,449.0,316.5,1.5,20.0,680.5,612.94,462.84
2016,6,17,15,0,419.0,310.0,1.5,20.0,636.0,565.14,428.74
2016,6,17,15,15,273.5,320.0,1.45,19.5,528.5,465.1,355.01
2016,6,17,15,30,128.0,330.0,1.4,19.0,421.0,378.57,290.22
2016,6,17,15,45,74.0,278.0,1.4,19.0,330.0,297.94,229.87
2016,6,17,16,0,20.0,226.0,1.4,19.0,239.0,223.61,173.18
2016,6,17,16,15,17.0,206.0,1.4,18.5,216.5,202.05,157.32
2016,6,17,16,30,14.0,186.0,1.4,18.0,194.0,180.87,141.36
2016,6,17,16,45,14.0,172.0,1.4,17.5,179.5,166.38,130.48
2016,6,17,17,0,14.0,158.0,1.4,17.0,165.0,151.87,119.4
2016,6,17,17,15,345.5,112.0,1.35,16.5,238.0,162.49,115.77
2016,6,17,17,30,677.0,66.0,1.3,16.0,311.0,152.81,92.63
2016,6,17,17,45,634.0,60.5,1.3,15.5,262.0,103.44,55.7
2016,6,17,18,0,591.0,55.0,1.3,15.0,213.0,61.53,31.8
2016,6,17,18,15,525.5,48.5,1.3,14.5,167.0,32.89,23.75
2016,6,17,18,30,460.0,42.0,1.3,14.0,121.0,29.86,20.85
2016,6,17,18,45,359.0,33.0,1.3,13.5,82.5,24.34,15.54
2016,6,17,19,0,258.0,24.0,1.3,13.0,44.0,18.44,8.54
2016,6,17,19,15,129.0,12.0,1.3,12.5,22.0,11.8,0.0
2016,6,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,45,60.5,5.0,0.85,8.5,6.5,0.0,0.0
2016,6,18,5,0,121.0,10.0,0.9,9.0,13.0,21.9,0.0
2016,6,18,5,15,258.5,20.0,0.95,9.5,44.5,64.54,28.35
2016,6,18,5,30,396.0,30.0,1.0,10.0,76.0,119.5,77.88
2016,6,18,5,45,481.0,37.0,1.05,10.5,120.0,170.54,122.54
2016,6,18,6,0,566.0,44.0,1.1,11.0,164.0,229.88,174.82
2016,6,18,6,15,620.5,49.0,1.05,11.5,212.5,285.54,224.4
2016,6,18,6,30,675.0,54.0,1.0,12.0,261.0,346.38,276.9
2016,6,18,6,45,713.0,58.0,1.0,13.0,312.0,403.29,324.26
2016,6,18,7,0,751.0,62.0,1.0,14.0,363.0,463.11,371.93
2016,6,18,7,15,778.5,65.0,0.95,14.5,414.5,518.47,414.67
2016,6,18,7,30,806.0,68.0,0.9,15.0,466.0,572.54,454.8
2016,6,18,7,45,826.5,71.0,0.9,15.5,516.0,625.32,492.8
2016,6,18,8,0,847.0,74.0,0.9,16.0,566.0,678.16,527.88
2016,6,18,8,15,863.0,76.0,0.9,16.5,613.5,726.33,558.49
2016,6,18,8,30,879.0,78.0,0.9,17.0,661.0,773.64,587.88
2016,6,18,8,45,891.5,80.0,0.9,17.5,704.5,816.97,613.96
2016,6,18,9,0,904.0,82.0,0.9,18.0,748.0,858.67,638.53
2016,6,18,9,15,701.0,189.0,0.9,18.5,722.0,828.79,615.67
2016,6,18,9,30,498.0,296.0,0.9,19.0,696.0,772.94,571.81
2016,6,18,9,45,714.5,194.0,0.95,19.5,794.5,881.33,647.52
2016,6,18,10,0,931.0,92.0,1.0,20.0,893.0,984.89,710.89
2016,6,18,10,15,695.5,233.0,1.0,20.5,842.0,929.34,672.05
2016,6,18,10,30,460.0,374.0,1.0,21.0,791.0,850.36,613.12
2016,6,18,10,45,444.5,388.0,1.0,21.5,798.0,852.6,613.28
2016,6,18,11,0,429.0,402.0,1.0,22.0,805.0,852.66,611.06
2016,6,18,11,15,694.5,248.5,1.0,22.0,911.5,963.2,689.01
2016,6,18,11,30,960.0,95.0,1.0,22.0,1018.0,1061.73,747.88
2016,6,18,11,45,962.5,94.5,1.05,22.5,1024.5,1059.56,744.49
2016,6,18,12,0,965.0,94.0,1.1,23.0,1031.0,1054.0,740.6
2016,6,18,12,15,964.5,94.0,1.15,23.0,1029.5,1042.63,734.71
2016,6,18,12,30,964.0,94.0,1.2,23.0,1028.0,1027.99,726.92
2016,6,18,12,45,964.0,92.5,1.25,23.0,1019.5,1009.13,716.56
2016,6,18,13,0,964.0,91.0,1.3,23.0,1011.0,987.13,704.26
2016,6,18,13,15,961.5,90.5,1.35,23.0,995.0,960.78,689.17
2016,6,18,13,30,959.0,90.0,1.4,23.0,979.0,931.57,672.18
2016,6,18,13,45,953.5,90.0,1.45,23.0,955.5,897.58,651.97
2016,6,18,14,0,948.0,90.0,1.5,23.0,932.0,861.19,629.98
2016,6,18,14,15,942.5,89.0,1.5,22.5,902.5,821.61,606.22
2016,6,18,14,30,937.0,88.0,1.5,22.0,873.0,779.99,580.76
2016,6,18,14,45,928.5,87.5,1.5,22.0,837.5,734.91,551.46
2016,6,18,15,0,920.0,87.0,1.5,22.0,802.0,688.43,520.32
2016,6,18,15,15,910.0,85.0,1.5,22.0,761.5,638.44,484.22
2016,6,18,15,30,900.0,83.0,1.5,22.0,721.0,587.65,446.5
2016,6,18,15,45,886.0,81.5,1.5,22.0,676.0,534.69,406.03
2016,6,18,16,0,872.0,80.0,1.5,22.0,631.0,481.77,364.3
2016,6,18,16,15,855.5,77.5,1.45,21.5,582.5,427.18,320.48
2016,6,18,16,30,839.0,75.0,1.4,21.0,534.0,373.37,275.85
2016,6,18,16,45,815.5,72.5,1.4,20.5,483.0,314.93,226.71
2016,6,18,17,0,792.0,70.0,1.4,20.0,432.0,261.81,180.84
2016,6,18,17,15,761.0,66.5,1.4,19.5,380.0,208.54,135.21
2016,6,18,17,30,730.0,63.0,1.4,19.0,328.0,158.53,93.87
2016,6,18,17,45,688.0,58.0,1.4,18.5,277.5,109.62,57.87
2016,6,18,18,0,646.0,53.0,1.4,18.0,227.0,65.49,33.08
2016,6,18,18,15,581.0,47.0,1.3,17.0,178.5,31.66,22.4
2016,6,18,18,30,516.0,41.0,1.2,16.0,130.0,28.98,19.9
2016,6,18,18,45,414.5,32.5,1.2,15.0,89.0,23.87,15.03
2016,6,18,19,0,313.0,24.0,1.2,14.0,48.0,18.41,8.56
2016,6,18,19,15,156.5,12.0,1.15,13.5,24.0,11.8,0.0
2016,6,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,63.0,5.5,0.65,10.5,6.5,0.0,0.0
2016,6,19,5,0,126.0,11.0,0.6,11.0,13.0,23.3,0.0
2016,6,19,5,15,269.0,21.0,0.6,11.5,46.0,66.9,28.91
2016,6,19,5,30,412.0,31.0,0.6,12.0,79.0,123.53,79.75
2016,6,19,5,45,497.0,38.5,0.65,13.0,123.5,175.94,124.92
2016,6,19,6,0,582.0,46.0,0.7,14.0,168.0,236.52,177.2
2016,6,19,6,15,636.0,51.0,0.7,14.5,218.0,292.87,226.58
2016,6,19,6,30,690.0,56.0,0.7,15.0,268.0,354.3,278.72
2016,6,19,6,45,727.0,60.0,0.7,16.0,319.5,411.53,325.37
2016,6,19,7,0,764.0,64.0,0.7,17.0,371.0,471.53,372.15
2016,6,19,7,15,791.0,67.5,0.7,17.5,422.5,527.81,414.91
2016,6,19,7,30,818.0,71.0,0.7,18.0,474.0,585.28,456.9
2016,6,19,7,45,837.5,74.0,0.7,19.0,524.0,635.36,491.21
2016,6,19,8,0,857.0,77.0,0.7,20.0,574.0,687.98,524.37
2016,6,19,8,15,872.5,79.0,0.7,20.5,621.5,736.2,554.14
2016,6,19,8,30,888.0,81.0,0.7,21.0,669.0,783.49,582.65
2016,6,19,8,45,900.5,83.0,0.7,21.5,713.0,827.15,608.18
2016,6,19,9,0,913.0,85.0,0.7,22.0,757.0,869.16,632.19
2016,6,19,9,15,922.0,86.0,0.7,22.5,796.0,905.14,651.97
2016,6,19,9,30,931.0,87.0,0.7,23.0,835.0,938.81,670.11
2016,6,19,9,45,943.0,85.5,0.7,23.5,869.5,970.11,686.58
2016,6,19,10,0,955.0,84.0,0.7,24.0,904.0,998.89,701.36
2016,6,19,10,15,960.5,84.5,0.75,24.0,931.5,1020.79,714.4
2016,6,19,10,30,966.0,85.0,0.8,24.0,959.0,1039.59,725.71
2016,6,19,10,45,968.5,86.5,0.85,24.5,979.5,1053.23,732.63
2016,6,19,11,0,971.0,88.0,0.9,25.0,1000.0,1063.5,737.67
2016,6,19,11,15,973.5,88.5,0.95,25.0,1013.5,1069.29,741.6
2016,6,19,11,30,976.0,89.0,1.0,25.0,1027.0,1071.64,743.64
2016,6,19,11,45,973.5,91.5,1.05,25.5,1032.0,1067.57,740.54
2016,6,19,12,0,971.0,94.0,1.1,26.0,1037.0,1060.08,735.55
2016,6,19,12,15,971.0,94.0,1.15,26.0,1036.0,1049.18,730.06
2016,6,19,12,30,971.0,94.0,1.2,26.0,1035.0,1034.98,722.65
2016,6,19,12,45,964.0,97.0,1.3,26.0,1024.5,1013.87,711.91
2016,6,19,13,0,957.0,100.0,1.4,26.0,1014.0,989.83,699.28
2016,6,19,13,15,954.0,99.5,1.45,26.0,997.5,963.2,684.13
2016,6,19,13,30,951.0,99.0,1.5,26.0,981.0,933.75,667.11
2016,6,19,13,45,948.5,97.5,1.55,26.0,958.5,901.08,647.88
2016,6,19,14,0,946.0,96.0,1.6,26.0,936.0,865.85,626.8
2016,6,19,14,15,940.0,94.5,1.6,25.5,906.0,825.47,602.76
2016,6,19,14,30,934.0,93.0,1.6,25.0,876.0,783.11,577.08
2016,6,19,14,45,737.0,181.0,1.65,25.0,782.5,688.34,512.26
2016,6,19,15,0,540.0,269.0,1.7,25.0,689.0,607.49,452.85
2016,6,19,15,15,461.0,280.0,1.7,24.5,625.0,542.39,406.81
2016,6,19,15,30,382.0,291.0,1.7,24.0,561.0,485.14,365.4
2016,6,19,15,45,626.0,186.5,1.75,24.0,596.5,493.6,373.27
2016,6,19,16,0,870.0,82.0,1.8,24.0,632.0,483.34,364.08
2016,6,19,16,15,852.5,79.5,1.8,23.5,583.0,428.42,320.07
2016,6,19,16,30,835.0,77.0,1.8,23.0,534.0,374.39,275.54
2016,6,19,16,45,809.5,75.0,1.8,22.5,483.0,315.97,226.62
2016,6,19,17,0,784.0,73.0,1.8,22.0,432.0,263.09,181.17
2016,6,19,17,15,753.0,69.0,1.75,21.0,380.0,209.77,135.98
2016,6,19,17,30,722.0,65.0,1.7,20.0,328.0,159.73,94.91
2016,6,19,17,45,677.0,60.5,1.7,19.5,277.0,111.37,59.48
2016,6,19,18,0,632.0,56.0,1.7,19.0,226.0,65.03,32.67
2016,6,19,18,15,566.5,49.5,1.65,18.0,178.0,33.67,24.06
2016,6,19,18,30,501.0,43.0,1.6,17.0,130.0,30.68,21.28
2016,6,19,18,45,397.0,34.0,1.55,16.5,89.0,25.19,16.06
2016,6,19,19,0,293.0,25.0,1.5,16.0,48.0,19.33,9.22
2016,6,19,19,15,146.5,12.5,1.45,15.5,24.0,12.29,0.0
2016,6,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,45,64.0,5.5,1.15,9.5,7.0,0.0,0.0
2016,6,20,5,0,128.0,11.0,1.2,10.0,14.0,23.4,0.0
2016,6,20,5,15,276.5,21.5,1.15,10.5,47.0,68.26,29.2
2016,6,20,5,30,425.0,32.0,1.1,11.0,80.0,126.91,82.29
2016,6,20,5,45,516.0,38.5,1.1,11.5,126.0,180.43,128.9
2016,6,20,6,0,607.0,45.0,1.1,12.0,172.0,242.77,183.46
2016,6,20,6,15,660.5,50.0,1.05,12.5,222.5,300.19,234.47
2016,6,20,6,30,714.0,55.0,1.0,13.0,273.0,362.65,288.13
2016,6,20,6,45,753.5,58.0,1.0,14.0,325.5,421.14,336.5
2016,6,20,7,0,793.0,61.0,1.0,15.0,378.0,482.62,385.15
2016,6,20,7,15,818.5,64.0,1.0,15.5,430.0,536.55,426.92
2016,6,20,7,30,844.0,67.0,1.0,16.0,482.0,593.61,469.37
2016,6,20,7,45,864.0,69.0,1.05,17.0,532.5,646.69,506.89
2016,6,20,8,0,884.0,71.0,1.1,18.0,583.0,699.71,541.14
2016,6,20,8,15,897.5,73.0,1.1,18.5,630.5,747.59,571.26
2016,6,20,8,30,911.0,75.0,1.1,19.0,678.0,794.33,599.99
2016,6,20,8,45,922.5,76.0,1.15,19.5,721.5,836.96,626.08
2016,6,20,9,0,934.0,77.0,1.2,20.0,765.0,877.82,650.68
2016,6,20,9,15,941.5,78.5,1.2,20.5,803.5,913.73,671.01
2016,6,20,9,30,949.0,80.0,1.2,21.0,842.0,947.19,689.55
2016,6,20,9,45,939.5,90.5,1.25,21.5,870.5,971.93,703.2
2016,6,20,10,0,930.0,101.0,1.3,22.0,899.0,993.0,714.62
2016,6,20,10,15,935.0,102.0,1.35,22.5,926.0,1014.46,726.33
2016,6,20,10,30,940.0,103.0,1.4,23.0,953.0,1032.87,736.13
2016,6,20,10,45,943.0,104.0,1.45,23.5,973.0,1046.14,742.82
2016,6,20,11,0,946.0,105.0,1.5,24.0,993.0,1056.12,747.61
2016,6,20,11,15,948.5,105.5,1.5,24.0,1006.5,1061.76,750.48
2016,6,20,11,30,951.0,106.0,1.5,24.0,1020.0,1064.03,751.46
2016,6,20,11,45,954.0,104.5,1.55,24.5,1026.5,1061.39,748.94
2016,6,20,12,0,957.0,103.0,1.6,25.0,1033.0,1055.41,744.51
2016,6,20,12,15,957.0,103.0,1.65,25.0,1032.0,1044.65,738.71
2016,6,20,12,30,957.0,103.0,1.7,25.0,1031.0,1030.64,731.0
2016,6,20,12,45,577.5,294.0,1.75,25.0,853.0,847.39,612.81
2016,6,20,13,0,198.0,485.0,1.8,25.0,675.0,662.55,479.65
2016,6,20,13,15,578.5,290.5,1.8,25.0,830.0,813.88,595.18
2016,6,20,13,30,959.0,96.0,1.8,25.0,985.0,938.24,677.99
2016,6,20,13,45,954.5,95.5,1.85,25.0,962.0,904.66,656.15
2016,6,20,14,0,950.0,95.0,1.9,25.0,939.0,868.61,634.2
2016,6,20,14,15,944.5,94.0,1.9,24.5,910.0,829.0,610.36
2016,6,20,14,30,939.0,93.0,1.9,24.0,881.0,787.34,584.83
2016,6,20,14,45,931.5,91.5,1.9,24.0,845.5,741.95,555.26
2016,6,20,15,0,924.0,90.0,1.9,24.0,810.0,695.08,523.78
2016,6,20,15,15,914.0,88.5,1.9,23.5,769.0,645.4,488.81
2016,6,20,15,30,904.0,87.0,1.9,23.0,728.0,594.91,452.09
2016,6,20,15,45,549.5,186.0,1.9,22.5,568.0,454.04,346.26
2016,6,20,16,0,195.0,285.0,1.9,22.0,408.0,352.33,269.01
2016,6,20,16,15,363.5,223.0,1.85,21.5,430.0,352.67,269.0
2016,6,20,16,30,532.0,161.0,1.8,21.0,452.0,335.2,252.2
2016,6,20,16,45,540.0,141.5,1.8,20.5,413.0,290.36,214.53
2016,6,20,17,0,548.0,122.0,1.8,20.0,374.0,244.11,174.9
2016,6,20,17,15,641.5,93.0,1.75,19.0,353.0,206.09,138.42
2016,6,20,17,30,735.0,64.0,1.7,18.0,332.0,161.33,96.43
2016,6,20,17,45,690.0,59.5,1.65,17.5,280.5,112.23,60.07
2016,6,20,18,0,645.0,55.0,1.6,17.0,229.0,68.27,35.13
2016,6,20,18,15,580.0,48.5,1.5,16.0,180.5,32.82,23.53
2016,6,20,18,30,515.0,42.0,1.4,15.0,132.0,29.77,20.7
2016,6,20,18,45,409.5,33.5,1.3,14.5,90.5,24.71,15.81
2016,6,20,19,0,304.0,25.0,1.2,14.0,49.0,19.3,9.38
2016,6,20,19,15,152.0,12.5,1.2,13.5,24.5,12.29,0.0
2016,6,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,5.0,0.6,10.5,6.5,0.0,0.0
2016,6,21,5,0,120.0,10.0,0.6,11.0,13.0,21.54,0.0
2016,6,21,5,15,263.5,20.5,0.6,11.5,45.0,64.96,26.91
2016,6,21,5,30,407.0,31.0,0.6,12.0,77.0,121.85,78.39
2016,6,21,5,45,499.0,37.5,0.6,12.5,122.5,174.56,123.76
2016,6,21,6,0,591.0,44.0,0.6,13.0,168.0,236.27,177.1
2016,6,21,6,15,646.0,49.0,0.6,13.5,218.0,293.33,227.2
2016,6,21,6,30,701.0,54.0,0.6,14.0,268.0,355.61,280.14
2016,6,21,6,45,742.0,57.5,0.65,15.0,321.0,414.66,328.58
2016,6,21,7,0,783.0,61.0,0.7,16.0,374.0,476.88,377.51
2016,6,21,7,15,809.0,64.0,0.75,16.5,425.5,530.61,419.03
2016,6,21,7,30,835.0,67.0,0.8,17.0,477.0,587.53,461.42
2016,6,21,7,45,855.5,69.0,0.85,18.0,528.0,640.55,498.62
2016,6,21,8,0,876.0,71.0,0.9,19.0,579.0,693.58,532.69
2016,6,21,8,15,890.5,73.0,0.9,19.5,626.0,741.89,562.83
2016,6,21,8,30,905.0,75.0,0.9,20.0,673.0,789.17,591.63
2016,6,21,8,45,916.0,76.5,0.95,20.5,716.5,831.75,617.48
2016,6,21,9,0,927.0,78.0,1.0,21.0,760.0,872.56,641.85
2016,6,21,9,15,935.0,79.5,1.0,21.5,798.5,908.72,662.12
2016,6,21,9,30,943.0,81.0,1.0,22.0,837.0,942.5,680.65
2016,6,21,9,45,943.0,85.5,1.05,23.0,868.5,969.51,694.3
2016,6,21,10,0,943.0,90.0,1.1,24.0,900.0,993.4,705.98
2016,6,21,10,15,947.5,91.0,1.15,24.0,926.5,1014.71,718.82
2016,6,21,10,30,952.0,92.0,1.2,24.0,953.0,1032.92,729.84
2016,6,21,10,45,953.5,93.5,1.25,24.5,972.5,1045.47,736.07
2016,6,21,11,0,955.0,95.0,1.3,25.0,992.0,1054.68,740.41
2016,6,21,11,15,957.0,95.5,1.3,25.5,1005.0,1059.96,741.59
2016,6,21,11,30,959.0,96.0,1.3,26.0,1018.0,1061.85,740.86
2016,6,21,11,45,958.5,97.0,1.35,26.5,1023.5,1058.35,737.92
2016,6,21,12,0,958.0,98.0,1.4,27.0,1029.0,1051.49,733.1
2016,6,21,12,15,957.5,98.0,1.4,27.0,1027.5,1040.31,726.39
2016,6,21,12,30,957.0,98.0,1.4,27.0,1026.0,1025.88,717.83
2016,6,21,12,45,954.0,98.5,1.45,27.0,1016.5,1006.39,707.06
2016,6,21,13,0,951.0,99.0,1.5,27.0,1007.0,983.89,694.43
2016,6,21,13,15,948.0,98.5,1.55,27.0,991.0,957.48,679.33
2016,6,21,13,30,945.0,98.0,1.6,27.0,975.0,928.28,662.38
2016,6,21,13,45,941.0,97.0,1.65,27.0,952.0,895.08,642.74
2016,6,21,14,0,937.0,96.0,1.7,27.0,929.0,859.43,621.32
2016,6,21,14,15,931.5,95.0,1.7,26.5,900.0,820.31,598.07
2016,6,21,14,30,926.0,94.0,1.7,26.0,871.0,779.17,573.15
2016,6,21,14,45,918.0,93.0,1.75,26.0,836.0,734.45,544.76
2016,6,21,15,0,910.0,92.0,1.8,26.0,801.0,688.31,514.34
2016,6,21,15,15,900.0,90.0,1.8,25.5,760.5,638.8,479.82
2016,6,21,15,30,890.0,88.0,1.8,25.0,720.0,588.5,443.6
2016,6,21,15,45,877.5,85.5,1.8,24.5,675.5,535.87,404.43
2016,6,21,16,0,865.0,83.0,1.8,24.0,631.0,483.14,363.79
2016,6,21,16,15,848.5,80.5,1.8,23.0,583.0,428.89,321.19
2016,6,21,16,30,832.0,78.0,1.8,22.0,535.0,375.41,277.57
2016,6,21,16,45,811.0,74.5,1.8,21.5,484.5,317.19,228.56
2016,6,21,17,0,790.0,71.0,1.8,21.0,434.0,264.01,182.58
2016,6,21,17,15,760.0,67.5,1.75,20.0,382.5,210.98,137.32
2016,6,21,17,30,730.0,64.0,1.7,19.0,331.0,161.1,96.09
2016,6,21,17,45,689.5,59.0,1.65,18.5,280.5,112.22,59.77
2016,6,21,18,0,649.0,54.0,1.6,18.0,230.0,67.98,34.44
2016,6,21,18,15,585.5,48.0,1.5,17.0,181.5,32.39,23.04
2016,6,21,18,30,522.0,42.0,1.4,16.0,133.0,29.75,20.58
2016,6,21,18,45,419.5,33.5,1.3,15.0,91.5,24.68,15.76
2016,6,21,19,0,317.0,25.0,1.2,14.0,50.0,19.27,9.42
2016,6,21,19,15,158.5,12.5,1.1,13.5,25.0,12.29,0.0
2016,6,21,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,66.5,5.5,1.15,9.5,7.0,0.0,0.0
2016,6,22,5,0,133.0,11.0,1.2,10.0,14.0,23.69,0.0
2016,6,22,5,15,284.5,21.0,1.2,10.0,47.0,68.27,27.88
2016,6,22,5,30,436.0,31.0,1.2,10.0,80.0,127.35,82.32
2016,6,22,5,45,522.5,37.5,1.3,10.5,125.5,179.19,128.05
2016,6,22,6,0,609.0,44.0,1.4,11.0,171.0,241.31,183.02
2016,6,22,6,15,663.0,49.0,1.4,11.5,221.5,298.93,234.76
2016,6,22,6,30,717.0,54.0,1.4,12.0,272.0,361.66,289.38
2016,6,22,6,45,755.5,57.5,1.4,12.5,325.0,420.35,339.2
2016,6,22,7,0,794.0,61.0,1.4,13.0,378.0,481.94,389.46
2016,6,22,7,15,820.0,64.0,1.35,13.5,430.0,536.21,432.02
2016,6,22,7,30,846.0,67.0,1.3,14.0,482.0,593.66,475.21
2016,6,22,7,45,867.0,69.0,1.3,15.0,533.5,647.51,513.51
2016,6,22,8,0,888.0,71.0,1.3,16.0,585.0,701.4,548.47
2016,6,22,8,15,902.5,73.0,1.3,16.0,633.0,750.23,580.77
2016,6,22,8,30,917.0,75.0,1.3,16.0,681.0,797.99,611.81
2016,6,22,8,45,928.5,76.5,1.35,16.5,725.0,841.45,638.88
2016,6,22,9,0,940.0,78.0,1.4,17.0,769.0,883.12,664.4
2016,6,22,9,15,948.5,79.5,1.4,17.0,808.5,920.16,687.13
2016,6,22,9,30,957.0,81.0,1.4,17.0,848.0,954.8,708.13
2016,6,22,9,45,964.0,81.5,1.4,17.5,881.5,984.38,724.37
2016,6,22,10,0,971.0,82.0,1.4,18.0,915.0,1011.14,738.71
2016,6,22,10,15,975.5,83.0,1.4,18.0,942.5,1033.04,751.33
2016,6,22,10,30,980.0,84.0,1.4,18.0,970.0,1051.75,762.01
2016,6,22,10,45,983.5,84.5,1.4,18.5,990.5,1065.64,768.31
2016,6,22,11,0,987.0,85.0,1.4,19.0,1011.0,1076.12,772.6
2016,6,22,11,15,989.0,85.5,1.4,19.0,1025.0,1081.65,775.41
2016,6,22,11,30,991.0,86.0,1.4,19.0,1039.0,1083.67,776.22
2016,6,22,11,45,992.0,86.0,1.45,19.5,1045.0,1080.66,773.52
2016,6,22,12,0,993.0,86.0,1.5,20.0,1051.0,1074.16,768.81
2016,6,22,12,15,993.0,86.0,1.5,19.5,1050.0,1063.23,763.52
2016,6,22,12,30,993.0,86.0,1.5,19.0,1049.0,1048.91,756.23
