Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,12,45,984.0,91.0,1.55,19.0,1038.0,1027.7,744.05
2016,6,22,13,0,975.0,96.0,1.6,19.0,1027.0,1003.53,730.02
2016,6,22,13,15,972.0,95.5,1.6,19.0,1011.0,976.61,713.46
2016,6,22,13,30,969.0,95.0,1.6,19.0,995.0,946.81,695.01
2016,6,22,13,45,965.0,94.5,1.6,19.0,971.5,913.43,674.15
2016,6,22,14,0,961.0,94.0,1.6,19.0,948.0,877.51,651.51
2016,6,22,14,15,955.0,93.0,1.6,18.5,918.0,837.18,626.93
2016,6,22,14,30,949.0,92.0,1.6,18.0,888.0,794.81,600.62
2016,6,22,14,45,941.5,90.5,1.6,18.0,852.5,749.07,570.47
2016,6,22,15,0,934.0,89.0,1.6,18.0,817.0,701.81,538.46
2016,6,22,15,15,924.0,87.5,1.55,17.5,775.5,651.73,502.36
2016,6,22,15,30,914.0,86.0,1.5,17.0,734.0,600.79,464.53
2016,6,22,15,45,900.5,84.0,1.5,16.5,688.5,546.96,423.6
2016,6,22,16,0,887.0,82.0,1.5,16.0,643.0,493.1,381.16
2016,6,22,16,15,870.0,79.5,1.5,15.5,594.0,437.52,335.89
2016,6,22,16,30,853.0,77.0,1.5,15.0,545.0,382.74,289.68
2016,6,22,16,45,830.0,74.0,1.55,15.0,493.5,323.22,238.21
2016,6,22,17,0,807.0,71.0,1.6,15.0,442.0,268.94,190.05
2016,6,22,17,15,776.5,67.5,1.6,14.5,389.5,214.87,142.73
2016,6,22,17,30,746.0,64.0,1.6,14.0,337.0,164.0,99.65
2016,6,22,17,45,702.0,59.5,1.6,13.5,285.0,114.33,62.17
2016,6,22,18,0,658.0,55.0,1.6,13.0,233.0,69.69,36.21
2016,6,22,18,15,593.0,49.0,1.55,12.5,184.0,33.19,24.23
2016,6,22,18,30,528.0,43.0,1.5,12.0,135.0,30.6,21.73
2016,6,22,18,45,417.5,34.5,1.45,11.5,93.0,25.57,16.81
2016,6,22,19,0,307.0,26.0,1.4,11.0,51.0,20.21,10.37
2016,6,22,19,15,153.5,13.0,1.35,10.5,25.5,12.78,0.0
2016,6,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,45,65.0,5.0,1.2,8.5,6.5,0.0,0.0
2016,6,23,5,0,130.0,10.0,1.2,9.0,13.0,22.31,0.0
2016,6,23,5,15,280.0,20.0,1.2,9.5,46.0,66.21,26.13
2016,6,23,5,30,430.0,30.0,1.2,10.0,79.0,124.69,80.27
2016,6,23,5,45,520.0,36.5,1.3,10.5,124.5,177.04,126.27
2016,6,23,6,0,610.0,43.0,1.4,11.0,170.0,240.02,181.84
2016,6,23,6,15,664.0,47.5,1.4,11.5,220.0,297.09,233.17
2016,6,23,6,30,718.0,52.0,1.4,12.0,270.0,359.27,287.42
2016,6,23,6,45,757.5,55.0,1.4,12.5,323.0,417.87,337.25
2016,6,23,7,0,797.0,58.0,1.4,13.0,376.0,477.41,386.06
2016,6,23,7,15,823.0,61.0,1.35,13.5,428.5,533.92,430.39
2016,6,23,7,30,849.0,64.0,1.3,14.0,481.0,591.53,473.74
2016,6,23,7,45,870.0,66.0,1.3,14.5,532.0,645.54,513.16
2016,6,23,8,0,891.0,68.0,1.3,15.0,583.0,699.58,549.26
2016,6,23,8,15,906.0,70.0,1.3,15.5,631.0,748.94,580.99
2016,6,23,8,30,921.0,72.0,1.3,16.0,679.0,797.27,611.36
2016,6,23,8,45,933.0,73.0,1.3,17.0,723.5,840.77,636.62
2016,6,23,9,0,945.0,74.0,1.3,18.0,768.0,882.52,660.19
2016,6,23,9,15,953.5,75.5,1.3,18.5,807.5,919.77,681.59
2016,6,23,9,30,962.0,77.0,1.3,19.0,847.0,954.61,701.19
2016,6,23,9,45,964.5,81.0,1.3,19.5,880.5,983.98,717.07
2016,6,23,10,0,967.0,85.0,1.3,20.0,914.0,1010.28,730.94
2016,6,23,10,15,971.5,86.0,1.3,20.0,941.5,1032.14,743.39
2016,6,23,10,30,976.0,87.0,1.3,20.0,969.0,1050.82,753.93
2016,6,23,10,45,979.0,87.5,1.35,20.5,989.5,1064.2,760.73
2016,6,23,11,0,982.0,88.0,1.4,21.0,1010.0,1074.19,765.58
2016,6,23,11,15,983.5,88.5,1.45,21.0,1022.5,1079.22,768.96
2016,6,23,11,30,985.0,89.0,1.5,21.0,1035.0,1080.76,770.36
2016,6,23,11,45,984.5,89.5,1.55,21.5,1040.5,1076.81,767.03
2016,6,23,12,0,984.0,90.0,1.6,22.0,1046.0,1069.41,761.73
2016,6,23,12,15,982.5,89.5,1.65,22.0,1043.5,1056.62,754.65
2016,6,23,12,30,981.0,89.0,1.7,22.0,1041.0,1040.52,745.6
2016,6,23,12,45,977.0,89.5,1.75,22.0,1030.5,1019.8,733.69
2016,6,23,13,0,973.0,90.0,1.8,22.0,1020.0,996.02,719.83
2016,6,23,13,15,969.5,89.5,1.8,21.5,1003.0,968.76,704.42
2016,6,23,13,30,966.0,89.0,1.8,21.0,986.0,938.66,687.09
2016,6,23,13,45,961.5,88.0,1.85,21.0,962.0,904.52,666.25
2016,6,23,14,0,957.0,87.0,1.9,21.0,938.0,867.88,643.57
2016,6,23,14,15,951.0,86.0,1.9,20.5,908.5,827.76,618.98
2016,6,23,14,30,945.0,85.0,1.9,20.0,879.0,785.6,592.67
2016,6,23,14,45,938.5,83.0,1.95,20.0,843.5,740.3,563.07
2016,6,23,15,0,932.0,81.0,2.0,20.0,808.0,693.41,531.77
2016,6,23,15,15,922.5,79.5,2.0,19.5,767.5,643.78,496.16
2016,6,23,15,30,913.0,78.0,2.0,19.0,727.0,593.26,458.73
2016,6,23,15,45,904.5,74.5,2.0,19.0,683.0,540.74,417.75
2016,6,23,16,0,896.0,71.0,2.0,19.0,639.0,487.7,375.07
2016,6,23,16,15,880.0,69.0,1.95,18.5,590.5,432.63,329.98
2016,6,23,16,30,864.0,67.0,1.9,18.0,542.0,378.24,283.97
2016,6,23,16,45,846.0,63.5,1.9,17.5,491.5,322.8,236.0
2016,6,23,17,0,828.0,60.0,1.9,17.0,441.0,268.73,188.23
2016,6,23,17,15,799.0,57.0,1.85,16.5,389.0,214.42,140.65
2016,6,23,17,30,770.0,54.0,1.8,16.0,337.0,159.29,94.06
2016,6,23,17,45,729.0,50.5,1.75,15.5,285.5,109.47,56.46
2016,6,23,18,0,688.0,47.0,1.7,15.0,234.0,64.29,30.37
2016,6,23,18,15,627.0,42.0,1.6,14.0,185.0,30.04,21.27
2016,6,23,18,30,566.0,37.0,1.5,13.0,136.0,27.74,19.09
2016,6,23,18,45,459.0,30.0,1.45,12.5,94.0,23.41,14.86
2016,6,23,19,0,352.0,23.0,1.4,12.0,52.0,17.34,8.09
2016,6,23,19,15,176.0,11.5,1.3,11.5,26.0,11.3,0.0
2016,6,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,24,4,45,67.5,5.0,1.05,9.5,6.0,0.0,0.0
2016,6,24,5,0,135.0,10.0,1.1,10.0,12.0,22.66,0.0
2016,6,24,5,15,287.0,19.5,1.15,10.5,45.0,66.34,25.09
2016,6,24,5,30,439.0,29.0,1.2,11.0,78.0,123.92,78.86
2016,6,24,5,45,524.0,35.5,1.3,11.5,123.5,176.52,125.12
2016,6,24,6,0,609.0,42.0,1.4,12.0,169.0,238.08,179.49
2016,6,24,6,15,664.0,47.0,1.4,12.5,219.5,295.95,231.29
2016,6,24,6,30,719.0,52.0,1.4,13.0,270.0,359.05,286.1
2016,6,24,6,45,755.0,56.5,1.4,13.5,322.5,417.75,335.83
2016,6,24,7,0,791.0,61.0,1.4,14.0,375.0,479.13,385.79
2016,6,24,7,15,819.0,64.0,1.35,14.0,428.0,534.39,429.81
2016,6,24,7,30,847.0,67.0,1.3,14.0,481.0,593.03,474.73
2016,6,24,7,45,866.5,70.0,1.3,14.5,532.5,647.09,514.1
2016,6,24,8,0,886.0,73.0,1.3,15.0,584.0,701.05,550.33
2016,6,24,8,15,902.0,75.0,1.3,15.5,633.0,750.95,582.43
2016,6,24,8,30,918.0,77.0,1.3,16.0,682.0,799.92,613.2
2016,6,24,8,45,929.5,79.5,1.35,16.5,727.0,844.56,641.03
2016,6,24,9,0,941.0,82.0,1.4,17.0,772.0,887.42,667.3
2016,6,24,9,15,950.5,83.5,1.4,17.5,812.5,925.42,689.32
2016,6,24,9,30,960.0,85.0,1.4,18.0,853.0,961.08,709.55
2016,6,24,9,45,966.5,86.5,1.4,18.5,887.0,991.42,726.13
2016,6,24,10,0,973.0,88.0,1.4,19.0,921.0,1018.89,740.8
2016,6,24,10,15,978.0,89.0,1.4,19.0,949.0,1041.37,753.69
2016,6,24,10,30,983.0,90.0,1.4,19.0,977.0,1060.67,764.65
2016,6,24,10,45,986.0,91.0,1.45,19.5,998.5,1074.67,771.83
2016,6,24,11,0,989.0,92.0,1.5,20.0,1020.0,1085.26,777.02
2016,6,24,11,15,991.0,92.0,1.5,20.5,1033.5,1090.32,778.05
2016,6,24,11,30,993.0,92.0,1.5,21.0,1047.0,1091.88,777.08
2016,6,24,11,45,993.5,93.0,1.55,21.5,1053.0,1089.44,774.69
2016,6,24,12,0,994.0,94.0,1.6,22.0,1059.0,1083.49,770.28
2016,6,24,12,15,993.5,93.5,1.6,22.0,1057.5,1071.6,762.98
2016,6,24,12,30,993.0,93.0,1.6,22.0,1056.0,1056.33,753.75
2016,6,24,12,45,986.0,96.5,1.65,22.5,1045.0,1035.56,740.52
2016,6,24,13,0,979.0,100.0,1.7,23.0,1034.0,1011.76,725.46
2016,6,24,13,15,975.5,99.5,1.7,23.0,1017.5,984.34,708.81
2016,6,24,13,30,972.0,99.0,1.7,23.0,1001.0,954.07,690.32
2016,6,24,13,45,967.5,98.0,1.75,23.0,977.0,919.73,669.74
2016,6,24,14,0,963.0,97.0,1.8,23.0,953.0,882.88,647.32
2016,6,24,14,15,956.5,96.0,1.8,22.5,923.0,842.13,622.75
2016,6,24,14,30,950.0,95.0,1.8,22.0,893.0,799.36,596.47
2016,6,24,14,45,941.5,93.5,1.8,22.0,856.5,752.9,566.15
2016,6,24,15,0,933.0,92.0,1.8,22.0,820.0,705.0,534.0
2016,6,24,15,15,922.5,90.5,1.8,21.5,778.5,654.65,498.5
2016,6,24,15,30,912.0,89.0,1.8,21.0,737.0,603.5,461.24
2016,6,24,15,45,897.5,87.0,1.8,21.0,691.0,549.23,419.6
2016,6,24,16,0,883.0,85.0,1.8,21.0,645.0,495.02,376.71
2016,6,24,16,15,866.0,82.5,1.75,20.5,596.0,439.61,332.08
2016,6,24,16,30,849.0,80.0,1.7,20.0,547.0,385.0,286.63
2016,6,24,16,45,824.5,77.5,1.7,20.0,495.5,325.65,236.1
2016,6,24,17,0,800.0,75.0,1.7,20.0,444.0,271.68,189.03
2016,6,24,17,15,769.0,71.0,1.65,19.0,391.0,217.37,142.67
2016,6,24,17,30,738.0,67.0,1.6,18.0,338.0,166.33,100.37
2016,6,24,17,45,692.5,62.5,1.55,17.5,286.0,116.89,63.57
2016,6,24,18,0,647.0,58.0,1.5,17.0,234.0,69.39,35.34
2016,6,24,18,15,580.5,51.5,1.4,16.0,185.0,35.22,25.66
2016,6,24,18,30,514.0,45.0,1.3,15.0,136.0,32.31,22.95
2016,6,24,18,45,405.5,36.0,1.2,14.0,93.5,26.91,17.79
2016,6,24,19,0,297.0,27.0,1.1,13.0,51.0,21.15,11.08
2016,6,24,19,15,148.5,13.5,1.05,12.5,25.5,13.27,0.0
2016,6,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,4,45,38.5,5.0,0.65,9.5,5.5,0.0,0.0
2016,6,25,5,0,77.0,10.0,0.6,10.0,11.0,17.08,0.0
2016,6,25,5,15,227.0,21.5,0.55,10.5,43.0,59.28,21.94
2016,6,25,5,30,377.0,33.0,0.5,11.0,75.0,116.48,74.98
2016,6,25,5,45,476.5,40.5,0.5,11.5,120.5,170.34,120.97
2016,6,25,6,0,576.0,48.0,0.5,12.0,166.0,234.78,176.26
2016,6,25,6,15,633.5,53.5,0.5,12.5,216.5,291.37,225.93
2016,6,25,6,30,691.0,59.0,0.5,13.0,267.0,354.52,279.56
2016,6,25,6,45,734.5,62.0,0.55,14.0,320.5,413.68,328.15
2016,6,25,7,0,778.0,65.0,0.6,15.0,374.0,476.25,377.45
2016,6,25,7,15,806.0,68.5,0.65,16.0,427.0,533.79,421.0
2016,6,25,7,30,834.0,72.0,0.7,17.0,480.0,592.62,463.78
2016,6,25,7,45,856.0,74.5,0.8,18.0,531.5,644.59,500.67
2016,6,25,8,0,878.0,77.0,0.9,19.0,583.0,699.3,536.77
2016,6,25,8,15,893.5,79.0,0.9,19.5,631.5,748.52,567.42
2016,6,25,8,30,909.0,81.0,0.9,20.0,680.0,796.78,596.78
2016,6,25,8,45,922.0,82.5,0.95,21.0,725.0,841.25,622.59
2016,6,25,9,0,935.0,84.0,1.0,22.0,770.0,884.06,646.86
2016,6,25,9,15,944.0,85.5,1.05,22.5,810.0,921.48,668.53
2016,6,25,9,30,953.0,87.0,1.1,23.0,850.0,956.54,688.56
2016,6,25,9,45,955.5,91.0,1.15,23.5,883.0,985.72,704.76
2016,6,25,10,0,958.0,95.0,1.2,24.0,916.0,1011.85,719.06
2016,6,25,10,15,963.5,96.0,1.2,24.5,944.0,1034.56,730.35
2016,6,25,10,30,969.0,97.0,1.2,25.0,972.0,1054.13,739.73
2016,6,25,10,45,972.5,98.0,1.25,25.5,993.0,1068.49,746.94
2016,6,25,11,0,976.0,99.0,1.3,26.0,1014.0,1079.47,752.24
2016,6,25,11,15,978.5,99.5,1.3,26.0,1028.0,1085.51,755.24
2016,6,25,11,30,981.0,100.0,1.3,26.0,1042.0,1088.07,756.34
2016,6,25,11,45,981.5,100.5,1.35,26.5,1048.0,1085.15,753.75
2016,6,25,12,0,982.0,101.0,1.4,27.0,1054.0,1078.77,749.24
2016,6,25,12,15,981.5,101.0,1.4,27.0,1053.0,1067.5,742.51
2016,6,25,12,30,981.0,101.0,1.4,27.0,1052.0,1052.89,733.92
2016,6,25,12,45,980.0,100.0,1.45,27.0,1043.0,1033.55,723.37
2016,6,25,13,0,979.0,99.0,1.5,27.0,1034.0,1011.04,710.88
2016,6,25,13,15,976.0,98.5,1.55,26.5,1017.5,984.12,697.0
2016,6,25,13,30,973.0,98.0,1.6,26.0,1001.0,954.31,681.16
2016,6,25,13,45,968.5,97.5,1.65,26.0,977.5,920.46,661.23
2016,6,25,14,0,964.0,97.0,1.7,26.0,954.0,884.09,639.49
2016,6,25,14,15,957.5,96.0,1.7,25.5,924.0,843.32,615.3
2016,6,25,14,30,951.0,95.0,1.7,25.0,894.0,800.54,589.43
2016,6,25,14,45,943.0,93.0,1.7,25.0,857.5,753.92,559.47
2016,6,25,15,0,935.0,91.0,1.7,25.0,821.0,705.83,527.72
2016,6,25,15,15,924.5,89.5,1.7,24.5,779.5,655.41,492.69
2016,6,25,15,30,914.0,88.0,1.7,24.0,738.0,604.18,455.91
2016,6,25,15,45,901.5,85.5,1.7,24.0,692.5,550.39,415.2
2016,6,25,16,0,889.0,83.0,1.7,24.0,647.0,496.47,373.1
2016,6,25,16,15,871.5,80.5,1.65,23.5,597.5,440.56,328.67
2016,6,25,16,30,854.0,78.0,1.6,23.0,548.0,385.48,283.45
2016,6,25,16,45,832.0,75.0,1.6,22.5,496.5,326.18,233.97
2016,6,25,17,0,810.0,72.0,1.6,22.0,445.0,272.0,187.47
2016,6,25,17,15,779.5,68.0,1.5,21.0,392.5,217.24,141.01
2016,6,25,17,30,749.0,64.0,1.4,20.0,340.0,165.68,98.53
2016,6,25,17,45,706.5,59.5,1.35,19.5,288.0,115.89,61.6
2016,6,25,18,0,664.0,55.0,1.3,19.0,236.0,70.96,35.76
2016,6,25,18,15,599.5,49.0,1.2,18.0,186.5,33.14,23.6
2016,6,25,18,30,535.0,43.0,1.1,17.0,137.0,30.55,21.2
2016,6,25,18,45,431.5,34.0,1.0,16.0,94.5,25.06,16.04
2016,6,25,19,0,328.0,25.0,0.9,15.0,52.0,19.2,9.45
2016,6,25,19,15,164.0,12.5,0.85,14.0,26.0,12.29,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,5,15,193.0,16.0,0.5,10.5,37.0,48.2,15.82
2016,6,26,5,30,386.0,32.0,0.5,11.0,74.0,116.85,74.8
2016,6,26,5,45,477.0,39.5,0.5,11.5,118.5,168.92,119.68
2016,6,26,6,0,568.0,47.0,0.5,12.0,163.0,230.69,173.04
2016,6,26,6,15,625.0,52.5,0.5,12.5,213.0,286.67,222.25
2016,6,26,6,30,682.0,58.0,0.5,13.0,263.0,349.12,275.39
2016,6,26,6,45,723.5,61.5,0.55,14.0,315.5,407.41,323.38
2016,6,26,7,0,765.0,65.0,0.6,15.0,368.0,468.94,371.97
2016,6,26,7,15,792.5,68.5,0.6,15.5,420.0,525.57,415.29
2016,6,26,7,30,820.0,72.0,0.6,16.0,472.0,583.47,457.87
2016,6,26,7,45,842.5,74.0,0.65,17.0,523.0,634.6,493.79
2016,6,26,8,0,865.0,76.0,0.7,18.0,574.0,688.55,528.96
2016,6,26,8,15,880.5,78.0,0.7,18.5,622.0,737.27,559.27
2016,6,26,8,30,896.0,80.0,0.7,19.0,670.0,785.07,588.33
2016,6,26,8,45,909.0,81.5,0.75,20.0,714.0,829.1,613.95
2016,6,26,9,0,922.0,83.0,0.8,21.0,758.0,871.53,638.06
2016,6,26,9,15,930.5,84.5,0.8,21.5,797.5,908.16,658.4
2016,6,26,9,30,939.0,86.0,0.8,22.0,837.0,942.45,677.05
2016,6,26,9,45,946.5,87.0,0.85,23.0,870.5,972.76,692.68
2016,6,26,10,0,954.0,88.0,0.9,24.0,904.0,1000.32,706.5
2016,6,26,10,15,959.0,89.0,0.95,24.0,931.5,1022.56,719.78
2016,6,26,10,30,964.0,90.0,1.0,24.0,959.0,1041.68,731.3
2016,6,26,10,45,967.0,90.5,1.05,24.5,979.5,1055.05,738.01
2016,6,26,11,0,970.0,91.0,1.1,25.0,1000.0,1065.08,742.85
2016,6,26,11,15,971.5,91.5,1.15,25.0,1013.5,1070.19,746.3
2016,6,26,11,30,973.0,92.0,1.2,25.0,1027.0,1071.86,747.85
2016,6,26,11,45,973.5,92.5,1.25,25.5,1033.0,1069.07,745.39
2016,6,26,12,0,974.0,93.0,1.3,26.0,1039.0,1062.84,741.01
2016,6,26,12,15,973.0,93.0,1.35,26.0,1037.0,1051.26,734.94
2016,6,26,12,30,972.0,93.0,1.4,26.0,1035.0,1036.38,726.96
2016,6,26,12,45,959.5,99.5,1.45,26.5,1023.0,1013.78,712.88
2016,6,26,13,0,947.0,106.0,1.5,27.0,1011.0,988.41,697.15
2016,6,26,13,15,943.0,105.5,1.55,27.0,994.0,961.34,681.68
2016,6,26,13,30,939.0,105.0,1.6,27.0,977.0,931.53,664.37
2016,6,26,13,45,933.5,104.5,1.65,27.0,953.5,897.83,644.44
2016,6,26,14,0,928.0,104.0,1.7,27.0,930.0,861.78,622.79
2016,6,26,14,15,921.0,102.5,1.7,27.0,900.0,821.41,597.56
2016,6,26,14,30,914.0,101.0,1.7,27.0,870.0,779.15,570.85
2016,6,26,14,45,904.5,99.5,1.75,27.0,833.5,733.44,541.9
2016,6,26,15,0,895.0,98.0,1.8,27.0,797.0,686.45,510.91
2016,6,26,15,15,884.0,96.5,1.8,26.5,756.5,637.48,476.93
2016,6,26,15,30,873.0,95.0,1.8,26.0,716.0,587.81,441.35
2016,6,26,15,45,858.5,92.5,1.8,25.5,670.5,534.93,402.25
2016,6,26,16,0,844.0,90.0,1.8,25.0,625.0,482.16,361.87
2016,6,26,16,15,826.0,87.0,1.75,24.5,577.0,424.81,316.61
2016,6,26,16,30,808.0,84.0,1.7,24.0,529.0,371.2,272.72
2016,6,26,16,45,785.0,80.5,1.7,23.5,479.0,316.79,227.21
2016,6,26,17,0,762.0,77.0,1.7,23.0,429.0,264.37,182.45
2016,6,26,17,15,730.0,73.0,1.65,22.0,377.5,211.85,138.21
2016,6,26,17,30,698.0,69.0,1.6,21.0,326.0,162.72,98.0
2016,6,26,17,45,655.0,63.5,1.55,20.0,275.5,111.75,60.18
2016,6,26,18,0,612.0,58.0,1.5,19.0,225.0,68.38,34.93
2016,6,26,18,15,547.0,51.5,1.4,18.0,177.5,35.16,25.38
2016,6,26,18,30,482.0,45.0,1.3,17.0,130.0,32.27,22.71
2016,6,26,18,45,381.0,35.5,1.2,16.5,89.5,26.41,17.16
2016,6,26,19,0,280.0,26.0,1.1,16.0,49.0,20.14,10.14
2016,6,26,19,15,140.0,13.0,1.05,15.5,24.5,12.78,0.0
2016,6,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,27,5,15,202.0,15.0,0.45,10.5,36.5,48.07,14.63
2016,6,27,5,30,404.0,30.0,0.4,11.0,73.0,117.89,74.76
2016,6,27,5,45,492.0,37.0,0.4,11.5,117.5,169.47,119.42
2016,6,27,6,0,580.0,44.0,0.4,12.0,162.0,229.6,171.56
2016,6,27,6,15,635.5,49.0,0.4,12.5,212.0,286.06,221.2
2016,6,27,6,30,691.0,54.0,0.4,13.0,262.0,347.81,273.78
2016,6,27,6,45,729.0,58.0,0.4,14.0,313.5,405.43,320.92
2016,6,27,7,0,767.0,62.0,0.4,15.0,365.0,465.97,368.24
2016,6,27,7,15,794.5,65.5,0.45,16.0,417.0,522.68,411.11
2016,6,27,7,30,822.0,69.0,0.5,17.0,469.0,578.12,451.43
2016,6,27,7,45,842.0,71.5,0.6,18.5,519.0,630.87,487.94
2016,6,27,8,0,862.0,74.0,0.7,20.0,569.0,683.64,521.66
2016,6,27,8,15,877.0,76.5,0.75,20.5,617.0,732.46,552.58
2016,6,27,8,30,892.0,79.0,0.8,21.0,665.0,780.32,582.32
2016,6,27,8,45,903.5,81.0,0.9,22.0,708.5,823.59,608.11
2016,6,27,9,0,915.0,83.0,1.0,23.0,752.0,865.15,632.42
2016,6,27,9,15,924.0,84.5,1.0,23.5,791.5,902.05,653.04
2016,6,27,9,30,933.0,86.0,1.0,24.0,831.0,936.66,671.98
2016,6,27,9,45,927.0,94.5,1.0,25.0,861.0,962.4,683.84
2016,6,27,10,0,921.0,103.0,1.0,26.0,891.0,984.73,693.56
2016,6,27,10,15,926.5,104.0,1.05,26.5,918.5,1006.82,705.42
2016,6,27,10,30,932.0,105.0,1.1,27.0,946.0,1025.92,715.45
2016,6,27,10,45,934.5,106.5,1.15,27.5,966.0,1039.44,722.18
2016,6,27,11,0,937.0,108.0,1.2,28.0,986.0,1049.7,727.08
2016,6,27,11,15,939.5,109.0,1.2,28.0,1000.0,1056.13,730.33
2016,6,27,11,30,942.0,110.0,1.2,28.0,1014.0,1059.21,731.74
2016,6,27,11,45,941.5,110.5,1.25,28.5,1019.5,1055.43,728.67
2016,6,27,12,0,941.0,111.0,1.3,29.0,1025.0,1048.35,723.79
2016,6,27,12,15,941.0,111.0,1.35,29.0,1024.5,1038.01,718.5
2016,6,27,12,30,941.0,111.0,1.4,29.0,1024.0,1024.46,711.35
2016,6,27,12,45,941.0,110.0,1.45,29.5,1016.0,1006.78,700.33
2016,6,27,13,0,941.0,109.0,1.5,30.0,1008.0,986.01,687.5
2016,6,27,13,15,938.5,108.5,1.55,29.5,992.5,960.45,674.43
2016,6,27,13,30,936.0,108.0,1.6,29.0,977.0,932.1,659.5
2016,6,27,13,45,931.5,107.0,1.65,29.0,954.0,898.87,640.01
2016,6,27,14,0,927.0,106.0,1.7,29.0,931.0,863.23,618.8
2016,6,27,14,15,921.5,105.0,1.75,28.5,902.0,824.55,596.55
2016,6,27,14,30,916.0,104.0,1.8,28.0,873.0,783.87,572.57
2016,6,27,14,45,909.0,101.5,1.85,28.0,838.5,738.88,544.16
2016,6,27,15,0,902.0,99.0,1.9,28.0,804.0,692.41,513.6
2016,6,27,15,15,891.5,97.5,1.9,27.5,763.5,643.43,479.73
2016,6,27,15,30,881.0,96.0,1.9,27.0,723.0,593.69,444.22
2016,6,27,15,45,869.5,92.5,1.9,27.0,678.5,541.05,404.64
2016,6,27,16,0,858.0,89.0,1.9,27.0,634.0,488.22,363.7
2016,6,27,16,15,840.5,86.5,1.85,26.0,585.5,433.81,321.47
2016,6,27,16,30,823.0,84.0,1.8,25.0,537.0,377.07,276.02
2016,6,27,16,45,802.0,80.0,1.8,24.5,486.5,322.02,230.09
2016,6,27,17,0,781.0,76.0,1.8,24.0,436.0,268.75,184.67
2016,6,27,17,15,749.5,72.0,1.7,23.0,384.0,215.28,139.69
2016,6,27,17,30,718.0,68.0,1.6,22.0,332.0,165.13,98.7
2016,6,27,17,45,676.5,62.5,1.55,21.5,281.0,116.16,62.5
2016,6,27,18,0,635.0,57.0,1.5,21.0,230.0,68.78,34.26
2016,6,27,18,15,570.0,50.5,1.35,20.0,181.5,34.34,24.43
2016,6,27,18,30,505.0,44.0,1.2,19.0,133.0,31.39,21.74
2016,6,27,18,45,404.5,35.0,1.1,18.0,92.0,25.95,16.64
2016,6,27,19,0,304.0,26.0,1.0,17.0,51.0,20.14,10.09
2016,6,27,19,15,152.0,13.0,0.95,16.5,25.5,12.78,0.0
2016,6,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,5,15,158.5,16.5,0.5,11.5,33.5,43.21,12.22
2016,6,28,5,30,317.0,33.0,0.5,12.0,67.0,103.56,66.19
2016,6,28,5,45,411.0,42.0,0.5,12.5,110.0,154.15,109.15
2016,6,28,6,0,505.0,51.0,0.5,13.0,153.0,214.81,160.92
2016,6,28,6,15,564.0,57.5,0.5,13.5,201.5,270.12,209.09
2016,6,28,6,30,623.0,64.0,0.5,14.0,250.0,331.2,260.79
2016,6,28,6,45,667.0,68.5,0.55,15.0,301.5,388.66,307.91
2016,6,28,7,0,711.0,73.0,0.6,16.0,353.0,448.81,355.37
2016,6,28,7,15,741.0,77.0,0.6,16.5,404.0,504.83,398.24
2016,6,28,7,30,771.0,81.0,0.6,17.0,455.0,562.44,440.66
2016,6,28,7,45,794.0,84.0,0.6,18.0,505.0,615.67,477.48
2016,6,28,8,0,817.0,87.0,0.6,19.0,555.0,669.24,512.53
2016,6,28,8,15,834.0,89.5,0.6,19.5,602.5,714.52,540.52
2016,6,28,8,30,851.0,92.0,0.6,20.0,650.0,762.25,569.64
2016,6,28,8,45,864.0,94.0,0.65,21.0,694.0,805.24,594.65
2016,6,28,9,0,877.0,96.0,0.7,22.0,738.0,846.73,618.25
2016,6,28,9,15,887.0,98.0,0.75,22.5,777.0,883.87,639.9
2016,6,28,9,30,897.0,100.0,0.8,23.0,816.0,918.88,660.03
2016,6,28,9,45,907.5,100.0,0.85,24.0,850.5,949.89,676.2
2016,6,28,10,0,918.0,100.0,0.9,25.0,885.0,978.43,690.7
2016,6,28,10,15,923.5,101.0,0.95,25.0,912.5,1000.54,703.91
2016,6,28,10,30,929.0,102.0,1.0,25.0,940.0,1019.65,715.44
2016,6,28,10,45,933.0,103.0,1.1,25.5,960.5,1034.18,723.84
2016,6,28,11,0,937.0,104.0,1.2,26.0,981.0,1045.48,730.36
2016,6,28,11,15,939.5,104.5,1.2,26.0,995.0,1051.46,733.37
2016,6,28,11,30,942.0,105.0,1.2,26.0,1009.0,1054.11,734.53
2016,6,28,11,45,942.5,105.5,1.25,26.5,1015.5,1051.41,732.11
2016,6,28,12,0,943.0,106.0,1.3,27.0,1022.0,1045.39,727.82
2016,6,28,12,15,943.0,106.0,1.35,26.5,1021.0,1035.1,723.92
2016,6,28,12,30,943.0,106.0,1.4,26.0,1020.0,1021.59,718.12
2016,6,28,12,45,934.0,110.5,1.45,26.0,1009.5,1000.8,706.45
2016,6,28,13,0,925.0,115.0,1.5,26.0,999.0,977.22,693.08
2016,6,28,13,15,922.5,114.5,1.5,26.0,983.5,952.04,677.97
2016,6,28,13,30,920.0,114.0,1.5,26.0,968.0,924.1,661.09
2016,6,28,13,45,916.0,112.5,1.55,26.0,945.5,891.29,641.67
2016,6,28,14,0,912.0,111.0,1.6,26.0,923.0,856.08,620.51
2016,6,28,14,15,905.5,110.0,1.6,25.5,893.5,817.15,597.32
2016,6,28,14,30,899.0,109.0,1.6,25.0,864.0,776.31,572.55
2016,6,28,14,45,891.5,106.5,1.6,25.0,829.5,731.65,543.73
2016,6,28,15,0,884.0,104.0,1.6,25.0,795.0,685.57,512.69
2016,6,28,15,15,873.0,102.0,1.6,24.5,754.5,636.6,478.65
2016,6,28,15,30,862.0,100.0,1.6,24.0,714.0,586.94,443.01
2016,6,28,15,45,849.5,97.0,1.6,24.0,669.5,535.13,403.82
2016,6,28,16,0,837.0,94.0,1.6,24.0,625.0,480.55,361.44
2016,6,28,16,15,818.5,91.0,1.55,23.5,577.0,426.04,318.26
2016,6,28,16,30,800.0,88.0,1.5,23.0,529.0,372.59,274.52
2016,6,28,16,45,778.5,83.5,1.45,22.5,479.0,318.11,228.89
2016,6,28,17,0,757.0,79.0,1.4,22.0,429.0,265.47,183.9
2016,6,28,17,15,724.5,75.0,1.3,21.0,377.5,213.06,139.72
2016,6,28,17,30,692.0,71.0,1.2,20.0,326.0,164.1,99.61
2016,6,28,17,45,650.0,65.0,1.2,19.0,276.0,112.94,61.51
2016,6,28,18,0,608.0,59.0,1.2,18.0,226.0,69.4,35.9
2016,6,28,18,15,543.0,52.5,1.15,17.0,178.0,35.99,26.23
2016,6,28,18,30,478.0,46.0,1.1,16.0,130.0,33.15,23.59
2016,6,28,18,45,378.5,36.0,1.05,15.5,89.5,26.87,17.64
2016,6,28,19,0,279.0,26.0,1.0,15.0,49.0,20.14,10.2
2016,6,28,19,15,139.5,13.0,0.95,14.5,24.5,12.78,0.0
2016,6,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,5,15,203.5,14.5,0.8,10.0,36.5,47.08,11.99
2016,6,29,5,30,407.0,29.0,0.8,10.0,73.0,116.55,73.53
2016,6,29,5,45,498.0,36.0,0.8,10.5,117.5,168.83,119.19
2016,6,29,6,0,589.0,43.0,0.8,11.0,162.0,230.03,172.75
2016,6,29,6,15,645.0,48.5,0.8,11.5,212.0,287.59,223.99
2016,6,29,6,30,701.0,54.0,0.8,12.0,262.0,350.52,278.32
2016,6,29,6,45,741.0,57.5,0.85,12.5,314.5,409.01,327.77
2016,6,29,7,0,781.0,61.0,0.9,13.0,367.0,470.59,377.9
2016,6,29,7,15,808.5,64.0,0.9,13.5,419.5,527.44,422.27
2016,6,29,7,30,836.0,67.0,0.9,14.0,472.0,583.02,464.08
2016,6,29,7,45,857.0,69.0,0.95,14.5,523.0,636.55,503.31
2016,6,29,8,0,878.0,71.0,1.0,15.0,574.0,690.16,539.75
2016,6,29,8,15,893.5,73.0,1.0,15.5,622.5,739.53,571.26
2016,6,29,8,30,909.0,75.0,1.0,16.0,671.0,787.95,601.44
2016,6,29,8,45,921.0,76.5,1.05,16.5,715.5,831.78,628.62
2016,6,29,9,0,933.0,78.0,1.1,17.0,760.0,873.9,654.31
2016,6,29,9,15,942.5,79.5,1.1,17.5,800.0,911.9,676.17
2016,6,29,9,30,952.0,81.0,1.1,18.0,840.0,947.59,696.27
2016,6,29,9,45,953.5,85.5,1.15,18.5,873.0,976.6,712.75
2016,6,29,10,0,955.0,90.0,1.2,19.0,906.0,1002.52,727.29
2016,6,29,10,15,961.0,91.0,1.2,19.0,934.5,1025.88,740.69
2016,6,29,10,30,967.0,92.0,1.2,19.0,963.0,1046.13,752.2
2016,6,29,10,45,971.0,92.5,1.25,19.5,984.5,1060.67,759.75
2016,6,29,11,0,975.0,93.0,1.3,20.0,1006.0,1071.86,765.36
2016,6,29,11,15,978.0,93.5,1.3,20.0,1020.5,1078.62,768.88
2016,6,29,11,30,981.0,94.0,1.3,20.0,1035.0,1081.91,770.45
2016,6,29,11,45,982.5,94.0,1.35,20.0,1042.0,1079.71,769.73
2016,6,29,12,0,984.0,94.0,1.4,20.0,1049.0,1074.03,767.02
2016,6,29,12,15,984.5,94.0,1.45,19.5,1048.5,1063.93,763.14
2016,6,29,12,30,985.0,94.0,1.5,19.0,1048.0,1050.45,757.22
2016,6,29,12,45,977.0,98.5,1.55,19.0,1038.0,1030.03,745.53
2016,6,29,13,0,969.0,103.0,1.6,19.0,1028.0,1006.62,731.98
2016,6,29,13,15,967.0,102.5,1.6,18.5,1012.5,980.95,717.57
2016,6,29,13,30,965.0,102.0,1.6,18.0,997.0,952.35,701.19
2016,6,29,13,45,961.5,101.0,1.6,18.0,974.5,919.18,680.42
2016,6,29,14,0,958.0,100.0,1.6,18.0,952.0,883.44,657.84
2016,6,29,14,15,952.0,98.5,1.6,17.5,922.5,842.86,633.03
2016,6,29,14,30,946.0,97.0,1.6,17.0,893.0,800.22,606.49
2016,6,29,14,45,939.0,95.5,1.6,17.0,857.5,755.02,576.66
2016,6,29,15,0,932.0,94.0,1.6,17.0,822.0,708.25,544.93
2016,6,29,15,15,922.0,92.0,1.55,16.5,781.0,657.8,508.55
2016,6,29,15,30,912.0,90.0,1.5,16.0,740.0,606.48,470.43
2016,6,29,15,45,899.5,87.5,1.5,16.0,694.5,552.76,428.79
2016,6,29,16,0,887.0,85.0,1.5,16.0,649.0,498.9,385.69
2016,6,29,16,15,870.0,82.5,1.45,15.5,600.0,443.23,340.29
2016,6,29,16,30,853.0,80.0,1.4,15.0,551.0,388.33,294.02
2016,6,29,16,45,831.5,77.0,1.4,14.5,499.5,329.19,243.35
2016,6,29,17,0,810.0,74.0,1.4,14.0,448.0,275.06,195.63
2016,6,29,17,15,779.0,70.0,1.3,13.5,395.0,220.08,147.41
2016,6,29,17,30,748.0,66.0,1.2,13.0,342.0,168.36,103.45
2016,6,29,17,45,705.0,61.0,1.2,12.5,289.5,118.0,65.05
2016,6,29,18,0,662.0,56.0,1.2,12.0,237.0,72.56,37.93
2016,6,29,18,15,596.5,50.0,1.15,11.5,187.5,33.94,25.03
2016,6,29,18,30,531.0,44.0,1.1,11.0,138.0,31.4,22.57
2016,6,29,18,45,423.5,35.5,1.05,10.5,95.5,26.43,17.68
2016,6,29,19,0,316.0,27.0,1.0,10.0,53.0,21.13,11.28
2016,6,29,19,15,158.0,13.5,0.95,9.5,26.5,13.27,0.0
2016,6,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,5,15,181.5,16.0,0.9,10.0,35.0,45.32,10.4
2016,6,30,5,30,363.0,32.0,0.9,10.0,70.0,110.71,70.34
2016,6,30,5,45,459.0,40.0,0.95,10.5,114.5,162.98,115.62
2016,6,30,6,0,555.0,48.0,1.0,11.0,159.0,225.52,170.0
2016,6,30,6,15,615.0,54.0,1.0,11.5,209.5,283.16,221.18
2016,6,30,6,30,675.0,60.0,1.0,12.0,260.0,345.73,275.27
2016,6,30,6,45,716.5,64.0,1.0,12.5,312.5,404.2,324.64
2016,6,30,7,0,758.0,68.0,1.0,13.0,365.0,465.92,374.73
2016,6,30,7,15,625.5,108.0,0.95,13.5,376.0,474.1,380.56
2016,6,30,7,30,493.0,148.0,0.9,14.0,387.0,463.91,371.18
2016,6,30,7,45,677.0,114.0,0.9,14.5,480.0,572.63,454.71
2016,6,30,8,0,861.0,80.0,0.9,15.0,573.0,687.69,537.68
2016,6,30,8,15,877.5,82.5,0.9,15.5,621.5,737.64,568.75
2016,6,30,8,30,894.0,85.0,0.9,16.0,670.0,786.76,599.3
2016,6,30,8,45,906.0,87.5,0.9,17.0,714.5,831.14,624.82
2016,6,30,9,0,918.0,90.0,0.9,18.0,759.0,873.85,648.68
2016,6,30,9,15,927.5,91.5,0.9,18.5,799.0,911.37,669.93
2016,6,30,9,30,937.0,93.0,0.9,19.0,839.0,946.63,689.48
2016,6,30,9,45,942.0,96.0,0.9,19.5,873.0,976.87,705.63
2016,6,30,10,0,947.0,99.0,0.9,20.0,907.0,1004.23,719.9
2016,6,30,10,15,952.5,100.0,0.9,20.5,935.5,1026.96,731.24
2016,6,30,10,30,958.0,101.0,0.9,21.0,964.0,1046.6,740.71
2016,6,30,10,45,961.5,102.0,0.95,21.5,985.0,1061.05,748.16
2016,6,30,11,0,965.0,103.0,1.0,22.0,1006.0,1072.16,753.72
2016,6,30,11,15,967.5,103.5,1.0,22.0,1020.5,1078.36,756.82
2016,6,30,11,30,970.0,104.0,1.0,22.0,1035.0,1081.12,758.02
2016,6,30,11,45,970.5,104.5,1.05,22.5,1041.5,1078.43,755.72
2016,6,30,12,0,971.0,105.0,1.1,23.0,1048.0,1072.31,751.51
2016,6,30,12,15,971.0,105.0,1.1,23.0,1047.0,1061.82,745.21
2016,6,30,12,30,971.0,105.0,1.1,23.0,1046.0,1048.01,737.04
2016,6,30,12,45,959.5,111.5,1.15,23.5,1034.0,1026.41,723.77
2016,6,30,13,0,948.0,118.0,1.2,24.0,1022.0,1001.98,708.84
2016,6,30,13,15,944.5,117.0,1.2,23.5,1006.0,974.9,694.09
2016,6,30,13,30,941.0,116.0,1.2,23.0,990.0,945.05,677.51
2016,6,30,13,45,934.5,116.0,1.25,23.0,966.0,910.96,657.58
2016,6,30,14,0,928.0,116.0,1.3,23.0,942.0,874.55,635.94
2016,6,30,14,15,921.5,114.5,1.3,23.0,912.0,834.57,611.05
2016,6,30,14,30,915.0,113.0,1.3,23.0,882.0,792.65,584.63
2016,6,30,14,45,904.5,112.0,1.35,23.0,846.0,746.63,555.65
2016,6,30,15,0,894.0,111.0,1.4,23.0,810.0,699.39,524.29
2016,6,30,15,15,882.5,109.0,1.4,22.5,768.5,649.61,489.78
2016,6,30,15,30,871.0,107.0,1.4,22.0,727.0,599.17,453.66
2016,6,30,15,45,855.0,104.5,1.4,22.0,681.0,543.2,411.56
2016,6,30,16,0,839.0,102.0,1.4,22.0,635.0,489.48,369.77
2016,6,30,16,15,819.5,99.0,1.35,21.5,586.0,434.38,326.1
2016,6,30,16,30,800.0,96.0,1.3,21.0,537.0,380.44,281.94
2016,6,30,16,45,773.5,92.0,1.3,20.5,485.5,324.77,235.54
2016,6,30,17,0,747.0,88.0,1.3,20.0,434.0,271.48,190.17
2016,6,30,17,15,712.5,83.5,1.25,19.0,381.5,215.66,143.29
2016,6,30,17,30,678.0,79.0,1.2,18.0,329.0,166.26,102.75
2016,6,30,17,45,629.5,73.0,1.2,17.5,277.5,117.99,66.86
2016,6,30,18,0,581.0,67.0,1.2,17.0,226.0,75.2,41.58
2016,6,30,18,15,510.5,59.0,1.1,16.0,177.5,41.6,31.3
2016,6,30,18,30,440.0,51.0,1.0,15.0,129.0,37.73,27.73
2016,6,30,18,45,331.0,40.0,0.95,14.0,88.5,30.68,21.07
2016,6,30,19,0,222.0,29.0,0.9,13.0,48.0,22.53,12.19
2016,6,30,19,15,111.0,14.5,0.85,12.5,24.0,14.25,0.0
2016,6,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,5,15,36.5,17.5,0.8,9.5,21.5,23.23,3.04
2016,7,1,5,30,73.0,35.0,0.8,10.0,43.0,51.98,34.02
2016,7,1,5,45,104.0,54.5,0.8,10.5,72.0,84.12,62.01
2016,7,1,6,0,135.0,74.0,0.8,11.0,101.0,119.37,92.59
2016,7,1,6,15,154.5,94.5,0.8,11.5,133.5,154.87,123.47
2016,7,1,6,30,174.0,115.0,0.8,12.0,166.0,192.26,155.34
2016,7,1,6,45,192.5,134.0,0.8,12.5,201.0,229.38,186.24
2016,7,1,7,0,211.0,153.0,0.8,13.0,236.0,273.02,221.52
2016,7,1,7,15,151.5,177.5,0.8,13.5,241.5,271.13,218.97
2016,7,1,7,30,92.0,202.0,0.8,14.0,247.0,262.61,210.65
2016,7,1,7,45,240.5,208.5,0.85,15.0,342.0,380.76,304.14
2016,7,1,8,0,389.0,215.0,0.9,16.0,437.0,500.48,394.37
2016,7,1,8,15,413.5,228.0,0.9,16.5,482.0,554.92,431.96
2016,7,1,8,30,438.0,241.0,0.9,17.0,527.0,603.68,465.26
2016,7,1,8,45,242.5,273.5,0.9,17.5,433.5,488.7,376.22
2016,7,1,9,0,47.0,306.0,0.9,18.0,340.0,351.48,269.04
2016,7,1,9,15,475.5,205.5,0.9,18.5,582.0,642.13,492.18
2016,7,1,9,30,904.0,105.0,0.9,19.0,824.0,929.39,682.37
2016,7,1,9,45,912.0,106.5,0.9,19.5,858.0,959.97,695.24
2016,7,1,10,0,920.0,108.0,0.9,20.0,892.0,987.93,710.0
2016,7,1,10,15,926.0,109.0,0.9,20.5,920.5,1010.65,721.43
2016,7,1,10,30,932.0,110.0,0.9,21.0,949.0,1030.38,731.04
2016,7,1,10,45,936.0,111.0,0.95,21.5,970.0,1045.03,738.66
2016,7,1,11,0,940.0,112.0,1.0,22.0,991.0,1056.43,744.43
2016,7,1,11,15,943.0,112.5,1.05,22.0,1005.5,1063.01,748.82
2016,7,1,11,30,946.0,113.0,1.1,22.0,1020.0,1066.24,751.34
2016,7,1,11,45,947.0,113.5,1.15,22.5,1026.5,1064.09,749.3
2016,7,1,12,0,948.0,114.0,1.2,23.0,1033.0,1058.6,745.37
2016,7,1,12,15,948.0,114.0,1.2,22.5,1032.5,1048.32,740.56
2016,7,1,12,30,948.0,114.0,1.2,22.0,1032.0,1034.79,733.89
2016,7,1,12,45,944.0,115.0,1.25,22.0,1022.5,1015.26,723.07
2016,7,1,13,0,940.0,116.0,1.3,22.0,1013.0,992.76,710.43
2016,7,1,13,15,937.0,115.5,1.3,22.0,997.0,966.84,694.8
2016,7,1,13,30,934.0,115.0,1.3,22.0,981.0,938.14,677.4
2016,7,1,13,45,929.0,114.0,1.35,22.0,958.0,904.59,657.55
2016,7,1,14,0,924.0,113.0,1.4,22.0,935.0,868.65,635.94
2016,7,1,14,15,917.5,111.5,1.4,21.5,905.5,828.84,612.07
2016,7,1,14,30,911.0,110.0,1.4,21.0,876.0,787.09,586.58
2016,7,1,14,45,902.5,108.0,1.45,21.0,840.5,741.72,557.62
2016,7,1,15,0,894.0,106.0,1.5,21.0,805.0,694.97,526.34
2016,7,1,15,15,883.0,104.0,1.45,20.5,764.0,645.53,491.25
2016,7,1,15,30,872.0,102.0,1.4,20.0,723.0,595.38,454.61
2016,7,1,15,45,857.5,99.0,1.4,19.5,677.5,541.99,414.74
2016,7,1,16,0,843.0,96.0,1.4,19.0,632.0,486.05,371.63
2016,7,1,16,15,824.5,93.0,1.35,18.5,583.0,431.18,327.55
2016,7,1,16,30,806.0,90.0,1.3,18.0,534.0,377.34,282.86
2016,7,1,16,45,781.0,86.5,1.3,17.5,483.0,322.28,236.24
2016,7,1,17,0,756.0,83.0,1.3,17.0,432.0,269.42,190.52
2016,7,1,17,15,722.5,78.5,1.25,16.5,380.0,216.32,144.85
2016,7,1,17,30,689.0,74.0,1.2,16.0,328.0,163.74,101.02
2016,7,1,17,45,642.5,68.5,1.15,15.5,277.0,115.49,64.77
2016,7,1,18,0,596.0,63.0,1.1,15.0,226.0,72.48,39.19
2016,7,1,18,15,527.0,55.5,1.0,14.0,177.5,38.56,28.87
2016,7,1,18,30,458.0,48.0,0.9,13.0,129.0,34.97,25.54
2016,7,1,18,45,351.0,38.0,0.85,12.5,88.5,28.77,19.56
2016,7,1,19,0,244.0,28.0,0.8,12.0,48.0,22.14,11.92
2016,7,1,19,15,122.0,14.0,0.75,11.5,24.0,13.76,0.0
2016,7,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,133.5,16.5,0.7,10.5,30.5,37.84,5.4
2016,7,2,5,30,267.0,33.0,0.7,11.0,61.0,92.53,58.79
2016,7,2,5,45,358.5,44.0,0.75,11.5,102.5,141.52,100.61
2016,7,2,6,0,450.0,55.0,0.8,12.0,144.0,200.41,151.08
2016,7,2,6,15,512.5,63.0,0.8,12.5,192.0,255.57,199.3
2016,7,2,6,30,575.0,71.0,0.8,13.0,240.0,316.91,251.63
2016,7,2,6,45,617.0,77.5,0.85,13.5,290.5,373.2,298.9
2016,7,2,7,0,659.0,84.0,0.9,14.0,341.0,432.97,347.37
2016,7,2,7,15,546.5,122.5,0.9,14.5,355.5,444.41,355.88
2016,7,2,7,30,434.0,161.0,0.9,15.0,370.0,441.51,352.29
2016,7,2,7,45,603.0,132.0,0.9,15.5,456.0,543.0,430.32
2016,7,2,8,0,772.0,103.0,0.9,16.0,542.0,653.19,511.09
2016,7,2,8,15,790.5,106.5,0.9,16.5,589.5,702.35,542.47
2016,7,2,8,30,809.0,110.0,0.9,17.0,637.0,751.02,573.09
2016,7,2,8,45,823.5,112.5,0.95,17.5,681.0,794.59,600.3
2016,7,2,9,0,838.0,115.0,1.0,18.0,725.0,836.84,626.29
2016,7,2,9,15,849.5,117.5,1.0,18.5,764.5,870.33,645.37
