Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,9,30,861.0,120.0,1.0,19.0,804.0,906.26,665.9
2016,7,2,9,45,871.0,121.0,1.05,19.5,838.5,937.07,683.71
2016,7,2,10,0,881.0,122.0,1.1,20.0,873.0,965.49,699.94
2016,7,2,10,15,888.0,123.5,1.1,20.0,901.0,988.96,713.46
2016,7,2,10,30,895.0,125.0,1.1,20.0,929.0,1009.6,725.26
2016,7,2,10,45,899.5,126.0,1.15,20.5,950.5,1024.27,732.97
2016,7,2,11,0,904.0,127.0,1.2,21.0,972.0,1035.84,738.89
2016,7,2,11,15,907.0,128.0,1.2,21.0,986.5,1042.72,742.5
2016,7,2,11,30,910.0,129.0,1.2,21.0,1001.0,1046.36,744.29
2016,7,2,11,45,912.0,129.0,1.25,21.5,1008.0,1044.75,742.5
2016,7,2,12,0,914.0,129.0,1.3,22.0,1015.0,1039.9,738.88
2016,7,2,12,15,914.0,129.0,1.35,22.0,1014.5,1029.89,733.58
2016,7,2,12,30,914.0,129.0,1.4,22.0,1014.0,1016.77,726.45
2016,7,2,12,45,918.0,125.0,1.45,22.0,1007.5,1000.47,717.39
2016,7,2,13,0,922.0,121.0,1.5,22.0,1001.0,981.04,706.38
2016,7,2,13,15,919.0,120.5,1.5,21.5,985.5,955.54,692.11
2016,7,2,13,30,916.0,120.0,1.5,21.0,970.0,927.31,676.06
2016,7,2,13,45,913.0,118.0,1.5,21.0,948.0,895.03,655.99
2016,7,2,14,0,910.0,116.0,1.5,21.0,926.0,860.29,634.22
2016,7,2,14,15,903.5,114.5,1.5,20.5,897.0,820.96,610.4
2016,7,2,14,30,897.0,113.0,1.5,20.0,868.0,779.74,584.97
2016,7,2,14,45,890.5,110.5,1.5,20.0,833.0,735.85,556.26
2016,7,2,15,0,884.0,108.0,1.5,20.0,798.0,690.46,525.16
2016,7,2,15,15,872.5,106.0,1.45,19.5,757.5,641.14,489.98
2016,7,2,15,30,861.0,104.0,1.4,19.0,717.0,591.17,453.31
2016,7,2,15,45,848.5,100.5,1.4,19.0,672.5,538.87,413.29
2016,7,2,16,0,836.0,97.0,1.4,19.0,628.0,483.87,370.07
2016,7,2,16,15,817.5,94.0,1.3,18.5,579.5,429.33,326.06
2016,7,2,16,30,799.0,91.0,1.2,18.0,531.0,375.83,281.53
2016,7,2,16,45,776.5,86.5,1.2,17.5,480.5,320.99,235.15
2016,7,2,17,0,754.0,82.0,1.2,17.0,430.0,268.09,189.41
2016,7,2,17,15,721.0,77.5,1.15,16.5,378.5,215.17,143.91
2016,7,2,17,30,688.0,73.0,1.1,16.0,327.0,162.78,100.24
2016,7,2,17,45,643.0,67.5,1.1,15.5,276.0,114.7,64.09
2016,7,2,18,0,598.0,62.0,1.1,15.0,225.0,71.71,38.5
2016,7,2,18,15,531.0,54.5,1.0,14.5,177.0,37.72,28.06
2016,7,2,18,30,464.0,47.0,0.9,14.0,129.0,34.08,24.64
2016,7,2,18,45,361.5,37.0,0.8,13.5,88.5,27.85,18.66
2016,7,2,19,0,259.0,27.0,0.7,13.0,48.0,21.17,11.05
2016,7,2,19,15,129.5,13.5,0.65,12.5,24.0,13.27,0.0
2016,7,2,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,5,15,141.0,16.5,0.6,9.5,30.5,39.31,4.05
2016,7,3,5,30,282.0,33.0,0.6,10.0,61.0,95.04,60.21
2016,7,3,5,45,376.0,43.0,0.65,11.0,103.0,144.33,102.33
2016,7,3,6,0,470.0,53.0,0.7,12.0,145.0,203.74,153.05
2016,7,3,6,15,532.0,60.5,0.7,12.5,193.5,259.17,201.55
2016,7,3,6,30,594.0,68.0,0.7,13.0,242.0,320.72,254.07
2016,7,3,6,45,638.5,73.5,0.75,13.5,293.0,377.98,302.09
2016,7,3,7,0,683.0,79.0,0.8,14.0,344.0,438.96,351.45
2016,7,3,7,15,714.5,84.0,0.8,14.5,395.5,495.59,395.49
2016,7,3,7,30,746.0,89.0,0.8,15.0,447.0,552.85,438.43
2016,7,3,7,45,770.0,92.5,0.8,15.5,497.5,606.29,477.01
2016,7,3,8,0,794.0,96.0,0.8,16.0,548.0,660.21,514.64
2016,7,3,8,15,812.0,99.0,0.8,16.5,595.5,709.38,546.11
2016,7,3,8,30,830.0,102.0,0.8,17.0,643.0,757.97,576.45
2016,7,3,8,45,844.0,105.0,0.85,18.0,687.0,802.48,603.0
2016,7,3,9,0,858.0,108.0,0.9,19.0,731.0,841.34,625.33
2016,7,3,9,15,869.0,110.0,0.9,19.5,771.0,878.93,646.92
2016,7,3,9,30,880.0,112.0,0.9,20.0,811.0,914.5,666.89
2016,7,3,9,45,905.5,104.0,0.95,20.5,849.5,950.63,687.9
2016,7,3,10,0,931.0,96.0,1.0,21.0,888.0,985.01,707.61
2016,7,3,10,15,936.5,97.0,1.05,21.0,916.0,1007.61,721.24
2016,7,3,10,30,942.0,98.0,1.1,21.0,944.0,1027.18,733.2
2016,7,3,10,45,945.5,99.5,1.15,21.5,965.5,1042.13,741.0
2016,7,3,11,0,949.0,101.0,1.2,22.0,987.0,1053.8,746.9
2016,7,3,11,15,951.5,101.5,1.2,22.0,1001.0,1060.08,750.1
2016,7,3,11,30,954.0,102.0,1.2,22.0,1015.0,1062.97,751.41
2016,7,3,11,45,954.5,102.5,1.25,22.5,1021.5,1060.46,749.08
2016,7,3,12,0,955.0,103.0,1.3,23.0,1028.0,1054.57,744.85
2016,7,3,12,15,955.0,103.0,1.3,23.0,1027.5,1044.35,738.62
2016,7,3,12,30,955.0,103.0,1.3,23.0,1027.0,1030.86,730.52
2016,7,3,12,45,941.0,110.5,1.35,23.0,1015.0,1008.24,717.71
2016,7,3,13,0,927.0,118.0,1.4,23.0,1003.0,982.92,703.25
2016,7,3,13,15,924.0,117.5,1.4,22.5,987.0,957.34,689.13
2016,7,3,13,30,921.0,117.0,1.4,22.0,971.0,929.0,673.16
2016,7,3,13,45,916.5,115.5,1.45,22.0,948.5,895.8,653.33
2016,7,3,14,0,912.0,114.0,1.5,22.0,926.0,860.21,631.75
2016,7,3,14,15,905.5,113.0,1.5,22.0,896.5,821.31,607.15
2016,7,3,14,30,899.0,112.0,1.5,22.0,867.0,780.49,581.04
2016,7,3,14,45,891.0,109.5,1.5,22.0,832.0,735.47,551.77
2016,7,3,15,0,883.0,107.0,1.5,22.0,797.0,689.06,520.25
2016,7,3,15,15,872.0,105.0,1.45,21.5,756.5,640.09,485.59
2016,7,3,15,30,861.0,103.0,1.4,21.0,716.0,590.42,449.4
2016,7,3,15,45,847.5,100.0,1.4,21.0,671.0,538.05,409.61
2016,7,3,16,0,834.0,97.0,1.4,21.0,626.0,483.07,366.72
2016,7,3,16,15,815.0,93.5,1.35,20.5,577.5,427.94,322.8
2016,7,3,16,30,796.0,90.0,1.3,20.0,529.0,373.91,278.33
2016,7,3,16,45,773.0,86.0,1.3,19.5,478.5,319.5,232.55
2016,7,3,17,0,750.0,82.0,1.3,19.0,428.0,267.09,187.47
2016,7,3,17,15,717.0,77.5,1.25,18.0,376.5,214.36,142.69
2016,7,3,17,30,684.0,73.0,1.2,17.0,325.0,162.16,99.57
2016,7,3,17,45,639.5,67.0,1.2,16.5,274.5,113.9,63.34
2016,7,3,18,0,595.0,61.0,1.2,16.0,224.0,70.67,37.58
2016,7,3,18,15,528.5,54.0,1.1,15.0,176.0,37.31,27.63
2016,7,3,18,30,462.0,47.0,1.0,14.0,128.0,34.11,24.65
2016,7,3,18,45,360.5,36.5,0.95,13.5,88.0,27.4,18.26
2016,7,3,19,0,259.0,26.0,0.9,13.0,48.0,20.21,10.24
2016,7,3,19,15,129.5,13.0,0.85,12.5,24.0,12.78,0.0
2016,7,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,160.5,15.0,0.7,10.5,31.0,40.05,1.84
2016,7,4,5,30,321.0,30.0,0.7,11.0,62.0,99.03,61.37
2016,7,4,5,45,417.5,38.5,0.75,11.5,104.5,149.22,104.64
2016,7,4,6,0,514.0,47.0,0.8,12.0,147.0,209.82,156.86
2016,7,4,6,15,574.5,53.5,0.75,12.5,196.0,265.81,206.17
2016,7,4,6,30,635.0,60.0,0.7,13.0,245.0,327.78,259.19
2016,7,4,6,45,679.5,64.0,0.7,13.5,296.5,384.52,306.82
2016,7,4,7,0,724.0,68.0,0.7,14.0,348.0,445.88,356.28
2016,7,4,7,15,754.5,72.0,0.7,14.5,399.5,502.82,400.53
2016,7,4,7,30,785.0,76.0,0.7,15.0,451.0,561.41,444.32
2016,7,4,7,45,809.5,78.0,0.75,15.5,502.5,615.24,483.59
2016,7,4,8,0,834.0,80.0,0.8,16.0,554.0,666.47,519.09
2016,7,4,8,15,851.0,83.0,0.8,16.5,602.0,716.36,550.95
2016,7,4,8,30,868.0,86.0,0.8,17.0,650.0,765.52,581.58
2016,7,4,8,45,492.5,212.5,0.85,18.0,537.0,632.63,482.39
2016,7,4,9,0,117.0,339.0,0.9,19.0,424.0,453.0,343.16
2016,7,4,9,15,517.0,215.5,0.95,19.0,621.5,688.37,523.17
2016,7,4,9,30,917.0,92.0,1.0,19.0,819.0,925.98,681.3
2016,7,4,9,45,915.0,99.0,1.05,19.5,851.0,953.73,694.18
2016,7,4,10,0,913.0,106.0,1.1,20.0,883.0,978.32,707.91
2016,7,4,10,15,919.0,107.5,1.15,20.0,911.0,1001.59,722.2
2016,7,4,10,30,925.0,109.0,1.2,20.0,939.0,1021.89,734.69
2016,7,4,10,45,928.0,110.5,1.25,20.5,960.0,1036.13,742.08
2016,7,4,11,0,931.0,112.0,1.3,21.0,981.0,1047.12,747.6
2016,7,4,11,15,934.0,112.5,1.3,21.0,995.5,1053.79,751.09
2016,7,4,11,30,937.0,113.0,1.3,21.0,1010.0,1057.13,752.69
2016,7,4,11,45,937.0,114.0,1.35,21.0,1016.5,1054.64,751.75
2016,7,4,12,0,937.0,115.0,1.4,21.0,1023.0,1048.82,748.91
2016,7,4,12,15,937.0,115.0,1.4,21.0,1022.0,1038.73,742.67
2016,7,4,12,30,937.0,115.0,1.4,21.0,1021.0,1025.44,734.58
2016,7,4,12,45,943.0,109.5,1.45,21.0,1015.0,1009.27,725.61
2016,7,4,13,0,949.0,104.0,1.5,21.0,1009.0,989.81,714.58
2016,7,4,13,15,946.0,103.5,1.45,20.5,993.5,963.8,699.24
2016,7,4,13,30,943.0,103.0,1.4,20.0,978.0,934.96,682.1
2016,7,4,13,45,939.5,102.0,1.4,20.0,955.5,902.52,661.99
2016,7,4,14,0,936.0,101.0,1.4,20.0,933.0,867.55,640.13
2016,7,4,14,15,930.0,100.0,1.35,20.0,904.0,828.25,614.62
2016,7,4,14,30,924.0,99.0,1.3,20.0,875.0,786.94,587.61
2016,7,4,14,45,916.5,97.0,1.3,20.0,840.0,741.8,558.31
2016,7,4,15,0,909.0,95.0,1.3,20.0,805.0,695.16,527.15
2016,7,4,15,15,899.0,93.0,1.25,19.5,764.5,645.7,492.05
2016,7,4,15,30,889.0,91.0,1.2,19.0,724.0,595.4,455.28
2016,7,4,15,45,876.5,88.5,1.2,19.0,679.0,542.72,415.12
2016,7,4,16,0,864.0,86.0,1.2,19.0,634.0,489.91,373.57
2016,7,4,16,15,846.5,83.5,1.15,18.5,585.5,435.1,329.59
2016,7,4,16,30,829.0,81.0,1.1,18.0,537.0,377.93,282.44
2016,7,4,16,45,806.0,77.5,1.1,18.0,486.5,322.24,234.85
2016,7,4,17,0,783.0,74.0,1.1,18.0,436.0,268.5,188.03
2016,7,4,17,15,752.0,70.0,1.05,17.5,384.0,214.84,141.85
2016,7,4,17,30,721.0,66.0,1.0,17.0,332.0,164.43,99.74
2016,7,4,17,45,676.5,61.5,1.0,16.5,280.5,115.69,63.26
2016,7,4,18,0,632.0,57.0,1.0,16.0,229.0,68.89,35.09
2016,7,4,18,15,566.5,50.5,0.9,15.0,180.5,34.4,25.06
2016,7,4,18,30,501.0,44.0,0.8,14.0,132.0,31.47,22.33
2016,7,4,18,45,394.5,34.5,0.75,13.0,90.5,25.59,16.73
2016,7,4,19,0,288.0,25.0,0.7,12.0,49.0,19.28,9.52
2016,7,4,19,15,144.0,12.5,0.7,11.5,24.5,12.29,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,5,5,15,152.5,15.0,0.8,10.0,30.0,38.66,0.0
2016,7,5,5,30,305.0,30.0,0.8,10.0,60.0,95.64,59.26
2016,7,5,5,45,405.0,39.0,0.85,10.5,103.0,146.24,102.91
2016,7,5,6,0,505.0,48.0,0.9,11.0,146.0,207.65,155.86
2016,7,5,6,15,252.5,63.0,0.85,11.5,112.0,161.38,126.92
2016,7,5,6,30,0.0,78.0,0.8,12.0,78.0,76.29,59.7
2016,7,5,6,45,0.0,94.5,0.8,12.5,94.5,92.63,73.5
2016,7,5,7,0,0.0,111.0,0.8,13.0,111.0,108.97,86.79
2016,7,5,7,15,42.5,154.5,0.8,13.5,175.0,180.73,145.88
2016,7,5,7,30,85.0,198.0,0.8,14.0,239.0,254.01,204.32
2016,7,5,7,45,76.5,218.0,0.8,14.5,258.0,272.75,217.59
2016,7,5,8,0,68.0,238.0,0.8,15.0,277.0,290.57,230.13
2016,7,5,8,15,162.5,262.5,0.8,15.5,365.0,394.15,310.35
2016,7,5,8,30,257.0,287.0,0.8,16.0,453.0,505.7,392.71
2016,7,5,8,45,230.0,313.0,0.85,16.5,470.0,513.21,395.11
2016,7,5,9,0,203.0,339.0,0.9,17.0,487.0,525.18,401.52
2016,7,5,9,15,297.5,334.0,0.9,17.5,563.5,615.1,466.2
2016,7,5,9,30,392.0,329.0,0.9,18.0,640.0,702.13,526.15
2016,7,5,9,45,214.0,340.0,0.95,18.5,511.0,558.41,419.94
2016,7,5,10,0,36.0,351.0,1.0,19.0,382.0,389.99,293.65
2016,7,5,10,15,33.5,355.0,1.05,19.0,384.5,391.58,295.67
2016,7,5,10,30,31.0,359.0,1.1,19.0,387.0,392.96,296.39
2016,7,5,10,45,158.5,406.0,1.15,19.5,553.5,574.73,429.74
2016,7,5,11,0,286.0,453.0,1.2,20.0,720.0,757.39,554.63
2016,7,5,11,15,625.0,273.5,1.2,20.0,868.0,919.11,670.03
2016,7,5,11,30,964.0,94.0,1.2,20.0,1016.0,1064.68,760.27
2016,7,5,11,45,965.5,94.5,1.25,20.0,1023.5,1063.27,758.03
2016,7,5,12,0,967.0,95.0,1.3,20.0,1031.0,1058.43,755.85
2016,7,5,12,15,967.0,95.0,1.3,20.0,1030.5,1048.2,749.53
2016,7,5,12,30,967.0,95.0,1.3,20.0,1030.0,1034.65,741.31
2016,7,5,12,45,959.0,99.5,1.35,20.0,1020.0,1014.69,730.04
2016,7,5,13,0,951.0,104.0,1.4,20.0,1010.0,991.79,716.95
2016,7,5,13,15,948.0,103.5,1.4,19.5,994.5,965.74,702.38
2016,7,5,13,30,945.0,103.0,1.4,19.0,979.0,936.86,685.91
2016,7,5,13,45,941.0,102.0,1.45,19.0,956.5,903.94,666.1
2016,7,5,14,0,937.0,101.0,1.5,19.0,934.0,868.52,644.45
2016,7,5,14,15,931.0,99.5,1.5,18.5,904.5,828.71,620.19
2016,7,5,14,30,925.0,98.0,1.5,18.0,875.0,786.88,594.24
2016,7,5,14,45,917.5,96.0,1.55,18.0,840.0,741.69,564.95
2016,7,5,15,0,910.0,94.0,1.6,18.0,805.0,695.01,533.71
2016,7,5,15,15,899.5,92.5,1.6,17.5,764.0,645.65,498.49
2016,7,5,15,30,889.0,91.0,1.6,17.0,723.0,595.5,461.53
2016,7,5,15,45,876.0,88.5,1.6,17.0,678.0,542.54,420.44
2016,7,5,16,0,863.0,86.0,1.6,17.0,633.0,489.5,377.99
2016,7,5,16,15,845.5,83.0,1.55,16.5,584.5,434.26,333.02
2016,7,5,16,30,828.0,80.0,1.5,16.0,536.0,376.66,284.85
2016,7,5,16,45,806.5,76.5,1.5,15.5,485.5,321.48,237.35
2016,7,5,17,0,785.0,73.0,1.5,15.0,435.0,268.09,190.36
2016,7,5,17,15,754.0,69.5,1.5,14.5,383.5,214.74,143.71
2016,7,5,17,30,723.0,66.0,1.5,14.0,332.0,164.64,101.22
2016,7,5,17,45,681.5,60.5,1.5,13.5,281.0,115.16,63.48
2016,7,5,18,0,640.0,55.0,1.5,13.0,230.0,70.44,36.72
2016,7,5,18,15,575.5,49.0,1.45,12.5,181.5,33.19,24.24
2016,7,5,18,30,511.0,43.0,1.4,12.0,133.0,30.62,21.75
2016,7,5,18,45,404.0,34.0,1.4,11.5,91.0,25.16,16.44
2016,7,5,19,0,297.0,25.0,1.4,11.0,49.0,19.32,9.51
2016,7,5,19,15,148.5,12.5,1.35,10.5,24.5,12.29,0.0
2016,7,5,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,16.0,1.2,10.0,29.5,37.8,0.0
2016,7,6,5,30,281.0,32.0,1.2,10.0,59.0,92.78,57.61
2016,7,6,5,45,377.0,41.5,1.25,10.5,100.5,141.64,100.04
2016,7,6,6,0,473.0,51.0,1.3,11.0,142.0,200.86,151.27
2016,7,6,6,15,344.0,80.0,1.25,11.5,156.5,211.48,166.93
2016,7,6,6,30,215.0,109.0,1.2,12.0,171.0,205.33,165.75
2016,7,6,6,45,236.0,127.0,1.2,12.5,207.5,245.03,199.34
2016,7,6,7,0,257.0,145.0,1.2,13.0,244.0,286.59,233.37
2016,7,6,7,15,173.0,171.5,1.15,13.0,242.5,276.03,224.26
2016,7,6,7,30,89.0,198.0,1.1,13.0,241.0,256.4,207.07
2016,7,6,7,45,125.0,223.5,1.1,13.5,290.5,315.83,253.9
2016,7,6,8,0,161.0,249.0,1.1,14.0,340.0,372.7,297.25
2016,7,6,8,15,292.0,247.0,1.1,14.5,429.5,478.64,378.89
2016,7,6,8,30,423.0,245.0,1.1,15.0,519.0,595.13,464.8
2016,7,6,8,45,651.5,169.5,1.1,15.5,624.5,717.77,555.15
2016,7,6,9,0,880.0,94.0,1.1,16.0,730.0,843.33,638.01
2016,7,6,9,15,890.0,95.5,1.1,16.5,769.5,880.38,658.54
2016,7,6,9,30,900.0,97.0,1.1,17.0,809.0,915.3,678.51
2016,7,6,9,45,906.0,99.5,1.15,17.5,842.5,945.27,695.91
2016,7,6,10,0,912.0,102.0,1.2,18.0,876.0,972.54,711.53
2016,7,6,10,15,917.5,103.0,1.2,18.0,903.5,994.9,724.47
2016,7,6,10,30,923.0,104.0,1.2,18.0,931.0,1014.27,735.61
2016,7,6,10,45,930.0,103.0,1.25,18.0,953.0,1029.96,745.42
2016,7,6,11,0,937.0,102.0,1.3,18.0,975.0,1042.5,753.39
2016,7,6,11,15,939.5,102.5,1.35,18.0,989.0,1048.84,757.6
2016,7,6,11,30,942.0,103.0,1.4,18.0,1003.0,1051.83,759.9
2016,7,6,11,45,945.5,101.0,1.45,18.5,1010.0,1049.9,757.83
2016,7,6,12,0,949.0,99.0,1.5,19.0,1017.0,1044.63,753.8
2016,7,6,12,15,948.5,99.0,1.5,19.0,1016.5,1034.09,747.19
2016,7,6,12,30,948.0,99.0,1.5,19.0,1016.0,1020.3,738.68
2016,7,6,12,45,946.5,99.0,1.55,19.0,1007.5,1002.37,728.41
2016,7,6,13,0,945.0,99.0,1.6,19.0,999.0,981.35,716.2
2016,7,6,13,15,941.5,98.0,1.6,18.5,983.0,954.54,700.85
2016,7,6,13,30,938.0,97.0,1.6,18.0,967.0,924.94,683.63
2016,7,6,13,45,934.0,96.0,1.65,18.0,944.5,892.25,663.6
2016,7,6,14,0,930.0,95.0,1.7,18.0,922.0,857.09,641.71
2016,7,6,14,15,923.5,94.0,1.7,17.5,892.5,817.64,617.31
2016,7,6,14,30,917.0,93.0,1.7,17.0,863.0,776.23,591.24
2016,7,6,14,45,908.5,91.5,1.75,17.0,828.0,731.15,561.55
2016,7,6,15,0,900.0,90.0,1.8,17.0,793.0,684.67,530.09
2016,7,6,15,15,889.5,88.5,1.8,16.5,752.5,635.78,494.77
2016,7,6,15,30,879.0,87.0,1.8,16.0,712.0,586.1,457.72
2016,7,6,15,45,864.5,85.0,1.8,16.0,667.5,533.31,416.32
2016,7,6,16,0,850.0,83.0,1.8,16.0,623.0,480.6,373.71
2016,7,6,16,15,833.0,80.5,1.75,15.5,575.0,426.69,329.36
2016,7,6,16,30,816.0,78.0,1.7,15.0,527.0,373.59,284.24
2016,7,6,16,45,792.5,75.0,1.7,15.0,477.0,315.63,233.89
2016,7,6,17,0,769.0,72.0,1.7,15.0,427.0,262.9,186.96
2016,7,6,17,15,738.0,68.5,1.65,14.5,375.5,210.39,140.91
2016,7,6,17,30,707.0,65.0,1.6,14.0,324.0,161.14,99.07
2016,7,6,17,45,663.0,60.0,1.55,13.5,273.5,112.71,62.23
2016,7,6,18,0,619.0,55.0,1.5,13.0,223.0,66.31,33.88
2016,7,6,18,15,554.5,48.5,1.45,12.5,175.5,32.79,23.88
2016,7,6,18,30,490.0,42.0,1.4,12.0,128.0,29.77,20.98
2016,7,6,18,45,386.0,33.5,1.35,11.5,87.5,24.73,16.06
2016,7,6,19,0,282.0,25.0,1.3,11.0,47.0,19.36,9.46
2016,7,6,19,15,141.0,12.5,1.25,10.5,23.5,12.29,0.0
2016,7,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,15,167.0,13.5,0.9,10.0,29.5,38.32,0.0
2016,7,7,5,30,334.0,27.0,0.9,10.0,59.0,97.13,58.63
2016,7,7,5,45,431.5,34.5,0.95,10.5,101.0,146.73,102.13
2016,7,7,6,0,529.0,42.0,1.0,11.0,143.0,206.91,154.43
2016,7,7,6,15,274.5,71.5,0.95,11.5,125.0,177.86,140.09
2016,7,7,6,30,20.0,101.0,0.9,12.0,107.0,108.32,86.55
2016,7,7,6,45,25.0,121.0,0.9,12.5,129.5,134.82,108.8
2016,7,7,7,0,30.0,141.0,0.9,13.0,152.0,159.01,128.42
2016,7,7,7,15,62.5,169.5,0.9,13.5,198.0,207.99,168.11
2016,7,7,7,30,95.0,198.0,0.9,14.0,244.0,259.98,209.29
2016,7,7,7,45,464.0,135.5,0.95,14.5,393.0,451.55,363.92
2016,7,7,8,0,833.0,73.0,1.0,15.0,542.0,656.1,517.81
2016,7,7,8,15,849.0,75.0,1.0,15.5,589.5,704.25,547.2
2016,7,7,8,30,865.0,77.0,1.0,16.0,637.0,751.61,577.15
2016,7,7,8,45,879.5,78.0,1.05,16.5,681.0,795.63,604.85
2016,7,7,9,0,894.0,79.0,1.1,17.0,725.0,838.24,631.23
2016,7,7,9,15,904.0,80.5,1.15,17.0,764.5,875.83,655.15
2016,7,7,9,30,914.0,82.0,1.2,17.0,804.0,911.26,677.56
2016,7,7,9,45,918.0,85.0,1.25,17.5,837.0,940.42,694.48
2016,7,7,10,0,922.0,88.0,1.3,18.0,870.0,966.74,709.55
2016,7,7,10,15,928.0,89.0,1.3,18.0,898.0,989.88,723.11
2016,7,7,10,30,934.0,90.0,1.3,18.0,926.0,1010.04,734.8
2016,7,7,10,45,937.5,91.0,1.35,18.0,947.0,1024.61,743.9
2016,7,7,11,0,941.0,92.0,1.4,18.0,968.0,1035.92,751.11
2016,7,7,11,15,943.5,92.5,1.4,18.0,982.5,1042.39,754.54
2016,7,7,11,30,946.0,93.0,1.4,18.0,997.0,1045.49,756.03
2016,7,7,11,45,946.5,94.0,1.45,18.0,1004.0,1043.72,755.47
2016,7,7,12,0,947.0,95.0,1.5,18.0,1011.0,1038.58,752.93
2016,7,7,12,15,947.0,95.0,1.55,18.0,1010.5,1028.6,747.44
2016,7,7,12,30,947.0,95.0,1.6,18.0,1010.0,1015.36,739.98
2016,7,7,12,45,937.0,100.5,1.65,18.0,999.5,994.87,727.91
2016,7,7,13,0,927.0,106.0,1.7,18.0,989.0,971.56,714.07
2016,7,7,13,15,924.5,105.5,1.7,18.0,974.0,946.54,698.42
2016,7,7,13,30,922.0,105.0,1.7,18.0,959.0,918.73,680.92
2016,7,7,13,45,918.5,104.0,1.7,18.0,937.0,886.91,660.72
2016,7,7,14,0,915.0,103.0,1.7,18.0,915.0,852.62,638.77
2016,7,7,14,15,909.0,101.5,1.7,17.5,886.5,813.57,614.59
2016,7,7,14,30,903.0,100.0,1.7,17.0,858.0,772.56,588.75
2016,7,7,14,45,896.5,97.5,1.7,17.0,824.0,728.46,559.29
2016,7,7,15,0,890.0,95.0,1.7,17.0,790.0,682.83,527.88
2016,7,7,15,15,879.5,93.5,1.7,16.5,750.0,634.33,492.93
2016,7,7,15,30,869.0,92.0,1.7,16.0,710.0,585.07,456.29
2016,7,7,15,45,858.0,88.5,1.7,16.0,666.0,533.15,415.68
2016,7,7,16,0,847.0,85.0,1.7,16.0,622.0,480.99,373.6
2016,7,7,16,15,829.5,82.5,1.7,15.5,574.0,426.98,329.43
2016,7,7,16,30,812.0,80.0,1.7,15.0,526.0,370.64,282.02
2016,7,7,16,45,791.5,76.0,1.7,15.0,476.5,316.11,234.28
2016,7,7,17,0,771.0,72.0,1.7,15.0,427.0,263.28,187.18
2016,7,7,17,15,740.0,68.0,1.7,14.5,376.0,210.19,140.67
2016,7,7,17,30,709.0,64.0,1.7,14.0,325.0,160.35,98.35
2016,7,7,17,45,668.5,59.0,1.7,13.5,274.5,112.14,61.56
2016,7,7,18,0,628.0,54.0,1.7,13.0,224.0,68.56,35.66
2016,7,7,18,15,563.5,48.0,1.65,12.5,176.5,32.42,23.54
2016,7,7,18,30,499.0,42.0,1.6,12.0,129.0,29.82,21.01
2016,7,7,18,45,398.5,33.0,1.55,11.5,88.5,24.32,15.68
2016,7,7,19,0,298.0,24.0,1.5,11.0,48.0,18.44,8.65
2016,7,7,19,15,149.0,12.0,1.45,10.5,24.0,11.8,0.0
2016,7,7,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,5,15,169.0,13.0,1.0,10.0,29.0,37.71,0.0
2016,7,8,5,30,338.0,26.0,1.0,10.0,58.0,96.39,57.5
2016,7,8,5,45,433.0,34.0,1.05,10.5,99.5,146.01,101.34
2016,7,8,6,0,528.0,42.0,1.1,11.0,141.0,205.99,153.61
2016,7,8,6,15,586.5,47.5,1.1,11.0,189.0,259.85,202.39
2016,7,8,6,30,645.0,53.0,1.1,11.0,237.0,320.41,255.94
2016,7,8,6,45,324.0,88.5,1.1,11.5,181.0,247.16,201.24
2016,7,8,7,0,3.0,124.0,1.1,12.0,125.0,123.97,99.36
2016,7,8,7,15,174.0,149.5,1.05,12.5,232.0,252.45,206.68
2016,7,8,7,30,345.0,175.0,1.0,13.0,339.0,395.23,320.25
2016,7,8,7,45,583.5,124.5,1.0,13.5,438.0,519.59,417.25
2016,7,8,8,0,822.0,74.0,1.0,14.0,537.0,649.01,513.83
2016,7,8,8,15,838.0,76.5,1.0,14.5,583.5,697.28,544.41
2016,7,8,8,30,854.0,79.0,1.0,15.0,630.0,744.8,574.67
2016,7,8,8,45,869.5,79.5,1.0,15.5,674.0,788.7,601.81
2016,7,8,9,0,885.0,80.0,1.0,16.0,718.0,831.3,627.58
2016,7,8,9,15,894.0,81.5,1.0,16.5,757.0,867.79,648.85
2016,7,8,9,30,903.0,83.0,1.0,17.0,796.0,902.08,668.45
2016,7,8,9,45,912.5,82.5,1.05,17.5,830.0,932.29,686.05
2016,7,8,10,0,922.0,82.0,1.1,18.0,864.0,959.98,701.98
2016,7,8,10,15,927.5,83.0,1.15,18.5,891.5,982.73,714.72
2016,7,8,10,30,933.0,84.0,1.2,19.0,919.0,1002.47,725.62
2016,7,8,10,45,938.5,83.5,1.25,19.5,940.5,1017.5,733.6
2016,7,8,11,0,944.0,83.0,1.3,20.0,962.0,1029.33,739.7
2016,7,8,11,15,946.5,83.5,1.35,20.0,976.0,1035.91,744.04
2016,7,8,11,30,949.0,84.0,1.4,20.0,990.0,1039.11,746.44
2016,7,8,11,45,950.5,84.0,1.45,20.5,997.0,1037.4,744.49
2016,7,8,12,0,952.0,84.0,1.5,21.0,1004.0,1032.3,740.57
2016,7,8,12,15,952.0,84.0,1.55,21.0,1003.5,1022.38,735.15
2016,7,8,12,30,952.0,84.0,1.6,21.0,1003.0,1009.16,727.76
2016,7,8,12,45,945.0,87.5,1.65,21.0,994.0,989.55,716.37
2016,7,8,13,0,938.0,91.0,1.7,21.0,985.0,967.01,703.13
2016,7,8,13,15,935.5,90.5,1.7,21.0,970.0,941.82,687.52
2016,7,8,13,30,933.0,90.0,1.7,21.0,955.0,913.8,670.06
2016,7,8,13,45,929.0,89.0,1.75,21.0,933.0,881.3,650.16
2016,7,8,14,0,925.0,88.0,1.8,21.0,911.0,846.33,628.45
2016,7,8,14,15,919.5,87.0,1.8,20.5,882.0,807.86,604.83
2016,7,8,14,30,914.0,86.0,1.8,20.0,853.0,767.37,579.51
2016,7,8,14,45,906.5,84.5,1.85,20.0,819.0,723.13,550.53
2016,7,8,15,0,899.0,83.0,1.9,20.0,785.0,677.41,519.98
2016,7,8,15,15,889.5,81.5,1.9,19.5,745.0,629.18,485.36
2016,7,8,15,30,880.0,80.0,1.9,19.0,705.0,580.07,448.98
2016,7,8,15,45,867.5,78.0,1.9,19.0,661.0,528.28,408.59
2016,7,8,16,0,855.0,76.0,1.9,19.0,617.0,476.37,366.86
2016,7,8,16,15,838.5,73.5,1.85,18.5,570.0,422.42,322.79
2016,7,8,16,30,822.0,71.0,1.8,18.0,523.0,369.22,277.91
2016,7,8,16,45,801.0,68.0,1.8,18.0,473.5,315.13,230.84
2016,7,8,17,0,780.0,65.0,1.8,18.0,424.0,259.16,181.64
2016,7,8,17,15,750.0,61.5,1.7,17.5,373.0,206.25,135.52
2016,7,8,17,30,720.0,58.0,1.6,17.0,322.0,156.45,93.53
2016,7,8,17,45,680.0,53.5,1.55,16.5,272.5,108.12,57.04
2016,7,8,18,0,640.0,49.0,1.5,16.0,223.0,64.33,31.46
2016,7,8,18,15,577.5,43.5,1.4,15.5,175.5,31.46,22.38
2016,7,8,18,30,515.0,38.0,1.3,15.0,128.0,28.82,19.84
2016,7,8,18,45,416.0,30.0,1.2,14.5,87.5,21.69,13.17
2016,7,8,19,0,317.0,22.0,1.1,14.0,47.0,16.61,7.0
2016,7,8,19,15,158.5,11.0,1.05,13.5,23.5,10.81,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,9,5,15,189.5,11.5,0.45,11.5,29.0,38.28,0.0
2016,7,9,5,30,379.0,23.0,0.4,12.0,58.0,99.12,57.1
2016,7,9,5,45,470.5,30.0,0.4,12.5,100.0,149.04,101.27
2016,7,9,6,0,562.0,37.0,0.4,13.0,142.0,208.87,152.93
2016,7,9,6,15,618.0,41.5,0.45,13.5,189.5,263.4,201.38
2016,7,9,6,30,674.0,46.0,0.5,14.0,237.0,323.42,253.28
2016,7,9,6,45,712.0,49.5,0.55,15.0,287.0,379.43,300.16
2016,7,9,7,0,750.0,53.0,0.6,16.0,337.0,438.47,347.5
2016,7,9,7,15,777.0,55.5,0.65,16.5,387.5,490.78,388.69
2016,7,9,7,30,804.0,58.0,0.7,17.0,438.0,546.51,430.92
2016,7,9,7,45,824.0,60.0,0.75,17.5,487.0,598.23,468.74
2016,7,9,8,0,844.0,62.0,0.8,18.0,536.0,650.04,504.04
2016,7,9,8,15,859.5,64.0,0.85,18.5,583.0,698.39,535.43
2016,7,9,8,30,875.0,66.0,0.9,19.0,630.0,745.91,565.68
2016,7,9,8,45,887.0,67.5,1.0,19.5,673.5,788.97,593.07
2016,7,9,9,0,899.0,69.0,1.1,20.0,717.0,830.42,619.1
2016,7,9,9,15,908.5,70.5,1.15,20.5,756.0,867.87,641.51
2016,7,9,9,30,918.0,72.0,1.2,21.0,795.0,903.13,662.29
2016,7,9,9,45,919.5,77.0,1.3,21.5,828.0,932.42,679.82
2016,7,9,10,0,921.0,82.0,1.4,22.0,861.0,958.71,695.43
2016,7,9,10,15,927.0,83.0,1.45,22.0,889.0,981.97,709.71
2016,7,9,10,30,933.0,84.0,1.5,22.0,917.0,1002.23,722.17
2016,7,9,10,45,937.5,84.5,1.55,22.0,939.0,1017.37,731.51
2016,7,9,11,0,942.0,85.0,1.6,22.0,961.0,1029.27,738.96
2016,7,9,11,15,944.5,85.5,1.6,22.0,975.5,1035.86,742.45
2016,7,9,11,30,947.0,86.0,1.6,22.0,990.0,1039.08,744.0
2016,7,9,11,45,949.5,85.5,1.65,22.0,997.5,1037.88,743.71
2016,7,9,12,0,952.0,85.0,1.7,22.0,1005.0,1033.28,741.43
2016,7,9,12,15,952.5,85.0,1.7,22.0,1004.5,1023.86,735.52
2016,7,9,12,30,953.0,85.0,1.7,22.0,1004.0,1011.14,727.67
2016,7,9,12,45,951.0,85.5,1.75,22.0,996.0,993.27,717.36
2016,7,9,13,0,949.0,86.0,1.8,22.0,988.0,972.31,705.11
2016,7,9,13,15,548.5,276.0,1.8,21.5,796.0,776.25,575.03
2016,7,9,13,30,148.0,466.0,1.8,21.0,604.0,586.44,434.22
2016,7,9,13,45,544.0,273.5,1.85,21.0,759.5,734.08,551.48
2016,7,9,14,0,940.0,81.0,1.9,21.0,915.0,851.81,634.64
2016,7,9,14,15,934.5,80.0,1.9,20.5,886.5,812.84,609.09
2016,7,9,14,30,929.0,79.0,1.9,20.0,858.0,771.8,583.37
2016,7,9,14,45,924.0,76.5,1.9,20.0,824.0,727.77,554.12
2016,7,9,15,0,919.0,74.0,1.9,20.0,790.0,682.02,523.31
2016,7,9,15,15,909.0,72.5,1.9,19.5,750.0,632.62,488.13
2016,7,9,15,30,899.0,71.0,1.9,19.0,710.0,582.35,450.88
2016,7,9,15,45,888.5,68.5,1.95,19.0,666.0,530.25,410.42
2016,7,9,16,0,878.0,66.0,2.0,19.0,622.0,477.8,368.32
2016,7,9,16,15,862.0,64.0,1.95,18.5,574.5,423.4,323.7
2016,7,9,16,30,846.0,62.0,1.9,18.0,527.0,369.66,278.16
2016,7,9,16,45,825.0,60.0,1.9,17.5,477.0,315.26,231.01
2016,7,9,17,0,804.0,58.0,1.9,17.0,427.0,262.51,184.34
2016,7,9,17,15,776.5,55.0,1.85,16.5,376.5,209.39,137.63
2016,7,9,17,30,749.0,52.0,1.8,16.0,326.0,155.32,91.76
2016,7,9,17,45,708.0,48.5,1.8,15.5,275.5,106.18,54.56
2016,7,9,18,0,667.0,45.0,1.8,15.0,225.0,61.67,28.78
2016,7,9,18,15,608.0,40.0,1.8,14.0,178.0,28.45,19.83
2016,7,9,18,30,549.0,35.0,1.8,13.0,131.0,26.08,17.58
2016,7,9,18,45,446.5,28.5,1.8,12.5,89.5,22.19,13.71
2016,7,9,19,0,344.0,22.0,1.8,12.0,48.0,18.12,8.12
2016,7,9,19,15,172.0,11.0,1.75,11.5,24.0,10.81,0.0
2016,7,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,182.0,12.5,1.25,10.5,29.0,38.15,0.0
2016,7,10,5,30,364.0,25.0,1.3,11.0,58.0,99.17,57.46
2016,7,10,5,45,462.0,33.0,1.4,11.5,101.0,150.62,103.44
2016,7,10,6,0,560.0,41.0,1.5,12.0,144.0,211.84,156.87
2016,7,10,6,15,620.5,46.0,1.5,12.5,193.5,268.44,207.8
2016,7,10,6,30,681.0,51.0,1.5,13.0,243.0,330.96,262.65
2016,7,10,6,45,721.5,55.0,1.55,13.5,295.0,389.08,312.79
2016,7,10,7,0,762.0,59.0,1.6,14.0,347.0,450.45,363.78
2016,7,10,7,15,790.5,62.0,1.6,14.5,399.0,507.07,409.14
2016,7,10,7,30,819.0,65.0,1.6,15.0,451.0,562.58,452.05
2016,7,10,7,45,840.0,68.0,1.6,15.5,502.0,616.75,492.33
2016,7,10,8,0,861.0,71.0,1.6,16.0,553.0,671.07,530.21
2016,7,10,8,15,877.0,73.0,1.6,16.0,601.5,720.5,563.65
2016,7,10,8,30,893.0,75.0,1.6,16.0,650.0,769.09,595.94
2016,7,10,8,45,906.0,77.0,1.65,16.5,695.0,814.16,624.61
2016,7,10,9,0,919.0,79.0,1.7,17.0,740.0,857.64,651.8
2016,7,10,9,15,929.0,80.5,1.7,17.5,780.5,896.15,674.68
2016,7,10,9,30,939.0,82.0,1.7,18.0,821.0,932.41,695.8
2016,7,10,9,45,946.0,83.5,1.7,18.5,856.0,963.48,713.26
2016,7,10,10,0,953.0,85.0,1.7,19.0,891.0,991.77,728.82
2016,7,10,10,15,959.0,86.0,1.7,19.0,920.0,1015.63,742.85
2016,7,10,10,30,965.0,87.0,1.7,19.0,949.0,1036.4,754.96
2016,7,10,10,45,969.0,88.0,1.7,19.5,971.0,1051.96,762.38
2016,7,10,11,0,973.0,89.0,1.7,20.0,993.0,1064.15,767.79
2016,7,10,11,15,976.0,89.5,1.7,20.0,1008.0,1071.39,771.66
2016,7,10,11,30,979.0,90.0,1.7,20.0,1023.0,1075.14,773.53
2016,7,10,11,45,981.0,90.0,1.75,20.5,1030.5,1073.86,771.71
2016,7,10,12,0,983.0,90.0,1.8,21.0,1038.0,1069.08,767.86
2016,7,10,12,15,983.0,90.0,1.85,21.0,1038.0,1058.85,762.18
2016,7,10,12,30,983.0,90.0,1.9,21.0,1038.0,1045.22,754.48
2016,7,10,12,45,977.0,93.0,1.95,21.0,1029.0,1025.53,742.99
2016,7,10,13,0,971.0,96.0,2.0,21.0,1020.0,1002.76,729.57
2016,7,10,13,15,968.5,95.5,2.0,21.0,1004.5,976.77,713.46
2016,7,10,13,30,966.0,95.0,2.0,21.0,989.0,947.85,695.44
2016,7,10,13,45,964.0,93.0,2.0,21.0,967.0,915.07,674.84
2016,7,10,14,0,962.0,91.0,2.0,21.0,945.0,879.59,652.35
2016,7,10,14,15,957.0,90.0,2.0,21.0,916.0,840.18,627.07
2016,7,10,14,30,952.0,89.0,2.0,21.0,887.0,798.58,600.08
2016,7,10,14,45,945.5,87.0,2.0,21.0,852.0,752.98,570.04
2016,7,10,15,0,939.0,85.0,2.0,21.0,817.0,705.72,538.45
2016,7,10,15,15,929.5,83.5,1.95,20.5,776.0,655.63,502.53
2016,7,10,15,30,920.0,82.0,1.9,20.0,735.0,604.59,464.81
2016,7,10,15,45,909.0,79.5,1.9,20.0,690.0,551.1,423.48
2016,7,10,16,0,898.0,77.0,1.9,20.0,645.0,497.28,380.58
2016,7,10,16,15,881.5,74.5,1.85,19.5,596.0,441.04,335.01
2016,7,10,16,30,865.0,72.0,1.8,19.0,547.0,385.5,288.48
2016,7,10,16,45,844.5,69.0,1.8,19.0,495.5,329.19,239.74
2016,7,10,17,0,824.0,66.0,1.8,19.0,444.0,274.47,191.52
2016,7,10,17,15,794.5,62.5,1.75,18.5,391.5,215.67,140.79
2016,7,10,17,30,765.0,59.0,1.7,18.0,339.0,163.46,96.95
2016,7,10,17,45,723.0,55.0,1.65,17.5,286.5,112.87,59.08
2016,7,10,18,0,681.0,51.0,1.6,17.0,234.0,67.08,32.88
2016,7,10,18,15,616.5,45.0,1.5,16.0,184.0,32.93,23.62
2016,7,10,18,30,552.0,39.0,1.4,15.0,134.0,29.9,20.78
2016,7,10,18,45,443.0,31.0,1.35,14.0,91.5,22.68,14.03
2016,7,10,19,0,334.0,23.0,1.3,13.0,49.0,17.65,7.58
2016,7,10,19,15,167.0,11.5,1.25,12.5,24.5,11.3,0.0
2016,7,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,11,5,15,177.0,12.5,0.65,9.5,28.0,34.55,0.0
2016,7,11,5,30,354.0,25.0,0.6,10.0,56.0,96.94,55.75
2016,7,11,5,45,454.0,32.5,0.6,11.0,99.0,147.64,100.99
2016,7,11,6,0,554.0,40.0,0.6,12.0,142.0,208.36,153.21
2016,7,11,6,15,614.5,45.5,0.55,12.5,191.5,265.11,203.46
2016,7,11,6,30,675.0,51.0,0.5,13.0,241.0,327.81,257.33
2016,7,11,6,45,716.0,55.0,0.5,14.0,292.5,385.84,305.61
2016,7,11,7,0,757.0,59.0,0.5,15.0,344.0,447.18,354.37
2016,7,11,7,15,786.0,62.5,0.5,16.0,396.0,504.41,397.91
2016,7,11,7,30,815.0,66.0,0.5,17.0,448.0,560.57,438.84
2016,7,11,7,45,836.5,68.5,0.55,18.0,499.0,614.35,476.82
2016,7,11,8,0,858.0,71.0,0.6,19.0,550.0,668.33,512.53
2016,7,11,8,15,873.5,73.5,0.65,19.5,598.0,717.87,544.14
2016,7,11,8,30,889.0,76.0,0.7,20.0,646.0,766.53,574.59
2016,7,11,8,45,901.5,77.5,0.75,21.0,690.5,810.54,600.27
2016,7,11,9,0,914.0,79.0,0.8,22.0,735.0,852.94,624.44
2016,7,11,9,15,923.5,80.5,0.85,22.0,775.0,890.9,647.82
2016,7,11,9,30,933.0,82.0,0.9,22.0,815.0,926.61,669.68
2016,7,11,9,45,930.5,88.5,0.95,22.5,847.0,954.23,685.05
2016,7,11,10,0,928.0,95.0,1.0,23.0,879.0,978.59,698.43
2016,7,11,10,15,933.5,96.0,1.05,23.0,907.0,1001.5,712.29
2016,7,11,10,30,939.0,97.0,1.1,23.0,935.0,1021.37,724.34
2016,7,11,10,45,942.5,98.5,1.15,23.5,956.5,1036.63,732.25
2016,7,11,11,0,946.0,100.0,1.2,24.0,978.0,1048.59,738.26
2016,7,11,11,15,948.5,100.5,1.2,24.0,992.5,1055.16,741.6
2016,7,11,11,30,951.0,101.0,1.2,24.0,1007.0,1058.34,743.06
2016,7,11,11,45,951.5,101.5,1.25,24.5,1013.5,1056.1,740.88
2016,7,11,12,0,952.0,102.0,1.3,25.0,1020.0,1050.46,736.8
2016,7,11,12,15,952.0,102.0,1.35,25.0,1020.0,1040.47,731.61
2016,7,11,12,30,952.0,102.0,1.4,25.0,1020.0,1027.19,724.5
2016,7,11,12,45,954.0,99.5,1.45,25.0,1013.0,1010.08,715.08
2016,7,11,13,0,956.0,97.0,1.5,25.0,1006.0,989.74,703.68
2016,7,11,13,15,953.5,96.5,1.55,24.5,990.5,964.11,690.27
2016,7,11,13,30,951.0,96.0,1.6,24.0,975.0,935.57,674.91
2016,7,11,13,45,947.5,95.0,1.65,24.0,953.0,902.92,655.43
2016,7,11,14,0,944.0,94.0,1.7,24.0,931.0,867.71,634.09
2016,7,11,14,15,938.5,93.0,1.7,23.5,902.5,828.51,610.55
2016,7,11,14,30,933.0,92.0,1.7,23.0,874.0,787.21,585.3
2016,7,11,14,45,926.5,90.0,1.75,23.0,839.0,742.34,556.54
2016,7,11,15,0,920.0,88.0,1.8,23.0,804.0,695.85,526.02
2016,7,11,15,15,910.5,86.5,1.8,22.5,764.0,646.58,491.34
2016,7,11,15,30,901.0,85.0,1.8,22.0,724.0,596.37,454.83
2016,7,11,15,45,890.0,82.5,1.8,22.0,680.0,543.76,414.5
2016,7,11,16,0,879.0,80.0,1.8,22.0,636.0,490.83,372.66
2016,7,11,16,15,863.0,77.5,1.75,21.5,587.5,435.72,328.35
2016,7,11,16,30,847.0,75.0,1.7,21.0,539.0,381.28,283.09
2016,7,11,16,45,828.0,71.5,1.7,20.5,489.0,325.89,235.99
2016,7,11,17,0,809.0,68.0,1.7,20.0,439.0,268.44,186.38
2016,7,11,17,15,780.0,64.5,1.65,19.0,386.5,214.05,139.67
2016,7,11,17,30,751.0,61.0,1.6,18.0,334.0,162.67,96.86
2016,7,11,17,45,712.5,56.0,1.55,17.5,283.0,112.28,59.07
2016,7,11,18,0,674.0,51.0,1.5,17.0,232.0,66.31,32.63
2016,7,11,18,15,609.5,45.0,1.4,16.0,182.5,32.98,23.66
2016,7,11,18,30,545.0,39.0,1.3,15.0,133.0,29.96,20.82
2016,7,11,18,45,440.5,31.0,1.25,14.0,90.5,22.74,14.06
2016,7,11,19,0,336.0,23.0,1.2,13.0,48.0,17.72,7.46
2016,7,11,19,15,168.0,11.5,1.2,12.5,24.0,11.3,0.0
2016,7,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,187.5,12.0,1.0,10.5,28.0,35.11,0.0
2016,7,12,5,30,375.0,24.0,1.0,11.0,56.0,97.71,54.68
2016,7,12,5,45,472.5,31.0,1.05,11.5,99.0,148.69,100.98
2016,7,12,6,0,570.0,38.0,1.1,12.0,142.0,210.1,154.53
2016,7,12,6,15,629.0,43.0,1.05,12.5,191.0,266.56,205.2
2016,7,12,6,30,688.0,48.0,1.0,13.0,240.0,328.82,259.53
2016,7,12,6,45,728.0,51.5,1.0,13.5,291.5,386.48,308.87
2016,7,12,7,0,768.0,55.0,1.0,14.0,343.0,447.35,358.86
2016,7,12,7,15,795.5,58.0,1.0,14.0,395.0,501.42,402.56
2016,7,12,7,30,823.0,61.0,1.0,14.0,447.0,558.95,447.3
2016,7,12,7,45,844.0,63.5,1.05,14.5,497.5,612.82,487.34
2016,7,12,8,0,865.0,66.0,1.1,15.0,548.0,666.84,524.97
2016,7,12,8,15,881.0,68.0,1.15,15.5,596.0,716.54,557.72
2016,7,12,8,30,897.0,70.0,1.2,16.0,644.0,765.39,589.27
2016,7,12,8,45,909.0,71.5,1.25,16.5,689.0,809.36,616.93
2016,7,12,9,0,921.0,73.0,1.3,17.0,734.0,851.68,643.1
2016,7,12,9,15,930.5,74.5,1.3,17.0,774.0,889.93,666.77
