Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,9,30,940.0,76.0,1.3,17.0,814.0,925.91,688.76
2016,7,12,9,45,946.0,78.5,1.35,17.5,849.0,957.29,707.04
2016,7,12,10,0,952.0,81.0,1.4,18.0,884.0,985.83,723.43
2016,7,12,10,15,958.0,81.5,1.4,18.0,912.5,1009.25,737.08
2016,7,12,10,30,964.0,82.0,1.4,18.0,941.0,1029.57,748.83
2016,7,12,10,45,968.5,82.5,1.45,18.5,963.5,1045.2,757.12
2016,7,12,11,0,973.0,83.0,1.5,19.0,986.0,1057.47,763.41
2016,7,12,11,15,975.5,83.5,1.5,19.0,1001.0,1064.31,767.02
2016,7,12,11,30,978.0,84.0,1.5,19.0,1016.0,1067.66,768.63
2016,7,12,11,45,980.0,84.5,1.55,19.0,1023.5,1066.99,768.74
2016,7,12,12,0,982.0,85.0,1.6,19.0,1031.0,1062.81,766.79
2016,7,12,12,15,982.5,85.0,1.6,19.0,1031.0,1053.15,760.72
2016,7,12,12,30,983.0,85.0,1.6,19.0,1031.0,1040.07,752.65
2016,7,12,12,45,974.5,90.0,1.65,19.0,1022.0,1020.06,741.06
2016,7,12,13,0,966.0,95.0,1.7,19.0,1013.0,997.03,727.59
2016,7,12,13,15,964.0,94.5,1.7,19.0,998.0,971.62,711.87
2016,7,12,13,30,962.0,94.0,1.7,19.0,983.0,943.25,694.22
2016,7,12,13,45,960.0,92.5,1.7,19.0,961.5,911.07,674.02
2016,7,12,14,0,958.0,91.0,1.7,19.0,940.0,876.18,651.95
2016,7,12,14,15,953.0,90.0,1.7,19.0,911.5,836.88,626.74
2016,7,12,14,30,948.0,89.0,1.7,19.0,883.0,795.39,599.85
2016,7,12,14,45,942.0,87.0,1.75,19.0,848.0,750.26,570.56
2016,7,12,15,0,936.0,85.0,1.8,19.0,813.0,703.43,539.56
2016,7,12,15,15,927.0,83.5,1.8,18.5,772.5,653.73,504.07
2016,7,12,15,30,918.0,82.0,1.8,18.0,732.0,603.03,466.67
2016,7,12,15,45,906.5,79.5,1.8,18.0,687.5,549.31,424.93
2016,7,12,16,0,895.0,77.0,1.8,18.0,643.0,495.31,381.63
2016,7,12,16,15,879.0,75.0,1.75,17.5,594.0,439.82,336.31
2016,7,12,16,30,863.0,73.0,1.7,17.0,545.0,384.98,289.98
2016,7,12,16,45,842.5,69.5,1.7,17.0,493.5,328.24,240.61
2016,7,12,17,0,822.0,66.0,1.7,17.0,442.0,273.11,191.76
2016,7,12,17,15,792.5,63.0,1.65,16.5,389.5,214.81,141.11
2016,7,12,17,30,763.0,60.0,1.6,16.0,337.0,163.1,97.44
2016,7,12,17,45,721.0,55.5,1.55,15.5,284.5,112.14,59.16
2016,7,12,18,0,679.0,51.0,1.5,15.0,232.0,65.99,32.75
2016,7,12,18,15,614.0,45.0,1.35,14.0,182.5,33.04,23.93
2016,7,12,18,30,549.0,39.0,1.2,13.0,133.0,30.02,21.07
2016,7,12,18,45,439.5,31.0,1.1,12.5,90.0,22.8,14.2
2016,7,12,19,0,330.0,23.0,1.0,12.0,47.0,17.78,7.36
2016,7,12,19,15,165.0,11.5,0.95,11.5,23.5,11.3,0.0
2016,7,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,5,15,180.0,12.0,0.75,9.5,27.0,33.93,0.0
2016,7,13,5,30,360.0,24.0,0.7,10.0,54.0,95.6,53.12
2016,7,13,5,45,463.5,32.0,0.7,11.0,98.0,147.0,99.76
2016,7,13,6,0,567.0,40.0,0.7,12.0,142.0,210.62,154.42
2016,7,13,6,15,628.5,45.5,0.7,12.5,192.0,268.34,205.78
2016,7,13,6,30,690.0,51.0,0.7,13.0,242.0,332.11,261.0
2016,7,13,6,45,732.0,54.5,0.7,13.5,294.5,390.81,310.75
2016,7,13,7,0,774.0,58.0,0.7,14.0,347.0,452.89,361.21
2016,7,13,7,15,803.0,61.5,0.7,14.5,400.0,511.0,406.65
2016,7,13,7,30,832.0,65.0,0.7,15.0,453.0,568.01,449.55
2016,7,13,7,45,853.5,67.0,0.7,16.0,504.5,622.08,487.71
2016,7,13,8,0,875.0,69.0,0.7,17.0,556.0,676.32,523.32
2016,7,13,8,15,891.0,71.5,0.7,17.5,604.5,727.02,555.28
2016,7,13,8,30,907.0,74.0,0.7,18.0,653.0,776.84,585.92
2016,7,13,8,45,919.5,75.5,0.7,19.0,698.5,821.61,611.34
2016,7,13,9,0,932.0,77.0,0.7,20.0,744.0,864.73,635.12
2016,7,13,9,15,941.0,78.5,0.7,20.5,784.5,902.92,656.45
2016,7,13,9,30,950.0,80.0,0.7,21.0,825.0,938.78,676.05
2016,7,13,9,45,945.5,88.0,0.75,22.0,857.0,966.72,690.21
2016,7,13,10,0,941.0,96.0,0.8,23.0,889.0,991.23,702.23
2016,7,13,10,15,946.5,97.5,0.85,23.5,917.5,1014.98,715.13
2016,7,13,10,30,952.0,99.0,0.9,24.0,946.0,1035.64,726.14
2016,7,13,10,45,956.5,99.5,0.95,24.5,968.0,1051.05,734.05
2016,7,13,11,0,961.0,100.0,1.0,25.0,990.0,1063.14,740.09
2016,7,13,11,15,963.5,100.5,1.0,25.5,1005.0,1069.84,741.98
2016,7,13,11,30,966.0,101.0,1.0,26.0,1020.0,1073.07,741.98
2016,7,13,11,45,967.5,101.0,1.05,26.5,1027.5,1071.33,740.21
2016,7,13,12,0,969.0,101.0,1.1,27.0,1035.0,1066.12,736.53
2016,7,13,12,15,969.0,101.0,1.15,27.0,1034.5,1056.0,731.49
2016,7,13,12,30,969.0,101.0,1.2,27.0,1034.0,1042.52,724.52
2016,7,13,12,45,967.0,101.0,1.25,27.0,1025.5,1023.82,714.45
2016,7,13,13,0,965.0,101.0,1.3,27.0,1017.0,1001.97,702.48
2016,7,13,13,15,962.5,100.5,1.35,27.0,1001.5,976.09,687.99
2016,7,13,13,30,960.0,100.0,1.4,27.0,986.0,947.28,671.6
2016,7,13,13,45,955.0,99.5,1.45,27.0,963.0,913.54,651.96
2016,7,13,14,0,950.0,99.0,1.5,27.0,940.0,877.28,630.52
2016,7,13,14,15,944.0,97.5,1.5,26.5,910.5,836.93,606.8
2016,7,13,14,30,938.0,96.0,1.5,26.0,881.0,794.5,581.37
2016,7,13,14,45,929.0,95.0,1.55,26.0,845.0,748.55,552.55
2016,7,13,15,0,920.0,94.0,1.6,26.0,809.0,701.17,521.85
2016,7,13,15,15,909.5,92.0,1.6,25.5,768.0,650.7,487.02
2016,7,13,15,30,899.0,90.0,1.6,25.0,727.0,599.41,450.43
2016,7,13,15,45,884.5,88.0,1.6,25.0,681.0,545.43,409.81
2016,7,13,16,0,870.0,86.0,1.6,25.0,635.0,491.47,367.93
2016,7,13,16,15,852.0,83.5,1.6,24.5,586.0,435.86,324.14
2016,7,13,16,30,834.0,81.0,1.6,24.0,537.0,378.0,277.22
2016,7,13,16,45,809.5,78.0,1.6,23.5,485.0,321.74,230.24
2016,7,13,17,0,785.0,75.0,1.6,23.0,433.0,267.59,184.04
2016,7,13,17,15,753.0,71.0,1.55,22.0,380.5,213.36,138.34
2016,7,13,17,30,721.0,67.0,1.5,21.0,328.0,162.51,96.8
2016,7,13,17,45,675.0,62.0,1.45,20.0,276.0,113.03,60.74
2016,7,13,18,0,629.0,57.0,1.4,19.0,224.0,65.6,33.39
2016,7,13,18,15,559.5,50.0,1.3,18.0,175.0,34.4,24.68
2016,7,13,18,30,490.0,43.0,1.2,17.0,126.0,31.05,21.57
2016,7,13,18,45,378.0,33.5,1.1,16.5,85.0,25.15,15.9
2016,7,13,19,0,266.0,24.0,1.0,16.0,44.0,18.82,7.66
2016,7,13,19,15,133.0,12.0,0.9,15.0,22.0,11.8,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,151.5,13.0,0.65,10.5,25.5,31.19,0.0
2016,7,14,5,30,303.0,26.0,0.6,11.0,51.0,86.92,47.79
2016,7,14,5,45,416.5,34.5,0.6,12.0,94.0,139.5,94.71
2016,7,14,6,0,530.0,43.0,0.6,13.0,137.0,203.76,149.0
2016,7,14,6,15,595.0,49.0,0.6,13.5,187.0,261.06,199.44
2016,7,14,6,30,660.0,55.0,0.6,14.0,237.0,323.94,253.48
2016,7,14,6,45,708.0,58.5,0.6,15.0,290.0,383.8,303.17
2016,7,14,7,0,756.0,62.0,0.6,16.0,343.0,447.68,353.89
2016,7,14,7,15,786.0,65.5,0.6,16.5,395.5,505.48,398.62
2016,7,14,7,30,816.0,69.0,0.6,17.0,448.0,564.87,442.76
2016,7,14,7,45,840.0,71.5,0.6,18.0,500.0,617.77,479.71
2016,7,14,8,0,864.0,74.0,0.6,19.0,552.0,673.7,516.41
2016,7,14,8,15,880.5,76.0,0.6,19.5,601.0,723.77,547.57
2016,7,14,8,30,897.0,78.0,0.6,20.0,650.0,773.03,577.49
2016,7,14,8,45,910.5,79.5,0.65,21.0,695.5,818.25,603.79
2016,7,14,9,0,924.0,81.0,0.7,22.0,741.0,861.92,628.58
2016,7,14,9,15,933.5,83.0,0.75,22.5,782.0,900.86,651.17
2016,7,14,9,30,943.0,85.0,0.8,23.0,823.0,937.51,672.13
2016,7,14,9,45,949.5,86.5,0.85,24.0,858.0,968.38,687.99
2016,7,14,10,0,956.0,88.0,0.9,25.0,893.0,996.42,702.02
2016,7,14,10,15,961.5,89.0,0.95,25.0,921.5,1020.01,716.04
2016,7,14,10,30,967.0,90.0,1.0,25.0,950.0,1040.45,728.26
2016,7,14,10,45,971.0,91.0,1.05,25.5,972.0,1056.16,736.29
2016,7,14,11,0,975.0,92.0,1.1,26.0,994.0,1068.49,742.41
2016,7,14,11,15,977.5,92.5,1.1,26.0,1009.0,1075.33,745.83
2016,7,14,11,30,980.0,93.0,1.1,26.0,1024.0,1078.67,747.33
2016,7,14,11,45,980.5,93.5,1.15,26.5,1031.0,1076.47,745.24
2016,7,14,12,0,981.0,94.0,1.2,27.0,1038.0,1070.77,741.21
2016,7,14,12,15,981.0,94.0,1.2,27.0,1037.5,1060.59,735.15
2016,7,14,12,30,981.0,94.0,1.2,27.0,1037.0,1047.0,727.19
2016,7,14,12,45,973.5,97.5,1.3,27.0,1027.5,1026.41,716.86
2016,7,14,13,0,966.0,101.0,1.4,27.0,1018.0,1002.79,704.59
2016,7,14,13,15,963.0,100.5,1.4,26.5,1002.0,976.43,690.34
2016,7,14,13,30,960.0,100.0,1.4,26.0,986.0,947.16,674.19
2016,7,14,13,45,955.0,99.5,1.4,26.0,963.0,913.4,653.79
2016,7,14,14,0,950.0,99.0,1.4,26.0,940.0,877.12,631.68
2016,7,14,14,15,944.0,98.0,1.35,25.5,910.5,837.23,607.65
2016,7,14,14,30,938.0,97.0,1.3,25.0,881.0,795.26,581.99
2016,7,14,14,45,929.0,95.5,1.3,25.0,845.0,748.8,552.46
2016,7,14,15,0,920.0,94.0,1.3,25.0,809.0,700.91,521.14
2016,7,14,15,15,909.5,92.0,1.3,24.5,767.5,650.41,486.46
2016,7,14,15,30,899.0,90.0,1.3,24.0,726.0,599.08,450.0
2016,7,14,15,45,885.0,88.0,1.3,24.0,680.5,545.32,409.69
2016,7,14,16,0,871.0,86.0,1.3,24.0,635.0,491.54,368.04
2016,7,14,16,15,853.0,83.0,1.25,23.0,585.5,435.39,324.39
2016,7,14,16,30,835.0,80.0,1.2,22.0,536.0,376.98,277.47
2016,7,14,16,45,811.5,77.0,1.2,21.5,484.5,320.95,230.56
2016,7,14,17,0,788.0,74.0,1.2,21.0,433.0,266.93,184.3
2016,7,14,17,15,755.5,70.0,1.15,20.0,380.0,212.41,138.21
2016,7,14,17,30,723.0,66.0,1.1,19.0,327.0,161.33,96.35
2016,7,14,17,45,677.5,61.0,1.1,18.5,275.0,111.77,60.01
2016,7,14,18,0,632.0,56.0,1.1,18.0,223.0,64.29,32.63
2016,7,14,18,15,562.0,49.5,1.0,17.0,174.0,34.05,24.49
2016,7,14,18,30,492.0,43.0,0.9,16.0,125.0,31.13,21.74
2016,7,14,18,45,379.0,33.5,0.85,15.5,84.0,25.23,16.03
2016,7,14,19,0,266.0,24.0,0.8,15.0,43.0,18.91,7.49
2016,7,14,19,15,133.0,12.0,0.75,14.0,21.5,11.8,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.0,0.9,9.5,25.0,31.44,0.0
2016,7,15,5,30,327.0,24.0,0.9,10.0,50.0,88.32,47.22
2016,7,15,5,45,431.5,32.0,0.95,11.0,92.5,139.68,94.59
2016,7,15,6,0,536.0,40.0,1.0,12.0,135.0,200.41,146.89
2016,7,15,6,15,600.0,46.0,0.95,12.5,184.0,257.77,197.99
2016,7,15,6,30,664.0,52.0,0.9,13.0,233.0,321.49,253.3
2016,7,15,6,45,707.5,56.0,0.9,13.5,285.5,380.06,303.26
2016,7,15,7,0,751.0,60.0,0.9,14.0,338.0,442.21,354.17
2016,7,15,7,15,781.0,63.5,0.85,14.5,390.5,499.77,399.29
2016,7,15,7,30,811.0,67.0,0.8,15.0,443.0,558.93,443.68
2016,7,15,7,45,834.5,69.5,0.8,16.0,494.5,611.32,480.96
2016,7,15,8,0,858.0,72.0,0.8,17.0,546.0,666.71,517.97
2016,7,15,8,15,874.5,74.0,0.8,17.5,595.0,716.57,549.63
2016,7,15,8,30,891.0,76.0,0.8,18.0,644.0,765.63,580.05
2016,7,15,8,45,904.5,78.0,0.85,18.5,689.0,811.24,608.24
2016,7,15,9,0,918.0,80.0,0.9,19.0,734.0,855.3,635.0
2016,7,15,9,15,928.0,81.5,0.9,19.5,775.0,893.99,657.05
2016,7,15,9,30,938.0,83.0,0.9,20.0,816.0,930.44,677.4
2016,7,15,9,45,942.5,86.5,0.95,21.0,850.5,961.55,693.74
2016,7,15,10,0,947.0,90.0,1.0,22.0,885.0,989.75,708.15
2016,7,15,10,15,953.0,91.0,1.05,22.0,914.0,1013.67,722.59
2016,7,15,10,30,959.0,92.0,1.1,22.0,943.0,1034.5,735.22
2016,7,15,10,45,964.0,92.5,1.15,22.5,965.5,1050.59,743.61
2016,7,15,11,0,969.0,93.0,1.2,23.0,988.0,1063.34,750.08
2016,7,15,11,15,971.5,93.5,1.2,23.0,1003.5,1070.18,753.56
2016,7,15,11,30,974.0,94.0,1.2,23.0,1019.0,1073.52,755.1
2016,7,15,11,45,976.5,93.5,1.25,23.0,1026.5,1072.32,755.01
2016,7,15,12,0,979.0,93.0,1.3,23.0,1034.0,1067.62,752.94
2016,7,15,12,15,979.0,93.0,1.3,23.0,1034.0,1057.48,746.75
2016,7,15,12,30,979.0,93.0,1.3,23.0,1034.0,1043.92,738.63
2016,7,15,12,45,974.0,95.5,1.3,23.0,1025.5,1024.76,727.17
2016,7,15,13,0,969.0,98.0,1.3,23.0,1017.0,1002.47,713.88
2016,7,15,13,15,966.5,97.5,1.3,22.5,1001.5,976.51,699.66
2016,7,15,13,30,964.0,97.0,1.3,22.0,986.0,947.58,683.52
2016,7,15,13,45,962.0,95.0,1.3,22.0,964.0,914.79,663.5
2016,7,15,14,0,960.0,93.0,1.3,22.0,942.0,879.28,641.64
2016,7,15,14,15,954.5,92.0,1.25,21.5,912.5,839.44,617.3
2016,7,15,14,30,949.0,91.0,1.2,21.0,883.0,797.44,591.28
2016,7,15,14,45,942.0,89.0,1.2,21.0,847.5,751.46,561.76
2016,7,15,15,0,935.0,87.0,1.2,21.0,812.0,703.87,530.55
2016,7,15,15,15,925.0,85.5,1.15,21.0,771.0,653.48,494.09
2016,7,15,15,30,915.0,84.0,1.1,21.0,730.0,602.18,456.02
2016,7,15,15,45,901.5,82.0,1.1,21.0,684.0,547.91,415.07
2016,7,15,16,0,888.0,80.0,1.1,21.0,638.0,493.54,372.69
2016,7,15,16,15,870.5,77.5,1.1,20.5,589.0,437.18,328.07
2016,7,15,16,30,853.0,75.0,1.1,20.0,540.0,381.64,282.46
2016,7,15,16,45,829.0,72.5,1.1,19.5,488.0,321.78,232.28
2016,7,15,17,0,805.0,70.0,1.1,19.0,436.0,267.11,185.13
2016,7,15,17,15,773.5,66.5,1.05,18.5,383.0,212.3,138.1
2016,7,15,17,30,742.0,63.0,1.0,18.0,330.0,160.8,95.43
2016,7,15,17,45,693.5,59.0,0.95,17.5,277.5,110.81,58.88
2016,7,15,18,0,645.0,55.0,0.9,17.0,225.0,66.4,34.52
2016,7,15,18,15,575.0,48.5,0.85,16.0,175.5,33.3,23.93
2016,7,15,18,30,505.0,42.0,0.8,15.0,126.0,30.32,21.12
2016,7,15,18,45,384.5,33.0,0.75,14.0,84.0,24.85,15.8
2016,7,15,19,0,264.0,24.0,0.7,13.0,42.0,19.01,7.31
2016,7,15,19,15,132.0,12.0,0.7,12.5,21.0,11.8,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,5,15,139.0,12.5,0.9,11.5,23.5,28.79,0.0
2016,7,16,5,30,278.0,25.0,0.9,12.0,47.0,80.17,41.76
2016,7,16,5,45,391.5,34.0,0.9,12.5,89.0,132.25,89.21
2016,7,16,6,0,505.0,43.0,0.9,13.0,131.0,195.43,142.88
2016,7,16,6,15,572.0,49.0,0.9,13.5,180.0,251.95,192.86
2016,7,16,6,30,639.0,55.0,0.9,14.0,229.0,314.26,246.8
2016,7,16,6,45,524.0,85.5,0.9,14.5,247.5,331.71,264.76
2016,7,16,7,0,409.0,116.0,0.9,15.0,266.0,333.06,267.65
2016,7,16,7,15,604.0,92.5,0.9,15.5,352.0,436.49,350.01
2016,7,16,7,30,799.0,69.0,0.9,16.0,438.0,553.38,439.32
2016,7,16,7,45,404.0,124.0,0.9,16.5,311.5,397.71,317.31
2016,7,16,8,0,9.0,179.0,0.9,17.0,185.0,182.82,142.72
2016,7,16,8,15,447.5,128.0,0.9,17.5,412.5,472.33,376.18
2016,7,16,8,30,886.0,77.0,0.9,18.0,640.0,762.33,582.42
2016,7,16,8,45,901.5,77.5,0.95,18.5,685.5,807.73,607.47
2016,7,16,9,0,917.0,78.0,1.0,19.0,731.0,851.74,634.32
2016,7,16,9,15,506.5,222.0,1.0,19.5,586.5,683.8,514.94
2016,7,16,9,30,96.0,366.0,1.0,20.0,442.0,460.43,345.56
2016,7,16,9,45,520.5,227.0,1.05,20.5,661.5,731.36,549.28
2016,7,16,10,0,945.0,88.0,1.1,21.0,881.0,985.36,713.23
2016,7,16,10,15,951.0,89.0,1.15,21.0,910.0,1009.29,724.61
2016,7,16,10,30,957.0,90.0,1.2,21.0,939.0,1030.13,737.33
2016,7,16,10,45,961.0,91.0,1.25,21.5,961.5,1045.79,745.5
2016,7,16,11,0,965.0,92.0,1.3,22.0,984.0,1058.08,751.72
2016,7,16,11,15,968.0,92.5,1.3,22.0,999.0,1065.43,755.56
2016,7,16,11,30,971.0,93.0,1.3,22.0,1014.0,1069.3,757.44
2016,7,16,11,45,972.5,93.5,1.35,22.5,1022.0,1068.16,755.87
2016,7,16,12,0,974.0,94.0,1.4,23.0,1030.0,1063.52,752.31
2016,7,16,12,15,974.5,94.0,1.4,22.5,1030.0,1053.91,747.86
2016,7,16,12,30,975.0,94.0,1.4,22.0,1030.0,1040.9,741.44
2016,7,16,12,45,971.0,96.0,1.45,22.0,1021.5,1022.24,731.0
2016,7,16,13,0,967.0,98.0,1.5,22.0,1013.0,1000.44,718.63
2016,7,16,13,15,964.5,97.5,1.5,22.0,998.0,974.51,702.88
2016,7,16,13,30,962.0,97.0,1.5,22.0,983.0,945.62,685.25
2016,7,16,13,45,958.0,96.0,1.5,22.0,960.5,912.14,664.62
2016,7,16,14,0,954.0,95.0,1.5,22.0,938.0,876.08,642.2
2016,7,16,14,15,948.5,94.0,1.45,22.0,909.0,836.41,616.65
2016,7,16,14,30,943.0,93.0,1.4,22.0,880.0,794.6,589.53
2016,7,16,14,45,935.5,92.0,1.4,22.0,844.5,749.43,560.41
2016,7,16,15,0,928.0,91.0,1.4,22.0,809.0,702.68,529.48
2016,7,16,15,15,918.0,89.0,1.35,21.5,768.5,652.07,493.78
2016,7,16,15,30,908.0,87.0,1.3,21.0,728.0,600.57,456.33
2016,7,16,15,45,894.5,85.0,1.3,21.0,682.0,546.58,415.35
2016,7,16,16,0,881.0,83.0,1.3,21.0,636.0,492.5,372.95
2016,7,16,16,15,863.5,80.5,1.25,20.5,587.0,436.44,328.14
2016,7,16,16,30,846.0,78.0,1.2,20.0,538.0,381.2,282.47
2016,7,16,16,45,822.5,75.0,1.2,19.5,486.0,321.38,232.26
2016,7,16,17,0,799.0,72.0,1.2,19.0,434.0,266.7,185.06
2016,7,16,17,15,767.0,68.0,1.15,18.5,381.0,211.64,137.84
2016,7,16,17,30,735.0,64.0,1.1,18.0,328.0,159.96,95.08
2016,7,16,17,45,689.5,59.5,1.1,17.5,276.0,110.18,58.66
2016,7,16,18,0,644.0,55.0,1.1,17.0,224.0,65.66,34.27
2016,7,16,18,15,573.5,48.5,1.0,16.0,174.5,33.37,23.99
2016,7,16,18,30,503.0,42.0,0.9,15.0,125.0,30.41,21.18
2016,7,16,18,45,387.0,32.5,0.85,14.5,83.5,24.47,15.4
2016,7,16,19,0,271.0,23.0,0.8,14.0,42.0,18.11,6.26
2016,7,16,19,15,135.5,11.5,0.8,13.5,21.0,11.3,0.0
2016,7,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,5,15,172.5,11.0,0.85,11.0,24.0,31.05,0.0
2016,7,17,5,30,345.0,22.0,0.9,11.0,48.0,86.71,43.0
2016,7,17,5,45,454.5,29.5,0.95,11.5,91.0,139.88,93.28
2016,7,17,6,0,564.0,37.0,1.0,12.0,134.0,203.66,148.35
2016,7,17,6,15,316.5,69.0,0.95,12.0,127.0,186.3,145.09
2016,7,17,6,30,69.0,101.0,0.9,12.0,120.0,130.66,104.71
2016,7,17,6,45,74.5,122.5,0.9,12.5,147.0,158.77,128.61
2016,7,17,7,0,80.0,144.0,0.9,13.0,174.0,187.32,151.99
2016,7,17,7,15,203.0,158.0,0.9,13.5,248.0,281.81,228.99
2016,7,17,7,30,326.0,172.0,0.9,14.0,322.0,378.59,305.46
2016,7,17,7,45,167.0,173.5,0.9,15.0,250.5,288.0,231.07
2016,7,17,8,0,8.0,175.0,0.9,16.0,179.0,178.06,139.92
2016,7,17,8,15,196.0,212.0,0.95,16.5,336.0,363.43,289.14
2016,7,17,8,30,384.0,249.0,1.0,17.0,493.0,560.34,436.32
2016,7,17,8,45,421.0,254.5,1.05,17.5,539.5,616.9,474.28
2016,7,17,9,0,458.0,260.0,1.1,18.0,586.0,667.88,509.07
2016,7,17,9,15,273.0,311.5,1.1,18.0,509.0,569.26,433.4
2016,7,17,9,30,88.0,363.0,1.1,18.0,432.0,450.16,341.97
2016,7,17,9,45,515.5,227.5,1.15,18.5,657.0,724.0,549.58
2016,7,17,10,0,943.0,92.0,1.2,19.0,882.0,987.41,721.84
2016,7,17,10,15,948.5,93.0,1.2,19.0,911.0,1010.84,732.05
2016,7,17,10,30,954.0,94.0,1.2,19.0,940.0,1031.16,743.62
2016,7,17,10,45,957.5,95.5,1.3,19.5,962.0,1046.81,752.79
2016,7,17,11,0,961.0,97.0,1.4,20.0,984.0,1059.1,759.96
2016,7,17,11,15,963.5,97.5,1.4,20.0,998.5,1065.91,763.51
2016,7,17,11,30,966.0,98.0,1.4,20.0,1013.0,1069.26,765.09
2016,7,17,11,45,966.5,98.5,1.45,20.0,1020.0,1067.11,764.32
2016,7,17,12,0,967.0,99.0,1.5,20.0,1027.0,1061.49,761.54
2016,7,17,12,15,966.5,99.0,1.5,20.0,1026.5,1050.95,754.98
2016,7,17,12,30,966.0,99.0,1.5,20.0,1026.0,1037.04,746.46
2016,7,17,12,45,961.5,101.0,1.55,20.0,1017.0,1018.02,735.61
2016,7,17,13,0,957.0,103.0,1.6,20.0,1008.0,995.9,722.83
2016,7,17,13,15,954.0,102.0,1.6,19.5,992.5,969.21,707.74
2016,7,17,13,30,951.0,101.0,1.6,19.0,977.0,939.63,690.71
2016,7,17,13,45,947.0,100.0,1.65,19.0,954.0,906.44,670.53
2016,7,17,14,0,943.0,99.0,1.7,19.0,931.0,870.68,648.46
2016,7,17,14,15,936.5,97.5,1.7,19.0,901.5,830.09,622.35
2016,7,17,14,30,930.0,96.0,1.7,19.0,872.0,787.46,594.61
2016,7,17,14,45,923.0,94.0,1.7,19.0,836.5,742.17,564.72
2016,7,17,15,0,916.0,92.0,1.7,19.0,801.0,695.28,532.87
2016,7,17,15,15,905.0,90.0,1.7,18.5,759.5,644.56,496.68
2016,7,17,15,30,894.0,88.0,1.7,18.0,718.0,593.06,458.72
2016,7,17,15,45,882.0,85.0,1.7,17.5,672.5,539.55,417.96
2016,7,17,16,0,870.0,82.0,1.7,17.0,627.0,485.84,375.55
2016,7,17,16,15,852.0,79.5,1.7,16.5,578.0,430.11,330.07
2016,7,17,16,30,834.0,77.0,1.7,16.0,529.0,375.27,283.75
2016,7,17,16,45,812.0,73.0,1.7,15.5,478.0,315.63,232.46
2016,7,17,17,0,790.0,69.0,1.7,15.0,427.0,260.99,184.19
2016,7,17,17,15,758.0,65.5,1.7,14.5,374.5,206.85,136.79
2016,7,17,17,30,726.0,62.0,1.7,14.0,322.0,156.1,93.99
2016,7,17,17,45,683.5,57.0,1.7,13.5,270.5,106.63,57.08
2016,7,17,18,0,641.0,52.0,1.7,13.0,219.0,62.06,32.26
2016,7,17,18,15,572.0,45.5,1.65,12.5,170.5,30.95,22.18
2016,7,17,18,30,503.0,39.0,1.6,12.0,122.0,27.84,19.15
2016,7,17,18,45,388.5,30.5,1.55,11.5,81.0,22.71,14.04
2016,7,17,19,0,274.0,22.0,1.5,11.0,40.0,17.22,5.35
2016,7,17,19,15,137.0,11.0,1.45,10.5,20.0,10.81,0.0
2016,7,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,5,15,146.0,11.5,1.1,10.0,22.5,28.23,0.0
2016,7,18,5,30,292.0,23.0,1.1,10.0,45.0,79.16,38.48
2016,7,18,5,45,409.0,31.0,1.15,10.5,87.0,131.92,88.59
2016,7,18,6,0,526.0,39.0,1.2,11.0,129.0,195.61,143.33
2016,7,18,6,15,590.5,45.0,1.15,11.5,177.5,251.31,193.45
2016,7,18,6,30,655.0,51.0,1.1,12.0,226.0,314.6,248.97
2016,7,18,6,45,379.5,98.0,1.1,12.5,204.5,278.76,225.3
2016,7,18,7,0,104.0,145.0,1.1,13.0,183.0,204.77,166.05
2016,7,18,7,15,245.5,152.5,1.05,13.5,260.0,298.55,242.98
2016,7,18,7,30,387.0,160.0,1.0,14.0,337.0,407.31,328.69
2016,7,18,7,45,621.0,114.0,1.0,14.5,436.5,527.34,422.09
2016,7,18,8,0,855.0,68.0,1.0,15.0,536.0,658.15,519.04
2016,7,18,8,15,870.5,70.0,1.0,15.5,584.0,707.29,549.95
2016,7,18,8,30,886.0,72.0,1.0,16.0,632.0,755.57,580.47
2016,7,18,8,45,899.5,73.0,1.0,16.5,676.5,800.02,607.7
2016,7,18,9,0,913.0,74.0,1.0,17.0,721.0,842.95,633.43
2016,7,18,9,15,922.5,75.5,1.0,17.0,761.0,881.2,656.85
2016,7,18,9,30,932.0,77.0,1.0,17.0,801.0,917.2,678.61
2016,7,18,9,45,934.5,80.5,1.05,17.5,834.5,946.5,695.47
2016,7,18,10,0,937.0,84.0,1.1,18.0,868.0,972.8,710.41
2016,7,18,10,15,942.5,85.0,1.15,18.0,896.5,996.19,724.85
2016,7,18,10,30,948.0,86.0,1.2,18.0,925.0,1016.5,737.43
2016,7,18,10,45,951.5,87.0,1.25,18.5,947.0,1031.64,745.45
2016,7,18,11,0,955.0,88.0,1.3,19.0,969.0,1043.44,751.5
2016,7,18,11,15,958.0,88.5,1.35,19.0,983.5,1050.8,756.33
2016,7,18,11,30,961.0,89.0,1.4,19.0,998.0,1054.72,759.17
2016,7,18,11,45,962.0,89.0,1.45,19.5,1005.5,1052.65,756.97
2016,7,18,12,0,963.0,89.0,1.5,20.0,1013.0,1047.11,752.77
2016,7,18,12,15,963.0,89.0,1.5,20.0,1012.5,1037.16,746.55
2016,7,18,12,30,963.0,89.0,1.5,20.0,1012.0,1023.84,738.36
2016,7,18,12,45,964.5,87.0,1.55,20.0,1005.0,1006.62,728.59
2016,7,18,13,0,966.0,85.0,1.6,20.0,998.0,986.11,716.75
2016,7,18,13,15,963.5,84.5,1.6,19.5,983.0,960.24,702.1
2016,7,18,13,30,961.0,84.0,1.6,19.0,968.0,931.41,685.48
2016,7,18,13,45,959.0,82.0,1.65,19.0,946.5,898.69,665.54
2016,7,18,14,0,957.0,80.0,1.7,19.0,925.0,863.26,643.61
2016,7,18,14,15,952.0,79.0,1.7,19.0,896.0,823.89,618.26
2016,7,18,14,30,947.0,78.0,1.7,19.0,867.0,782.33,591.19
2016,7,18,14,45,941.5,76.0,1.7,19.0,832.5,737.45,561.52
2016,7,18,15,0,936.0,74.0,1.7,19.0,798.0,690.82,530.24
2016,7,18,15,15,927.0,72.5,1.65,18.5,757.5,640.97,494.39
2016,7,18,15,30,918.0,71.0,1.6,18.0,717.0,590.1,456.49
2016,7,18,15,45,907.5,68.5,1.6,18.0,672.0,536.73,414.95
2016,7,18,16,0,897.0,66.0,1.6,18.0,627.0,482.98,371.76
2016,7,18,16,15,881.0,64.0,1.55,17.5,578.5,427.25,326.1
2016,7,18,16,30,865.0,62.0,1.5,17.0,530.0,372.16,279.42
2016,7,18,16,45,845.5,59.5,1.5,17.0,479.5,316.42,230.64
2016,7,18,17,0,826.0,57.0,1.5,17.0,429.0,262.17,182.32
2016,7,18,17,15,797.0,54.0,1.45,16.5,376.5,207.28,134.36
2016,7,18,17,30,768.0,51.0,1.4,16.0,324.0,155.32,90.71
2016,7,18,17,45,727.5,47.0,1.4,15.5,272.5,100.98,50.24
2016,7,18,18,0,687.0,43.0,1.4,15.0,221.0,54.92,25.3
2016,7,18,18,15,623.0,38.0,1.35,14.5,172.5,27.21,18.65
2016,7,18,18,30,559.0,33.0,1.3,14.0,124.0,24.8,16.29
2016,7,18,18,45,449.0,26.0,1.3,13.5,82.5,20.37,11.86
2016,7,18,19,0,339.0,19.0,1.3,13.0,41.0,15.7,3.81
2016,7,18,19,15,169.5,9.5,1.25,12.5,20.5,9.34,0.0
2016,7,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,5,15,182.5,10.0,1.0,9.5,23.0,30.73,0.0
2016,7,19,5,30,365.0,20.0,1.0,10.0,46.0,86.65,39.44
2016,7,19,5,45,473.5,26.5,1.0,10.5,88.5,139.74,92.31
2016,7,19,6,0,582.0,33.0,1.0,11.0,131.0,202.86,147.3
2016,7,19,6,15,643.5,38.0,0.95,11.5,180.5,260.41,199.3
2016,7,19,6,30,705.0,43.0,0.9,12.0,230.0,324.13,255.34
2016,7,19,6,45,746.0,46.0,0.9,12.5,282.0,380.57,304.31
2016,7,19,7,0,787.0,49.0,0.9,13.0,334.0,442.05,355.31
2016,7,19,7,15,814.5,52.0,0.9,13.5,386.5,499.31,401.04
2016,7,19,7,30,842.0,55.0,0.9,14.0,439.0,557.95,445.95
2016,7,19,7,45,862.5,57.0,0.9,14.5,490.0,612.07,485.78
2016,7,19,8,0,883.0,59.0,0.9,15.0,541.0,666.27,522.91
2016,7,19,8,15,898.0,60.5,0.9,15.5,589.5,715.75,554.7
2016,7,19,8,30,913.0,62.0,0.9,16.0,638.0,764.27,585.12
2016,7,19,8,45,924.0,63.5,0.95,16.5,683.0,808.38,612.62
2016,7,19,9,0,935.0,65.0,1.0,17.0,728.0,850.71,638.57
2016,7,19,9,15,944.0,66.5,1.05,17.5,768.0,889.32,661.73
2016,7,19,9,30,953.0,68.0,1.1,18.0,808.0,925.57,683.15
2016,7,19,9,45,952.0,74.5,1.15,18.5,842.0,955.58,700.37
2016,7,19,10,0,951.0,81.0,1.2,19.0,876.0,982.32,715.48
2016,7,19,10,15,956.5,82.0,1.2,19.0,904.5,1006.02,729.16
2016,7,19,10,30,962.0,83.0,1.2,19.0,933.0,1026.59,740.91
2016,7,19,10,45,964.5,84.0,1.3,19.5,954.5,1040.96,749.27
2016,7,19,11,0,967.0,85.0,1.4,20.0,976.0,1051.91,755.63
2016,7,19,11,15,969.5,85.5,1.4,20.0,991.0,1058.88,759.3
2016,7,19,11,30,972.0,86.0,1.4,20.0,1006.0,1062.34,760.96
2016,7,19,11,45,973.0,86.5,1.45,20.5,1013.0,1060.78,759.09
2016,7,19,12,0,974.0,87.0,1.5,21.0,1020.0,1055.72,755.2
2016,7,19,12,15,974.0,87.0,1.55,21.0,1020.0,1045.68,749.77
2016,7,19,12,30,974.0,87.0,1.6,21.0,1020.0,1032.22,742.31
2016,7,19,12,45,968.0,90.0,1.65,21.0,1010.5,1012.71,731.09
2016,7,19,13,0,962.0,93.0,1.7,21.0,1001.0,990.12,717.94
2016,7,19,13,15,959.5,92.5,1.7,21.0,986.0,964.28,702.03
2016,7,19,13,30,957.0,92.0,1.7,21.0,971.0,935.49,684.2
2016,7,19,13,45,954.0,90.0,1.7,21.0,949.0,901.98,663.24
2016,7,19,14,0,951.0,88.0,1.7,21.0,927.0,865.82,640.43
2016,7,19,14,15,945.5,87.0,1.7,20.5,897.5,826.2,616.31
2016,7,19,14,30,940.0,86.0,1.7,20.0,868.0,784.44,590.41
2016,7,19,14,45,934.0,84.0,1.7,20.0,833.0,739.41,560.77
2016,7,19,15,0,928.0,82.0,1.7,20.0,798.0,692.69,529.43
2016,7,19,15,15,918.5,80.0,1.65,19.5,757.5,642.32,493.22
2016,7,19,15,30,909.0,78.0,1.6,19.0,717.0,591.01,455.2
2016,7,19,15,45,898.5,75.0,1.6,19.0,672.0,537.52,413.79
2016,7,19,16,0,888.0,72.0,1.6,19.0,627.0,483.66,370.73
2016,7,19,16,15,871.5,70.0,1.6,18.5,578.5,428.09,325.59
2016,7,19,16,30,855.0,68.0,1.6,18.0,530.0,373.22,279.42
2016,7,19,16,45,835.5,64.5,1.6,17.5,479.0,317.01,230.91
2016,7,19,17,0,816.0,61.0,1.6,17.0,428.0,262.3,182.72
2016,7,19,17,15,786.5,58.0,1.55,16.5,375.5,204.2,132.25
2016,7,19,17,30,757.0,55.0,1.5,16.0,323.0,152.66,89.02
2016,7,19,17,45,716.0,50.5,1.5,15.5,271.5,102.06,51.77
2016,7,19,18,0,675.0,46.0,1.5,15.0,220.0,56.17,27.1
2016,7,19,18,15,609.5,40.5,1.4,14.5,171.0,29.48,20.67
2016,7,19,18,30,544.0,35.0,1.3,14.0,122.0,26.76,18.0
2016,7,19,18,45,433.5,27.0,1.25,13.5,81.0,21.45,12.74
2016,7,19,19,0,323.0,19.0,1.2,13.0,40.0,15.8,3.28
2016,7,19,19,15,161.5,9.5,1.15,12.5,20.0,9.34,0.0
2016,7,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,20,5,15,183.0,9.5,0.95,9.5,22.0,30.04,0.0
2016,7,20,5,30,366.0,19.0,1.0,10.0,44.0,85.07,36.5
2016,7,20,5,45,471.5,26.0,1.05,11.0,86.5,138.13,90.62
2016,7,20,6,0,577.0,33.0,1.1,12.0,129.0,200.72,145.01
2016,7,20,6,15,639.0,37.5,1.05,12.5,178.0,257.57,196.33
2016,7,20,6,30,701.0,42.0,1.0,13.0,227.0,320.63,251.81
2016,7,20,6,45,742.0,45.0,1.0,13.5,279.0,376.85,300.6
2016,7,20,7,0,783.0,48.0,1.0,14.0,331.0,438.12,351.48
2016,7,20,7,15,811.0,51.0,1.0,14.5,383.0,495.48,397.33
2016,7,20,7,30,839.0,54.0,1.0,15.0,435.0,554.27,442.41
2016,7,20,7,45,859.5,56.0,1.0,15.5,486.0,608.28,482.22
2016,7,20,8,0,880.0,58.0,1.0,16.0,537.0,662.4,519.36
2016,7,20,8,15,895.5,59.5,1.0,16.5,586.0,712.15,551.41
2016,7,20,8,30,911.0,61.0,1.0,17.0,635.0,760.99,582.12
2016,7,20,8,45,923.0,62.5,1.0,18.0,680.0,805.87,608.32
2016,7,20,9,0,935.0,64.0,1.0,19.0,725.0,849.04,632.78
2016,7,20,9,15,944.0,65.5,1.0,19.5,765.5,887.69,654.98
2016,7,20,9,30,953.0,67.0,1.0,20.0,806.0,923.99,675.38
2016,7,20,9,45,952.5,73.5,1.05,20.5,840.0,954.51,692.75
2016,7,20,10,0,952.0,80.0,1.1,21.0,874.0,981.78,708.03
2016,7,20,10,15,957.5,81.0,1.15,21.0,903.0,1005.54,722.49
2016,7,20,10,30,963.0,82.0,1.2,21.0,932.0,1026.15,735.07
2016,7,20,10,45,968.0,82.0,1.25,21.5,954.5,1041.96,743.35
2016,7,20,11,0,973.0,82.0,1.3,22.0,977.0,1054.4,749.66
2016,7,20,11,15,975.5,82.5,1.35,22.0,992.5,1061.43,754.21
2016,7,20,11,30,978.0,83.0,1.4,22.0,1008.0,1064.93,756.76
2016,7,20,11,45,980.5,82.5,1.45,22.5,1015.5,1063.85,755.18
2016,7,20,12,0,983.0,82.0,1.5,23.0,1023.0,1059.23,751.57
2016,7,20,12,15,983.5,82.0,1.5,23.0,1023.0,1049.62,745.64
2016,7,20,12,30,984.0,82.0,1.5,23.0,1023.0,1036.54,737.72
2016,7,20,12,45,981.5,83.0,1.55,23.0,1015.0,1018.21,727.42
2016,7,20,13,0,979.0,84.0,1.6,23.0,1007.0,996.63,715.12
2016,7,20,13,15,976.5,83.5,1.6,23.0,992.0,970.41,699.17
2016,7,20,13,30,974.0,83.0,1.6,23.0,977.0,941.19,681.31
2016,7,20,13,45,971.0,82.0,1.65,23.0,954.5,908.17,661.56
2016,7,20,14,0,968.0,81.0,1.7,23.0,932.0,872.44,639.85
2016,7,20,14,15,962.5,80.0,1.7,22.5,903.0,832.21,615.59
2016,7,20,14,30,957.0,79.0,1.7,22.0,874.0,789.8,589.52
2016,7,20,14,45,950.5,77.5,1.7,22.0,838.5,744.2,559.78
2016,7,20,15,0,944.0,76.0,1.7,22.0,803.0,696.9,528.48
2016,7,20,15,15,934.5,74.5,1.7,21.5,762.5,646.28,492.76
2016,7,20,15,30,925.0,73.0,1.7,21.0,722.0,594.67,455.05
2016,7,20,15,45,913.0,71.0,1.7,21.0,676.5,540.55,413.34
2016,7,20,16,0,901.0,69.0,1.7,21.0,631.0,486.16,370.07
2016,7,20,16,15,884.5,67.0,1.7,20.5,582.0,429.9,324.6
2016,7,20,16,30,868.0,65.0,1.7,20.0,533.0,374.32,278.08
2016,7,20,16,45,846.5,62.5,1.7,19.5,481.5,317.69,229.48
2016,7,20,17,0,825.0,60.0,1.7,19.0,430.0,262.75,181.39
2016,7,20,17,15,795.0,57.0,1.65,18.0,377.0,207.61,133.87
2016,7,20,17,30,765.0,54.0,1.6,17.0,324.0,151.94,87.76
2016,7,20,17,45,723.0,49.5,1.6,16.5,272.0,100.82,50.43
2016,7,20,18,0,681.0,45.0,1.6,16.0,220.0,54.52,25.97
2016,7,20,18,15,614.5,40.0,1.55,15.0,170.5,29.12,20.29
2016,7,20,18,30,548.0,35.0,1.5,14.0,121.0,26.86,18.07
2016,7,20,18,45,434.5,27.0,1.45,13.5,79.5,21.55,12.78
2016,7,20,19,0,321.0,19.0,1.4,13.0,38.0,15.92,2.62
2016,7,20,19,15,160.5,9.5,1.35,12.5,19.0,9.34,0.0
2016,7,20,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,21,5,15,171.5,10.0,1.2,10.5,21.5,28.99,0.0
2016,7,21,5,30,343.0,20.0,1.2,11.0,43.0,81.47,32.67
2016,7,21,5,45,454.5,27.5,1.3,11.5,85.0,135.32,88.53
2016,7,21,6,0,566.0,35.0,1.4,12.0,127.0,199.12,143.96
2016,7,21,6,15,629.5,40.0,1.35,12.0,176.5,256.45,196.15
2016,7,21,6,30,693.0,45.0,1.3,12.0,226.0,320.14,252.93
2016,7,21,6,45,735.0,48.5,1.3,12.5,278.0,378.89,304.15
2016,7,21,7,0,777.0,52.0,1.3,13.0,330.0,438.97,354.59
2016,7,21,7,15,805.0,55.0,1.25,13.5,382.5,496.04,400.49
2016,7,21,7,30,833.0,58.0,1.2,14.0,435.0,554.54,445.51
2016,7,21,7,45,854.0,60.0,1.2,15.0,486.0,608.61,484.87
2016,7,21,8,0,875.0,62.0,1.2,16.0,537.0,662.83,521.68
2016,7,21,8,15,890.0,64.0,1.2,16.5,585.5,712.6,553.98
2016,7,21,8,30,905.0,66.0,1.2,17.0,634.0,761.42,584.91
2016,7,21,8,45,916.5,67.5,1.25,17.5,678.5,805.69,612.69
2016,7,21,9,0,928.0,69.0,1.3,18.0,723.0,848.24,638.92
2016,7,21,9,15,937.0,70.0,1.3,18.0,763.5,886.13,662.27
2016,7,21,9,30,946.0,71.0,1.3,18.0,804.0,921.68,683.91
2016,7,21,9,45,952.0,73.0,1.3,18.5,838.5,953.06,701.35
2016,7,21,10,0,958.0,75.0,1.3,19.0,873.0,981.57,716.83
2016,7,21,10,15,963.5,75.5,1.3,19.5,902.0,1004.96,728.96
2016,7,21,10,30,969.0,76.0,1.3,20.0,931.0,1025.2,739.13
2016,7,21,10,45,973.0,76.5,1.35,20.5,953.0,1040.68,747.25
2016,7,21,11,0,977.0,77.0,1.4,21.0,975.0,1052.76,753.36
2016,7,21,11,15,980.0,77.5,1.45,21.0,990.5,1060.35,758.26
2016,7,21,11,30,983.0,78.0,1.5,21.0,1006.0,1064.41,761.13
2016,7,21,11,45,984.5,78.0,1.55,21.0,1013.5,1062.87,760.67
2016,7,21,12,0,986.0,78.0,1.6,21.0,1021.0,1057.78,758.16
2016,7,21,12,15,986.5,78.0,1.65,21.0,1021.0,1048.16,752.95
2016,7,21,12,30,987.0,78.0,1.7,21.0,1021.0,1035.06,745.65
2016,7,21,12,45,978.5,83.5,1.75,21.0,1012.0,1015.54,734.35
2016,7,21,13,0,970.0,89.0,1.8,21.0,1003.0,992.93,721.13
2016,7,21,13,15,967.5,88.5,1.8,20.5,988.0,966.87,706.38
2016,7,21,13,30,965.0,88.0,1.8,20.0,973.0,937.84,689.62
2016,7,21,13,45,963.0,86.5,1.85,20.0,951.0,905.38,669.79
2016,7,21,14,0,961.0,85.0,1.9,20.0,929.0,870.19,647.95
2016,7,21,14,15,956.0,84.0,1.9,19.5,900.0,830.54,623.59
2016,7,21,14,30,951.0,83.0,1.9,19.0,871.0,788.68,597.4
2016,7,21,14,45,946.0,80.0,1.9,19.0,836.5,742.87,566.97
2016,7,21,15,0,941.0,77.0,1.9,19.0,802.0,695.25,534.88
2016,7,21,15,15,932.0,75.5,1.85,18.5,761.0,645.02,498.44
2016,7,21,15,30,923.0,74.0,1.8,18.0,720.0,593.76,460.1
2016,7,21,15,45,913.5,71.0,1.8,18.0,675.5,540.02,418.11
2016,7,21,16,0,904.0,68.0,1.8,18.0,631.0,485.8,374.35
2016,7,21,16,15,888.0,66.0,1.75,17.5,581.5,429.54,328.09
2016,7,21,16,30,872.0,64.0,1.7,17.0,532.0,373.93,280.8
2016,7,21,16,45,854.0,60.5,1.7,17.0,481.0,317.22,231.02
2016,7,21,17,0,836.0,57.0,1.7,17.0,430.0,261.85,181.6
2016,7,21,17,15,807.0,54.0,1.65,16.5,377.0,206.32,133.04
2016,7,21,17,30,778.0,51.0,1.6,16.0,324.0,153.73,89.01
2016,7,21,17,45,738.0,47.0,1.55,15.5,272.0,98.9,48.61
2016,7,21,18,0,698.0,43.0,1.5,15.0,220.0,52.28,24.38
2016,7,21,18,15,633.0,38.0,1.4,14.0,170.5,27.45,18.88
2016,7,21,18,30,568.0,33.0,1.3,13.0,121.0,25.07,16.56
2016,7,21,18,45,456.0,25.5,1.25,12.5,79.5,20.17,11.61
2016,7,21,19,0,344.0,18.0,1.2,12.0,38.0,14.97,1.33
2016,7,21,19,15,172.0,9.0,1.15,11.5,19.0,8.85,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,5,15,174.0,9.5,0.8,9.5,20.5,28.54,0.0
2016,7,22,5,30,348.0,19.0,0.8,10.0,41.0,80.6,29.64
2016,7,22,5,45,458.5,26.5,0.85,11.0,83.5,134.54,87.5
2016,7,22,6,0,569.0,34.0,0.9,12.0,126.0,198.12,142.49
2016,7,22,6,15,633.5,39.0,0.9,12.5,175.5,255.86,194.42
