Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,6,30,698.0,44.0,0.9,13.0,225.0,320.1,250.83
2016,7,22,6,45,740.5,47.5,0.95,14.0,277.5,379.32,301.51
2016,7,22,7,0,783.0,51.0,1.0,15.0,330.0,439.91,351.32
2016,7,22,7,15,812.0,54.0,1.0,15.5,383.0,497.83,397.46
2016,7,22,7,30,841.0,57.0,1.0,16.0,436.0,557.29,442.87
2016,7,22,7,45,862.5,59.0,1.05,16.5,488.0,612.08,483.52
2016,7,22,8,0,884.0,61.0,1.1,17.0,540.0,667.06,521.86
2016,7,22,8,15,900.0,63.0,1.1,17.5,589.0,717.96,554.65
2016,7,22,8,30,916.0,65.0,1.1,18.0,638.0,767.99,586.08
2016,7,22,8,45,928.0,66.5,1.15,19.0,683.5,813.11,612.99
2016,7,22,9,0,940.0,68.0,1.2,20.0,729.0,856.51,638.27
2016,7,22,9,15,949.5,69.5,1.2,20.5,770.0,895.81,660.91
2016,7,22,9,30,959.0,71.0,1.2,21.0,811.0,932.76,681.75
2016,7,22,9,45,952.5,80.0,1.25,21.5,844.0,960.71,697.41
2016,7,22,10,0,946.0,89.0,1.3,22.0,877.0,985.06,710.83
2016,7,22,10,15,952.0,90.0,1.35,22.0,906.0,1009.18,725.52
2016,7,22,10,30,958.0,91.0,1.4,22.0,935.0,1030.19,738.31
2016,7,22,10,45,963.0,91.5,1.45,22.5,958.0,1046.44,746.8
2016,7,22,11,0,968.0,92.0,1.5,23.0,981.0,1059.34,753.32
2016,7,22,11,15,971.0,92.5,1.5,23.0,996.0,1066.8,757.23
2016,7,22,11,30,974.0,93.0,1.5,23.0,1011.0,1070.74,759.15
2016,7,22,11,45,976.0,92.5,1.55,23.5,1019.0,1069.1,757.18
2016,7,22,12,0,978.0,92.0,1.6,24.0,1027.0,1063.94,753.2
2016,7,22,12,15,978.0,92.0,1.65,24.0,1026.5,1053.81,747.74
2016,7,22,12,30,978.0,92.0,1.7,24.0,1026.0,1040.23,740.26
2016,7,22,12,45,977.5,91.5,1.75,24.5,1018.0,1022.29,728.69
2016,7,22,13,0,977.0,91.0,1.8,25.0,1010.0,1001.06,715.14
2016,7,22,13,15,974.0,90.5,1.8,24.5,994.5,974.35,700.27
2016,7,22,13,30,971.0,90.0,1.8,24.0,979.0,944.66,683.44
2016,7,22,13,45,967.0,89.0,1.8,24.0,956.0,910.77,662.48
2016,7,22,14,0,963.0,88.0,1.8,24.0,933.0,874.25,639.69
2016,7,22,14,15,957.0,87.0,1.8,23.5,903.0,833.7,615.26
2016,7,22,14,30,951.0,86.0,1.8,23.0,873.0,791.0,589.04
2016,7,22,14,45,943.0,84.5,1.85,23.0,837.0,744.47,559.1
2016,7,22,15,0,935.0,83.0,1.9,23.0,801.0,696.37,527.32
2016,7,22,15,15,924.5,81.0,1.85,22.5,759.5,644.93,490.63
2016,7,22,15,30,914.0,79.0,1.8,22.0,718.0,592.61,452.17
2016,7,22,15,45,885.5,83.0,1.8,21.5,669.0,536.0,409.4
2016,7,22,16,0,857.0,87.0,1.8,21.0,620.0,480.69,366.19
2016,7,22,16,15,838.5,84.5,1.75,20.5,570.5,425.18,321.28
2016,7,22,16,30,820.0,82.0,1.7,20.0,521.0,367.58,273.39
2016,7,22,16,45,782.5,82.0,1.7,20.0,467.0,310.55,224.71
2016,7,22,17,0,745.0,82.0,1.7,20.0,413.0,257.09,178.47
2016,7,22,17,15,709.5,77.0,1.65,19.0,360.5,200.49,130.77
2016,7,22,17,30,674.0,72.0,1.6,18.0,308.0,150.27,89.95
2016,7,22,17,45,623.5,66.0,1.55,17.5,256.5,101.89,55.38
2016,7,22,18,0,573.0,60.0,1.5,17.0,205.0,59.3,33.12
2016,7,22,18,15,498.0,52.0,1.4,16.0,157.0,36.99,27.12
2016,7,22,18,30,423.0,44.0,1.3,15.0,109.0,32.92,23.25
2016,7,22,18,45,302.5,32.5,1.25,14.5,70.0,25.16,15.64
2016,7,22,19,0,182.0,21.0,1.2,14.0,31.0,16.8,0.97
2016,7,22,19,15,91.0,10.5,1.15,13.5,15.5,10.32,0.0
2016,7,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,5,15,71.0,11.5,0.65,10.5,16.0,19.04,0.0
2016,7,23,5,30,142.0,23.0,0.6,11.0,32.0,51.13,16.88
2016,7,23,5,45,254.0,37.0,0.6,12.0,71.0,101.57,67.8
2016,7,23,6,0,366.0,51.0,0.6,13.0,110.0,161.5,117.79
2016,7,23,6,15,440.5,61.5,0.6,13.5,157.0,217.67,166.31
2016,7,23,6,30,515.0,72.0,0.6,14.0,204.0,281.53,220.64
2016,7,23,6,45,573.0,78.0,0.6,15.0,256.0,340.94,269.93
2016,7,23,7,0,631.0,84.0,0.6,16.0,308.0,405.57,321.5
2016,7,23,7,15,668.0,90.0,0.6,16.5,360.5,463.92,366.97
2016,7,23,7,30,705.0,96.0,0.6,17.0,413.0,524.77,412.6
2016,7,23,7,45,736.0,99.5,0.6,18.0,465.0,581.22,452.52
2016,7,23,8,0,767.0,103.0,0.6,19.0,517.0,637.26,490.64
2016,7,23,8,15,787.5,106.5,0.65,20.0,566.0,688.36,523.91
2016,7,23,8,30,808.0,110.0,0.7,21.0,615.0,739.14,555.03
2016,7,23,8,45,820.5,114.5,0.75,22.0,659.5,784.05,581.49
2016,7,23,9,0,833.0,119.0,0.8,23.0,704.0,827.51,606.51
2016,7,23,9,15,845.0,121.5,0.85,23.5,744.5,866.68,629.53
2016,7,23,9,30,857.0,124.0,0.9,24.0,785.0,903.91,651.1
2016,7,23,9,45,868.0,125.0,0.95,25.0,820.5,931.27,664.97
2016,7,23,10,0,879.0,126.0,1.0,26.0,856.0,961.28,680.48
2016,7,23,10,15,885.5,127.5,1.05,26.5,885.0,984.96,693.25
2016,7,23,10,30,892.0,129.0,1.1,27.0,914.0,1005.74,704.33
2016,7,23,10,45,854.5,156.0,1.2,27.5,923.0,1012.75,707.97
2016,7,23,11,0,817.0,183.0,1.3,28.0,932.0,1009.67,705.69
2016,7,23,11,15,821.0,184.0,1.3,28.0,946.5,1017.35,709.91
2016,7,23,11,30,825.0,185.0,1.3,28.0,961.0,1021.95,712.23
2016,7,23,11,45,805.0,199.0,1.35,28.5,961.5,1012.68,705.69
2016,7,23,12,0,785.0,213.0,1.4,29.0,962.0,1000.35,697.52
2016,7,23,12,15,785.0,213.0,1.45,29.0,962.0,991.01,692.67
2016,7,23,12,30,785.0,213.0,1.5,29.0,962.0,978.83,686.08
2016,7,23,12,45,799.5,201.5,1.55,29.0,959.0,966.4,679.4
2016,7,23,13,0,814.0,190.0,1.6,29.0,956.0,950.75,670.74
2016,7,23,13,15,810.5,189.0,1.65,29.0,941.0,925.81,656.28
2016,7,23,13,30,807.0,188.0,1.7,29.0,926.0,898.44,640.27
2016,7,23,13,45,792.0,191.5,1.75,29.0,901.0,863.35,619.2
2016,7,23,14,0,777.0,195.0,1.8,29.0,876.0,826.79,597.01
2016,7,23,14,15,768.5,192.5,1.8,28.5,847.0,788.57,574.16
2016,7,23,14,30,760.0,190.0,1.8,28.0,818.0,748.29,548.56
2016,7,23,14,45,774.0,173.5,1.8,28.0,790.0,709.23,522.64
2016,7,23,15,0,788.0,157.0,1.8,28.0,762.0,668.5,494.85
2016,7,23,15,15,774.0,153.5,1.8,27.5,721.5,619.34,460.89
2016,7,23,15,30,760.0,150.0,1.8,27.0,681.0,568.11,424.51
2016,7,23,15,45,772.0,134.0,1.8,26.5,642.5,520.23,389.53
2016,7,23,16,0,784.0,118.0,1.8,26.0,604.0,472.3,352.97
2016,7,23,16,15,762.5,114.0,1.75,25.5,555.0,415.11,308.07
2016,7,23,16,30,741.0,110.0,1.7,25.0,506.0,361.5,264.55
2016,7,23,16,45,732.0,100.0,1.7,24.5,458.0,307.99,219.84
2016,7,23,17,0,723.0,90.0,1.7,24.0,410.0,255.08,174.7
2016,7,23,17,15,686.0,84.5,1.6,23.0,357.5,201.48,130.29
2016,7,23,17,30,649.0,79.0,1.5,22.0,305.0,151.88,90.86
2016,7,23,17,45,608.5,70.5,1.45,21.0,254.5,103.55,56.7
2016,7,23,18,0,568.0,62.0,1.4,20.0,204.0,59.94,33.84
2016,7,23,18,15,491.5,53.5,1.3,19.0,156.0,38.47,28.03
2016,7,23,18,30,415.0,45.0,1.2,18.0,108.0,34.03,23.86
2016,7,23,18,45,289.5,33.0,1.1,17.0,69.0,25.81,15.89
2016,7,23,19,0,164.0,21.0,1.0,16.0,30.0,16.51,0.0
2016,7,23,19,15,82.0,10.5,0.95,15.0,15.0,10.32,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,5,15,48.5,11.5,0.65,10.5,14.5,16.52,0.0
2016,7,24,5,30,97.0,23.0,0.6,11.0,29.0,41.75,11.14
2016,7,24,5,45,199.0,40.0,0.6,12.0,66.5,92.99,62.64
2016,7,24,6,0,301.0,57.0,0.6,13.0,104.0,149.64,109.87
2016,7,24,6,15,376.5,69.0,0.6,13.5,150.5,203.43,155.99
2016,7,24,6,30,452.0,81.0,0.6,14.0,197.0,265.26,208.38
2016,7,24,6,45,523.0,87.0,0.65,14.5,249.5,328.27,260.92
2016,7,24,7,0,594.0,93.0,0.7,15.0,302.0,396.74,316.39
2016,7,24,7,15,633.0,99.5,0.7,15.5,354.0,454.97,362.03
2016,7,24,7,30,672.0,106.0,0.7,16.0,406.0,515.9,408.1
2016,7,24,7,45,710.0,107.5,0.75,17.0,459.0,573.13,449.55
2016,7,24,8,0,748.0,109.0,0.8,18.0,512.0,632.23,490.92
2016,7,24,8,15,770.0,113.0,0.8,18.5,561.5,682.27,524.65
2016,7,24,8,30,792.0,117.0,0.8,19.0,611.0,734.08,557.31
2016,7,24,8,45,802.5,123.0,0.85,20.0,655.0,778.45,583.77
2016,7,24,9,0,813.0,129.0,0.9,21.0,699.0,821.26,608.74
2016,7,24,9,15,826.0,132.0,0.9,21.5,740.0,861.23,631.81
2016,7,24,9,30,839.0,135.0,0.9,22.0,781.0,899.36,653.35
2016,7,24,9,45,816.5,155.5,0.9,23.0,808.0,921.56,663.22
2016,7,24,10,0,794.0,176.0,0.9,24.0,835.0,939.54,670.57
2016,7,24,10,15,803.0,178.0,0.9,24.5,864.0,964.55,683.62
2016,7,24,10,30,812.0,180.0,0.9,25.0,893.0,986.94,694.87
2016,7,24,10,45,775.0,208.5,0.95,25.5,903.0,993.11,697.22
2016,7,24,11,0,738.0,237.0,1.0,26.0,913.0,991.36,695.04
2016,7,24,11,15,742.5,238.5,1.05,26.0,928.0,999.38,700.4
2016,7,24,11,30,747.0,240.0,1.1,26.0,943.0,1004.53,703.98
2016,7,24,11,45,719.0,260.5,1.15,26.5,941.0,993.78,696.59
2016,7,24,12,0,691.0,281.0,1.2,27.0,939.0,980.11,687.42
2016,7,24,12,15,691.0,281.0,1.2,27.0,939.0,970.98,681.89
2016,7,24,12,30,691.0,281.0,1.2,27.0,939.0,959.28,674.74
2016,7,24,12,45,715.0,263.0,1.25,27.5,939.0,950.13,669.25
2016,7,24,13,0,739.0,245.0,1.3,28.0,939.0,937.71,661.35
2016,7,24,13,15,734.0,243.5,1.3,27.5,923.5,911.88,646.99
2016,7,24,13,30,729.0,242.0,1.3,27.0,908.0,883.93,631.35
2016,7,24,13,45,696.5,254.0,1.35,27.0,878.0,843.7,606.06
2016,7,24,14,0,664.0,266.0,1.4,27.0,848.0,803.25,580.1
2016,7,24,14,15,653.5,262.0,1.4,26.5,818.5,764.97,556.39
2016,7,24,14,30,643.0,258.0,1.4,26.0,789.0,725.78,531.53
2016,7,24,14,45,641.5,246.0,1.45,26.0,757.0,684.63,504.47
2016,7,24,15,0,640.0,234.0,1.5,26.0,725.0,642.23,475.85
2016,7,24,15,15,623.0,227.5,1.45,25.5,684.0,594.39,442.66
2016,7,24,15,30,606.0,221.0,1.4,25.0,643.0,546.64,408.73
2016,7,24,15,45,620.5,199.0,1.4,24.5,606.0,502.05,376.66
2016,7,24,16,0,635.0,177.0,1.4,24.0,569.0,454.83,341.33
2016,7,24,16,15,609.0,169.5,1.35,23.5,520.5,402.27,300.59
2016,7,24,16,30,583.0,162.0,1.3,23.0,472.0,351.39,260.13
2016,7,24,16,45,587.0,142.5,1.3,22.5,428.0,301.87,219.33
2016,7,24,17,0,591.0,123.0,1.3,22.0,384.0,251.18,176.59
2016,7,24,17,15,549.5,114.0,1.25,21.0,332.5,200.88,135.82
2016,7,24,17,30,508.0,105.0,1.2,20.0,281.0,154.63,99.71
2016,7,24,17,45,479.0,90.0,1.15,19.0,234.0,109.22,66.93
2016,7,24,18,0,450.0,75.0,1.1,18.0,187.0,67.3,42.9
2016,7,24,18,15,375.0,62.5,1.0,17.0,141.0,46.15,35.0
2016,7,24,18,30,300.0,50.0,0.9,16.0,95.0,37.88,27.4
2016,7,24,18,45,206.0,34.0,0.85,15.5,59.5,26.24,16.27
2016,7,24,19,0,112.0,18.0,0.8,15.0,24.0,14.03,0.0
2016,7,24,19,15,56.0,9.0,0.8,14.5,12.0,8.85,0.0
2016,7,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,15,60.0,9.5,0.6,9.5,13.0,15.71,0.0
2016,7,25,5,30,120.0,19.0,0.6,10.0,26.0,42.38,8.44
2016,7,25,5,45,216.0,35.5,0.6,11.0,63.0,91.32,60.64
2016,7,25,6,0,312.0,52.0,0.6,12.0,100.0,146.73,107.45
2016,7,25,6,15,383.5,65.0,0.55,12.5,146.5,200.87,154.18
2016,7,25,6,30,455.0,78.0,0.5,13.0,193.0,262.61,206.67
2016,7,25,6,45,509.0,87.5,0.5,13.5,243.5,322.21,256.57
2016,7,25,7,0,563.0,97.0,0.5,14.0,294.0,385.45,307.76
2016,7,25,7,15,601.5,104.5,0.5,14.5,346.0,442.98,352.83
2016,7,25,7,30,640.0,112.0,0.5,15.0,398.0,503.22,398.32
2016,7,25,7,45,667.0,119.0,0.55,16.0,448.5,558.11,437.87
2016,7,25,8,0,694.0,126.0,0.6,17.0,499.0,614.0,476.78
2016,7,25,8,15,717.0,131.5,0.6,17.5,547.5,666.11,512.05
2016,7,25,8,30,740.0,137.0,0.6,18.0,596.0,718.28,546.02
2016,7,25,8,45,752.0,144.0,0.65,19.0,640.5,763.12,572.92
2016,7,25,9,0,764.0,151.0,0.7,20.0,685.0,806.63,598.47
2016,7,25,9,15,778.0,154.5,0.75,20.5,726.0,843.41,620.34
2016,7,25,9,30,792.0,158.0,0.8,21.0,767.0,881.61,642.97
2016,7,25,9,45,836.0,143.0,0.85,22.0,812.0,925.78,667.85
2016,7,25,10,0,880.0,128.0,0.9,23.0,857.0,963.56,688.21
2016,7,25,10,15,887.0,130.0,0.95,23.5,886.5,988.28,701.66
2016,7,25,10,30,894.0,132.0,1.0,24.0,916.0,1010.11,713.48
2016,7,25,10,45,872.5,149.5,1.05,24.5,930.5,1016.85,716.14
2016,7,25,11,0,851.0,167.0,1.1,25.0,945.0,1026.3,720.74
2016,7,25,11,15,855.0,168.0,1.1,25.0,960.5,1034.21,724.92
2016,7,25,11,30,859.0,169.0,1.1,25.0,976.0,1038.93,727.28
2016,7,25,11,45,838.0,184.0,1.15,25.5,976.5,1029.84,720.95
2016,7,25,12,0,817.0,199.0,1.2,26.0,977.0,1017.52,712.92
2016,7,25,12,15,817.0,199.0,1.2,26.0,977.0,1007.92,707.16
2016,7,25,12,30,817.0,199.0,1.2,26.0,977.0,995.37,699.65
2016,7,25,12,45,830.5,188.5,1.25,26.0,973.5,982.37,692.81
2016,7,25,13,0,844.0,178.0,1.3,26.0,970.0,966.09,683.95
2016,7,25,13,15,840.0,177.0,1.3,25.5,954.5,940.0,669.54
2016,7,25,13,30,836.0,176.0,1.3,25.0,939.0,911.4,653.55
2016,7,25,13,45,813.0,184.5,1.35,25.0,911.5,873.53,630.92
2016,7,25,14,0,790.0,193.0,1.4,25.0,884.0,834.56,607.34
2016,7,25,14,15,781.0,190.0,1.35,24.5,854.0,794.93,583.04
2016,7,25,14,30,772.0,187.0,1.3,24.0,824.0,753.25,556.13
2016,7,25,14,45,767.0,180.5,1.3,24.0,790.0,709.83,526.85
2016,7,25,15,0,762.0,174.0,1.3,24.0,756.0,665.1,495.99
2016,7,25,15,15,747.0,169.5,1.25,23.5,715.0,615.02,461.01
2016,7,25,15,30,732.0,165.0,1.2,23.0,674.0,564.92,425.04
2016,7,25,15,45,736.5,150.5,1.2,23.0,633.5,515.72,388.36
2016,7,25,16,0,741.0,136.0,1.2,23.0,593.0,465.08,349.3
2016,7,25,16,15,717.5,131.0,1.15,22.5,543.5,410.39,306.36
2016,7,25,16,30,694.0,126.0,1.1,22.0,494.0,357.43,263.52
2016,7,25,16,45,692.5,111.5,1.1,21.5,447.5,304.45,219.29
2016,7,25,17,0,691.0,97.0,1.1,21.0,401.0,251.33,173.9
2016,7,25,17,15,652.5,90.5,1.05,20.0,348.5,198.31,130.06
2016,7,25,17,30,614.0,84.0,1.0,19.0,296.0,149.5,91.35
2016,7,25,17,45,581.5,73.0,0.95,18.5,247.0,101.55,57.02
2016,7,25,18,0,549.0,62.0,0.9,18.0,198.0,57.47,33.54
2016,7,25,18,15,471.5,53.0,0.8,17.0,150.0,38.31,28.13
2016,7,25,18,30,394.0,44.0,0.7,16.0,102.0,33.39,23.49
2016,7,25,18,45,283.0,31.0,0.65,15.5,64.5,24.15,14.43
2016,7,25,19,0,172.0,18.0,0.6,15.0,27.0,14.2,0.0
2016,7,25,19,15,86.0,9.0,0.6,14.5,13.5,8.85,0.0
2016,7,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,5,15,61.0,10.0,0.55,11.5,13.0,16.23,0.0
2016,7,26,5,30,122.0,20.0,0.5,12.0,26.0,43.5,5.55
2016,7,26,5,45,219.5,35.5,0.45,13.0,63.0,91.9,60.16
2016,7,26,6,0,317.0,51.0,0.4,14.0,100.0,146.63,106.09
2016,7,26,6,15,390.0,63.5,0.35,14.5,146.0,200.88,152.44
2016,7,26,6,30,463.0,76.0,0.3,15.0,192.0,264.33,205.69
2016,7,26,6,45,516.5,85.0,0.3,16.0,242.5,322.27,253.26
2016,7,26,7,0,570.0,94.0,0.3,17.0,293.0,385.08,302.87
2016,7,26,7,15,609.0,101.0,0.3,18.0,344.5,442.66,346.61
2016,7,26,7,30,648.0,108.0,0.3,19.0,396.0,502.99,390.59
2016,7,26,7,45,674.0,115.0,0.3,20.0,446.0,557.63,428.58
2016,7,26,8,0,700.0,122.0,0.3,21.0,496.0,613.17,465.72
2016,7,26,8,15,722.5,127.0,0.3,22.0,545.0,664.64,498.66
2016,7,26,8,30,745.0,132.0,0.3,23.0,594.0,716.11,529.97
2016,7,26,8,45,757.5,138.0,0.35,24.0,637.5,760.48,555.71
2016,7,26,9,0,770.0,144.0,0.4,25.0,681.0,803.54,580.18
2016,7,26,9,15,783.5,147.5,0.45,25.5,722.0,840.38,601.43
2016,7,26,9,30,797.0,151.0,0.5,26.0,763.0,878.31,623.22
2016,7,26,9,45,822.0,146.0,0.55,27.0,802.0,915.81,643.24
2016,7,26,10,0,847.0,141.0,0.6,28.0,841.0,951.65,661.94
2016,7,26,10,15,854.5,142.5,0.65,28.5,870.0,975.78,674.74
2016,7,26,10,30,862.0,144.0,0.7,29.0,899.0,991.14,682.45
2016,7,26,10,45,853.5,154.0,0.8,29.5,917.5,1008.76,692.72
2016,7,26,11,0,845.0,164.0,0.9,30.0,936.0,1016.93,697.37
2016,7,26,11,15,848.5,165.0,0.9,30.0,950.5,1024.33,701.15
2016,7,26,11,30,852.0,166.0,0.9,30.0,965.0,1028.56,703.17
2016,7,26,11,45,841.5,174.0,0.95,30.5,969.0,1022.84,699.06
2016,7,26,12,0,831.0,182.0,1.0,31.0,973.0,1013.95,693.28
2016,7,26,12,15,831.0,182.0,1.05,31.0,972.5,1004.3,688.53
2016,7,26,12,30,831.0,182.0,1.1,31.0,972.0,991.64,682.04
2016,7,26,12,45,839.5,174.5,1.15,31.5,967.0,976.64,672.83
2016,7,26,13,0,848.0,167.0,1.2,32.0,962.0,958.49,661.77
2016,7,26,13,15,844.0,166.0,1.2,31.5,946.0,932.34,647.74
2016,7,26,13,30,840.0,165.0,1.2,31.0,930.0,903.67,632.14
2016,7,26,13,45,829.0,166.0,1.2,31.0,905.5,868.62,611.2
2016,7,26,14,0,818.0,167.0,1.2,31.0,881.0,831.76,589.01
2016,7,26,14,15,809.0,164.5,1.2,30.5,851.0,791.5,565.57
2016,7,26,14,30,800.0,162.0,1.2,30.0,821.0,749.73,540.81
2016,7,26,14,45,793.0,157.0,1.2,30.0,786.5,705.68,511.75
2016,7,26,15,0,786.0,152.0,1.2,30.0,752.0,660.4,481.16
2016,7,26,15,15,771.0,148.5,1.2,29.5,710.5,610.61,447.52
2016,7,26,15,30,756.0,145.0,1.2,29.0,669.0,558.92,411.54
2016,7,26,15,45,744.5,138.0,1.2,29.0,625.0,507.37,373.72
2016,7,26,16,0,733.0,131.0,1.2,29.0,581.0,455.89,334.74
2016,7,26,16,15,709.5,125.5,1.2,28.5,532.0,401.16,292.86
2016,7,26,16,30,686.0,120.0,1.2,28.0,483.0,348.17,250.98
2016,7,26,16,45,661.5,112.5,1.2,27.5,433.5,295.05,207.99
2016,7,26,17,0,637.0,105.0,1.2,27.0,384.0,244.24,166.14
2016,7,26,17,15,597.0,97.5,1.15,26.0,332.5,193.03,125.03
2016,7,26,17,30,557.0,90.0,1.1,25.0,281.0,146.26,89.05
2016,7,26,17,45,507.0,80.0,1.05,24.5,231.5,101.04,58.17
2016,7,26,18,0,457.0,70.0,1.0,24.0,182.0,61.66,38.08
2016,7,26,18,15,382.0,58.0,0.9,22.5,136.5,42.76,31.23
2016,7,26,18,30,307.0,46.0,0.8,21.0,91.0,34.79,24.09
2016,7,26,18,45,204.5,31.0,0.75,20.0,56.0,23.89,13.74
2016,7,26,19,0,102.0,16.0,0.7,19.0,21.0,12.45,0.0
2016,7,26,19,15,51.0,8.0,0.65,18.5,10.5,7.86,0.0
2016,7,26,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,5,15,28.5,7.5,0.4,13.5,9.0,10.32,0.0
2016,7,27,5,30,57.0,15.0,0.4,14.0,18.0,25.71,0.0
2016,7,27,5,45,129.5,34.0,0.45,14.5,51.0,67.7,43.68
2016,7,27,6,0,202.0,53.0,0.5,15.0,84.0,118.11,85.98
2016,7,27,6,15,264.0,70.5,0.5,15.5,126.5,167.98,128.18
2016,7,27,6,30,326.0,88.0,0.5,16.0,169.0,224.47,175.57
2016,7,27,6,45,383.5,100.0,0.5,17.0,217.0,279.43,220.57
2016,7,27,7,0,441.0,112.0,0.5,18.0,265.0,340.0,268.6
2016,7,27,7,15,352.0,143.0,0.5,19.0,277.5,343.13,270.51
2016,7,27,7,30,263.0,174.0,0.5,20.0,290.0,342.38,268.4
2016,7,27,7,45,268.5,197.0,0.5,21.0,328.0,382.73,297.5
2016,7,27,8,0,274.0,220.0,0.5,22.0,366.0,422.96,325.18
2016,7,27,8,15,458.5,188.5,0.55,22.5,460.5,538.88,411.04
2016,7,27,8,30,643.0,157.0,0.6,23.0,555.0,665.86,500.54
2016,7,27,8,45,660.0,163.5,0.65,24.0,598.0,710.54,527.4
2016,7,27,9,0,677.0,170.0,0.7,25.0,641.0,754.49,553.73
2016,7,27,9,15,496.0,256.5,0.75,25.5,613.0,709.42,517.62
2016,7,27,9,30,315.0,343.0,0.8,26.0,585.0,647.0,470.02
2016,7,27,9,45,524.0,263.5,0.9,26.5,687.0,768.49,556.54
2016,7,27,10,0,733.0,184.0,1.0,27.0,789.0,893.85,638.06
2016,7,27,10,15,742.0,186.5,1.05,27.0,817.5,918.25,651.64
2016,7,27,10,30,751.0,189.0,1.1,27.0,846.0,940.23,665.03
2016,7,27,10,45,750.5,195.5,1.15,27.5,866.0,954.57,672.44
2016,7,27,11,0,750.0,202.0,1.2,28.0,886.0,966.01,678.2
2016,7,27,11,15,754.5,203.5,1.2,28.0,901.0,974.23,682.63
2016,7,27,11,30,759.0,205.0,1.2,28.0,916.0,975.4,682.87
2016,7,27,11,45,755.0,209.5,1.25,28.5,921.5,976.65,682.82
2016,7,27,12,0,751.0,214.0,1.3,29.0,927.0,970.82,678.51
2016,7,27,12,15,751.0,214.0,1.3,29.0,927.0,961.48,672.79
2016,7,27,12,30,751.0,214.0,1.3,29.0,927.0,949.37,665.5
2016,7,27,12,45,748.0,214.0,1.3,29.0,919.0,931.72,654.88
2016,7,27,13,0,745.0,214.0,1.3,29.0,911.0,911.56,642.79
2016,7,27,13,15,740.5,212.5,1.3,29.0,896.0,886.17,627.46
2016,7,27,13,30,736.0,211.0,1.3,29.0,881.0,858.6,610.76
2016,7,27,13,45,732.5,207.0,1.3,29.0,859.5,827.41,591.69
2016,7,27,14,0,729.0,203.0,1.3,29.0,838.0,794.28,571.28
2016,7,27,14,15,719.5,200.0,1.3,28.5,809.0,755.66,547.53
2016,7,27,14,30,710.0,197.0,1.3,28.0,780.0,715.84,522.32
2016,7,27,14,45,711.0,186.0,1.3,28.0,749.0,674.73,494.93
2016,7,27,15,0,712.0,175.0,1.3,28.0,718.0,631.97,465.77
2016,7,27,15,15,696.5,170.5,1.25,27.5,677.5,583.79,432.36
2016,7,27,15,30,681.0,166.0,1.2,27.0,637.0,535.73,398.15
2016,7,27,15,45,683.0,152.5,1.2,26.5,597.5,488.59,363.98
2016,7,27,16,0,685.0,139.0,1.2,26.0,558.0,440.31,327.66
2016,7,27,16,15,661.0,133.5,1.15,25.5,510.5,387.83,286.8
2016,7,27,16,30,637.0,128.0,1.1,25.0,463.0,337.21,246.25
2016,7,27,16,45,473.5,146.0,1.1,24.5,381.0,268.27,194.22
2016,7,27,17,0,310.0,164.0,1.1,24.0,299.0,218.84,158.69
2016,7,27,17,15,426.5,125.5,1.05,23.0,285.5,184.77,126.61
2016,7,27,17,30,543.0,87.0,1.0,22.0,272.0,140.72,86.29
2016,7,27,17,45,509.5,75.5,0.95,21.5,225.5,96.22,55.09
2016,7,27,18,0,476.0,64.0,0.9,21.0,179.0,55.68,33.94
2016,7,27,18,15,401.0,53.5,0.8,20.0,134.5,39.07,28.38
2016,7,27,18,30,326.0,43.0,0.7,19.0,90.0,32.76,22.55
2016,7,27,18,45,227.0,29.5,0.65,18.5,55.5,22.72,12.76
2016,7,27,19,0,128.0,16.0,0.6,18.0,21.0,12.5,0.0
2016,7,27,19,15,64.0,8.0,0.55,17.5,10.5,7.86,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,0.4,11.5,12.0,11.8,0.0
2016,7,28,5,30,0.0,24.0,0.4,12.0,24.0,24.26,0.0
2016,7,28,5,45,175.5,34.0,0.4,12.5,60.0,80.69,52.34
2016,7,28,6,0,351.0,44.0,0.4,13.0,96.0,148.13,106.41
2016,7,28,6,15,424.5,54.0,0.4,13.5,141.5,202.12,153.09
2016,7,28,6,30,498.0,64.0,0.4,14.0,187.0,263.82,205.75
2016,7,28,6,45,548.0,72.0,0.4,15.0,236.5,320.79,253.29
2016,7,28,7,0,598.0,80.0,0.4,16.0,286.0,382.3,302.6
2016,7,28,7,15,634.5,85.5,0.4,16.5,336.0,438.17,346.34
2016,7,28,7,30,671.0,91.0,0.4,17.0,386.0,496.54,390.32
2016,7,28,7,45,698.0,96.0,0.45,18.0,435.5,550.63,429.2
2016,7,28,8,0,725.0,101.0,0.5,19.0,485.0,605.68,467.41
2016,7,28,8,15,745.5,104.5,0.5,20.0,532.5,653.46,498.45
2016,7,28,8,30,766.0,108.0,0.5,21.0,580.0,702.67,528.18
2016,7,28,8,45,779.0,112.5,0.55,22.0,623.5,746.56,554.25
2016,7,28,9,0,792.0,117.0,0.6,23.0,667.0,789.13,578.98
2016,7,28,9,15,804.5,119.5,0.65,23.5,706.5,827.55,601.74
2016,7,28,9,30,817.0,122.0,0.7,24.0,746.0,864.18,623.13
2016,7,28,9,45,824.5,125.0,0.75,24.5,780.0,894.78,640.52
2016,7,28,10,0,832.0,128.0,0.8,25.0,814.0,917.51,652.96
2016,7,28,10,15,839.5,129.5,0.85,25.5,842.0,941.31,666.16
2016,7,28,10,30,847.0,131.0,0.9,26.0,870.0,962.4,677.64
2016,7,28,10,45,833.5,144.0,0.95,26.5,886.5,971.91,682.06
2016,7,28,11,0,820.0,157.0,1.0,27.0,903.0,984.24,688.45
2016,7,28,11,15,823.5,157.5,1.05,27.0,917.5,991.03,692.84
2016,7,28,11,30,827.0,158.0,1.1,27.0,932.0,994.74,695.54
2016,7,28,11,45,812.0,169.5,1.15,27.0,934.0,988.28,692.16
2016,7,28,12,0,797.0,181.0,1.2,27.0,936.0,978.72,687.07
2016,7,28,12,15,796.5,181.0,1.2,27.0,936.0,968.88,681.08
2016,7,28,12,30,796.0,181.0,1.2,27.0,936.0,956.16,673.41
2016,7,28,12,45,794.0,180.5,1.25,27.0,928.0,938.72,663.67
2016,7,28,13,0,792.0,180.0,1.3,27.0,920.0,918.61,652.3
2016,7,28,13,15,788.0,178.5,1.3,26.5,904.5,893.15,638.09
2016,7,28,13,30,784.0,177.0,1.3,26.0,889.0,865.35,622.33
2016,7,28,13,45,771.0,179.5,1.3,26.0,865.0,831.6,601.43
2016,7,28,14,0,758.0,182.0,1.3,26.0,841.0,796.33,579.43
2016,7,28,14,15,749.0,179.0,1.25,26.0,812.5,757.59,554.41
2016,7,28,14,30,740.0,176.0,1.2,26.0,784.0,717.2,527.25
2016,7,28,14,45,735.5,169.0,1.2,26.0,751.0,674.9,498.73
2016,7,28,15,0,731.0,162.0,1.2,26.0,718.0,631.32,468.67
2016,7,28,15,15,604.5,202.5,1.15,25.5,645.5,557.33,415.35
2016,7,28,15,30,478.0,243.0,1.1,25.0,573.0,492.81,368.19
2016,7,28,15,45,353.5,256.5,1.1,25.0,491.5,417.02,312.41
2016,7,28,16,0,229.0,270.0,1.1,25.0,410.0,353.6,265.41
2016,7,28,16,15,258.5,241.5,1.05,24.5,387.5,323.29,242.84
2016,7,28,16,30,288.0,213.0,1.0,24.0,365.0,292.07,218.34
2016,7,28,16,45,262.5,193.0,1.0,23.5,320.5,248.77,184.89
2016,7,28,17,0,237.0,173.0,1.0,23.0,276.0,208.27,153.36
2016,7,28,17,15,223.0,152.0,0.95,22.0,238.5,171.97,124.91
2016,7,28,17,30,209.0,131.0,0.9,21.0,201.0,137.4,98.16
2016,7,28,17,45,194.5,109.5,0.85,20.5,166.0,104.21,73.5
2016,7,28,18,0,180.0,88.0,0.8,20.0,131.0,73.01,52.78
2016,7,28,18,15,148.5,68.5,0.75,19.0,98.0,54.47,41.81
2016,7,28,18,30,117.0,49.0,0.7,18.0,65.0,39.8,28.64
2016,7,28,18,45,58.5,32.0,0.7,17.5,40.0,27.95,16.84
2016,7,28,19,0,0.0,15.0,0.7,17.0,15.0,14.39,0.0
2016,7,28,19,15,0.0,7.5,0.65,16.5,7.5,7.37,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.0,0.4,12.5,9.0,8.85,0.0
2016,7,29,5,30,0.0,18.0,0.4,13.0,18.0,17.66,0.0
2016,7,29,5,45,126.5,33.0,0.4,13.5,51.5,65.89,41.93
2016,7,29,6,0,253.0,48.0,0.4,14.0,85.0,125.55,90.53
2016,7,29,6,15,321.5,62.0,0.4,14.5,128.0,176.31,133.85
2016,7,29,6,30,390.0,76.0,0.4,15.0,171.0,234.43,183.0
2016,7,29,6,45,450.5,85.0,0.45,15.5,220.0,290.66,230.07
2016,7,29,7,0,511.0,94.0,0.5,16.0,269.0,355.27,282.47
2016,7,29,7,15,550.0,102.0,0.5,17.0,318.5,410.95,325.56
2016,7,29,7,30,589.0,110.0,0.5,18.0,368.0,469.49,369.16
2016,7,29,7,45,627.5,113.5,0.55,19.0,418.5,525.41,409.67
2016,7,29,8,0,666.0,117.0,0.6,20.0,469.0,583.44,450.34
2016,7,29,8,15,689.0,121.5,0.6,20.5,516.5,633.31,484.1
2016,7,29,8,30,712.0,126.0,0.6,21.0,564.0,683.3,516.62
2016,7,29,8,45,735.0,127.5,0.65,22.0,609.5,729.81,544.8
2016,7,29,9,0,758.0,129.0,0.7,23.0,655.0,773.6,570.59
2016,7,29,9,15,771.5,132.0,0.75,23.5,694.5,812.36,593.77
2016,7,29,9,30,785.0,135.0,0.8,24.0,734.0,849.47,615.66
2016,7,29,9,45,800.0,135.0,0.85,24.5,770.0,882.84,634.97
2016,7,29,10,0,815.0,135.0,0.9,25.0,806.0,914.19,652.89
2016,7,29,10,15,823.0,137.0,0.9,25.5,834.5,938.78,665.6
2016,7,29,10,30,831.0,139.0,0.9,26.0,863.0,954.84,673.06
2016,7,29,10,45,828.5,145.0,0.95,26.5,882.5,973.69,683.31
2016,7,29,11,0,826.0,151.0,1.0,27.0,902.0,983.52,688.03
2016,7,29,11,15,830.0,152.0,1.05,27.0,917.0,991.38,693.12
2016,7,29,11,30,834.0,153.0,1.1,27.0,932.0,996.14,696.43
2016,7,29,11,45,829.0,158.0,1.15,27.5,937.5,992.95,693.67
2016,7,29,12,0,824.0,163.0,1.2,28.0,943.0,986.65,689.19
2016,7,29,12,15,824.0,163.0,1.2,28.0,943.0,977.12,683.4
2016,7,29,12,30,824.0,163.0,1.2,28.0,943.0,964.6,675.89
2016,7,29,12,45,826.5,160.0,1.3,28.0,936.5,948.51,667.83
2016,7,29,13,0,829.0,157.0,1.4,28.0,930.0,929.51,657.88
2016,7,29,13,15,825.5,156.0,1.4,27.5,915.0,904.21,643.84
2016,7,29,13,30,822.0,155.0,1.4,27.0,900.0,876.42,628.17
2016,7,29,13,45,813.5,155.0,1.4,27.0,877.0,843.0,607.57
2016,7,29,14,0,805.0,155.0,1.4,27.0,854.0,807.67,585.62
2016,7,29,14,15,797.0,152.5,1.4,26.5,825.5,768.58,562.12
2016,7,29,14,30,789.0,150.0,1.4,26.0,797.0,727.94,537.25
2016,7,29,14,45,781.0,146.0,1.4,26.0,763.0,684.52,507.88
2016,7,29,15,0,773.0,142.0,1.4,26.0,729.0,639.95,476.83
2016,7,29,15,15,759.5,138.5,1.3,25.5,688.5,591.59,442.48
2016,7,29,15,30,746.0,135.0,1.2,25.0,648.0,543.0,407.08
2016,7,29,15,45,731.5,129.5,1.2,25.0,604.5,490.05,367.41
2016,7,29,16,0,717.0,124.0,1.2,25.0,561.0,439.16,328.03
2016,7,29,16,15,694.0,119.5,1.15,24.5,513.0,386.35,286.48
2016,7,29,16,30,671.0,115.0,1.1,24.0,465.0,335.24,245.05
2016,7,29,16,45,642.5,108.5,1.1,23.5,416.0,282.63,201.8
2016,7,29,17,0,614.0,102.0,1.1,23.0,367.0,232.79,160.22
2016,7,29,17,15,574.0,94.5,1.05,22.0,316.5,182.93,119.67
2016,7,29,17,30,534.0,87.0,1.0,21.0,266.0,137.51,84.48
2016,7,29,17,45,481.0,77.5,0.95,20.5,218.0,93.97,55.0
2016,7,29,18,0,428.0,68.0,0.9,20.0,170.0,56.62,36.79
2016,7,29,18,15,354.0,56.0,0.85,19.0,126.0,41.43,30.51
2016,7,29,18,30,280.0,44.0,0.8,18.0,82.0,33.4,23.11
2016,7,29,18,45,140.0,30.0,0.75,17.5,49.0,23.24,12.84
2016,7,29,19,0,0.0,16.0,0.7,17.0,16.0,15.73,0.0
2016,7,29,19,15,0.0,8.0,0.65,16.5,8.0,7.86,0.0
2016,7,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.0,0.5,11.5,10.0,9.83,0.0
2016,7,30,5,30,0.0,20.0,0.5,12.0,20.0,19.9,0.0
2016,7,30,5,45,152.0,32.5,0.5,12.5,54.5,73.96,47.09
2016,7,30,6,0,304.0,45.0,0.5,13.0,89.0,135.2,97.03
2016,7,30,6,15,378.0,57.0,0.5,13.5,133.5,188.19,142.72
2016,7,30,6,30,452.0,69.0,0.5,14.0,178.0,250.94,196.16
2016,7,30,6,45,505.5,77.5,0.55,15.0,227.0,307.54,243.63
2016,7,30,7,0,559.0,86.0,0.6,16.0,276.0,369.08,293.47
2016,7,30,7,15,598.0,93.0,0.6,16.5,327.0,426.01,338.36
2016,7,30,7,30,637.0,100.0,0.6,17.0,378.0,485.76,383.74
2016,7,30,7,45,664.5,106.0,0.65,18.0,427.5,539.74,422.86
2016,7,30,8,0,692.0,112.0,0.7,19.0,477.0,594.8,461.41
2016,7,30,8,15,715.0,116.5,0.75,19.5,525.0,645.77,496.71
2016,7,30,8,30,738.0,121.0,0.8,20.0,573.0,696.82,530.41
2016,7,30,8,45,752.5,126.0,0.85,21.0,617.5,739.24,555.91
2016,7,30,9,0,767.0,131.0,0.9,22.0,662.0,782.7,581.69
2016,7,30,9,15,781.0,134.5,0.95,22.5,702.5,822.74,605.86
2016,7,30,9,30,795.0,138.0,1.0,23.0,743.0,861.11,628.68
2016,7,30,9,45,832.0,126.0,1.05,23.5,785.5,901.85,652.78
2016,7,30,10,0,869.0,114.0,1.1,24.0,828.0,936.37,672.63
2016,7,30,10,15,876.5,115.5,1.15,24.0,857.0,960.97,687.52
2016,7,30,10,30,884.0,117.0,1.2,24.0,886.0,982.73,700.79
2016,7,30,10,45,867.0,132.0,1.3,24.5,902.0,991.56,705.56
2016,7,30,11,0,850.0,147.0,1.4,25.0,918.0,996.58,708.16
2016,7,30,11,15,854.0,148.0,1.4,24.5,933.5,1004.62,713.98
2016,7,30,11,30,858.0,149.0,1.4,24.0,949.0,1009.52,717.93
2016,7,30,11,45,834.0,166.0,1.45,24.0,949.0,1005.74,716.03
2016,7,30,12,0,810.0,183.0,1.5,24.0,949.0,992.79,708.58
2016,7,30,12,15,810.0,183.0,1.5,24.0,948.5,983.25,702.7
2016,7,30,12,30,810.0,183.0,1.5,24.0,948.0,970.77,695.02
2016,7,30,12,45,807.0,183.0,1.5,24.0,940.0,952.57,683.84
2016,7,30,13,0,804.0,183.0,1.5,24.0,932.0,931.68,671.04
2016,7,30,13,15,800.5,182.0,1.45,23.5,917.0,906.79,656.33
2016,7,30,13,30,797.0,181.0,1.4,23.0,902.0,879.47,640.04
2016,7,30,13,45,784.0,183.0,1.4,23.0,878.0,844.75,618.27
2016,7,30,14,0,771.0,185.0,1.4,23.0,854.0,808.47,595.37
2016,7,30,14,15,762.5,182.5,1.3,23.0,825.0,770.03,569.77
2016,7,30,14,30,754.0,180.0,1.2,23.0,796.0,729.89,541.88
2016,7,30,14,45,746.5,175.0,1.2,23.0,762.5,686.7,512.44
2016,7,30,15,0,739.0,170.0,1.2,23.0,729.0,642.44,481.57
2016,7,30,15,15,724.0,166.0,1.15,22.5,688.5,593.71,447.2
2016,7,30,15,30,709.0,162.0,1.1,22.0,648.0,544.99,411.89
2016,7,30,15,45,701.5,152.5,1.1,22.0,606.0,495.2,374.39
2016,7,30,16,0,694.0,143.0,1.1,22.0,564.0,445.16,335.51
2016,7,30,16,15,670.5,137.0,1.05,21.5,516.0,391.86,293.45
2016,7,30,16,30,647.0,131.0,1.0,21.0,468.0,340.38,251.64
2016,7,30,16,45,627.5,121.0,0.95,20.5,420.0,288.47,208.49
2016,7,30,17,0,608.0,111.0,0.9,20.0,372.0,238.39,166.23
2016,7,30,17,15,567.5,103.0,0.85,19.5,321.5,188.35,125.17
2016,7,30,17,30,527.0,95.0,0.8,19.0,271.0,142.87,89.75
2016,7,30,17,45,479.0,84.0,0.8,18.5,222.5,98.46,59.46
2016,7,30,18,0,431.0,73.0,0.8,18.0,174.0,59.6,40.24
2016,7,30,18,15,354.5,60.0,0.75,17.0,129.5,44.72,33.63
2016,7,30,18,30,278.0,47.0,0.7,16.0,85.0,35.95,25.49
2016,7,30,18,45,179.0,30.5,0.7,15.5,51.0,23.75,13.09
2016,7,30,19,0,80.0,14.0,0.7,15.0,17.0,13.76,0.0
2016,7,30,19,15,40.0,7.0,0.65,14.5,8.5,6.88,0.0
2016,7,30,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,7.5,0.65,10.5,7.5,7.37,0.0
2016,7,31,5,30,0.0,15.0,0.6,11.0,15.0,14.55,0.0
2016,7,31,5,45,108.0,32.5,0.55,12.0,47.5,61.59,38.69
2016,7,31,6,0,216.0,50.0,0.5,13.0,80.0,117.81,85.4
2016,7,31,6,15,282.0,66.5,0.5,13.5,123.5,168.31,128.55
2016,7,31,6,30,348.0,83.0,0.5,14.0,167.0,225.92,177.41
2016,7,31,6,45,405.0,95.0,0.5,14.5,215.0,281.65,224.04
2016,7,31,7,0,462.0,107.0,0.5,15.0,263.0,342.94,273.8
2016,7,31,7,15,502.0,116.5,0.55,15.5,312.5,397.8,317.35
2016,7,31,7,30,542.0,126.0,0.6,16.0,362.0,455.81,361.97
2016,7,31,7,45,573.5,134.0,0.65,17.0,411.0,512.75,403.54
2016,7,31,8,0,605.0,142.0,0.7,18.0,460.0,568.69,443.04
2016,7,31,8,15,629.5,148.5,0.75,18.5,507.5,619.36,478.38
2016,7,31,8,30,654.0,155.0,0.8,19.0,555.0,670.37,513.11
2016,7,31,8,45,666.0,163.5,0.85,20.0,597.0,713.74,540.51
2016,7,31,9,0,678.0,172.0,0.9,21.0,639.0,755.99,566.31
2016,7,31,9,15,693.0,176.5,0.95,21.5,679.0,795.2,590.31
2016,7,31,9,30,708.0,181.0,1.0,22.0,719.0,833.04,613.13
2016,7,31,9,45,688.0,202.0,1.05,22.5,744.5,854.98,625.39
2016,7,31,10,0,668.0,223.0,1.1,23.0,770.0,873.29,635.47
2016,7,31,10,15,677.5,226.5,1.15,23.0,798.5,897.96,650.95
2016,7,31,10,30,687.0,230.0,1.2,23.0,827.0,920.4,664.94
2016,7,31,10,45,679.0,242.0,1.3,23.5,844.5,932.13,671.64
2016,7,31,11,0,671.0,254.0,1.4,24.0,862.0,940.95,676.65
2016,7,31,11,15,675.5,256.5,1.4,23.5,877.5,949.59,682.86
2016,7,31,11,30,680.0,259.0,1.4,23.0,893.0,955.56,687.49
2016,7,31,11,45,665.0,271.0,1.45,23.0,895.0,949.11,683.42
2016,7,31,12,0,650.0,283.0,1.5,23.0,897.0,940.0,677.63
2016,7,31,12,15,650.0,284.0,1.5,23.0,898.0,932.16,672.59
2016,7,31,12,30,650.0,285.0,1.5,23.0,899.0,921.84,666.0
2016,7,31,12,45,744.5,222.5,1.5,23.0,920.0,935.32,676.11
2016,7,31,13,0,839.0,160.0,1.5,23.0,941.0,940.61,679.61
2016,7,31,13,15,835.0,159.5,1.45,22.5,925.5,915.02,664.12
2016,7,31,13,30,831.0,159.0,1.4,22.0,910.0,886.92,647.31
2016,7,31,13,45,797.5,173.5,1.4,22.0,879.5,846.22,621.59
2016,7,31,14,0,764.0,188.0,1.4,22.0,849.0,804.99,595.38
2016,7,31,14,15,755.0,185.5,1.35,21.5,820.0,766.53,571.26
2016,7,31,14,30,746.0,183.0,1.3,21.0,791.0,726.1,544.39
2016,7,31,14,45,721.0,186.0,1.3,21.0,752.5,678.69,511.3
2016,7,31,15,0,696.0,189.0,1.3,21.0,714.0,631.66,477.84
2016,7,31,15,15,680.0,184.0,1.25,20.5,674.0,583.22,443.35
2016,7,31,15,30,664.0,179.0,1.2,20.0,634.0,534.99,408.07
2016,7,31,15,45,648.5,171.5,1.2,20.0,590.5,485.14,370.19
2016,7,31,16,0,633.0,164.0,1.2,20.0,547.0,435.94,331.7
2016,7,31,16,15,607.5,157.0,1.15,19.5,499.0,384.06,290.6
2016,7,31,16,30,582.0,150.0,1.1,19.0,451.0,334.33,250.13
2016,7,31,16,45,564.0,137.0,1.1,18.5,404.0,283.34,207.85
2016,7,31,17,0,546.0,124.0,1.1,18.0,357.0,234.32,166.53
2016,7,31,17,15,504.5,114.5,1.05,17.5,307.5,185.96,126.88
2016,7,31,17,30,463.0,105.0,1.0,17.0,258.0,142.15,92.76
2016,7,31,17,45,421.5,90.5,0.95,16.5,211.0,98.84,62.59
2016,7,31,18,0,380.0,76.0,0.9,16.0,164.0,60.36,42.34
2016,7,31,18,15,306.5,61.0,0.8,15.5,120.5,45.61,34.6
2016,7,31,18,30,233.0,46.0,0.7,15.0,77.0,35.21,24.9
2016,7,31,18,45,150.5,29.0,0.65,14.5,45.5,22.56,11.89
2016,7,31,19,0,68.0,12.0,0.6,14.0,14.0,11.8,0.0
2016,7,31,19,15,34.0,6.0,0.55,13.5,7.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
