Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,81.0,7.0,0.45,11.5,10.5,6.88,0.0
2016,8,1,5,30,162.0,14.0,0.4,12.0,21.0,37.74,0.0
2016,8,1,5,45,288.5,25.0,0.4,12.5,57.5,93.89,56.33
2016,8,1,6,0,415.0,36.0,0.4,13.0,94.0,154.5,108.7
2016,8,1,6,15,491.5,43.5,0.4,13.5,140.0,209.73,157.03
2016,8,1,6,30,568.0,51.0,0.4,14.0,186.0,273.06,211.58
2016,8,1,6,45,284.0,71.5,0.45,15.0,139.0,204.27,162.3
2016,8,1,7,0,0.0,92.0,0.5,16.0,92.0,90.3,70.14
2016,8,1,7,15,0.0,111.0,0.5,16.5,111.0,109.25,85.77
2016,8,1,7,30,0.0,130.0,0.5,17.0,130.0,128.2,100.67
2016,8,1,7,45,100.5,177.5,0.5,17.5,230.0,250.33,199.11
2016,8,1,8,0,201.0,225.0,0.5,18.0,330.0,372.77,292.78
2016,8,1,8,15,246.5,242.0,0.55,18.5,383.5,438.14,340.11
2016,8,1,8,30,292.0,259.0,0.6,19.0,437.0,499.98,384.3
2016,8,1,8,45,574.0,173.5,0.65,20.0,557.0,651.6,495.95
2016,8,1,9,0,856.0,88.0,0.7,21.0,677.0,803.68,596.25
2016,8,1,9,15,867.5,90.0,0.75,21.5,717.5,842.72,618.01
2016,8,1,9,30,879.0,92.0,0.8,22.0,758.0,879.75,639.75
2016,8,1,9,45,883.5,96.0,0.85,22.5,792.0,910.34,657.21
2016,8,1,10,0,888.0,100.0,0.9,23.0,826.0,938.15,672.89
2016,8,1,10,15,895.0,101.0,0.95,23.0,855.0,962.2,687.51
2016,8,1,10,30,902.0,102.0,1.0,23.0,884.0,983.32,700.4
2016,8,1,10,45,907.0,103.0,1.05,23.5,906.5,999.43,708.92
2016,8,1,11,0,912.0,104.0,1.1,24.0,929.0,1012.32,715.56
2016,8,1,11,15,915.5,104.5,1.15,24.0,944.5,1019.91,720.46
2016,8,1,11,30,919.0,105.0,1.2,24.0,960.0,1024.14,723.47
2016,8,1,11,45,921.0,105.0,1.25,24.5,967.5,1022.97,721.9
2016,8,1,12,0,923.0,105.0,1.3,25.0,975.0,1018.41,718.41
2016,8,1,12,15,923.0,105.0,1.3,25.0,975.0,1008.53,712.33
2016,8,1,12,30,923.0,105.0,1.3,25.0,975.0,995.34,704.38
2016,8,1,12,45,920.0,106.0,1.35,25.0,966.5,977.09,694.18
2016,8,1,13,0,917.0,107.0,1.4,25.0,958.0,955.78,682.08
2016,8,1,13,15,914.0,106.5,1.4,25.0,943.0,930.01,666.45
2016,8,1,13,30,911.0,106.0,1.4,25.0,928.0,901.42,649.03
2016,8,1,13,45,909.5,103.0,1.4,25.0,906.0,868.94,629.06
2016,8,1,14,0,908.0,100.0,1.4,25.0,884.0,833.83,607.27
2016,8,1,14,15,901.5,99.0,1.4,24.5,855.0,794.3,583.54
2016,8,1,14,30,895.0,98.0,1.4,24.0,826.0,752.78,558.15
2016,8,1,14,45,889.5,94.5,1.4,24.0,791.5,707.77,528.94
2016,8,1,15,0,884.0,91.0,1.4,24.0,757.0,661.1,496.96
2016,8,1,15,15,873.0,89.5,1.4,23.5,716.5,611.59,462.06
2016,8,1,15,30,862.0,88.0,1.4,23.0,676.0,561.32,425.43
2016,8,1,15,45,847.0,86.0,1.4,22.5,630.5,508.07,385.3
2016,8,1,16,0,832.0,84.0,1.4,22.0,585.0,454.95,343.8
2016,8,1,16,15,812.5,81.0,1.35,21.5,536.0,396.72,296.89
2016,8,1,16,30,793.0,78.0,1.3,21.0,487.0,342.18,251.31
2016,8,1,16,45,765.5,75.0,1.3,20.5,436.0,286.72,204.17
2016,8,1,17,0,738.0,72.0,1.3,20.0,385.0,233.79,158.54
2016,8,1,17,15,702.0,67.5,1.25,19.0,333.0,180.76,114.04
2016,8,1,17,30,666.0,63.0,1.2,18.0,281.0,131.67,75.29
2016,8,1,17,45,616.0,57.0,1.2,17.0,230.5,81.53,41.68
2016,8,1,18,0,566.0,51.0,1.2,16.0,180.0,39.84,29.75
2016,8,1,18,15,485.5,43.0,1.15,15.5,133.5,30.54,21.34
2016,8,1,18,30,405.0,35.0,1.1,15.0,87.0,26.12,16.99
2016,8,1,18,45,277.0,23.5,1.05,14.5,52.0,18.02,8.02
2016,8,1,19,0,149.0,12.0,1.0,14.0,17.0,11.8,0.0
2016,8,1,19,15,74.5,6.0,0.95,13.5,8.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,15,77.0,7.0,0.7,9.5,10.0,6.88,0.0
2016,8,2,5,30,154.0,14.0,0.7,10.0,20.0,36.34,0.0
2016,8,2,5,45,285.5,25.5,0.7,11.0,57.0,93.47,55.67
2016,8,2,6,0,417.0,37.0,0.7,12.0,94.0,155.59,109.87
2016,8,2,6,15,496.5,45.0,0.65,12.5,141.5,212.39,159.82
2016,8,2,6,30,576.0,53.0,0.6,13.0,189.0,277.6,216.24
2016,8,2,6,45,332.0,92.0,0.6,13.5,174.5,247.03,197.49
2016,8,2,7,0,88.0,131.0,0.6,14.0,160.0,177.3,142.6
2016,8,2,7,15,426.0,101.0,0.6,14.5,280.0,340.14,275.54
2016,8,2,7,30,764.0,71.0,0.6,15.0,400.0,523.2,416.85
2016,8,2,7,45,793.0,74.0,0.6,16.0,452.5,580.69,456.84
2016,8,2,8,0,822.0,77.0,0.6,17.0,505.0,639.15,497.19
2016,8,2,8,15,842.0,79.5,0.6,17.5,555.5,687.83,528.5
2016,8,2,8,30,862.0,82.0,0.6,18.0,606.0,739.32,560.71
2016,8,2,8,45,877.5,84.0,0.65,19.0,653.0,785.99,588.56
2016,8,2,9,0,893.0,86.0,0.7,20.0,700.0,831.29,614.97
2016,8,2,9,15,905.0,88.0,0.75,20.5,742.0,871.97,639.1
2016,8,2,9,30,917.0,90.0,0.8,21.0,784.0,910.55,661.65
2016,8,2,9,45,919.0,95.5,0.85,21.5,818.5,941.52,679.17
2016,8,2,10,0,921.0,101.0,0.9,22.0,853.0,969.42,694.77
2016,8,2,10,15,928.0,102.0,0.95,22.0,883.0,994.1,709.71
2016,8,2,10,30,935.0,103.0,1.0,22.0,913.0,1015.73,722.84
2016,8,2,10,45,932.0,109.5,1.05,22.5,934.0,1030.21,730.27
2016,8,2,11,0,929.0,116.0,1.1,23.0,955.0,1041.11,735.67
2016,8,2,11,15,932.0,116.5,1.1,23.0,970.5,1048.19,739.31
2016,8,2,11,30,935.0,117.0,1.1,23.0,986.0,1051.84,741.03
2016,8,2,11,45,931.0,121.0,1.15,23.5,992.0,1048.68,738.31
2016,8,2,12,0,927.0,125.0,1.2,24.0,998.0,1042.08,733.68
2016,8,2,12,15,927.0,125.0,1.2,24.0,997.5,1031.99,727.55
2016,8,2,12,30,927.0,125.0,1.2,24.0,997.0,1018.59,719.53
2016,8,2,12,45,924.0,125.5,1.25,24.0,988.5,999.6,709.03
2016,8,2,13,0,921.0,126.0,1.3,24.0,980.0,977.53,696.65
2016,8,2,13,15,917.0,125.0,1.3,24.0,963.5,950.13,680.12
2016,8,2,13,30,913.0,124.0,1.3,24.0,947.0,919.94,661.82
2016,8,2,13,45,904.0,125.0,1.3,24.0,922.5,884.85,640.32
2016,8,2,14,0,895.0,126.0,1.3,24.0,898.0,847.56,617.27
2016,8,2,14,15,887.0,124.5,1.3,23.5,867.5,806.67,592.79
2016,8,2,14,30,879.0,123.0,1.3,23.0,837.0,763.93,566.72
2016,8,2,14,45,875.5,117.5,1.3,23.0,802.0,718.89,537.55
2016,8,2,15,0,872.0,112.0,1.3,23.0,767.0,672.06,504.84
2016,8,2,15,15,859.0,109.5,1.3,22.5,724.5,620.76,468.85
2016,8,2,15,30,846.0,107.0,1.3,22.0,682.0,567.27,430.12
2016,8,2,15,45,833.5,102.5,1.3,22.0,636.5,513.21,388.84
2016,8,2,16,0,821.0,98.0,1.3,22.0,591.0,459.12,346.16
2016,8,2,16,15,799.0,94.5,1.25,21.5,540.5,402.42,300.61
2016,8,2,16,30,777.0,91.0,1.2,21.0,490.0,347.18,254.81
2016,8,2,16,45,749.5,86.0,1.2,20.5,438.0,290.7,207.2
2016,8,2,17,0,722.0,81.0,1.2,20.0,386.0,236.8,161.12
2016,8,2,17,15,682.5,76.0,1.15,19.0,333.0,180.73,114.63
2016,8,2,17,30,643.0,71.0,1.1,18.0,280.0,131.61,76.27
2016,8,2,17,45,589.0,63.5,1.1,17.5,229.0,83.93,44.93
2016,8,2,18,0,535.0,56.0,1.1,17.0,178.0,42.52,31.96
2016,8,2,18,15,449.5,47.0,1.05,16.0,131.0,34.28,24.55
2016,8,2,18,30,364.0,38.0,1.0,15.0,84.0,29.15,19.56
2016,8,2,18,45,228.5,25.0,0.95,14.5,49.0,19.64,8.79
2016,8,2,19,0,93.0,12.0,0.9,14.0,14.0,11.8,0.0
2016,8,2,19,15,46.5,6.0,0.9,13.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,15,38.5,7.0,0.85,10.0,8.5,0.0,0.0
2016,8,3,5,30,77.0,14.0,0.8,11.0,17.0,24.94,0.0
2016,8,3,5,45,199.0,29.5,0.8,12.0,52.5,79.21,46.94
2016,8,3,6,0,321.0,45.0,0.8,13.0,88.0,138.44,98.39
2016,8,3,6,15,405.0,56.0,0.75,13.5,134.5,195.02,147.21
2016,8,3,6,30,489.0,67.0,0.7,14.0,181.0,260.28,202.96
2016,8,3,6,45,550.0,74.5,0.65,14.5,233.0,320.82,254.14
2016,8,3,7,0,611.0,82.0,0.6,15.0,285.0,387.03,308.04
2016,8,3,7,15,651.5,88.0,0.6,15.5,337.5,446.26,354.89
2016,8,3,7,30,692.0,94.0,0.6,16.0,390.0,508.36,402.14
2016,8,3,7,45,721.5,99.0,0.65,16.5,442.5,565.1,444.12
2016,8,3,8,0,751.0,104.0,0.7,17.0,495.0,622.98,485.6
2016,8,3,8,15,773.5,108.0,0.7,17.5,544.5,673.72,520.19
2016,8,3,8,30,796.0,112.0,0.7,18.0,594.0,726.25,553.45
2016,8,3,8,45,809.5,117.0,0.75,19.0,639.5,772.35,581.18
2016,8,3,9,0,823.0,122.0,0.8,20.0,685.0,817.07,607.47
2016,8,3,9,15,836.0,124.5,0.8,20.5,727.0,857.03,630.51
2016,8,3,9,30,849.0,127.0,0.8,21.0,769.0,895.1,652.02
2016,8,3,9,45,862.5,128.0,0.85,21.5,806.0,929.87,672.08
2016,8,3,10,0,876.0,129.0,0.9,22.0,843.0,956.84,687.11
2016,8,3,10,15,883.5,130.5,0.95,22.5,872.5,981.51,700.76
2016,8,3,10,30,891.0,132.0,1.0,23.0,902.0,1003.29,712.63
2016,8,3,10,45,862.5,154.0,1.05,23.5,915.0,1014.33,717.94
2016,8,3,11,0,834.0,176.0,1.1,24.0,928.0,1015.4,717.36
2016,8,3,11,15,838.0,177.0,1.1,24.0,943.5,1023.13,721.57
2016,8,3,11,30,842.0,178.0,1.1,24.0,959.0,1027.68,723.85
2016,8,3,11,45,820.0,194.0,1.15,24.0,959.5,1018.55,718.85
2016,8,3,12,0,798.0,210.0,1.2,24.0,960.0,1006.21,712.11
2016,8,3,12,15,798.0,210.0,1.2,24.0,959.5,996.54,706.25
2016,8,3,12,30,798.0,210.0,1.2,24.0,959.0,983.94,698.63
2016,8,3,12,45,807.5,201.5,1.25,24.0,954.0,969.07,690.52
2016,8,3,13,0,817.0,193.0,1.3,24.0,949.0,951.07,680.48
2016,8,3,13,15,812.5,192.0,1.3,23.5,933.0,924.74,665.71
2016,8,3,13,30,808.0,191.0,1.3,23.0,917.0,895.98,649.38
2016,8,3,13,45,791.5,194.5,1.35,23.0,891.0,859.22,627.15
2016,8,3,14,0,775.0,198.0,1.4,23.0,865.0,821.84,604.3
2016,8,3,14,15,766.0,195.0,1.4,22.5,835.0,781.67,579.45
2016,8,3,14,30,757.0,192.0,1.4,22.0,805.0,740.12,552.53
2016,8,3,14,45,763.5,178.5,1.4,22.0,773.5,698.05,523.97
2016,8,3,15,0,770.0,165.0,1.4,22.0,742.0,653.75,493.1
2016,8,3,15,15,754.5,161.0,1.4,21.5,700.0,603.15,457.44
2016,8,3,15,30,739.0,157.0,1.4,21.0,658.0,552.56,420.67
2016,8,3,15,45,754.0,138.5,1.4,20.5,619.0,503.93,384.33
2016,8,3,16,0,769.0,120.0,1.4,20.0,580.0,452.81,344.5
2016,8,3,16,15,745.5,115.0,1.35,19.5,530.0,396.49,299.07
2016,8,3,16,30,722.0,110.0,1.3,19.0,480.0,341.89,253.69
2016,8,3,16,45,723.5,96.0,1.3,18.5,433.0,288.25,207.53
2016,8,3,17,0,725.0,82.0,1.3,18.0,386.0,234.16,160.1
2016,8,3,17,15,685.5,76.5,1.25,17.0,332.5,180.13,114.88
2016,8,3,17,30,646.0,71.0,1.2,16.0,279.0,130.44,75.9
2016,8,3,17,45,611.0,61.0,1.15,15.5,229.5,81.64,43.1
2016,8,3,18,0,576.0,51.0,1.1,15.0,180.0,37.01,27.34
2016,8,3,18,15,490.5,43.0,1.05,14.5,132.5,30.88,21.7
2016,8,3,18,30,405.0,35.0,1.0,14.0,85.0,26.5,17.29
2016,8,3,18,45,269.5,23.0,0.95,13.5,49.5,17.88,7.01
2016,8,3,19,0,134.0,11.0,0.9,13.0,14.0,10.81,0.0
2016,8,3,19,15,67.0,5.5,0.9,12.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,66.5,6.5,1.1,10.0,9.0,0.0,0.0
2016,8,4,5,30,133.0,13.0,1.1,10.0,18.0,31.91,0.0
2016,8,4,5,45,270.5,25.0,1.15,10.5,54.5,88.43,50.57
2016,8,4,6,0,408.0,37.0,1.2,11.0,91.0,152.3,107.57
2016,8,4,6,15,490.0,45.5,1.15,11.5,138.5,209.79,158.57
2016,8,4,6,30,572.0,54.0,1.1,12.0,186.0,275.99,216.52
2016,8,4,6,45,300.0,87.0,1.1,12.5,157.5,227.63,183.54
2016,8,4,7,0,28.0,120.0,1.1,13.0,129.0,136.91,110.16
2016,8,4,7,15,88.5,148.0,1.05,13.5,184.5,199.19,161.91
2016,8,4,7,30,149.0,176.0,1.0,14.0,240.0,272.92,221.24
2016,8,4,7,45,129.0,199.5,0.95,14.5,260.0,292.34,235.0
2016,8,4,8,0,109.0,223.0,0.9,15.0,280.0,303.08,241.81
2016,8,4,8,15,177.0,243.5,0.9,15.5,346.5,383.53,303.98
2016,8,4,8,30,245.0,264.0,0.9,16.0,413.0,470.16,368.33
2016,8,4,8,45,321.0,269.5,0.9,17.0,479.5,544.26,421.25
2016,8,4,9,0,397.0,275.0,0.9,18.0,546.0,623.03,475.8
2016,8,4,9,15,649.5,184.0,0.9,18.0,659.5,764.65,578.73
2016,8,4,9,30,902.0,93.0,0.9,18.0,773.0,899.45,665.47
2016,8,4,9,45,900.0,100.5,0.95,18.5,805.5,928.56,680.77
2016,8,4,10,0,898.0,108.0,1.0,19.0,838.0,954.44,695.42
2016,8,4,10,15,904.5,109.5,1.05,19.5,867.5,978.7,709.04
2016,8,4,10,30,911.0,111.0,1.1,20.0,897.0,999.95,720.77
2016,8,4,10,45,902.5,120.0,1.15,20.5,915.5,1011.31,726.37
2016,8,4,11,0,894.0,129.0,1.2,21.0,934.0,1019.03,729.91
2016,8,4,11,15,897.0,129.5,1.2,21.0,948.5,1025.82,733.51
2016,8,4,11,30,900.0,130.0,1.2,21.0,963.0,1029.3,735.17
2016,8,4,11,45,892.0,136.0,1.3,21.0,967.5,1024.15,733.43
2016,8,4,12,0,884.0,142.0,1.4,21.0,972.0,1015.7,729.74
2016,8,4,12,15,884.0,142.0,1.45,20.5,971.5,1005.86,725.8
2016,8,4,12,30,884.0,142.0,1.5,20.0,971.0,992.86,719.9
2016,8,4,12,45,872.5,147.5,1.55,20.0,959.5,971.33,707.21
2016,8,4,13,0,861.0,153.0,1.6,20.0,948.0,947.14,692.86
2016,8,4,13,15,857.0,152.0,1.6,19.5,932.0,920.93,677.79
2016,8,4,13,30,853.0,151.0,1.6,19.0,916.0,894.96,662.79
2016,8,4,13,45,847.5,149.0,1.6,18.5,893.0,860.91,642.28
2016,8,4,14,0,842.0,147.0,1.6,18.0,870.0,824.65,620.12
2016,8,4,14,15,834.0,145.0,1.55,17.5,840.0,784.44,594.48
2016,8,4,14,30,826.0,143.0,1.5,17.0,810.0,742.56,567.41
2016,8,4,14,45,831.0,132.5,1.5,17.0,778.0,699.98,538.03
2016,8,4,15,0,836.0,122.0,1.5,17.0,746.0,655.06,505.76
2016,8,4,15,15,823.0,119.5,1.5,16.5,705.0,604.86,469.33
2016,8,4,15,30,810.0,117.0,1.5,16.0,664.0,554.24,431.41
2016,8,4,15,45,814.0,105.5,1.5,16.0,622.5,503.43,391.42
2016,8,4,16,0,818.0,94.0,1.5,16.0,581.0,451.02,348.73
2016,8,4,16,15,797.5,90.5,1.5,15.5,532.0,395.03,302.45
2016,8,4,16,30,777.0,87.0,1.5,15.0,483.0,340.34,255.74
2016,8,4,16,45,765.0,79.0,1.5,15.0,433.5,285.46,207.15
2016,8,4,17,0,753.0,71.0,1.5,15.0,384.0,231.47,158.81
2016,8,4,17,15,716.0,66.5,1.5,14.5,331.5,177.47,112.57
2016,8,4,17,30,679.0,62.0,1.5,14.0,279.0,127.55,72.85
2016,8,4,17,45,635.0,54.5,1.5,13.5,228.5,78.76,40.78
2016,8,4,18,0,591.0,47.0,1.5,13.0,178.0,35.17,25.92
2016,8,4,18,15,506.5,39.5,1.45,12.5,130.5,27.99,19.29
2016,8,4,18,30,422.0,32.0,1.4,12.0,83.0,23.88,15.11
2016,8,4,18,45,278.0,21.0,1.4,11.5,48.0,16.12,5.22
2016,8,4,19,0,134.0,10.0,1.4,11.0,13.0,9.83,0.0
2016,8,4,19,15,67.0,5.0,1.35,10.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,65.5,6.5,1.05,10.5,8.5,0.0,0.0
2016,8,5,5,30,131.0,13.0,1.1,11.0,17.0,31.43,0.0
2016,8,5,5,45,270.0,25.0,1.2,11.5,53.5,87.57,48.53
2016,8,5,6,0,409.0,37.0,1.3,12.0,90.0,152.06,106.68
2016,8,5,6,15,493.5,45.0,1.25,12.0,138.0,209.75,158.03
2016,8,5,6,30,578.0,53.0,1.2,12.0,186.0,276.42,216.78
2016,8,5,6,45,289.0,72.0,1.2,12.5,138.5,206.02,166.1
2016,8,5,7,0,0.0,91.0,1.2,13.0,91.0,89.43,70.48
2016,8,5,7,15,2.0,114.0,1.15,13.5,115.0,113.61,90.63
2016,8,5,7,30,4.0,137.0,1.1,14.0,139.0,137.97,110.26
2016,8,5,7,45,2.0,139.5,1.05,14.5,140.5,138.75,110.17
2016,8,5,8,0,0.0,142.0,1.0,15.0,142.0,139.53,110.13
2016,8,5,8,15,12.0,182.0,0.95,15.5,189.5,188.51,149.2
2016,8,5,8,30,24.0,222.0,0.9,16.0,237.0,238.63,188.01
2016,8,5,8,45,33.0,250.5,0.9,16.5,272.5,282.66,221.13
2016,8,5,9,0,42.0,279.0,0.9,17.0,308.0,320.74,249.09
2016,8,5,9,15,34.0,282.5,0.9,17.5,307.0,317.97,245.44
2016,8,5,9,30,26.0,286.0,0.9,18.0,306.0,314.72,241.73
2016,8,5,9,45,115.0,340.5,0.9,18.5,433.5,461.45,351.7
2016,8,5,10,0,204.0,395.0,0.9,19.0,561.0,603.8,451.94
2016,8,5,10,15,135.5,396.5,0.9,19.5,508.5,542.99,404.61
2016,8,5,10,30,67.0,398.0,0.9,20.0,456.0,470.89,350.82
2016,8,5,10,45,228.0,394.5,0.95,20.5,598.5,640.2,473.95
2016,8,5,11,0,389.0,391.0,1.0,21.0,741.0,795.11,579.2
2016,8,5,11,15,665.5,251.5,1.0,21.0,861.5,932.9,674.66
2016,8,5,11,30,942.0,112.0,1.0,21.0,982.0,1051.71,746.5
2016,8,5,11,45,943.0,112.5,1.05,21.5,989.5,1049.85,742.93
2016,8,5,12,0,944.0,113.0,1.1,22.0,997.0,1044.5,739.09
2016,8,5,12,15,944.0,113.0,1.1,22.0,996.5,1034.2,732.8
2016,8,5,12,30,944.0,113.0,1.1,22.0,996.0,1020.52,724.59
2016,8,5,12,45,943.0,112.5,1.15,22.5,988.0,1002.05,713.07
2016,8,5,13,0,942.0,112.0,1.2,23.0,980.0,980.37,699.63
2016,8,5,13,15,938.5,111.0,1.2,23.0,964.0,952.82,683.02
2016,8,5,13,30,935.0,110.0,1.2,23.0,948.0,922.38,664.59
2016,8,5,13,45,930.0,109.0,1.25,23.0,924.5,887.93,644.25
2016,8,5,14,0,925.0,108.0,1.3,23.0,901.0,850.98,622.05
2016,8,5,14,15,918.0,106.5,1.3,22.5,870.5,809.67,597.23
2016,8,5,14,30,911.0,105.0,1.3,22.0,840.0,766.37,570.72
2016,8,5,14,45,903.5,102.5,1.3,22.0,803.5,719.97,540.6
2016,8,5,15,0,896.0,100.0,1.3,22.0,767.0,672.05,507.15
2016,8,5,15,15,884.0,98.0,1.3,21.5,725.0,620.61,470.79
2016,8,5,15,30,872.0,96.0,1.3,21.0,683.0,568.5,432.68
2016,8,5,15,45,858.0,92.5,1.35,20.5,636.5,513.57,391.4
2016,8,5,16,0,844.0,89.0,1.4,20.0,590.0,456.26,346.7
2016,8,5,16,15,823.0,85.5,1.4,19.5,539.0,398.68,299.92
2016,8,5,16,30,802.0,82.0,1.4,19.0,488.0,342.43,252.63
2016,8,5,16,45,773.0,78.5,1.4,18.5,435.5,285.53,203.88
2016,8,5,17,0,744.0,75.0,1.4,18.0,383.0,231.35,156.92
2016,8,5,17,15,704.5,70.0,1.4,17.0,329.5,177.01,111.45
2016,8,5,17,30,665.0,65.0,1.4,16.0,276.0,124.15,70.16
2016,8,5,17,45,600.5,59.5,1.4,15.5,223.0,76.62,40.29
2016,8,5,18,0,536.0,54.0,1.4,15.0,170.0,37.94,28.14
2016,8,5,18,15,445.5,44.5,1.35,14.0,123.5,32.6,23.2
2016,8,5,18,30,355.0,35.0,1.3,13.0,77.0,26.9,17.57
2016,8,5,18,45,206.5,22.0,1.3,12.5,43.5,17.26,5.07
2016,8,5,19,0,58.0,9.0,1.3,12.0,10.0,8.85,0.0
2016,8,5,19,15,29.0,4.5,1.25,11.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,38.0,6.0,0.95,10.0,7.0,0.0,0.0
2016,8,6,5,30,76.0,12.0,1.0,10.0,14.0,22.52,0.0
2016,8,6,5,45,212.0,25.5,1.05,10.5,48.5,75.98,41.1
2016,8,6,6,0,348.0,39.0,1.1,11.0,83.0,138.3,97.54
2016,8,6,6,15,435.0,48.5,1.1,11.5,130.0,195.04,147.4
2016,8,6,6,30,522.0,58.0,1.1,12.0,177.0,261.06,204.92
2016,8,6,6,45,360.0,91.0,1.1,12.5,183.0,256.45,206.46
2016,8,6,7,0,198.0,124.0,1.1,13.0,189.0,230.66,187.51
2016,8,6,7,15,296.5,133.5,1.05,13.5,249.5,301.45,245.66
2016,8,6,7,30,395.0,143.0,1.0,14.0,310.0,388.37,314.49
2016,8,6,7,45,245.0,181.0,1.0,14.5,289.5,349.64,281.36
2016,8,6,8,0,95.0,219.0,1.0,15.0,269.0,289.54,230.9
2016,8,6,8,15,166.5,241.5,1.0,15.5,338.0,373.97,297.01
2016,8,6,8,30,238.0,264.0,1.0,16.0,407.0,457.43,359.54
2016,8,6,8,45,354.5,253.0,1.0,16.5,484.5,552.35,429.92
2016,8,6,9,0,471.0,242.0,1.0,17.0,562.0,655.79,503.72
2016,8,6,9,15,484.0,255.0,1.05,17.5,601.5,695.58,529.14
2016,8,6,9,30,497.0,268.0,1.1,18.0,641.0,734.5,554.23
2016,8,6,9,45,695.0,189.5,1.15,18.5,737.5,845.94,632.04
2016,8,6,10,0,893.0,111.0,1.2,19.0,834.0,951.86,698.47
2016,8,6,10,15,900.0,112.5,1.2,19.0,863.5,976.47,711.8
2016,8,6,10,30,907.0,114.0,1.2,19.0,893.0,998.1,724.31
2016,8,6,10,45,912.0,115.0,1.25,19.5,915.5,1014.13,732.87
2016,8,6,11,0,917.0,116.0,1.3,20.0,938.0,1026.91,739.52
2016,8,6,11,15,920.0,116.5,1.3,20.0,953.5,1033.85,743.16
2016,8,6,11,30,923.0,117.0,1.3,20.0,969.0,1037.39,744.86
2016,8,6,11,45,925.0,117.5,1.35,20.0,976.5,1036.49,744.85
2016,8,6,12,0,927.0,118.0,1.4,20.0,984.0,1032.17,742.85
2016,8,6,12,15,927.0,118.0,1.4,20.0,984.0,1021.97,736.45
2016,8,6,12,30,927.0,118.0,1.4,20.0,984.0,1008.44,728.12
2016,8,6,12,45,919.0,121.5,1.45,20.0,974.0,987.61,716.07
2016,8,6,13,0,911.0,125.0,1.5,20.0,964.0,963.86,702.18
2016,8,6,13,15,908.0,124.5,1.5,20.0,948.5,937.87,686.11
2016,8,6,13,30,905.0,124.0,1.5,20.0,933.0,909.05,668.18
2016,8,6,13,45,904.0,120.5,1.5,20.0,911.0,876.29,647.62
2016,8,6,14,0,903.0,117.0,1.5,20.0,889.0,840.87,625.18
2016,8,6,14,15,896.5,115.5,1.5,19.5,859.5,800.63,600.47
2016,8,6,14,30,890.0,114.0,1.5,19.0,830.0,758.42,574.08
2016,8,6,14,45,886.0,110.0,1.5,19.0,795.0,713.76,544.46
2016,8,6,15,0,882.0,106.0,1.5,19.0,760.0,667.31,511.11
2016,8,6,15,15,870.5,103.5,1.5,18.5,718.5,616.25,474.33
2016,8,6,15,30,859.0,101.0,1.5,18.0,677.0,564.5,435.79
2016,8,6,15,45,849.5,96.0,1.55,17.5,632.0,508.89,393.31
2016,8,6,16,0,840.0,91.0,1.6,17.0,587.0,454.66,350.09
2016,8,6,16,15,820.0,87.5,1.6,16.5,537.0,397.63,302.95
2016,8,6,16,30,800.0,84.0,1.6,16.0,487.0,341.84,255.28
2016,8,6,16,45,779.5,78.0,1.65,15.5,435.5,285.1,205.8
2016,8,6,17,0,759.0,72.0,1.7,15.0,384.0,230.15,157.26
2016,8,6,17,15,720.5,67.5,1.7,14.5,330.5,175.62,110.74
2016,8,6,17,30,682.0,63.0,1.7,14.0,277.0,125.36,71.2
2016,8,6,17,45,631.5,56.0,1.75,13.5,225.5,73.63,37.74
2016,8,6,18,0,581.0,49.0,1.8,13.0,174.0,33.86,24.72
2016,8,6,18,15,489.0,41.0,1.75,12.5,126.0,29.65,20.7
2016,8,6,18,30,397.0,33.0,1.7,12.0,78.0,25.2,16.09
2016,8,6,18,45,198.5,16.5,1.65,11.5,39.0,12.23,1.17
2016,8,6,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,5,15,67.5,6.0,1.35,10.0,7.5,0.0,0.0
2016,8,7,5,30,135.0,12.0,1.4,10.0,15.0,30.66,0.0
2016,8,7,5,45,287.0,23.0,1.5,10.5,51.5,87.34,44.87
2016,8,7,6,0,439.0,34.0,1.6,11.0,88.0,155.4,108.32
2016,8,7,6,15,524.5,41.5,1.6,11.5,137.0,214.22,161.03
2016,8,7,6,30,610.0,49.0,1.6,12.0,186.0,280.77,220.0
2016,8,7,6,45,498.0,75.5,1.65,12.5,206.5,298.08,239.93
2016,8,7,7,0,386.0,102.0,1.7,13.0,227.0,299.26,243.95
2016,8,7,7,15,590.5,84.5,1.65,13.5,313.5,408.48,333.36
2016,8,7,7,30,795.0,67.0,1.6,14.0,400.0,532.79,431.42
2016,8,7,7,45,824.0,69.0,1.6,14.5,454.0,590.66,475.01
2016,8,7,8,0,853.0,71.0,1.6,15.0,508.0,646.19,515.92
2016,8,7,8,15,871.5,73.5,1.5,15.5,558.0,698.51,550.21
2016,8,7,8,30,890.0,76.0,1.4,16.0,608.0,750.19,582.8
2016,8,7,8,45,906.0,77.0,1.35,16.5,655.5,797.29,611.75
2016,8,7,9,0,922.0,78.0,1.3,17.0,703.0,842.99,639.07
2016,8,7,9,15,932.5,79.5,1.3,17.5,745.0,882.88,662.57
2016,8,7,9,30,943.0,81.0,1.3,18.0,787.0,920.48,684.27
2016,8,7,9,45,943.5,86.5,1.3,18.5,821.0,950.89,701.03
2016,8,7,10,0,944.0,92.0,1.3,19.0,855.0,978.07,715.65
2016,8,7,10,15,950.5,93.0,1.3,19.0,885.0,1002.75,729.99
2016,8,7,10,30,957.0,94.0,1.3,19.0,915.0,1024.26,742.35
2016,8,7,10,45,962.5,94.5,1.3,19.5,938.0,1040.96,750.34
2016,8,7,11,0,968.0,95.0,1.3,20.0,961.0,1054.24,756.3
2016,8,7,11,15,970.5,95.5,1.3,20.0,976.5,1061.03,759.79
2016,8,7,11,30,973.0,96.0,1.3,20.0,992.0,1064.23,761.26
2016,8,7,11,45,975.0,95.5,1.35,20.5,999.5,1062.27,759.18
2016,8,7,12,0,977.0,95.0,1.4,21.0,1007.0,1056.7,755.02
2016,8,7,12,15,977.5,95.0,1.4,21.0,1006.5,1046.58,748.77
2016,8,7,12,30,978.0,95.0,1.4,21.0,1006.0,1032.93,740.46
2016,8,7,12,45,970.0,99.0,1.45,21.0,996.0,1011.87,728.44
2016,8,7,13,0,962.0,103.0,1.5,21.0,986.0,987.69,714.48
2016,8,7,13,15,959.0,102.0,1.5,21.0,970.0,960.03,697.54
2016,8,7,13,30,956.0,101.0,1.5,21.0,954.0,929.38,678.65
2016,8,7,13,45,958.0,96.5,1.55,21.0,932.5,896.58,658.94
2016,8,7,14,0,960.0,92.0,1.6,21.0,911.0,860.78,637.04
2016,8,7,14,15,954.0,91.0,1.6,20.5,880.5,819.39,611.78
2016,8,7,14,30,948.0,90.0,1.6,20.0,850.0,775.83,584.69
2016,8,7,14,45,945.0,86.0,1.65,20.0,814.5,729.44,554.58
2016,8,7,15,0,942.0,82.0,1.7,20.0,779.0,681.05,521.14
2016,8,7,15,15,931.0,80.5,1.7,19.5,736.5,628.53,483.23
2016,8,7,15,30,920.0,79.0,1.7,19.0,694.0,575.16,443.36
2016,8,7,15,45,909.5,75.5,1.7,19.0,647.5,519.54,399.61
2016,8,7,16,0,899.0,72.0,1.7,19.0,601.0,463.54,354.05
2016,8,7,16,15,880.5,69.5,1.65,18.5,550.0,405.24,305.72
2016,8,7,16,30,862.0,67.0,1.6,18.0,499.0,347.87,256.61
2016,8,7,16,45,838.0,63.5,1.6,17.5,445.5,289.27,205.59
2016,8,7,17,0,814.0,60.0,1.6,17.0,392.0,232.71,155.84
2016,8,7,17,15,778.0,56.5,1.55,16.5,337.5,173.18,105.31
2016,8,7,17,30,742.0,53.0,1.5,16.0,283.0,120.83,64.5
2016,8,7,17,45,687.0,48.0,1.5,15.5,230.0,70.35,33.69
2016,8,7,18,0,632.0,43.0,1.5,15.0,177.0,31.73,22.61
2016,8,7,18,15,542.0,36.0,1.4,14.0,128.0,27.76,18.87
2016,8,7,18,30,452.0,29.0,1.3,13.0,79.0,23.62,14.57
2016,8,7,18,45,226.0,14.5,1.25,12.5,39.5,10.58,0.0
2016,8,7,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,15,73.0,5.0,0.9,9.5,7.0,0.0,0.0
2016,8,8,5,30,146.0,10.0,0.9,10.0,14.0,30.04,0.0
2016,8,8,5,45,299.0,20.5,0.95,11.0,50.0,86.28,41.67
2016,8,8,6,0,452.0,31.0,1.0,12.0,86.0,154.85,106.55
2016,8,8,6,15,535.5,38.0,0.95,12.5,134.0,211.68,157.39
2016,8,8,6,30,619.0,45.0,0.9,13.0,182.0,279.01,216.4
2016,8,8,6,45,668.5,50.0,0.85,13.5,234.0,338.58,268.39
2016,8,8,7,0,718.0,55.0,0.8,14.0,286.0,402.54,321.86
2016,8,8,7,15,753.5,59.0,0.75,14.5,339.0,462.21,369.77
2016,8,8,7,30,789.0,63.0,0.7,15.0,392.0,524.13,417.23
2016,8,8,7,45,815.5,65.5,0.7,16.0,444.5,577.72,456.21
2016,8,8,8,0,842.0,68.0,0.7,17.0,497.0,634.82,496.02
2016,8,8,8,15,860.5,70.5,0.7,17.5,547.0,686.69,529.54
2016,8,8,8,30,879.0,73.0,0.7,18.0,597.0,737.95,561.71
2016,8,8,8,45,893.5,74.5,0.75,18.5,643.5,784.04,590.4
2016,8,8,9,0,908.0,76.0,0.8,19.0,690.0,828.65,617.69
2016,8,8,9,15,918.5,77.5,0.85,19.5,731.5,868.1,641.21
2016,8,8,9,30,929.0,79.0,0.9,20.0,773.0,905.3,663.07
2016,8,8,9,45,927.0,86.0,0.95,20.5,806.0,934.76,679.8
2016,8,8,10,0,925.0,93.0,1.0,21.0,839.0,960.89,694.43
2016,8,8,10,15,931.5,94.5,1.05,21.0,869.0,985.72,709.6
2016,8,8,10,30,938.0,96.0,1.1,21.0,899.0,1007.44,722.88
2016,8,8,10,45,946.5,94.5,1.15,21.5,922.5,1024.67,732.07
2016,8,8,11,0,955.0,93.0,1.2,22.0,946.0,1038.61,739.32
2016,8,8,11,15,958.0,93.5,1.2,22.0,961.5,1045.82,743.04
2016,8,8,11,30,961.0,94.0,1.2,22.0,977.0,1049.48,744.78
2016,8,8,11,45,964.0,93.5,1.3,22.0,985.0,1048.51,745.7
2016,8,8,12,0,967.0,93.0,1.4,22.0,993.0,1043.95,744.48
2016,8,8,12,15,967.0,93.0,1.45,22.0,992.5,1033.42,738.79
2016,8,8,12,30,967.0,93.0,1.5,22.0,992.0,1019.39,731.03
2016,8,8,12,45,966.5,92.5,1.55,22.0,984.5,1000.95,720.56
2016,8,8,13,0,966.0,92.0,1.6,22.0,977.0,979.17,708.0
2016,8,8,13,15,963.5,91.5,1.65,21.5,961.0,952.36,693.52
2016,8,8,13,30,961.0,91.0,1.7,21.0,945.0,922.5,676.93
2016,8,8,13,45,957.5,89.5,1.75,21.0,922.0,887.91,655.77
2016,8,8,14,0,954.0,88.0,1.8,21.0,899.0,850.64,632.61
2016,8,8,14,15,948.0,87.0,1.8,20.5,869.0,809.43,607.21
2016,8,8,14,30,942.0,86.0,1.8,20.0,839.0,766.06,579.98
2016,8,8,14,45,935.0,84.0,1.85,20.0,803.0,719.08,549.11
2016,8,8,15,0,928.0,82.0,1.9,20.0,767.0,670.45,515.03
2016,8,8,15,15,917.0,80.5,1.9,19.5,724.5,618.52,477.23
2016,8,8,15,30,906.0,79.0,1.9,19.0,682.0,565.77,437.5
2016,8,8,15,45,893.5,76.0,1.9,19.0,635.5,510.29,393.56
2016,8,8,16,0,881.0,73.0,1.9,19.0,589.0,454.65,348.04
2016,8,8,16,15,862.0,70.5,1.85,18.5,538.5,397.06,300.07
2016,8,8,16,30,843.0,68.0,1.8,18.0,488.0,340.49,251.43
2016,8,8,16,45,819.5,64.5,1.8,17.5,435.5,283.04,201.21
2016,8,8,17,0,796.0,61.0,1.8,17.0,383.0,224.37,149.73
2016,8,8,17,15,759.0,57.0,1.75,16.5,329.0,168.53,102.3
2016,8,8,17,30,722.0,53.0,1.7,16.0,275.0,116.74,62.17
2016,8,8,17,45,669.5,47.5,1.7,15.5,222.5,67.15,32.27
2016,8,8,18,0,617.0,42.0,1.7,15.0,170.0,30.98,21.92
2016,8,8,18,15,525.5,35.0,1.65,14.0,122.5,26.97,18.14
2016,8,8,18,30,434.0,28.0,1.6,13.0,75.0,22.8,13.75
2016,8,8,18,45,217.0,14.0,1.55,12.5,37.5,10.25,0.0
2016,8,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,5,15,71.5,5.0,1.15,11.0,6.5,0.0,0.0
2016,8,9,5,30,143.0,10.0,1.2,11.0,13.0,29.43,0.0
2016,8,9,5,45,299.5,20.0,1.25,11.5,48.5,85.11,38.46
2016,8,9,6,0,456.0,30.0,1.3,12.0,84.0,152.54,104.31
2016,8,9,6,15,540.5,37.0,1.25,12.0,132.5,211.48,157.44
2016,8,9,6,30,625.0,44.0,1.2,12.0,181.0,279.36,217.74
2016,8,9,6,45,338.0,82.5,1.2,12.5,159.5,237.1,190.8
2016,8,9,7,0,51.0,121.0,1.2,13.0,138.0,149.28,120.53
2016,8,9,7,15,55.5,143.0,1.15,13.5,164.0,176.9,143.41
2016,8,9,7,30,60.0,165.0,1.1,14.0,190.0,204.85,165.63
2016,8,9,7,45,58.5,186.0,1.05,14.5,213.5,228.31,183.6
2016,8,9,8,0,57.0,207.0,1.0,15.0,237.0,251.5,200.93
2016,8,9,8,15,34.5,202.0,0.95,15.5,220.5,231.35,183.39
2016,8,9,8,30,12.0,197.0,0.9,16.0,204.0,203.99,160.34
2016,8,9,8,45,12.0,207.0,0.85,17.0,214.5,214.13,167.25
2016,8,9,9,0,12.0,217.0,0.8,18.0,225.0,224.27,173.9
2016,8,9,9,15,13.5,229.0,0.8,18.5,238.5,237.72,183.47
2016,8,9,9,30,15.0,241.0,0.8,19.0,252.0,251.23,192.99
2016,8,9,9,45,15.5,251.5,0.8,19.5,264.0,262.34,200.58
2016,8,9,10,0,16.0,262.0,0.8,20.0,276.0,273.43,208.12
2016,8,9,10,15,120.5,335.5,0.8,20.5,439.0,464.17,350.32
2016,8,9,10,30,225.0,409.0,0.8,21.0,602.0,643.16,474.03
2016,8,9,10,45,215.0,428.0,0.85,21.5,616.0,654.69,478.35
2016,8,9,11,0,205.0,447.0,0.9,22.0,630.0,664.98,483.72
2016,8,9,11,15,318.5,418.5,0.9,22.0,708.0,753.72,545.76
2016,8,9,11,30,432.0,390.0,0.9,22.0,786.0,840.21,603.76
2016,8,9,11,45,351.0,424.5,0.95,22.5,748.0,786.74,564.99
2016,8,9,12,0,270.0,459.0,1.0,23.0,710.0,738.17,530.57
2016,8,9,12,15,606.5,284.0,1.05,23.0,847.0,886.08,638.94
2016,8,9,12,30,943.0,109.0,1.1,23.0,984.0,1011.77,718.73
2016,8,9,12,45,915.5,124.5,1.15,23.5,968.0,984.38,699.75
2016,8,9,13,0,888.0,140.0,1.2,24.0,952.0,954.53,681.27
2016,8,9,13,15,884.0,139.0,1.2,24.0,936.0,927.45,664.99
2016,8,9,13,30,880.0,138.0,1.2,24.0,920.0,897.68,646.9
2016,8,9,13,45,874.5,137.0,1.2,24.0,896.5,864.1,626.29
2016,8,9,14,0,869.0,136.0,1.2,24.0,873.0,828.19,604.06
2016,8,9,14,15,861.0,134.0,1.2,23.5,842.5,787.29,579.46
2016,8,9,14,30,853.0,132.0,1.2,23.0,812.0,745.02,553.6
2016,8,9,14,45,848.0,126.5,1.2,23.0,776.5,698.96,522.71
2016,8,9,15,0,843.0,121.0,1.2,23.0,741.0,651.35,489.32
2016,8,9,15,15,829.0,118.5,1.15,22.5,698.5,599.97,452.68
2016,8,9,15,30,815.0,116.0,1.1,22.0,656.0,548.27,414.69
2016,8,9,15,45,809.0,107.5,1.1,22.0,611.5,494.74,373.74
2016,8,9,16,0,803.0,99.0,1.1,22.0,567.0,440.61,330.91
2016,8,9,16,15,780.0,95.5,1.1,21.5,517.0,384.29,285.62
2016,8,9,16,30,757.0,92.0,1.1,21.0,467.0,329.59,240.18
2016,8,9,16,45,739.5,84.0,1.1,20.5,416.5,274.09,192.96
2016,8,9,17,0,722.0,76.0,1.1,20.0,366.0,220.11,146.52
2016,8,9,17,15,680.5,70.5,1.05,19.5,313.0,163.65,100.09
2016,8,9,17,30,639.0,65.0,1.0,19.0,260.0,114.31,62.96
2016,8,9,17,45,586.5,57.0,0.95,18.5,209.0,67.1,34.82
2016,8,9,18,0,534.0,49.0,0.9,18.0,158.0,34.41,24.62
2016,8,9,18,15,438.5,40.0,0.85,17.0,112.0,29.33,19.91
2016,8,9,18,30,343.0,31.0,0.8,16.0,66.0,23.93,14.38
2016,8,9,18,45,171.5,15.5,0.75,15.0,33.0,11.71,0.0
2016,8,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,5,45,139.0,18.5,0.85,11.5,35.0,51.09,20.4
2016,8,10,6,0,278.0,37.0,0.9,12.0,70.0,116.74,80.88
2016,8,10,6,15,363.5,49.5,0.85,12.5,114.5,172.55,129.35
2016,8,10,6,30,449.0,62.0,0.8,13.0,159.0,237.03,184.88
2016,8,10,6,45,508.5,71.0,0.75,13.5,209.5,296.08,235.56
2016,8,10,7,0,568.0,80.0,0.7,14.0,260.0,360.79,289.13
2016,8,10,7,15,424.5,119.0,0.65,14.5,267.0,356.6,286.55
2016,8,10,7,30,281.0,158.0,0.6,15.0,274.0,333.24,267.35
2016,8,10,7,45,270.0,183.5,0.6,15.5,307.0,367.4,293.2
2016,8,10,8,0,259.0,209.0,0.6,16.0,340.0,399.86,316.39
2016,8,10,8,15,198.5,237.5,0.6,16.5,344.0,392.08,307.84
2016,8,10,8,30,138.0,266.0,0.6,17.0,348.0,385.42,300.04
2016,8,10,8,45,71.0,221.5,0.65,18.0,264.5,281.57,219.11
2016,8,10,9,0,4.0,177.0,0.7,19.0,181.0,177.06,135.99
2016,8,10,9,15,10.0,213.5,0.7,19.5,222.0,218.98,168.41
2016,8,10,9,30,16.0,250.0,0.7,20.0,263.0,261.32,199.83
2016,8,10,9,45,49.5,313.0,0.75,20.5,353.0,364.8,276.78
2016,8,10,10,0,83.0,376.0,0.8,21.0,443.0,463.04,346.71
2016,8,10,10,15,499.0,242.5,0.8,21.5,666.0,739.61,548.85
2016,8,10,10,30,915.0,109.0,0.8,22.0,889.0,997.81,712.06
2016,8,10,10,45,921.0,109.5,0.85,22.5,912.0,1014.33,717.23
2016,8,10,11,0,927.0,110.0,0.9,23.0,935.0,1027.57,724.08
2016,8,10,11,15,930.5,111.0,0.95,23.0,950.5,1035.49,729.23
2016,8,10,11,30,934.0,112.0,1.0,23.0,966.0,1039.93,732.45
2016,8,10,11,45,936.5,111.5,1.1,23.5,974.0,1038.35,731.71
2016,8,10,12,0,939.0,111.0,1.2,24.0,982.0,1033.27,728.94
2016,8,10,12,15,939.0,111.0,1.2,24.0,981.5,1022.8,722.54
2016,8,10,12,30,939.0,111.0,1.2,24.0,981.0,1008.93,714.21
2016,8,10,12,45,937.0,111.0,1.3,24.0,972.5,989.85,704.45
2016,8,10,13,0,935.0,111.0,1.4,24.0,964.0,967.58,692.61
2016,8,10,13,15,931.5,110.5,1.4,24.0,948.0,940.39,676.1
2016,8,10,13,30,928.0,110.0,1.4,24.0,932.0,910.32,657.74
2016,8,10,13,45,924.0,108.5,1.45,24.0,908.5,876.09,637.28
2016,8,10,14,0,920.0,107.0,1.5,24.0,885.0,839.3,614.93
2016,8,10,14,15,913.0,105.5,1.5,23.5,854.0,797.85,589.82
2016,8,10,14,30,906.0,104.0,1.5,23.0,823.0,754.41,563.0
2016,8,10,14,45,897.5,101.5,1.5,23.0,786.5,707.21,532.04
2016,8,10,15,0,889.0,99.0,1.5,23.0,750.0,658.58,497.46
2016,8,10,15,15,876.5,96.5,1.45,22.5,707.5,606.41,459.92
2016,8,10,15,30,864.0,94.0,1.4,22.0,665.0,553.64,420.75
2016,8,10,15,45,849.0,91.0,1.4,21.5,618.5,498.85,378.99
2016,8,10,16,0,834.0,88.0,1.4,21.0,572.0,441.83,334.06
2016,8,10,16,15,812.5,84.5,1.3,20.5,521.5,384.45,286.96
2016,8,10,16,30,791.0,81.0,1.2,20.0,471.0,328.48,239.64
2016,8,10,16,45,763.0,76.5,1.2,19.5,418.0,271.53,190.98
2016,8,10,17,0,735.0,72.0,1.2,19.0,365.0,217.23,144.23
2016,8,10,17,15,693.5,67.0,1.1,18.5,312.0,163.29,99.61
2016,8,10,17,30,652.0,62.0,1.0,18.0,259.0,111.14,60.3
2016,8,10,17,45,591.5,55.5,0.95,17.5,207.0,64.26,33.24
2016,8,10,18,0,531.0,49.0,0.9,17.0,155.0,34.62,24.9
2016,8,10,18,15,434.0,39.5,0.8,16.0,109.0,29.09,19.76
2016,8,10,18,30,337.0,30.0,0.7,15.0,63.0,23.19,13.67
2016,8,10,18,45,168.5,15.0,0.65,14.5,31.5,11.39,0.0
2016,8,10,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
