Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,17.0,0.7,11.5,17.0,16.41,3.21
2016,8,11,6,0,0.0,34.0,0.7,12.0,34.0,33.72,22.15
2016,8,11,6,15,13.5,55.0,0.65,12.5,58.0,59.3,44.21
2016,8,11,6,30,27.0,76.0,0.6,13.0,82.0,88.79,69.45
2016,8,11,6,45,38.0,98.5,0.6,13.5,109.0,118.18,94.34
2016,8,11,7,0,49.0,121.0,0.6,14.0,136.0,148.58,119.55
2016,8,11,7,15,58.5,143.0,0.6,14.5,164.5,178.65,143.9
2016,8,11,7,30,68.0,165.0,0.6,15.0,193.0,209.55,168.34
2016,8,11,7,45,85.0,190.0,0.6,15.5,230.0,249.13,199.2
2016,8,11,8,0,102.0,215.0,0.6,16.0,267.0,290.08,230.37
2016,8,11,8,15,244.0,221.5,0.6,16.5,361.5,413.47,326.05
2016,8,11,8,30,386.0,228.0,0.6,17.0,456.0,534.89,415.63
2016,8,11,8,45,365.5,254.5,0.65,18.0,484.5,561.89,431.01
2016,8,11,9,0,345.0,281.0,0.7,19.0,513.0,586.17,445.11
2016,8,11,9,15,562.5,216.0,0.7,19.5,621.0,719.02,540.6
2016,8,11,9,30,780.0,151.0,0.7,20.0,729.0,855.88,629.85
2016,8,11,9,45,825.0,137.0,0.75,20.5,774.5,901.25,655.62
2016,8,11,10,0,870.0,123.0,0.8,21.0,820.0,940.22,678.29
2016,8,11,10,15,878.0,124.5,0.85,21.5,850.0,965.19,692.08
2016,8,11,10,30,886.0,126.0,0.9,22.0,880.0,987.27,704.23
2016,8,11,10,45,890.5,128.0,0.95,22.5,902.5,1003.43,712.78
2016,8,11,11,0,895.0,130.0,1.0,23.0,925.0,1016.36,719.48
2016,8,11,11,15,898.5,131.0,1.05,23.0,940.5,1023.97,724.42
2016,8,11,11,30,902.0,132.0,1.1,23.0,956.0,1028.21,727.48
2016,8,11,11,45,901.0,134.0,1.15,23.5,962.5,1025.66,725.12
2016,8,11,12,0,900.0,136.0,1.2,24.0,969.0,1019.75,720.87
2016,8,11,12,15,900.0,136.0,1.2,24.0,968.5,1009.47,714.58
2016,8,11,12,30,900.0,136.0,1.2,24.0,968.0,995.93,706.41
2016,8,11,12,45,900.5,134.5,1.25,24.0,960.5,978.16,696.57
2016,8,11,13,0,901.0,133.0,1.3,24.0,953.0,957.24,684.79
2016,8,11,13,15,897.0,132.0,1.3,24.0,936.5,929.76,668.08
2016,8,11,13,30,893.0,131.0,1.3,24.0,920.0,899.53,649.64
2016,8,11,13,45,887.5,129.5,1.35,24.0,896.0,864.96,628.99
2016,8,11,14,0,882.0,128.0,1.4,24.0,872.0,828.05,606.57
2016,8,11,14,15,873.5,126.5,1.4,24.0,841.0,786.67,580.36
2016,8,11,14,30,865.0,125.0,1.4,24.0,810.0,743.53,552.71
2016,8,11,14,45,854.5,122.5,1.4,24.0,773.0,696.32,520.9
2016,8,11,15,0,844.0,120.0,1.4,24.0,736.0,647.72,486.55
2016,8,11,15,15,830.0,117.5,1.35,23.5,693.5,596.2,449.69
2016,8,11,15,30,816.0,115.0,1.3,23.0,651.0,544.36,411.46
2016,8,11,15,45,799.0,110.5,1.3,22.5,604.5,489.12,369.76
2016,8,11,16,0,782.0,106.0,1.3,22.0,558.0,434.4,326.93
2016,8,11,16,15,758.0,102.0,1.25,21.5,507.5,378.3,281.47
2016,8,11,16,30,734.0,98.0,1.2,21.0,457.0,321.47,234.23
2016,8,11,16,45,704.5,92.0,1.15,21.0,405.0,265.63,186.64
2016,8,11,17,0,675.0,86.0,1.1,21.0,353.0,212.69,141.43
2016,8,11,17,15,630.5,79.0,1.05,20.0,300.0,159.68,98.69
2016,8,11,17,30,586.0,72.0,1.0,19.0,247.0,111.7,63.45
2016,8,11,17,45,524.0,63.5,1.0,18.0,196.5,66.92,37.83
2016,8,11,18,0,462.0,55.0,1.0,17.0,146.0,40.22,29.79
2016,8,11,18,15,365.5,43.0,0.9,16.0,101.5,32.59,22.75
2016,8,11,18,30,269.0,31.0,0.8,15.0,57.0,24.41,14.46
2016,8,11,18,45,134.5,15.5,0.75,14.5,28.5,12.01,0.0
2016,8,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,5,45,169.0,16.5,0.65,11.0,35.5,54.81,16.76
2016,8,12,6,0,338.0,33.0,0.6,12.0,71.0,127.3,86.67
2016,8,12,6,15,429.5,43.0,0.55,12.5,117.5,184.61,136.85
2016,8,12,6,30,521.0,53.0,0.5,13.0,164.0,251.91,194.77
2016,8,12,6,45,582.0,60.0,0.5,13.5,215.5,313.01,247.31
2016,8,12,7,0,643.0,67.0,0.5,14.0,267.0,379.89,302.7
2016,8,12,7,15,683.5,72.0,0.5,14.5,320.0,439.41,350.45
2016,8,12,7,30,724.0,77.0,0.5,15.0,373.0,500.38,397.45
2016,8,12,7,45,754.0,81.0,0.5,16.0,426.0,557.84,439.14
2016,8,12,8,0,784.0,85.0,0.5,17.0,479.0,616.41,479.86
2016,8,12,8,15,805.5,88.5,0.5,17.5,529.0,669.26,515.22
2016,8,12,8,30,827.0,92.0,0.5,18.0,579.0,721.82,548.25
2016,8,12,8,45,843.5,94.5,0.55,19.0,625.0,768.77,576.4
2016,8,12,9,0,860.0,97.0,0.6,20.0,671.0,810.07,600.28
2016,8,12,9,15,872.0,99.0,0.65,20.5,712.5,849.69,623.88
2016,8,12,9,30,884.0,101.0,0.7,21.0,754.0,887.25,645.91
2016,8,12,9,45,888.5,105.5,0.75,22.0,788.5,918.49,662.46
2016,8,12,10,0,893.0,110.0,0.8,23.0,823.0,946.87,677.11
2016,8,12,10,15,899.5,111.5,0.85,23.0,852.5,970.92,691.64
2016,8,12,10,30,906.0,113.0,0.9,23.0,882.0,991.94,704.41
2016,8,12,10,45,910.5,114.0,0.95,23.5,904.0,1007.35,712.45
2016,8,12,11,0,915.0,115.0,1.0,24.0,926.0,1019.45,718.61
2016,8,12,11,15,918.0,116.0,1.05,24.0,941.0,1026.72,723.33
2016,8,12,11,30,921.0,117.0,1.1,24.0,956.0,1030.54,726.13
2016,8,12,11,45,921.5,117.5,1.15,24.5,963.0,1027.93,723.74
2016,8,12,12,0,922.0,118.0,1.2,25.0,970.0,1021.89,719.43
2016,8,12,12,15,922.0,118.0,1.2,25.0,969.0,1011.44,713.06
2016,8,12,12,30,922.0,118.0,1.2,25.0,968.0,997.65,704.78
2016,8,12,12,45,923.5,115.5,1.3,25.0,960.5,979.45,695.54
2016,8,12,13,0,925.0,113.0,1.4,25.0,953.0,957.99,684.17
2016,8,12,13,15,921.5,112.5,1.4,25.0,936.5,930.9,667.72
2016,8,12,13,30,918.0,112.0,1.4,25.0,920.0,900.95,649.47
2016,8,12,13,45,913.0,110.5,1.4,25.0,896.5,866.05,627.95
2016,8,12,14,0,908.0,109.0,1.4,25.0,873.0,828.69,604.71
2016,8,12,14,15,900.5,107.5,1.4,25.0,842.5,787.15,578.51
2016,8,12,14,30,893.0,106.0,1.4,25.0,812.0,743.69,550.75
2016,8,12,14,45,884.0,104.0,1.4,25.0,775.5,697.04,520.06
2016,8,12,15,0,875.0,102.0,1.4,25.0,739.0,649.03,486.13
2016,8,12,15,15,862.5,99.5,1.35,24.5,696.5,597.38,449.21
2016,8,12,15,30,850.0,97.0,1.3,24.0,654.0,545.16,410.69
2016,8,12,15,45,834.0,94.0,1.3,24.0,607.0,488.44,367.17
2016,8,12,16,0,818.0,91.0,1.3,24.0,560.0,433.77,323.7
2016,8,12,16,15,795.5,87.5,1.25,23.5,510.0,376.8,277.6
2016,8,12,16,30,773.0,84.0,1.2,23.0,460.0,321.4,231.38
2016,8,12,16,45,743.0,79.5,1.15,22.5,407.5,264.92,183.66
2016,8,12,17,0,713.0,75.0,1.1,22.0,355.0,211.36,138.24
2016,8,12,17,15,670.0,69.5,1.05,21.0,302.0,155.34,93.1
2016,8,12,17,30,627.0,64.0,1.0,20.0,249.0,106.64,57.68
2016,8,12,17,45,564.0,56.5,0.95,19.5,197.5,60.5,32.15
2016,8,12,18,0,501.0,49.0,0.9,19.0,146.0,35.05,25.0
2016,8,12,18,15,400.0,39.0,0.8,18.0,101.0,29.07,19.47
2016,8,12,18,30,299.0,29.0,0.7,17.0,56.0,22.69,12.66
2016,8,12,18,45,149.5,14.5,0.65,16.0,28.0,14.25,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,13,5,45,166.0,16.0,0.45,12.5,34.0,53.22,12.68
2016,8,13,6,0,332.0,32.0,0.4,13.0,68.0,124.45,83.81
2016,8,13,6,15,424.5,41.5,0.4,13.5,114.0,181.05,133.21
2016,8,13,6,30,517.0,51.0,0.4,14.0,160.0,247.76,190.41
2016,8,13,6,45,579.0,57.5,0.4,15.0,211.5,308.41,241.9
2016,8,13,7,0,641.0,64.0,0.4,16.0,263.0,374.95,296.14
2016,8,13,7,15,681.5,69.0,0.4,16.5,315.5,434.33,343.39
2016,8,13,7,30,722.0,74.0,0.4,17.0,368.0,495.29,389.98
2016,8,13,7,45,753.5,77.5,0.45,18.0,420.5,552.98,432.01
2016,8,13,8,0,785.0,81.0,0.5,19.0,473.0,611.93,473.33
2016,8,13,8,15,806.5,84.0,0.5,20.0,523.0,664.25,507.05
2016,8,13,8,30,828.0,87.0,0.5,21.0,573.0,716.28,538.46
2016,8,13,8,45,846.0,89.0,0.55,22.0,620.0,759.76,564.03
2016,8,13,9,0,864.0,91.0,0.6,23.0,667.0,806.02,591.0
2016,8,13,9,15,876.5,93.0,0.65,23.5,708.5,846.2,614.65
2016,8,13,9,30,889.0,95.0,0.7,24.0,750.0,884.36,636.8
2016,8,13,9,45,902.5,94.5,0.75,25.0,787.0,918.41,654.9
2016,8,13,10,0,916.0,94.0,0.8,26.0,824.0,950.05,671.31
2016,8,13,10,15,922.5,95.5,0.85,26.0,854.0,974.61,685.93
2016,8,13,10,30,929.0,97.0,0.9,26.0,884.0,996.06,698.79
2016,8,13,10,45,934.0,97.5,0.95,26.5,906.5,1011.76,706.87
2016,8,13,11,0,939.0,98.0,1.0,27.0,929.0,1024.09,713.05
2016,8,13,11,15,942.5,99.0,1.05,27.0,944.5,1032.02,718.12
2016,8,13,11,30,946.0,100.0,1.1,27.0,960.0,1036.43,721.23
2016,8,13,11,45,947.0,100.5,1.2,27.5,967.5,1034.3,720.04
2016,8,13,12,0,948.0,101.0,1.3,28.0,975.0,1028.63,716.81
2016,8,13,12,15,948.0,101.0,1.35,28.0,974.5,1017.97,711.2
2016,8,13,12,30,948.0,101.0,1.4,28.0,974.0,1003.85,703.59
2016,8,13,12,45,933.0,109.0,1.45,28.0,961.5,980.5,690.32
2016,8,13,13,0,918.0,117.0,1.5,28.0,949.0,954.32,675.34
2016,8,13,13,15,914.5,116.5,1.5,28.0,932.5,927.31,659.12
2016,8,13,13,30,911.0,116.0,1.5,28.0,916.0,897.45,641.05
2016,8,13,13,45,906.0,114.5,1.55,28.0,892.5,862.68,620.34
2016,8,13,14,0,901.0,113.0,1.6,28.0,869.0,825.46,597.84
2016,8,13,14,15,893.5,111.5,1.6,27.5,838.0,784.09,572.97
2016,8,13,14,30,886.0,110.0,1.6,27.0,807.0,740.82,546.47
2016,8,13,14,45,875.5,108.0,1.6,27.0,770.0,693.37,514.99
2016,8,13,15,0,865.0,106.0,1.6,27.0,733.0,644.71,480.64
2016,8,13,15,15,851.5,103.5,1.6,26.5,690.5,592.86,443.97
2016,8,13,15,30,838.0,101.0,1.6,26.0,648.0,538.93,404.57
2016,8,13,15,45,820.0,98.0,1.6,25.5,600.5,483.51,362.66
2016,8,13,16,0,802.0,95.0,1.6,25.0,553.0,428.67,319.65
2016,8,13,16,15,778.5,91.5,1.55,24.5,502.5,372.15,273.85
2016,8,13,16,30,755.0,88.0,1.5,24.0,452.0,317.34,228.11
2016,8,13,16,45,723.0,83.5,1.5,23.5,399.5,261.36,180.98
2016,8,13,17,0,691.0,79.0,1.5,23.0,347.0,205.82,134.27
2016,8,13,17,15,646.0,73.0,1.4,22.0,294.0,152.88,91.88
2016,8,13,17,30,601.0,67.0,1.3,21.0,241.0,105.02,57.49
2016,8,13,17,45,535.5,59.0,1.2,20.5,190.5,59.98,33.08
2016,8,13,18,0,470.0,51.0,1.1,20.0,140.0,37.09,26.62
2016,8,13,18,15,367.5,40.0,1.0,19.0,96.0,30.26,20.32
2016,8,13,18,30,265.0,29.0,0.9,18.0,52.0,22.94,12.46
2016,8,13,18,45,132.5,14.5,0.8,17.5,26.0,14.25,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,14,5,45,136.0,17.0,0.35,12.5,31.5,47.36,7.31
2016,8,14,6,0,272.0,34.0,0.3,13.0,63.0,111.71,75.26
2016,8,14,6,15,363.0,46.0,0.3,13.5,107.5,167.17,123.29
2016,8,14,6,30,454.0,58.0,0.3,14.0,152.0,232.66,179.03
2016,8,14,6,45,514.0,67.0,0.35,15.0,202.5,291.97,229.29
2016,8,14,7,0,574.0,76.0,0.4,16.0,253.0,357.02,282.45
2016,8,14,7,15,617.5,83.0,0.4,16.5,305.0,416.84,329.99
2016,8,14,7,30,661.0,90.0,0.4,17.0,357.0,479.95,378.15
2016,8,14,7,45,691.5,95.5,0.45,18.0,409.0,536.39,419.26
2016,8,14,8,0,722.0,101.0,0.5,19.0,461.0,594.13,459.8
2016,8,14,8,15,746.0,105.5,0.5,19.5,510.5,647.19,495.86
2016,8,14,8,30,770.0,110.0,0.5,20.0,560.0,698.26,528.49
2016,8,14,8,45,788.5,113.5,0.55,21.0,606.5,745.73,557.11
2016,8,14,9,0,807.0,117.0,0.6,22.0,653.0,792.2,584.46
2016,8,14,9,15,821.0,120.0,0.65,22.5,695.0,833.04,608.77
2016,8,14,9,30,835.0,123.0,0.7,23.0,737.0,872.05,631.67
2016,8,14,9,45,853.0,121.5,0.75,24.0,775.0,907.68,650.94
2016,8,14,10,0,871.0,120.0,0.8,25.0,813.0,935.82,665.32
2016,8,14,10,15,879.0,121.5,0.85,25.0,843.0,960.76,680.34
2016,8,14,10,30,887.0,123.0,0.9,25.0,873.0,982.78,693.64
2016,8,14,10,45,894.0,123.5,0.95,25.5,896.0,999.73,702.56
2016,8,14,11,0,901.0,124.0,1.0,26.0,919.0,1013.48,709.66
2016,8,14,11,15,904.5,125.0,1.05,26.0,934.5,1021.02,714.49
2016,8,14,11,30,908.0,126.0,1.1,26.0,950.0,1025.17,717.46
2016,8,14,11,45,909.0,126.5,1.15,26.5,957.0,1022.94,715.29
2016,8,14,12,0,910.0,127.0,1.2,27.0,964.0,1017.29,711.23
2016,8,14,12,15,910.0,127.0,1.2,27.0,963.5,1006.8,704.87
2016,8,14,12,30,910.0,127.0,1.2,27.0,963.0,992.99,696.64
2016,8,14,12,45,899.0,132.5,1.25,27.5,951.5,971.2,683.08
2016,8,14,13,0,888.0,138.0,1.3,28.0,940.0,946.61,667.86
2016,8,14,13,15,884.0,137.0,1.3,28.0,923.5,919.21,651.46
2016,8,14,13,30,880.0,136.0,1.3,28.0,907.0,889.11,633.32
2016,8,14,13,45,872.0,135.5,1.35,28.0,882.0,853.62,612.31
2016,8,14,14,0,864.0,135.0,1.4,28.0,857.0,815.98,589.69
2016,8,14,14,15,855.5,133.0,1.4,27.5,826.0,775.47,565.47
2016,8,14,14,30,847.0,131.0,1.4,27.0,795.0,731.84,538.81
2016,8,14,14,45,834.5,129.0,1.4,26.5,757.5,684.06,507.28
2016,8,14,15,0,822.0,127.0,1.4,26.0,720.0,635.38,473.97
2016,8,14,15,15,807.0,123.5,1.4,25.5,677.0,583.17,437.12
2016,8,14,15,30,792.0,120.0,1.4,25.0,634.0,530.81,398.9
2016,8,14,15,45,774.5,115.5,1.4,25.0,587.5,476.43,357.16
2016,8,14,16,0,757.0,111.0,1.4,25.0,541.0,420.56,313.07
2016,8,14,16,15,731.0,106.5,1.35,24.0,490.5,364.28,268.37
2016,8,14,16,30,705.0,102.0,1.3,23.0,440.0,310.05,223.88
2016,8,14,16,45,675.0,95.0,1.3,22.5,388.5,254.82,177.56
2016,8,14,17,0,645.0,88.0,1.3,22.0,337.0,202.6,133.67
2016,8,14,17,15,598.0,81.0,1.25,21.0,284.5,151.17,92.82
2016,8,14,17,30,551.0,74.0,1.2,20.0,232.0,105.1,60.05
2016,8,14,17,45,489.0,64.0,1.15,19.5,182.5,61.43,36.23
2016,8,14,18,0,427.0,54.0,1.1,19.0,133.0,40.14,29.36
2016,8,14,18,15,326.0,41.0,1.0,18.0,90.0,31.49,21.41
2016,8,14,18,30,225.0,28.0,0.9,17.0,47.0,22.2,11.53
2016,8,14,18,45,112.5,14.0,0.85,16.5,23.5,13.76,0.0
2016,8,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,15.0,0.8,11.0,15.0,14.48,0.0
2016,8,15,6,0,0.0,30.0,0.8,12.0,30.0,29.62,18.4
2016,8,15,6,15,4.5,50.0,0.75,12.5,51.0,51.47,37.67
2016,8,15,6,30,9.0,70.0,0.7,13.0,72.0,73.51,56.77
2016,8,15,6,45,16.5,90.0,0.7,13.5,95.0,97.08,76.83
2016,8,15,7,0,24.0,110.0,0.7,14.0,118.0,125.1,100.2
2016,8,15,7,15,28.5,130.5,0.65,14.5,141.5,149.71,120.19
2016,8,15,7,30,33.0,151.0,0.6,15.0,165.0,174.71,139.99
2016,8,15,7,45,221.0,163.0,0.6,15.5,271.5,314.39,253.26
2016,8,15,8,0,409.0,175.0,0.6,16.0,378.0,466.96,370.24
2016,8,15,8,15,645.0,126.0,0.6,16.5,484.5,599.1,468.52
2016,8,15,8,30,881.0,77.0,0.6,17.0,591.0,738.82,564.77
2016,8,15,8,45,896.5,79.0,0.6,18.0,638.0,786.32,591.24
2016,8,15,9,0,912.0,81.0,0.6,19.0,685.0,832.35,617.29
2016,8,15,9,15,923.0,83.0,0.65,19.5,727.5,872.86,641.27
2016,8,15,9,30,934.0,85.0,0.7,20.0,770.0,911.08,663.59
2016,8,15,9,45,931.5,92.5,0.75,20.5,803.5,940.71,680.26
2016,8,15,10,0,929.0,100.0,0.8,21.0,837.0,966.92,694.84
2016,8,15,10,15,936.0,101.0,0.85,21.5,867.0,991.56,708.45
2016,8,15,10,30,943.0,102.0,0.9,22.0,897.0,1013.06,720.12
2016,8,15,10,45,946.0,104.0,0.95,22.5,919.5,1028.48,728.13
2016,8,15,11,0,949.0,106.0,1.0,23.0,942.0,1040.42,734.16
2016,8,15,11,15,952.0,106.5,1.05,23.0,957.0,1047.23,738.62
2016,8,15,11,30,955.0,107.0,1.1,23.0,972.0,1050.48,741.1
2016,8,15,11,45,954.5,108.5,1.2,23.5,978.5,1047.74,739.59
2016,8,15,12,0,954.0,110.0,1.3,24.0,985.0,1041.42,735.99
2016,8,15,12,15,953.5,110.0,1.3,23.5,984.0,1030.03,730.45
2016,8,15,12,30,953.0,110.0,1.3,23.0,983.0,1015.17,722.89
2016,8,15,12,45,941.0,116.0,1.35,23.0,971.0,992.3,709.84
2016,8,15,13,0,929.0,122.0,1.4,23.0,959.0,966.51,694.98
2016,8,15,13,15,925.0,121.0,1.4,23.0,942.0,938.11,677.68
2016,8,15,13,30,921.0,120.0,1.4,23.0,925.0,906.87,658.52
2016,8,15,13,45,917.5,118.0,1.45,23.0,901.5,872.35,637.78
2016,8,15,14,0,914.0,116.0,1.5,23.0,878.0,835.26,615.12
2016,8,15,14,15,906.0,114.5,1.45,22.5,846.5,792.87,588.71
2016,8,15,14,30,898.0,113.0,1.4,22.0,815.0,748.58,560.72
2016,8,15,14,45,892.0,108.5,1.35,22.0,778.0,701.07,528.25
2016,8,15,15,0,886.0,104.0,1.3,22.0,741.0,651.95,492.84
2016,8,15,15,15,872.5,101.5,1.25,21.5,698.0,599.02,454.59
2016,8,15,15,30,859.0,99.0,1.2,21.0,655.0,543.95,413.59
2016,8,15,15,45,847.0,94.0,1.15,21.0,608.0,488.33,370.06
2016,8,15,16,0,835.0,89.0,1.1,21.0,561.0,432.65,325.07
2016,8,15,16,15,812.0,86.0,1.05,20.5,509.5,375.01,277.85
2016,8,15,16,30,789.0,83.0,1.0,20.0,458.0,318.97,230.54
2016,8,15,16,45,763.0,77.0,0.95,19.5,405.0,261.27,181.19
2016,8,15,17,0,737.0,71.0,0.9,19.0,352.0,206.05,133.89
2016,8,15,17,15,692.5,66.0,0.85,18.0,298.0,151.88,90.27
2016,8,15,17,30,648.0,61.0,0.8,17.0,244.0,99.79,52.9
2016,8,15,17,45,586.0,53.5,0.75,16.5,192.5,52.93,28.77
2016,8,15,18,0,524.0,46.0,0.7,16.0,141.0,33.1,23.57
2016,8,15,18,15,413.5,36.0,0.65,15.0,95.5,27.0,17.79
2016,8,15,18,30,303.0,26.0,0.6,14.0,50.0,20.48,9.89
2016,8,15,18,45,151.5,13.0,0.6,13.5,25.0,12.78,0.0
2016,8,15,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,5,45,174.5,15.0,0.75,10.5,33.0,52.31,0.0
2016,8,16,6,0,349.0,30.0,0.7,11.0,66.0,125.35,83.23
2016,8,16,6,15,447.5,39.5,0.65,11.5,112.5,184.26,135.81
2016,8,16,6,30,546.0,49.0,0.6,12.0,159.0,254.04,196.26
2016,8,16,6,45,606.5,55.5,0.55,13.0,211.5,315.49,249.16
2016,8,16,7,0,667.0,62.0,0.5,14.0,264.0,382.67,304.47
2016,8,16,7,15,708.5,67.0,0.5,14.5,318.5,442.45,352.69
2016,8,16,7,30,750.0,72.0,0.5,15.0,373.0,506.66,402.24
2016,8,16,7,45,779.0,76.5,0.5,16.0,426.5,565.27,444.76
2016,8,16,8,0,808.0,81.0,0.5,17.0,480.0,624.85,486.15
2016,8,16,8,15,830.0,84.0,0.5,17.5,531.0,678.51,521.92
2016,8,16,8,30,852.0,87.0,0.5,18.0,582.0,731.85,555.33
2016,8,16,8,45,867.5,90.0,0.55,19.0,629.0,775.37,581.03
2016,8,16,9,0,883.0,93.0,0.6,20.0,676.0,821.42,608.01
2016,8,16,9,15,895.5,95.0,0.6,20.5,718.5,862.17,631.25
2016,8,16,9,30,908.0,97.0,0.6,21.0,761.0,900.81,652.81
2016,8,16,9,45,909.5,103.0,0.65,21.5,795.5,931.59,670.16
2016,8,16,10,0,911.0,109.0,0.7,22.0,830.0,959.24,685.57
2016,8,16,10,15,918.5,110.0,0.75,22.5,860.0,983.93,699.14
2016,8,16,10,30,926.0,111.0,0.8,23.0,890.0,1005.55,710.86
2016,8,16,10,45,930.5,112.5,0.9,23.5,913.0,1021.59,720.27
2016,8,16,11,0,935.0,114.0,1.0,24.0,936.0,1034.23,727.74
2016,8,16,11,15,938.5,115.0,1.05,24.0,951.0,1041.89,732.69
2016,8,16,11,30,942.0,116.0,1.1,24.0,966.0,1046.02,735.68
2016,8,16,11,45,943.5,116.0,1.15,24.5,973.5,1043.61,733.41
2016,8,16,12,0,945.0,116.0,1.2,25.0,981.0,1037.65,729.17
2016,8,16,12,15,945.0,116.0,1.2,25.0,980.0,1026.72,722.54
2016,8,16,12,30,945.0,116.0,1.2,25.0,979.0,1012.35,713.96
2016,8,16,12,45,928.0,124.5,1.25,25.5,965.5,987.4,698.44
2016,8,16,13,0,911.0,133.0,1.3,26.0,952.0,959.7,681.3
2016,8,16,13,15,907.0,132.0,1.3,26.0,935.0,931.62,664.45
2016,8,16,13,30,903.0,131.0,1.3,26.0,918.0,900.75,645.78
2016,8,16,13,45,899.5,128.5,1.3,26.0,894.5,866.18,624.66
2016,8,16,14,0,896.0,126.0,1.3,26.0,871.0,829.09,601.78
2016,8,16,14,15,888.0,124.0,1.25,25.5,839.0,786.75,575.81
2016,8,16,14,30,880.0,122.0,1.2,25.0,807.0,742.58,548.32
2016,8,16,14,45,871.5,118.5,1.2,25.0,770.0,695.02,516.28
2016,8,16,15,0,863.0,115.0,1.2,25.0,733.0,645.39,481.45
2016,8,16,15,15,848.5,112.5,1.2,24.5,689.5,592.45,444.09
2016,8,16,15,30,834.0,110.0,1.2,24.0,646.0,539.22,405.2
2016,8,16,15,45,817.5,105.5,1.2,24.0,598.5,483.13,362.1
2016,8,16,16,0,801.0,101.0,1.2,24.0,551.0,427.5,317.93
2016,8,16,16,15,776.0,96.5,1.15,23.5,499.5,369.5,271.09
2016,8,16,16,30,751.0,92.0,1.1,23.0,448.0,313.41,224.45
2016,8,16,16,45,720.0,86.5,1.1,22.5,394.5,254.41,175.07
2016,8,16,17,0,689.0,81.0,1.1,22.0,341.0,200.88,130.09
2016,8,16,17,15,642.0,74.5,1.1,21.0,287.5,147.57,87.99
2016,8,16,17,30,595.0,68.0,1.1,20.0,234.0,99.61,54.57
2016,8,16,17,45,527.5,59.0,1.1,19.0,183.0,54.51,31.82
2016,8,16,18,0,460.0,50.0,1.1,18.0,132.0,37.0,26.69
2016,8,16,18,15,351.0,38.0,1.05,17.0,88.0,29.16,19.37
2016,8,16,18,30,242.0,26.0,1.0,16.0,44.0,20.74,9.27
2016,8,16,18,45,121.0,13.0,0.95,15.0,22.0,12.78,0.0
2016,8,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,16.5,0.75,11.0,28.5,43.02,0.0
2016,8,17,6,0,241.0,33.0,0.7,12.0,57.0,102.16,67.69
2016,8,17,6,15,336.0,45.5,0.7,12.5,101.0,157.56,116.41
2016,8,17,6,30,431.0,58.0,0.7,13.0,145.0,223.21,172.81
2016,8,17,6,45,492.5,68.0,0.7,14.0,194.5,282.85,223.9
2016,8,17,7,0,554.0,78.0,0.7,15.0,244.0,348.43,278.06
2016,8,17,7,15,599.5,85.0,0.65,15.5,296.5,408.22,326.09
2016,8,17,7,30,645.0,92.0,0.6,16.0,349.0,471.5,374.8
2016,8,17,7,45,675.0,98.5,0.6,16.5,400.5,527.98,416.82
2016,8,17,8,0,705.0,105.0,0.6,17.0,452.0,585.75,458.26
2016,8,17,8,15,730.0,109.5,0.6,17.5,501.5,638.75,494.86
2016,8,17,8,30,755.0,114.0,0.6,18.0,551.0,691.92,529.86
2016,8,17,8,45,770.5,119.5,0.65,19.0,597.0,736.35,556.8
2016,8,17,9,0,786.0,125.0,0.7,20.0,643.0,781.89,584.03
2016,8,17,9,15,801.0,128.0,0.75,20.5,684.5,822.86,608.82
2016,8,17,9,30,816.0,131.0,0.8,21.0,726.0,862.1,632.22
2016,8,17,9,45,823.5,135.5,0.85,22.0,761.0,894.25,649.59
2016,8,17,10,0,831.0,140.0,0.9,23.0,796.0,923.84,665.21
2016,8,17,10,15,839.5,142.0,0.95,23.0,825.5,948.96,680.52
2016,8,17,10,30,848.0,144.0,1.0,23.0,855.0,971.24,694.16
2016,8,17,10,45,850.5,147.5,1.05,23.5,876.5,986.36,702.07
2016,8,17,11,0,853.0,151.0,1.1,24.0,898.0,998.26,708.14
2016,8,17,11,15,857.0,151.5,1.1,24.0,913.5,1005.17,711.73
2016,8,17,11,30,861.0,152.0,1.1,24.0,929.0,1008.8,713.47
2016,8,17,11,45,859.0,155.0,1.15,24.5,935.0,1005.86,710.87
2016,8,17,12,0,857.0,158.0,1.2,25.0,941.0,999.62,706.42
2016,8,17,12,15,856.5,158.0,1.2,25.0,940.0,988.49,699.59
2016,8,17,12,30,856.0,158.0,1.2,25.0,939.0,974.19,690.95
2016,8,17,12,45,868.5,149.0,1.25,25.0,934.5,955.4,680.42
2016,8,17,13,0,881.0,140.0,1.3,25.0,930.0,938.09,670.85
2016,8,17,13,15,876.5,139.0,1.3,25.0,913.0,910.21,653.81
2016,8,17,13,30,872.0,138.0,1.3,25.0,896.0,879.66,635.13
2016,8,17,13,45,867.5,135.5,1.3,25.0,872.0,845.14,613.8
2016,8,17,14,0,863.0,133.0,1.3,25.0,848.0,808.26,590.8
2016,8,17,14,15,854.5,131.0,1.3,24.5,817.0,767.57,566.16
2016,8,17,14,30,846.0,129.0,1.3,24.0,786.0,723.79,539.08
2016,8,17,14,45,837.0,125.5,1.3,24.0,749.0,676.76,506.5
2016,8,17,15,0,828.0,122.0,1.3,24.0,712.0,628.53,472.24
2016,8,17,15,15,812.5,119.0,1.25,23.5,669.0,576.13,434.51
2016,8,17,15,30,797.0,116.0,1.2,23.0,626.0,523.61,395.51
2016,8,17,15,45,781.0,110.5,1.2,23.0,579.0,468.64,353.01
2016,8,17,16,0,765.0,105.0,1.2,23.0,532.0,414.15,309.49
2016,8,17,16,15,739.0,101.0,1.15,22.5,481.5,355.93,262.35
2016,8,17,16,30,713.0,97.0,1.1,22.0,431.0,301.76,217.09
2016,8,17,16,45,682.5,90.0,1.05,21.5,379.0,246.06,170.14
2016,8,17,17,0,652.0,83.0,1.0,21.0,327.0,193.43,125.89
2016,8,17,17,15,603.0,76.0,0.95,20.0,274.5,141.62,85.17
2016,8,17,17,30,554.0,69.0,0.9,19.0,222.0,95.42,53.28
2016,8,17,17,45,486.0,59.5,0.85,18.0,172.5,52.4,31.88
2016,8,17,18,0,418.0,50.0,0.8,17.0,123.0,37.28,27.02
2016,8,17,18,15,309.5,37.5,0.7,16.0,81.0,28.95,19.21
2016,8,17,18,30,201.0,25.0,0.6,15.0,39.0,19.52,7.58
2016,8,17,18,45,100.5,12.5,0.55,14.5,19.5,12.29,0.0
2016,8,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,5,45,76.0,16.0,0.65,11.5,23.5,34.17,0.0
2016,8,18,6,0,152.0,32.0,0.6,12.0,47.0,80.01,52.73
2016,8,18,6,15,231.5,50.0,0.6,12.5,88.0,131.24,97.48
2016,8,18,6,30,311.0,68.0,0.6,13.0,129.0,191.23,148.73
2016,8,18,6,45,365.5,83.0,0.6,13.5,176.0,246.36,195.99
2016,8,18,7,0,420.0,98.0,0.6,14.0,223.0,306.96,246.45
2016,8,18,7,15,466.0,109.0,0.6,14.5,273.0,363.95,292.55
2016,8,18,7,30,512.0,120.0,0.6,15.0,323.0,424.82,340.07
2016,8,18,7,45,541.5,131.0,0.6,16.0,372.0,479.24,380.26
2016,8,18,8,0,571.0,142.0,0.6,17.0,421.0,535.23,420.07
2016,8,18,8,15,598.5,149.5,0.6,17.5,469.5,590.57,458.74
2016,8,18,8,30,626.0,157.0,0.6,18.0,518.0,643.62,494.66
2016,8,18,8,45,641.0,165.5,0.65,19.0,561.5,688.41,523.36
2016,8,18,9,0,656.0,174.0,0.7,20.0,605.0,732.29,550.77
2016,8,18,9,15,673.0,179.0,0.75,20.5,645.5,772.97,576.39
2016,8,18,9,30,690.0,184.0,0.8,21.0,686.0,812.39,600.4
2016,8,18,9,45,682.0,199.0,0.85,21.5,715.5,838.58,615.5
2016,8,18,10,0,674.0,214.0,0.9,22.0,745.0,861.78,628.77
2016,8,18,10,15,684.0,217.5,0.95,22.0,774.0,886.78,644.44
2016,8,18,10,30,694.0,221.0,1.0,22.0,803.0,909.46,658.63
2016,8,18,10,45,702.0,223.5,1.1,22.5,825.0,926.7,668.96
2016,8,18,11,0,710.0,226.0,1.2,23.0,847.0,941.3,677.7
2016,8,18,11,15,714.5,227.5,1.2,23.0,861.5,948.68,681.69
2016,8,18,11,30,719.0,229.0,1.2,23.0,876.0,953.22,684.08
2016,8,18,11,45,712.5,235.5,1.3,23.0,880.5,949.32,682.87
2016,8,18,12,0,706.0,242.0,1.4,23.0,885.0,942.58,679.98
2016,8,18,12,15,706.0,241.5,1.4,23.0,884.0,932.22,673.43
2016,8,18,12,30,706.0,241.0,1.4,23.0,883.0,919.16,665.27
2016,8,18,12,45,694.0,246.0,1.4,23.0,871.5,897.92,651.95
2016,8,18,13,0,682.0,251.0,1.4,23.0,860.0,874.56,636.89
2016,8,18,13,15,677.0,248.5,1.4,22.5,844.0,848.04,621.1
2016,8,18,13,30,672.0,246.0,1.4,22.0,828.0,819.54,603.79
2016,8,18,13,45,524.0,303.5,1.4,22.0,749.5,730.63,540.86
2016,8,18,14,0,376.0,361.0,1.4,22.0,671.0,647.83,481.37
2016,8,18,14,15,508.0,294.5,1.35,21.5,697.0,666.32,498.95
2016,8,18,14,30,640.0,228.0,1.3,21.0,723.0,672.6,506.53
2016,8,18,14,45,625.0,222.5,1.3,21.0,686.5,627.56,474.39
2016,8,18,15,0,610.0,217.0,1.3,21.0,650.0,582.43,441.99
2016,8,18,15,15,591.5,210.0,1.25,20.5,608.5,533.42,406.51
2016,8,18,15,30,573.0,203.0,1.2,20.0,567.0,485.65,371.0
2016,8,18,15,45,546.0,195.0,1.2,20.0,521.0,433.91,331.18
2016,8,18,16,0,519.0,187.0,1.2,20.0,475.0,384.18,291.95
2016,8,18,16,15,490.0,175.5,1.15,19.5,427.0,332.83,251.07
2016,8,18,16,30,461.0,164.0,1.1,19.0,379.0,284.2,211.54
2016,8,18,16,45,418.0,151.5,1.05,18.5,328.5,234.18,170.98
2016,8,18,17,0,375.0,139.0,1.0,18.0,278.0,188.83,134.51
2016,8,18,17,15,330.5,121.0,0.95,17.5,229.5,146.15,101.47
2016,8,18,17,30,286.0,103.0,0.9,17.0,181.0,106.05,72.73
2016,8,18,17,45,228.0,81.5,0.85,16.5,135.0,68.36,49.39
2016,8,18,18,0,170.0,60.0,0.8,16.0,89.0,48.17,36.58
2016,8,18,18,15,85.0,40.0,0.75,15.0,54.5,32.83,22.51
2016,8,18,18,30,0.0,20.0,0.7,14.0,20.0,19.17,6.21
2016,8,18,18,45,0.0,10.0,0.65,13.5,10.0,9.83,0.0
2016,8,18,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.0,0.85,11.5,13.0,12.55,0.0
2016,8,19,6,0,0.0,26.0,0.8,12.0,26.0,25.48,14.48
2016,8,19,6,15,26.0,49.0,0.8,12.5,54.0,59.18,43.35
2016,8,19,6,30,52.0,72.0,0.8,13.0,82.0,93.99,73.11
2016,8,19,6,45,74.5,96.5,0.8,13.5,116.0,131.66,105.18
2016,8,19,7,0,97.0,121.0,0.8,14.0,150.0,176.18,142.32
2016,8,19,7,15,125.0,141.0,0.75,14.5,185.5,216.11,174.89
2016,8,19,7,30,153.0,161.0,0.7,15.0,221.0,258.71,208.82
2016,8,19,7,45,195.0,181.5,0.65,15.5,269.5,312.75,250.98
2016,8,19,8,0,237.0,202.0,0.6,16.0,318.0,377.24,299.74
2016,8,19,8,15,218.0,228.5,0.6,16.5,343.5,395.55,311.51
2016,8,19,8,30,199.0,255.0,0.6,17.0,369.0,418.53,326.64
2016,8,19,8,45,381.0,234.0,0.65,18.0,475.5,550.0,424.97
2016,8,19,9,0,563.0,213.0,0.7,19.0,582.0,695.33,527.02
2016,8,19,9,15,447.0,265.5,0.7,19.5,570.0,672.15,504.26
2016,8,19,9,30,331.0,318.0,0.7,20.0,558.0,632.4,472.17
2016,8,19,9,45,336.0,334.5,0.7,20.5,588.5,662.13,491.14
2016,8,19,10,0,341.0,351.0,0.7,21.0,619.0,690.78,508.31
2016,8,19,10,15,469.0,313.5,0.75,21.5,696.5,783.68,572.16
2016,8,19,10,30,597.0,276.0,0.8,22.0,774.0,871.75,630.41
2016,8,19,10,45,604.5,279.5,0.85,22.5,795.5,889.89,639.84
2016,8,19,11,0,612.0,283.0,0.9,23.0,817.0,904.08,647.76
2016,8,19,11,15,617.0,285.5,0.95,23.0,831.5,912.36,653.27
2016,8,19,11,30,622.0,288.0,1.0,23.0,846.0,918.09,657.31
2016,8,19,11,45,627.0,287.5,1.05,23.5,853.5,918.22,656.74
2016,8,19,12,0,632.0,287.0,1.1,24.0,861.0,915.75,654.64
2016,8,19,12,15,631.5,286.5,1.15,24.0,860.0,905.44,648.82
2016,8,19,12,30,631.0,286.0,1.2,24.0,859.0,892.69,641.53
2016,8,19,12,45,623.5,287.5,1.25,24.0,848.5,873.09,629.68
2016,8,19,13,0,616.0,289.0,1.3,24.0,838.0,851.5,616.5
2016,8,19,13,15,610.0,286.0,1.3,24.0,821.5,825.02,599.55
2016,8,19,13,30,604.0,283.0,1.3,24.0,805.0,796.83,581.39
2016,8,19,13,45,606.5,272.5,1.35,24.0,784.5,766.79,562.65
2016,8,19,14,0,609.0,262.0,1.4,24.0,764.0,734.81,542.28
2016,8,19,14,15,597.5,257.0,1.4,23.5,733.5,695.88,517.01
2016,8,19,14,30,586.0,252.0,1.4,23.0,703.0,655.8,490.46
2016,8,19,14,45,578.5,241.5,1.4,23.0,669.0,613.07,460.68
2016,8,19,15,0,571.0,231.0,1.4,23.0,635.0,569.73,429.8
2016,8,19,15,15,552.0,223.0,1.4,22.5,593.5,521.8,395.53
2016,8,19,15,30,533.0,215.0,1.4,22.0,552.0,474.7,360.92
2016,8,19,15,45,510.5,204.5,1.4,21.5,507.0,424.72,323.22
2016,8,19,16,0,488.0,194.0,1.4,21.0,462.0,376.38,285.72
2016,8,19,16,15,458.5,181.5,1.3,20.5,414.5,325.61,245.32
2016,8,19,16,30,429.0,169.0,1.2,20.0,367.0,277.68,206.49
2016,8,19,16,45,390.5,154.0,1.2,19.5,318.0,228.39,166.72
2016,8,19,17,0,352.0,139.0,1.2,19.0,269.0,185.85,132.61
2016,8,19,17,15,308.5,120.5,1.15,18.0,221.0,141.71,98.73
2016,8,19,17,30,265.0,102.0,1.1,17.0,173.0,102.64,70.95
2016,8,19,17,45,211.0,80.0,1.1,16.5,128.5,66.0,48.14
2016,8,19,18,0,157.0,58.0,1.1,16.0,84.0,46.66,35.21
2016,8,19,18,15,104.0,36.0,1.05,15.5,50.5,29.74,19.68
2016,8,19,18,30,51.0,14.0,1.0,15.0,17.0,12.02,0.73
2016,8,19,18,45,25.5,7.0,0.95,14.5,8.5,6.88,0.0
2016,8,19,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,13.0,0.6,11.5,17.0,20.53,0.0
2016,8,20,6,0,88.0,26.0,0.5,12.0,34.0,53.27,33.06
2016,8,20,6,15,146.0,48.0,0.5,12.5,72.0,99.68,73.61
2016,8,20,6,30,204.0,70.0,0.5,13.0,110.0,151.81,118.17
2016,8,20,6,45,257.5,90.0,0.5,13.5,156.0,205.74,163.99
2016,8,20,7,0,311.0,110.0,0.5,14.0,202.0,265.08,213.23
2016,8,20,7,15,301.5,128.0,0.45,14.5,231.5,295.6,238.05
2016,8,20,7,30,292.0,146.0,0.4,15.0,261.0,324.64,260.63
2016,8,20,7,45,294.0,169.5,0.4,15.5,298.5,365.24,291.32
2016,8,20,8,0,296.0,193.0,0.4,16.0,336.0,405.3,320.47
2016,8,20,8,15,313.5,212.5,0.45,16.5,379.0,451.0,353.61
2016,8,20,8,30,331.0,232.0,0.5,17.0,422.0,497.31,386.36
2016,8,20,8,45,454.5,217.5,0.55,18.0,501.0,596.59,457.79
2016,8,20,9,0,578.0,203.0,0.6,19.0,580.0,696.13,526.25
2016,8,20,9,15,487.5,250.5,0.6,19.5,582.5,689.8,516.17
2016,8,20,9,30,397.0,298.0,0.6,20.0,585.0,667.7,496.85
2016,8,20,9,45,409.0,307.5,0.65,21.0,616.0,705.84,520.75
2016,8,20,10,0,421.0,317.0,0.7,22.0,647.0,735.18,537.84
2016,8,20,10,15,576.5,256.0,0.75,22.0,725.5,822.77,599.63
2016,8,20,10,30,732.0,195.0,0.8,22.0,804.0,916.58,660.71
2016,8,20,10,45,745.5,193.0,0.9,22.5,827.5,934.71,670.65
2016,8,20,11,0,759.0,191.0,1.0,23.0,851.0,950.19,680.01
2016,8,20,11,15,763.0,192.5,1.05,23.0,865.5,953.24,682.1
2016,8,20,11,30,767.0,194.0,1.1,23.0,880.0,957.51,685.22
2016,8,20,11,45,776.5,190.0,1.15,23.5,889.0,958.5,685.06
2016,8,20,12,0,786.0,186.0,1.2,24.0,898.0,956.41,683.09
2016,8,20,12,15,786.0,185.5,1.2,24.0,897.0,945.68,676.34
2016,8,20,12,30,786.0,185.0,1.2,24.0,896.0,932.01,667.95
2016,8,20,12,45,782.0,185.5,1.3,24.0,886.5,912.79,657.6
2016,8,20,13,0,778.0,186.0,1.4,24.0,877.0,890.92,645.49
2016,8,20,13,15,773.5,184.5,1.4,23.5,861.0,864.14,630.03
2016,8,20,13,30,769.0,183.0,1.4,23.0,845.0,835.02,612.98
2016,8,20,13,45,767.5,177.5,1.45,23.0,822.5,802.24,592.76
2016,8,20,14,0,766.0,172.0,1.5,23.0,800.0,767.25,570.85
2016,8,20,14,15,756.5,169.5,1.5,22.5,770.0,727.26,545.19
2016,8,20,14,30,747.0,167.0,1.5,22.0,740.0,685.48,517.24
2016,8,20,14,45,735.5,162.5,1.5,22.0,703.5,639.36,484.59
2016,8,20,15,0,724.0,158.0,1.5,22.0,667.0,592.55,450.67
2016,8,20,15,15,707.0,153.5,1.45,21.5,625.0,542.18,413.79
2016,8,20,15,30,690.0,149.0,1.4,21.0,583.0,492.1,376.04
2016,8,20,15,45,667.5,143.5,1.4,21.0,537.0,439.12,334.55
2016,8,20,16,0,645.0,138.0,1.4,21.0,491.0,387.51,292.97
2016,8,20,16,15,616.0,131.0,1.3,20.5,442.0,333.86,249.17
2016,8,20,16,30,587.0,124.0,1.2,20.0,393.0,282.83,206.57
2016,8,20,16,45,547.5,115.5,1.2,19.5,342.0,230.78,163.31
2016,8,20,17,0,508.0,107.0,1.2,19.0,291.0,182.49,123.55
2016,8,20,17,15,457.5,95.5,1.15,18.0,241.5,134.83,86.78
2016,8,20,17,30,407.0,84.0,1.1,17.0,192.0,92.93,58.24
2016,8,20,17,45,337.0,69.5,1.05,16.5,145.0,54.24,42.23
2016,8,20,18,0,267.0,55.0,1.0,16.0,98.0,41.58,30.74
2016,8,20,18,15,181.5,36.5,0.95,15.0,61.0,28.08,18.18
2016,8,20,18,30,96.0,18.0,0.9,14.0,24.0,13.94,0.11
2016,8,20,18,45,48.0,9.0,0.9,13.5,12.0,8.85,0.0
2016,8,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
