Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,14.0,0.8,11.5,19.0,23.73,0.0
2016,8,21,6,0,114.0,28.0,0.8,12.0,38.0,62.06,38.44
2016,8,21,6,15,185.5,48.0,0.8,12.5,77.5,115.45,85.36
2016,8,21,6,30,257.0,68.0,0.8,13.0,117.0,172.13,133.91
2016,8,21,6,45,317.0,84.0,0.85,13.5,163.5,227.41,181.36
2016,8,21,7,0,377.0,100.0,0.9,14.0,210.0,288.84,232.9
2016,8,21,7,15,327.0,123.5,0.85,14.5,232.5,303.1,245.23
2016,8,21,7,30,277.0,147.0,0.8,15.0,255.0,317.36,256.27
2016,8,21,7,45,411.5,146.0,0.75,15.5,331.5,416.49,334.1
2016,8,21,8,0,546.0,145.0,0.7,16.0,408.0,521.02,412.49
2016,8,21,8,15,574.0,153.0,0.7,16.5,456.0,572.74,448.61
2016,8,21,8,30,602.0,161.0,0.7,17.0,504.0,628.73,487.11
2016,8,21,8,45,627.0,166.5,0.7,18.0,549.5,677.08,518.25
2016,8,21,9,0,652.0,172.0,0.7,19.0,595.0,725.26,548.4
2016,8,21,9,15,669.5,177.0,0.7,19.5,636.0,766.16,573.59
2016,8,21,9,30,687.0,182.0,0.7,20.0,677.0,805.82,597.08
2016,8,21,9,45,689.5,191.5,0.75,20.5,709.5,835.42,614.48
2016,8,21,10,0,692.0,201.0,0.8,21.0,742.0,862.58,630.32
2016,8,21,10,15,702.0,204.5,0.85,21.5,771.0,887.82,644.89
2016,8,21,10,30,712.0,208.0,0.9,22.0,800.0,910.68,657.92
2016,8,21,10,45,722.5,209.0,0.95,22.5,823.0,928.83,667.99
2016,8,21,11,0,733.0,210.0,1.0,23.0,846.0,944.32,676.49
2016,8,21,11,15,737.5,211.5,1.05,23.0,860.5,951.71,681.3
2016,8,21,11,30,742.0,213.0,1.1,23.0,875.0,956.17,684.48
2016,8,21,11,45,747.5,211.5,1.15,23.0,882.5,955.49,684.59
2016,8,21,12,0,753.0,210.0,1.2,23.0,890.0,951.83,682.97
2016,8,21,12,15,752.5,210.0,1.2,23.0,889.0,941.02,676.16
2016,8,21,12,30,752.0,210.0,1.2,23.0,888.0,927.36,667.73
2016,8,21,12,45,767.0,198.5,1.3,23.0,884.0,913.41,660.7
2016,8,21,13,0,782.0,187.0,1.4,23.0,880.0,894.07,650.12
2016,8,21,13,15,776.5,185.5,1.4,22.5,862.5,866.25,633.91
2016,8,21,13,30,771.0,184.0,1.4,22.0,845.0,836.13,616.15
2016,8,21,13,45,764.0,181.0,1.45,22.0,821.0,801.21,594.44
2016,8,21,14,0,757.0,178.0,1.5,22.0,797.0,764.98,571.62
2016,8,21,14,15,746.0,175.5,1.5,21.5,765.5,723.66,544.57
2016,8,21,14,30,735.0,173.0,1.5,21.0,734.0,681.17,515.97
2016,8,21,14,45,721.0,169.0,1.5,20.5,697.0,634.33,483.56
2016,8,21,15,0,707.0,165.0,1.5,20.0,660.0,587.05,449.92
2016,8,21,15,15,689.0,160.0,1.45,19.5,617.5,536.39,412.52
2016,8,21,15,30,671.0,155.0,1.4,19.0,575.0,486.18,374.37
2016,8,21,15,45,647.0,149.5,1.4,19.0,528.5,433.46,332.77
2016,8,21,16,0,623.0,144.0,1.4,19.0,482.0,382.33,291.28
2016,8,21,16,15,593.0,136.5,1.35,18.5,433.0,329.09,247.67
2016,8,21,16,30,563.0,129.0,1.3,18.0,384.0,278.63,205.41
2016,8,21,16,45,522.5,119.5,1.3,17.5,333.5,226.34,161.78
2016,8,21,17,0,482.0,110.0,1.3,17.0,283.0,178.7,122.46
2016,8,21,17,15,431.0,98.0,1.3,16.5,234.0,132.12,86.32
2016,8,21,17,30,380.0,86.0,1.3,16.0,185.0,91.37,58.54
2016,8,21,17,45,311.5,70.5,1.35,15.5,139.0,53.58,41.79
2016,8,21,18,0,243.0,55.0,1.4,15.0,93.0,41.73,30.94
2016,8,21,18,15,161.5,36.0,1.35,14.5,57.0,27.78,17.79
2016,8,21,18,30,80.0,17.0,1.3,14.0,21.0,13.18,0.0
2016,8,21,18,45,40.0,8.5,1.3,13.5,10.5,8.36,0.0
2016,8,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,17.5,14.0,1.1,11.5,15.5,16.8,0.0
2016,8,22,6,0,35.0,28.0,1.1,12.0,31.0,40.53,24.04
2016,8,22,6,15,81.0,49.5,1.1,12.0,63.0,79.45,58.55
2016,8,22,6,30,127.0,71.0,1.1,12.0,95.0,122.64,95.87
2016,8,22,6,45,160.5,92.5,1.1,12.5,132.5,170.18,136.79
2016,8,22,7,0,194.0,114.0,1.1,13.0,170.0,216.92,176.33
2016,8,22,7,15,229.5,131.0,1.0,13.5,210.0,262.7,214.04
2016,8,22,7,30,265.0,148.0,0.9,14.0,250.0,311.76,253.26
2016,8,22,7,45,279.0,169.5,0.85,15.0,291.0,356.0,286.76
2016,8,22,8,0,293.0,191.0,0.8,16.0,332.0,400.88,319.52
2016,8,22,8,15,277.0,217.0,0.8,16.5,362.0,430.6,340.06
2016,8,22,8,30,261.0,243.0,0.8,17.0,392.0,458.11,358.45
2016,8,22,8,45,465.0,202.5,0.8,17.5,493.5,587.79,456.0
2016,8,22,9,0,669.0,162.0,0.8,18.0,595.0,727.6,555.18
2016,8,22,9,15,685.5,166.5,0.8,18.5,635.5,767.61,578.28
2016,8,22,9,30,702.0,171.0,0.8,19.0,676.0,806.29,601.31
2016,8,22,9,45,696.5,184.5,0.85,19.5,706.0,833.49,617.25
2016,8,22,10,0,691.0,198.0,0.9,20.0,736.0,857.78,631.36
2016,8,22,10,15,701.0,201.0,0.95,20.5,764.5,882.42,645.7
2016,8,22,10,30,711.0,204.0,1.0,21.0,793.0,904.69,658.47
2016,8,22,10,45,721.0,205.0,1.05,21.5,815.5,922.31,668.29
2016,8,22,11,0,731.0,206.0,1.1,22.0,838.0,937.26,676.5
2016,8,22,11,15,735.5,207.0,1.15,22.0,852.5,944.08,680.96
2016,8,22,11,30,740.0,208.0,1.2,22.0,867.0,947.97,683.79
2016,8,22,11,45,745.5,206.5,1.25,22.0,874.5,947.27,683.83
2016,8,22,12,0,751.0,205.0,1.3,22.0,882.0,943.58,682.13
2016,8,22,12,15,751.0,204.5,1.3,22.0,880.5,932.72,675.22
2016,8,22,12,30,751.0,204.0,1.3,22.0,879.0,919.01,666.66
2016,8,22,12,45,719.0,221.0,1.35,22.0,862.0,891.01,649.67
2016,8,22,13,0,687.0,238.0,1.4,22.0,845.0,861.32,631.47
2016,8,22,13,15,681.5,235.5,1.4,21.5,828.5,834.11,615.1
2016,8,22,13,30,676.0,233.0,1.4,21.0,812.0,804.92,597.15
2016,8,22,13,45,674.0,227.0,1.45,21.0,790.0,773.31,576.84
2016,8,22,14,0,672.0,221.0,1.5,21.0,768.0,739.83,554.88
2016,8,22,14,15,661.0,216.5,1.5,20.5,737.5,699.46,528.16
2016,8,22,14,30,650.0,212.0,1.5,20.0,707.0,658.19,500.23
2016,8,22,14,45,640.5,204.5,1.5,20.0,672.0,614.33,468.95
2016,8,22,15,0,631.0,197.0,1.5,20.0,637.0,569.88,436.52
2016,8,22,15,15,612.5,190.5,1.45,19.5,595.5,521.0,400.47
2016,8,22,15,30,594.0,184.0,1.4,19.0,554.0,472.8,363.97
2016,8,22,15,45,574.0,175.0,1.4,19.0,509.5,421.84,323.98
2016,8,22,16,0,554.0,166.0,1.4,19.0,465.0,372.76,284.39
2016,8,22,16,15,524.0,156.5,1.35,18.5,417.0,321.27,242.54
2016,8,22,16,30,494.0,147.0,1.3,18.0,369.0,272.57,202.17
2016,8,22,16,45,457.5,134.5,1.3,17.5,320.0,222.7,160.91
2016,8,22,17,0,421.0,122.0,1.3,17.0,271.0,176.78,123.31
2016,8,22,17,15,372.0,107.0,1.25,16.0,223.0,131.35,88.46
2016,8,22,17,30,323.0,92.0,1.2,15.0,175.0,91.6,61.24
2016,8,22,17,45,263.0,73.5,1.15,14.5,130.5,54.77,42.97
2016,8,22,18,0,203.0,55.0,1.1,14.0,86.0,44.4,33.34
2016,8,22,18,15,130.5,34.5,1.0,13.5,51.5,28.52,18.28
2016,8,22,18,30,58.0,14.0,0.9,13.0,17.0,11.99,0.0
2016,8,22,18,45,29.0,7.0,0.85,13.0,8.5,6.88,0.0
2016,8,22,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,14.0,0.8,12.0,20.0,25.83,0.0
2016,8,23,6,0,140.0,28.0,0.8,13.0,40.0,71.74,43.16
2016,8,23,6,15,225.0,45.0,0.75,13.5,80.0,123.07,89.79
2016,8,23,6,30,310.0,62.0,0.7,14.0,120.0,183.0,140.94
2016,8,23,6,45,375.5,75.5,0.7,14.5,167.5,240.44,190.18
2016,8,23,7,0,441.0,89.0,0.7,15.0,215.0,304.59,243.72
2016,8,23,7,15,310.0,122.0,0.65,15.5,219.5,292.52,235.17
2016,8,23,7,30,179.0,155.0,0.6,16.0,224.0,266.28,213.66
2016,8,23,7,45,396.0,139.0,0.6,16.5,320.0,398.93,319.2
2016,8,23,8,0,613.0,123.0,0.6,17.0,416.0,542.5,427.26
2016,8,23,8,15,640.0,129.5,0.6,17.5,464.5,595.09,463.1
2016,8,23,8,30,667.0,136.0,0.6,18.0,513.0,648.18,499.15
2016,8,23,8,45,690.0,140.0,0.65,18.5,558.5,695.65,530.91
2016,8,23,9,0,713.0,144.0,0.7,19.0,604.0,742.65,560.74
2016,8,23,9,15,729.5,148.0,0.7,19.5,645.0,783.47,585.16
2016,8,23,9,30,746.0,152.0,0.7,20.0,686.0,822.83,608.25
2016,8,23,9,45,732.0,169.0,0.75,20.5,714.5,847.58,622.36
2016,8,23,10,0,718.0,186.0,0.8,21.0,743.0,868.81,634.36
2016,8,23,10,15,728.0,189.0,0.8,21.5,772.0,893.93,648.01
2016,8,23,10,30,738.0,192.0,0.8,22.0,801.0,916.58,659.95
2016,8,23,10,45,748.0,192.0,0.85,22.5,824.0,933.4,669.16
2016,8,23,11,0,758.0,192.0,0.9,23.0,847.0,947.47,676.77
2016,8,23,11,15,763.0,193.5,0.95,23.0,861.5,955.41,681.96
2016,8,23,11,30,768.0,195.0,1.0,23.0,876.0,956.3,682.94
2016,8,23,11,45,773.5,193.5,1.05,23.5,884.0,955.76,681.9
2016,8,23,12,0,779.0,192.0,1.1,24.0,892.0,952.15,679.07
2016,8,23,12,15,779.0,192.0,1.1,24.0,890.5,941.79,672.59
2016,8,23,12,30,779.0,192.0,1.1,24.0,889.0,928.49,664.45
2016,8,23,12,45,793.5,180.5,1.15,24.0,885.0,914.06,656.5
2016,8,23,13,0,808.0,169.0,1.2,24.0,881.0,896.27,646.42
2016,8,23,13,15,803.5,168.0,1.2,24.0,864.0,869.12,629.63
2016,8,23,13,30,799.0,167.0,1.2,24.0,847.0,839.53,611.3
2016,8,23,13,45,794.0,163.5,1.25,24.0,823.5,804.78,590.13
2016,8,23,14,0,789.0,160.0,1.3,24.0,800.0,767.96,567.34
2016,8,23,14,15,779.5,157.5,1.3,23.5,769.0,726.91,541.57
2016,8,23,14,30,770.0,155.0,1.3,23.0,738.0,684.49,513.36
2016,8,23,14,45,759.0,150.5,1.35,23.0,701.0,637.25,480.55
2016,8,23,15,0,748.0,146.0,1.4,23.0,664.0,589.61,446.49
2016,8,23,15,15,730.5,142.0,1.4,22.5,621.5,538.29,409.21
2016,8,23,15,30,713.0,138.0,1.4,22.0,579.0,487.27,370.92
2016,8,23,15,45,693.0,132.0,1.4,22.0,533.0,433.8,328.92
2016,8,23,16,0,673.0,126.0,1.4,22.0,487.0,381.42,286.53
2016,8,23,16,15,643.5,119.5,1.35,21.0,437.5,326.68,242.24
2016,8,23,16,30,614.0,113.0,1.3,20.0,388.0,274.58,198.95
2016,8,23,16,45,578.0,104.5,1.3,19.5,337.0,222.04,154.84
2016,8,23,17,0,542.0,96.0,1.3,19.0,286.0,173.37,114.55
2016,8,23,17,15,489.0,86.0,1.25,18.0,236.0,125.49,78.11
2016,8,23,17,30,436.0,76.0,1.2,17.0,186.0,83.17,50.63
2016,8,23,17,45,365.0,62.5,1.2,16.5,139.5,46.19,35.08
2016,8,23,18,0,294.0,49.0,1.2,16.0,93.0,37.17,26.73
2016,8,23,18,15,194.0,32.0,1.15,15.5,56.5,24.73,14.71
2016,8,23,18,30,94.0,15.0,1.1,15.0,20.0,11.67,0.0
2016,8,23,18,45,47.0,7.5,1.1,14.5,10.0,7.37,0.0
2016,8,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,97.5,13.5,0.85,11.5,21.0,29.97,0.0
2016,8,24,6,0,195.0,27.0,0.8,12.0,42.0,82.5,48.35
2016,8,24,6,15,292.0,41.5,0.75,12.5,84.5,137.74,100.02
2016,8,24,6,30,389.0,56.0,0.7,13.0,127.0,203.62,156.56
2016,8,24,6,45,457.0,66.5,0.7,13.5,176.5,263.74,208.6
2016,8,24,7,0,525.0,77.0,0.7,14.0,226.0,330.55,264.7
2016,8,24,7,15,424.5,107.0,0.65,14.5,243.5,338.76,272.67
2016,8,24,7,30,324.0,137.0,0.6,15.0,261.0,331.4,266.81
2016,8,24,7,45,506.5,121.0,0.6,15.5,347.0,444.53,355.87
2016,8,24,8,0,689.0,105.0,0.6,16.0,433.0,571.02,450.34
2016,8,24,8,15,715.0,110.0,0.6,16.5,482.5,624.44,486.83
2016,8,24,8,30,741.0,115.0,0.6,17.0,532.0,678.11,522.98
2016,8,24,8,45,759.5,119.0,0.65,18.0,578.0,722.34,550.08
2016,8,24,9,0,778.0,123.0,0.7,19.0,624.0,768.12,577.77
2016,8,24,9,15,793.0,126.5,0.7,19.5,665.5,809.19,602.05
2016,8,24,9,30,808.0,130.0,0.7,20.0,707.0,848.5,624.83
2016,8,24,9,45,827.5,128.0,0.75,20.5,744.5,883.84,645.62
2016,8,24,10,0,847.0,126.0,0.8,21.0,782.0,917.14,664.98
2016,8,24,10,15,855.0,128.0,0.85,21.5,811.5,936.14,675.2
2016,8,24,10,30,863.0,130.0,0.9,22.0,841.0,957.84,687.34
2016,8,24,10,45,867.5,132.0,0.95,22.5,862.5,973.16,695.47
2016,8,24,11,0,872.0,134.0,1.0,23.0,884.0,985.26,701.75
2016,8,24,11,15,875.5,134.5,1.0,23.0,898.5,991.56,704.97
2016,8,24,11,30,879.0,135.0,1.0,23.0,913.0,994.53,706.33
2016,8,24,11,45,879.5,136.0,1.05,23.5,919.5,991.76,703.89
2016,8,24,12,0,880.0,137.0,1.1,24.0,926.0,985.64,699.56
2016,8,24,12,15,880.0,137.0,1.15,24.0,924.5,974.74,693.72
2016,8,24,12,30,880.0,137.0,1.2,24.0,923.0,960.58,685.95
2016,8,24,12,45,868.0,142.0,1.25,24.0,910.5,937.31,672.48
2016,8,24,13,0,856.0,147.0,1.3,24.0,898.0,915.08,659.72
2016,8,24,13,15,851.5,146.0,1.3,23.5,881.0,886.77,643.52
2016,8,24,13,30,847.0,145.0,1.3,23.0,864.0,855.86,625.56
2016,8,24,13,45,840.0,143.5,1.35,23.0,839.0,820.01,603.61
2016,8,24,14,0,833.0,142.0,1.4,23.0,814.0,782.04,580.02
2016,8,24,14,15,823.5,139.5,1.4,22.5,782.5,739.36,553.48
2016,8,24,14,30,814.0,137.0,1.4,22.0,751.0,695.17,524.32
2016,8,24,14,45,802.0,134.0,1.4,22.0,713.5,647.61,490.59
2016,8,24,15,0,790.0,131.0,1.4,22.0,676.0,599.22,455.39
2016,8,24,15,15,774.0,127.5,1.4,21.5,633.0,547.56,417.65
2016,8,24,15,30,758.0,124.0,1.4,21.0,590.0,494.3,377.48
2016,8,24,15,45,737.5,119.0,1.45,21.0,543.0,439.3,334.15
2016,8,24,16,0,717.0,114.0,1.5,21.0,496.0,385.35,290.23
2016,8,24,16,15,688.5,108.5,1.45,20.5,445.5,329.55,244.07
2016,8,24,16,30,660.0,103.0,1.4,20.0,395.0,276.21,198.89
2016,8,24,16,45,623.5,95.5,1.4,19.5,343.5,221.96,153.04
2016,8,24,17,0,587.0,88.0,1.4,19.0,292.0,171.58,111.17
2016,8,24,17,15,533.0,79.5,1.4,18.0,240.5,122.49,73.97
2016,8,24,17,30,479.0,71.0,1.4,17.0,189.0,79.75,47.09
2016,8,24,17,45,403.5,58.5,1.4,16.5,141.5,43.68,32.84
2016,8,24,18,0,328.0,46.0,1.4,16.0,94.0,34.9,24.68
2016,8,24,18,15,217.0,30.5,1.35,15.0,56.5,23.61,13.51
2016,8,24,18,30,106.0,15.0,1.3,14.0,19.0,14.74,0.0
2016,8,24,18,45,53.0,7.5,1.3,13.5,9.5,7.37,0.0
2016,8,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,110.0,13.0,1.05,11.5,21.5,31.48,0.0
2016,8,25,6,0,220.0,26.0,1.1,12.0,43.0,86.9,49.27
2016,8,25,6,15,323.5,38.5,1.05,12.5,85.0,143.98,104.04
2016,8,25,6,30,427.0,51.0,1.0,13.0,127.0,210.86,161.83
2016,8,25,6,45,499.0,59.0,1.0,13.5,177.5,271.71,215.01
2016,8,25,7,0,571.0,67.0,1.0,14.0,228.0,339.61,272.59
2016,8,25,7,15,396.0,108.0,0.95,14.5,230.5,325.37,263.02
2016,8,25,7,30,221.0,149.0,0.9,15.0,233.0,288.51,233.11
2016,8,25,7,45,478.5,118.5,0.85,15.5,334.5,424.62,342.37
2016,8,25,8,0,736.0,88.0,0.8,16.0,436.0,579.48,459.59
2016,8,25,8,15,760.5,92.0,0.8,16.5,486.0,632.74,496.0
2016,8,25,8,30,785.0,96.0,0.8,17.0,536.0,686.01,531.07
2016,8,25,8,45,803.5,99.0,0.8,17.5,582.5,733.26,560.73
2016,8,25,9,0,822.0,102.0,0.8,18.0,629.0,779.42,589.06
2016,8,25,9,15,836.5,104.5,0.8,18.5,670.5,820.33,613.32
2016,8,25,9,30,851.0,107.0,0.8,19.0,712.0,854.36,632.71
2016,8,25,9,45,863.0,108.0,0.85,19.5,748.5,887.24,652.08
2016,8,25,10,0,875.0,109.0,0.9,20.0,785.0,917.68,669.74
2016,8,25,10,15,883.0,110.5,0.9,20.0,814.5,942.3,684.01
2016,8,25,10,30,891.0,112.0,0.9,20.0,844.0,963.93,696.46
2016,8,25,10,45,894.5,114.5,0.95,20.5,866.0,979.21,704.62
2016,8,25,11,0,898.0,117.0,1.0,21.0,888.0,991.14,710.84
2016,8,25,11,15,902.0,117.5,1.05,21.0,902.5,998.06,715.42
2016,8,25,11,30,906.0,118.0,1.1,21.0,917.0,1001.55,718.05
2016,8,25,11,45,905.5,120.0,1.15,21.5,923.5,998.8,715.57
2016,8,25,12,0,905.0,122.0,1.2,22.0,930.0,992.6,711.11
2016,8,25,12,15,904.5,121.5,1.2,22.0,928.5,980.45,703.55
2016,8,25,12,30,904.0,121.0,1.2,22.0,927.0,964.98,694.07
2016,8,25,12,45,894.5,125.0,1.2,22.0,915.0,942.62,680.33
2016,8,25,13,0,885.0,129.0,1.2,22.0,903.0,917.42,664.87
2016,8,25,13,15,880.5,128.5,1.2,22.0,886.0,889.41,647.6
2016,8,25,13,30,876.0,128.0,1.2,22.0,869.0,858.69,628.55
2016,8,25,13,45,870.0,126.5,1.25,22.0,844.0,823.26,606.94
2016,8,25,14,0,864.0,125.0,1.3,22.0,819.0,785.54,583.58
2016,8,25,14,15,855.0,123.0,1.3,21.5,787.5,743.07,557.21
2016,8,25,14,30,846.0,121.0,1.3,21.0,756.0,699.21,528.85
2016,8,25,14,45,836.0,117.5,1.3,21.0,718.5,651.09,494.67
2016,8,25,15,0,826.0,114.0,1.3,21.0,681.0,601.88,458.8
2016,8,25,15,15,810.5,111.0,1.3,20.5,637.5,549.3,420.2
2016,8,25,15,30,795.0,108.0,1.3,20.0,594.0,496.64,380.18
2016,8,25,15,45,778.5,103.0,1.3,19.5,547.5,441.83,337.11
2016,8,25,16,0,762.0,98.0,1.3,19.0,501.0,387.58,292.9
2016,8,25,16,15,735.0,93.5,1.25,18.5,450.0,328.95,243.95
2016,8,25,16,30,708.0,89.0,1.2,18.0,399.0,274.46,197.17
2016,8,25,16,45,675.5,82.5,1.2,17.5,347.5,219.41,149.91
2016,8,25,17,0,643.0,76.0,1.2,17.0,296.0,167.71,106.33
2016,8,25,17,15,590.0,68.5,1.2,16.0,244.0,116.53,67.37
2016,8,25,17,30,537.0,61.0,1.2,15.0,192.0,71.5,39.58
2016,8,25,17,45,462.5,51.0,1.2,14.5,143.5,37.04,27.24
2016,8,25,18,0,388.0,41.0,1.2,14.0,95.0,31.23,21.65
2016,8,25,18,15,261.5,27.5,1.15,13.5,57.0,21.5,11.53
2016,8,25,18,30,135.0,14.0,1.1,13.0,19.0,13.76,0.0
2016,8,25,18,45,67.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,130.0,12.0,0.85,11.5,22.0,33.75,0.0
2016,8,26,6,0,260.0,24.0,0.9,12.0,44.0,93.15,50.55
2016,8,26,6,15,370.5,35.5,0.9,12.5,88.0,153.67,110.23
2016,8,26,6,30,481.0,47.0,0.9,13.0,132.0,224.26,171.3
2016,8,26,6,45,240.5,67.5,0.9,13.5,110.0,177.72,141.05
2016,8,26,7,0,0.0,88.0,0.9,14.0,88.0,87.69,68.77
2016,8,26,7,15,2.5,107.0,0.9,14.5,108.5,107.94,85.74
2016,8,26,7,30,5.0,126.0,0.9,15.0,129.0,128.42,102.29
2016,8,26,7,45,7.0,142.0,0.9,15.5,146.0,145.62,115.83
2016,8,26,8,0,9.0,158.0,0.9,16.0,163.0,163.03,129.29
2016,8,26,8,15,9.0,170.5,0.9,16.5,175.5,175.58,138.59
2016,8,26,8,30,9.0,183.0,0.9,17.0,188.0,188.15,147.81
2016,8,26,8,45,20.5,216.5,0.9,17.5,229.5,231.4,181.27
2016,8,26,9,0,32.0,250.0,0.9,18.0,271.0,283.39,220.55
2016,8,26,9,15,22.0,238.5,0.95,18.5,253.5,255.31,197.67
2016,8,26,9,30,12.0,227.0,1.0,19.0,236.0,234.9,181.08
2016,8,26,9,45,10.5,220.5,1.05,19.5,229.0,226.81,174.29
2016,8,26,10,0,9.0,214.0,1.1,20.0,222.0,218.77,167.53
2016,8,26,10,15,10.5,228.5,1.1,20.0,237.5,234.72,179.52
2016,8,26,10,30,12.0,243.0,1.1,20.0,253.0,250.65,191.35
2016,8,26,10,45,15.0,267.5,1.15,20.5,280.0,278.08,211.49
2016,8,26,11,0,18.0,292.0,1.2,21.0,307.0,305.47,231.32
2016,8,26,11,15,14.5,257.0,1.2,21.0,269.5,266.56,201.93
2016,8,26,11,30,11.0,222.0,1.2,21.0,232.0,227.99,172.86
2016,8,26,11,45,28.0,306.0,1.25,21.5,331.0,334.31,252.54
2016,8,26,12,0,45.0,390.0,1.3,22.0,430.0,435.56,325.17
2016,8,26,12,15,28.5,317.0,1.3,22.0,342.5,343.59,257.72
2016,8,26,12,30,12.0,244.0,1.3,22.0,255.0,249.4,187.99
2016,8,26,12,45,22.5,300.0,1.35,22.0,320.0,318.02,239.92
2016,8,26,13,0,33.0,356.0,1.4,22.0,385.0,381.8,286.7
2016,8,26,13,15,133.0,385.0,1.4,21.5,497.5,498.09,374.01
2016,8,26,13,30,233.0,414.0,1.4,21.0,610.0,603.3,450.52
2016,8,26,13,45,360.0,359.0,1.4,21.0,652.0,642.89,481.02
2016,8,26,14,0,487.0,304.0,1.4,21.0,694.0,672.49,504.5
2016,8,26,14,15,659.5,217.5,1.4,20.5,723.0,692.73,523.33
2016,8,26,14,30,832.0,131.0,1.4,20.0,752.0,697.14,530.44
2016,8,26,14,45,823.0,126.5,1.4,20.0,714.5,649.18,495.67
2016,8,26,15,0,814.0,122.0,1.4,20.0,677.0,600.09,459.66
2016,8,26,15,15,797.0,118.5,1.35,19.5,633.5,546.72,419.93
2016,8,26,15,30,780.0,115.0,1.3,19.0,590.0,493.46,379.02
2016,8,26,15,45,762.5,109.5,1.3,19.0,542.5,438.46,335.03
2016,8,26,16,0,745.0,104.0,1.3,19.0,495.0,382.11,288.66
2016,8,26,16,15,459.5,142.5,1.25,18.5,375.5,280.28,211.06
2016,8,26,16,30,174.0,181.0,1.2,18.0,256.0,211.97,162.4
2016,8,26,16,45,160.5,159.5,1.2,17.5,222.0,177.85,135.16
2016,8,26,17,0,147.0,138.0,1.2,17.0,188.0,145.35,109.11
2016,8,26,17,15,325.5,101.0,1.1,16.5,186.0,115.75,77.85
2016,8,26,17,30,504.0,64.0,1.0,16.0,184.0,70.75,40.52
2016,8,26,17,45,423.0,53.0,0.95,15.5,136.0,39.2,28.99
2016,8,26,18,0,342.0,42.0,0.9,15.0,88.0,32.53,22.61
2016,8,26,18,15,219.5,27.0,0.85,14.0,51.5,21.29,10.84
2016,8,26,18,30,97.0,12.0,0.8,13.0,15.0,11.8,0.0
2016,8,26,18,45,48.5,6.0,0.8,12.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,5,45,82.0,12.5,0.95,11.5,18.5,26.04,0.0
2016,8,27,6,0,164.0,25.0,1.0,12.0,37.0,71.59,36.94
2016,8,27,6,15,263.0,40.5,1.0,12.0,78.0,128.01,92.42
2016,8,27,6,30,362.0,56.0,1.0,12.0,119.0,192.61,148.44
2016,8,27,6,45,181.0,66.5,1.0,12.5,98.0,147.49,117.31
2016,8,27,7,0,0.0,77.0,1.0,13.0,77.0,75.96,59.22
2016,8,27,7,15,0.0,95.5,0.95,13.5,95.5,94.5,74.83
2016,8,27,7,30,0.0,114.0,0.9,14.0,114.0,113.01,89.89
2016,8,27,7,45,0.0,128.5,0.9,14.5,129.0,127.29,101.15
2016,8,27,8,0,0.0,143.0,0.9,15.0,144.0,141.6,112.23
2016,8,27,8,15,7.0,167.5,0.85,15.5,172.0,171.14,135.57
2016,8,27,8,30,14.0,192.0,0.8,16.0,200.0,201.24,158.85
2016,8,27,8,45,15.5,207.5,0.8,16.5,217.0,218.24,171.33
2016,8,27,9,0,17.0,223.0,0.8,17.0,234.0,235.32,183.77
2016,8,27,9,15,46.0,271.0,0.8,17.5,303.5,317.7,246.74
2016,8,27,9,30,75.0,319.0,0.8,18.0,373.0,394.83,303.37
2016,8,27,9,45,191.0,335.0,0.85,18.5,480.0,523.98,398.98
2016,8,27,10,0,307.0,351.0,0.9,19.0,587.0,658.15,493.39
2016,8,27,10,15,574.5,246.0,0.9,19.0,707.5,805.87,599.36
2016,8,27,10,30,842.0,141.0,0.9,19.0,828.0,952.25,693.86
2016,8,27,10,45,850.0,141.0,0.95,19.5,850.5,968.31,700.78
2016,8,27,11,0,858.0,141.0,1.0,20.0,873.0,981.23,707.67
2016,8,27,11,15,861.5,142.0,1.05,20.0,887.0,981.81,708.27
2016,8,27,11,30,865.0,143.0,1.1,20.0,901.0,985.04,710.83
2016,8,27,11,45,868.0,142.5,1.15,20.5,908.0,982.92,708.74
2016,8,27,12,0,871.0,142.0,1.2,21.0,915.0,977.48,704.72
2016,8,27,12,15,870.5,142.0,1.2,21.0,913.0,965.95,697.48
2016,8,27,12,30,870.0,142.0,1.2,21.0,911.0,951.21,688.38
2016,8,27,12,45,870.5,139.5,1.25,21.0,902.5,931.75,677.16
2016,8,27,13,0,871.0,137.0,1.3,21.0,894.0,909.2,663.96
2016,8,27,13,15,866.5,136.0,1.3,20.5,876.5,880.85,647.49
2016,8,27,13,30,862.0,135.0,1.3,20.0,859.0,849.85,629.2
2016,8,27,13,45,860.5,130.5,1.35,20.0,835.0,815.32,607.84
2016,8,27,14,0,859.0,126.0,1.4,20.0,811.0,778.26,584.54
2016,8,27,14,15,850.0,124.0,1.35,19.5,779.5,736.62,557.85
2016,8,27,14,30,841.0,122.0,1.3,19.0,748.0,692.09,527.88
2016,8,27,14,45,833.5,117.5,1.3,19.0,711.0,644.68,493.87
2016,8,27,15,0,826.0,113.0,1.3,19.0,674.0,595.98,457.98
2016,8,27,15,15,810.0,110.0,1.3,18.5,630.5,543.07,418.68
2016,8,27,15,30,794.0,107.0,1.3,18.0,587.0,490.14,377.97
2016,8,27,15,45,776.0,102.5,1.3,18.0,539.5,435.17,333.63
2016,8,27,16,0,758.0,98.0,1.3,18.0,492.0,380.93,288.47
2016,8,27,16,15,730.0,93.0,1.25,17.5,441.0,321.76,238.79
2016,8,27,16,30,702.0,88.0,1.2,17.0,390.0,266.89,191.5
2016,8,27,16,45,665.5,82.0,1.2,16.5,338.0,211.91,144.29
2016,8,27,17,0,629.0,76.0,1.2,16.0,286.0,160.75,101.44
2016,8,27,17,15,574.0,68.5,1.15,15.5,234.0,110.5,63.64
2016,8,27,17,30,519.0,61.0,1.1,15.0,182.0,66.66,37.75
2016,8,27,17,45,437.0,50.5,1.05,14.5,134.0,37.22,27.32
2016,8,27,18,0,355.0,40.0,1.0,14.0,86.0,30.92,21.23
2016,8,27,18,15,227.5,25.5,0.95,13.5,50.0,20.1,9.28
2016,8,27,18,30,100.0,11.0,0.9,13.0,14.0,10.81,0.0
2016,8,27,18,45,50.0,5.5,0.9,12.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,5,45,98.5,11.5,0.85,10.5,18.5,27.71,0.0
2016,8,28,6,0,197.0,23.0,0.8,11.0,37.0,76.68,37.23
2016,8,28,6,15,303.0,37.0,0.75,11.5,79.0,135.71,97.37
2016,8,28,6,30,409.0,51.0,0.7,12.0,121.0,203.45,155.86
2016,8,28,6,45,275.5,79.5,0.7,12.5,134.0,204.71,162.88
2016,8,28,7,0,142.0,108.0,0.7,13.0,147.0,181.82,146.88
2016,8,28,7,15,161.5,128.5,0.65,13.5,181.5,220.3,179.02
2016,8,28,7,30,181.0,149.0,0.6,14.0,216.0,260.49,211.26
2016,8,28,7,45,457.0,121.0,0.55,14.5,325.5,413.44,333.52
2016,8,28,8,0,733.0,93.0,0.5,15.0,435.0,582.8,460.75
2016,8,28,8,15,758.0,97.5,0.5,15.5,485.5,634.66,495.55
2016,8,28,8,30,783.0,102.0,0.5,16.0,536.0,688.65,531.19
2016,8,28,8,45,806.0,103.5,0.55,17.0,583.5,737.5,561.35
2016,8,28,9,0,829.0,105.0,0.6,18.0,631.0,785.55,590.32
2016,8,28,9,15,843.0,108.0,0.65,18.5,672.5,826.7,615.27
2016,8,28,9,30,857.0,111.0,0.7,19.0,714.0,865.88,638.71
2016,8,28,9,45,870.0,111.5,0.75,19.5,751.0,893.99,654.78
2016,8,28,10,0,883.0,112.0,0.8,20.0,788.0,924.76,672.63
2016,8,28,10,15,891.0,114.0,0.85,20.5,817.5,949.86,686.76
2016,8,28,10,30,899.0,116.0,0.9,21.0,847.0,971.94,699.04
2016,8,28,10,45,905.0,116.5,0.95,21.5,869.5,987.34,707.21
2016,8,28,11,0,911.0,117.0,1.0,22.0,892.0,999.42,713.47
2016,8,28,11,15,914.0,117.5,1.05,22.0,906.5,1005.21,717.33
2016,8,28,11,30,917.0,118.0,1.1,22.0,921.0,1007.51,719.23
2016,8,28,11,45,918.5,118.5,1.15,22.5,927.0,1004.85,716.82
2016,8,28,12,0,920.0,119.0,1.2,23.0,933.0,998.7,712.41
2016,8,28,12,15,919.5,119.0,1.2,22.5,931.5,986.67,706.33
2016,8,28,12,30,919.0,119.0,1.2,22.0,930.0,971.25,698.27
2016,8,28,12,45,930.0,111.0,1.3,22.0,923.5,954.76,689.88
2016,8,28,13,0,941.0,103.0,1.4,22.0,917.0,934.57,679.04
2016,8,28,13,15,937.0,102.0,1.4,22.0,899.5,904.95,660.64
2016,8,28,13,30,933.0,101.0,1.4,22.0,882.0,872.43,640.37
2016,8,28,13,45,927.5,100.0,1.4,22.0,856.5,835.96,617.41
2016,8,28,14,0,922.0,99.0,1.4,22.0,831.0,797.01,592.62
2016,8,28,14,15,914.0,97.5,1.35,21.5,798.5,753.47,565.06
2016,8,28,14,30,906.0,96.0,1.3,21.0,766.0,708.03,535.84
2016,8,28,14,45,895.0,94.0,1.3,21.0,727.5,658.54,500.58
2016,8,28,15,0,884.0,92.0,1.3,21.0,689.0,607.87,463.43
2016,8,28,15,15,869.5,90.0,1.25,20.5,644.5,554.4,423.58
2016,8,28,15,30,855.0,88.0,1.2,20.0,600.0,500.58,382.12
2016,8,28,15,45,835.0,85.0,1.15,19.5,551.5,441.42,335.27
2016,8,28,16,0,815.0,82.0,1.1,19.0,503.0,384.75,288.68
2016,8,28,16,15,789.0,78.0,1.05,18.5,451.0,326.3,239.4
2016,8,28,16,30,763.0,74.0,1.0,18.0,399.0,269.91,190.71
2016,8,28,16,45,725.5,69.5,1.0,17.5,345.5,212.98,141.89
2016,8,28,17,0,688.0,65.0,1.0,17.0,292.0,159.96,97.7
2016,8,28,17,15,633.5,59.0,0.95,16.5,238.5,105.42,57.02
2016,8,28,17,30,579.0,53.0,0.9,16.0,185.0,59.6,31.23
2016,8,28,17,45,491.5,44.5,0.9,15.5,136.0,32.08,22.66
2016,8,28,18,0,404.0,36.0,0.9,15.0,87.0,27.39,18.0
2016,8,28,18,15,259.5,23.0,0.85,14.0,50.0,17.93,6.83
2016,8,28,18,30,115.0,10.0,0.8,13.0,13.0,9.83,0.0
2016,8,28,18,45,57.5,5.0,0.8,12.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,45,124.5,11.0,1.3,9.5,19.5,31.41,0.0
2016,8,29,6,0,249.0,22.0,1.4,10.0,39.0,86.46,39.01
2016,8,29,6,15,365.5,33.0,1.4,10.5,82.5,148.49,106.16
2016,8,29,6,30,482.0,44.0,1.4,11.0,126.0,219.79,168.72
2016,8,29,6,45,552.0,51.5,1.45,11.5,177.0,281.8,224.22
2016,8,29,7,0,622.0,59.0,1.5,12.0,228.0,350.68,284.03
2016,8,29,7,15,667.5,64.5,1.45,12.5,281.0,411.63,335.47
2016,8,29,7,30,713.0,70.0,1.4,13.0,334.0,474.42,386.32
2016,8,29,7,45,745.0,74.0,1.4,13.5,386.5,532.22,431.51
2016,8,29,8,0,777.0,78.0,1.4,14.0,439.0,591.29,475.96
2016,8,29,8,15,800.0,81.5,1.4,14.5,489.0,644.57,514.5
2016,8,29,8,30,823.0,85.0,1.4,15.0,539.0,697.62,549.95
2016,8,29,8,45,841.5,87.0,1.4,15.5,585.5,745.01,580.51
2016,8,29,9,0,860.0,89.0,1.4,16.0,632.0,786.77,606.56
2016,8,29,9,15,873.0,91.0,1.3,16.5,674.0,826.78,629.78
2016,8,29,9,30,886.0,93.0,1.2,17.0,716.0,864.71,650.97
2016,8,29,9,45,905.5,90.0,1.2,17.5,754.0,900.53,671.76
2016,8,29,10,0,925.0,87.0,1.2,18.0,792.0,934.13,690.86
2016,8,29,10,15,932.0,88.0,1.2,18.5,821.5,958.09,703.56
2016,8,29,10,30,939.0,89.0,1.2,19.0,851.0,978.86,714.29
2016,8,29,10,45,944.5,89.0,1.2,19.5,873.0,993.78,721.34
2016,8,29,11,0,950.0,89.0,1.2,20.0,895.0,1005.23,726.34
2016,8,29,11,15,953.0,89.5,1.2,20.5,909.5,1011.26,728.06
2016,8,29,11,30,956.0,90.0,1.2,21.0,924.0,1013.66,727.69
2016,8,29,11,45,958.0,90.0,1.25,21.5,930.5,1010.9,725.18
2016,8,29,12,0,960.0,90.0,1.3,22.0,937.0,1004.49,720.54
2016,8,29,12,15,722.5,223.5,1.35,22.0,860.5,916.06,665.2
2016,8,29,12,30,485.0,357.0,1.4,22.0,784.0,818.24,596.64
2016,8,29,12,45,463.5,355.5,1.45,22.0,759.5,785.09,575.94
2016,8,29,13,0,442.0,354.0,1.5,22.0,735.0,751.11,553.7
2016,8,29,13,15,686.5,226.0,1.55,22.0,804.0,818.52,607.19
2016,8,29,13,30,931.0,98.0,1.6,22.0,873.0,865.4,639.26
2016,8,29,13,45,926.5,96.5,1.65,22.0,848.0,829.22,615.92
2016,8,29,14,0,922.0,95.0,1.7,22.0,823.0,790.5,591.49
2016,8,29,14,15,914.0,93.5,1.75,21.5,791.0,746.92,564.49
2016,8,29,14,30,906.0,92.0,1.8,21.0,759.0,701.44,535.65
2016,8,29,14,45,896.0,90.0,1.85,20.5,720.5,652.55,501.45
2016,8,29,15,0,886.0,88.0,1.9,20.0,682.0,602.39,465.08
2016,8,29,15,15,871.5,85.5,1.9,19.5,638.0,548.33,424.25
2016,8,29,15,30,857.0,83.0,1.9,19.0,594.0,493.94,381.71
2016,8,29,15,45,840.5,79.5,1.9,19.0,546.0,437.69,335.56
2016,8,29,16,0,824.0,76.0,1.9,19.0,498.0,379.6,286.57
2016,8,29,16,15,798.0,72.5,1.9,18.5,446.5,321.19,236.6
2016,8,29,16,30,772.0,69.0,1.9,18.0,395.0,264.82,187.26
2016,8,29,16,45,739.0,64.5,1.9,17.5,342.0,208.39,138.09
2016,8,29,17,0,706.0,60.0,1.9,17.0,289.0,155.34,93.41
2016,8,29,17,15,652.0,54.5,1.85,16.0,236.0,103.12,54.96
2016,8,29,17,30,598.0,49.0,1.8,15.0,183.0,54.41,27.75
2016,8,29,17,45,511.5,41.0,1.8,14.5,134.0,29.25,20.21
2016,8,29,18,0,425.0,33.0,1.8,14.0,85.0,24.85,15.77
2016,8,29,18,15,270.0,21.5,1.75,13.5,48.5,16.74,4.92
2016,8,29,18,30,115.0,10.0,1.7,13.0,12.0,9.83,0.0
2016,8,29,18,45,57.5,5.0,1.65,12.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,150.5,10.0,1.1,11.5,19.5,34.55,0.0
2016,8,30,6,0,301.0,20.0,1.1,12.0,39.0,95.05,38.27
2016,8,30,6,15,418.0,29.0,1.1,12.5,83.0,158.09,111.07
2016,8,30,6,30,535.0,38.0,1.1,13.0,127.0,228.14,172.66
2016,8,30,6,45,603.5,43.5,1.15,14.0,178.5,290.31,227.74
2016,8,30,7,0,672.0,49.0,1.2,15.0,230.0,358.99,286.42
2016,8,30,7,15,539.5,83.5,1.2,15.5,249.0,369.37,297.5
2016,8,30,7,30,407.0,118.0,1.2,16.0,268.0,360.47,291.11
2016,8,30,7,45,614.0,91.0,1.2,16.5,355.5,475.21,382.3
2016,8,30,8,0,821.0,64.0,1.2,17.0,443.0,598.82,476.24
2016,8,30,8,15,843.0,66.5,1.2,17.5,493.5,651.91,512.48
2016,8,30,8,30,865.0,69.0,1.2,18.0,544.0,704.64,546.95
2016,8,30,8,45,881.5,71.0,1.25,18.5,590.5,751.93,577.32
2016,8,30,9,0,898.0,73.0,1.3,19.0,637.0,797.8,606.24
2016,8,30,9,15,909.5,74.5,1.3,19.5,679.0,837.27,629.77
2016,8,30,9,30,921.0,76.0,1.3,20.0,721.0,874.45,651.48
2016,8,30,9,45,931.5,76.5,1.35,20.5,757.0,907.13,670.67
2016,8,30,10,0,942.0,77.0,1.4,21.0,793.0,937.04,687.98
2016,8,30,10,15,948.0,78.0,1.4,21.0,822.0,960.39,701.61
2016,8,30,10,30,954.0,79.0,1.4,21.0,851.0,980.45,713.23
2016,8,30,10,45,959.5,79.0,1.45,21.5,872.5,995.52,721.18
2016,8,30,11,0,965.0,79.0,1.5,22.0,894.0,1007.06,727.02
2016,8,30,11,15,967.5,79.5,1.55,22.0,908.0,1012.66,730.65
2016,8,30,11,30,970.0,80.0,1.6,22.0,922.0,1014.56,732.13
2016,8,30,11,45,971.5,79.5,1.65,22.5,928.5,1010.72,728.75
2016,8,30,12,0,973.0,79.0,1.7,23.0,935.0,1003.19,723.2
2016,8,30,12,15,972.5,79.0,1.7,23.0,932.5,990.64,715.32
2016,8,30,12,30,972.0,79.0,1.7,23.0,930.0,974.49,705.3
2016,8,30,12,45,969.0,79.5,1.75,23.0,919.5,953.11,692.67
2016,8,30,13,0,966.0,80.0,1.8,23.0,909.0,928.4,677.9
2016,8,30,13,15,962.0,79.5,1.8,23.0,891.0,898.61,659.21
2016,8,30,13,30,958.0,79.0,1.8,23.0,873.0,865.82,638.52
2016,8,30,13,45,953.0,78.0,1.85,23.0,847.5,828.9,615.45
2016,8,30,14,0,948.0,77.0,1.9,23.0,822.0,789.39,590.39
2016,8,30,14,15,940.0,75.5,1.85,22.5,789.5,744.84,561.85
2016,8,30,14,30,932.0,74.0,1.8,22.0,757.0,698.33,531.57
2016,8,30,14,45,922.0,73.0,1.8,22.0,718.5,649.33,496.55
2016,8,30,15,0,912.0,72.0,1.8,22.0,680.0,599.01,458.98
2016,8,30,15,15,898.5,70.0,1.8,21.5,636.0,544.78,418.21
2016,8,30,15,30,885.0,68.0,1.8,21.0,592.0,490.08,375.58
2016,8,30,15,45,867.5,66.0,1.8,21.0,543.5,433.46,329.27
2016,8,30,16,0,850.0,64.0,1.8,21.0,495.0,377.32,281.85
2016,8,30,16,15,825.5,61.0,1.75,20.0,443.5,318.77,232.23
2016,8,30,16,30,801.0,58.0,1.7,19.0,392.0,261.99,182.89
2016,8,30,16,45,767.0,54.5,1.65,18.5,339.0,202.05,130.98
2016,8,30,17,0,733.0,51.0,1.6,18.0,286.0,148.27,85.97
2016,8,30,17,15,681.5,46.5,1.55,17.5,233.0,95.75,47.76
2016,8,30,17,30,630.0,42.0,1.5,17.0,180.0,49.19,23.82
2016,8,30,17,45,545.0,35.5,1.45,16.5,131.0,26.97,17.99
2016,8,30,18,0,460.0,29.0,1.4,16.0,82.0,23.35,14.24
2016,8,30,18,15,230.0,14.5,1.35,15.5,41.0,10.5,0.0
2016,8,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
