Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,45,160.5,9.5,1.25,11.5,19.0,35.52,0.0
2016,8,31,6,0,321.0,19.0,1.3,12.0,38.0,96.01,33.37
2016,8,31,6,15,441.0,27.0,1.3,12.5,83.0,159.75,111.36
2016,8,31,6,30,561.0,35.0,1.3,13.0,128.0,232.86,175.87
2016,8,31,6,45,629.0,41.0,1.35,13.5,180.0,296.61,233.03
2016,8,31,7,0,697.0,47.0,1.4,14.0,232.0,366.88,293.95
2016,8,31,7,15,740.0,51.0,1.35,14.5,286.0,428.69,345.92
2016,8,31,7,30,783.0,55.0,1.3,15.0,340.0,493.52,397.96
2016,8,31,7,45,813.0,58.0,1.3,15.5,394.0,548.91,441.0
2016,8,31,8,0,843.0,61.0,1.3,16.0,448.0,608.31,485.27
2016,8,31,8,15,864.0,63.0,1.3,16.5,498.5,661.08,521.94
2016,8,31,8,30,885.0,65.0,1.3,17.0,549.0,713.35,556.2
2016,8,31,8,45,900.5,67.0,1.3,17.5,596.5,760.62,586.13
2016,8,31,9,0,916.0,69.0,1.3,18.0,644.0,806.34,614.4
2016,8,31,9,15,927.5,71.0,1.3,18.0,686.0,846.92,639.88
2016,8,31,9,30,939.0,73.0,1.3,18.0,728.0,885.15,663.56
2016,8,31,9,45,940.5,78.0,1.35,18.5,762.5,915.37,681.19
2016,8,31,10,0,942.0,83.0,1.4,19.0,797.0,942.29,696.67
2016,8,31,10,15,948.5,84.0,1.45,19.0,826.0,966.0,711.41
2016,8,31,10,30,955.0,85.0,1.5,19.0,855.0,986.42,724.11
2016,8,31,10,45,960.0,85.5,1.55,19.5,877.0,1001.46,732.08
2016,8,31,11,0,965.0,86.0,1.6,20.0,899.0,1012.94,737.92
2016,8,31,11,15,967.5,86.5,1.6,20.0,913.0,1018.41,740.73
2016,8,31,11,30,970.0,87.0,1.6,20.0,927.0,1020.18,741.38
2016,8,31,11,45,971.0,87.5,1.6,20.0,933.0,1016.8,738.94
2016,8,31,12,0,972.0,88.0,1.6,20.0,939.0,1009.71,734.33
2016,8,31,12,15,971.5,87.5,1.6,20.0,937.0,996.49,725.98
2016,8,31,12,30,971.0,87.0,1.6,20.0,935.0,979.7,715.49
2016,8,31,12,45,964.5,89.0,1.65,20.0,923.5,956.61,701.72
2016,8,31,13,0,958.0,91.0,1.7,20.0,912.0,930.34,685.88
2016,8,31,13,15,954.5,90.5,1.7,19.5,893.5,901.03,668.65
2016,8,31,13,30,951.0,90.0,1.7,19.0,875.0,868.72,649.31
2016,8,31,13,45,945.5,88.5,1.75,19.0,849.5,830.99,625.46
2016,8,31,14,0,940.0,87.0,1.8,19.0,824.0,790.72,599.62
2016,8,31,14,15,932.0,86.0,1.8,19.0,791.0,746.85,570.51
2016,8,31,14,30,924.0,85.0,1.8,19.0,758.0,701.03,539.71
2016,8,31,14,45,915.0,82.5,1.8,19.0,719.0,651.4,503.32
2016,8,31,15,0,906.0,80.0,1.8,19.0,680.0,600.38,464.88
2016,8,31,15,15,891.5,78.0,1.8,18.5,635.5,545.82,423.4
2016,8,31,15,30,877.0,76.0,1.8,18.0,591.0,490.89,380.11
2016,8,31,15,45,860.5,72.5,1.8,18.0,542.5,433.6,332.8
2016,8,31,16,0,844.0,69.0,1.8,18.0,494.0,376.71,284.29
2016,8,31,16,15,818.0,66.0,1.75,17.5,441.5,317.98,233.56
2016,8,31,16,30,792.0,63.0,1.7,17.0,389.0,258.56,181.43
2016,8,31,16,45,758.0,58.5,1.7,16.5,336.0,200.96,131.18
2016,8,31,17,0,724.0,54.0,1.7,16.0,283.0,146.85,85.86
2016,8,31,17,15,669.0,49.0,1.6,15.5,229.5,94.27,47.92
2016,8,31,17,30,614.0,44.0,1.5,15.0,176.0,48.11,24.86
2016,8,31,17,45,523.0,36.5,1.45,14.5,127.0,28.17,19.19
2016,8,31,18,0,432.0,29.0,1.4,14.0,78.0,23.63,14.5
2016,8,31,18,15,216.0,14.5,1.3,13.5,39.0,10.64,0.0
2016,8,31,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,45,164.0,9.0,1.1,11.5,18.5,35.43,0.0
2016,9,1,6,0,328.0,18.0,1.1,12.0,37.0,95.85,27.12
2016,9,1,6,15,450.0,26.5,1.1,12.5,82.5,161.16,111.65
2016,9,1,6,30,572.0,35.0,1.1,13.0,128.0,235.81,177.51
2016,9,1,6,45,640.0,41.0,1.1,13.5,180.5,300.09,234.98
2016,9,1,7,0,708.0,47.0,1.1,14.0,233.0,370.88,295.99
2016,9,1,7,15,751.5,51.0,1.05,14.5,288.0,433.45,348.23
2016,9,1,7,30,795.0,55.0,1.0,15.0,343.0,499.07,400.43
2016,9,1,7,45,825.0,57.5,1.0,15.5,397.0,554.4,443.05
2016,9,1,8,0,855.0,60.0,1.0,16.0,451.0,613.72,486.83
2016,9,1,8,15,876.0,62.5,1.0,16.5,502.0,667.55,523.81
2016,9,1,8,30,897.0,65.0,1.0,17.0,553.0,720.84,558.3
2016,9,1,8,45,912.5,67.0,1.0,17.5,600.5,768.52,588.04
2016,9,1,9,0,928.0,69.0,1.0,18.0,648.0,814.6,616.11
2016,9,1,9,15,939.5,70.5,1.0,18.0,690.5,854.94,641.02
2016,9,1,9,30,951.0,72.0,1.0,18.0,733.0,892.89,664.12
2016,9,1,9,45,956.0,75.5,1.05,18.5,768.5,924.76,682.66
2016,9,1,10,0,961.0,79.0,1.1,19.0,804.0,953.47,699.11
2016,9,1,10,15,967.0,80.0,1.15,19.0,833.5,977.02,713.6
2016,9,1,10,30,973.0,81.0,1.2,19.0,863.0,997.19,726.06
2016,9,1,10,45,977.0,82.0,1.25,19.5,885.0,1011.98,733.85
2016,9,1,11,0,981.0,83.0,1.3,20.0,907.0,1023.12,739.48
2016,9,1,11,15,983.5,83.0,1.35,20.0,921.0,1028.04,742.76
2016,9,1,11,30,986.0,83.0,1.4,20.0,935.0,1029.2,743.88
2016,9,1,11,45,985.5,84.5,1.45,20.0,940.5,1025.34,742.0
2016,9,1,12,0,985.0,86.0,1.5,20.0,946.0,1017.71,737.89
2016,9,1,12,15,984.5,86.0,1.55,20.0,943.5,1004.79,730.55
2016,9,1,12,30,984.0,86.0,1.6,20.0,941.0,988.23,720.99
2016,9,1,12,45,978.5,87.5,1.7,20.0,929.5,965.19,707.98
2016,9,1,13,0,973.0,89.0,1.8,20.0,918.0,938.89,692.75
2016,9,1,13,15,969.0,88.5,1.8,19.5,900.0,908.69,674.94
2016,9,1,13,30,965.0,88.0,1.8,19.0,882.0,875.47,654.99
2016,9,1,13,45,958.5,87.5,1.85,19.0,855.5,837.43,630.91
2016,9,1,14,0,952.0,87.0,1.9,19.0,829.0,796.89,604.84
2016,9,1,14,15,944.5,85.5,1.8,18.5,796.0,752.33,575.5
2016,9,1,14,30,937.0,84.0,1.7,18.0,763.0,705.76,544.35
2016,9,1,14,45,927.0,82.0,1.65,18.0,724.0,655.37,506.99
2016,9,1,15,0,917.0,80.0,1.6,18.0,685.0,603.65,467.69
2016,9,1,15,15,903.0,78.0,1.55,17.5,640.0,548.77,425.7
2016,9,1,15,30,889.0,76.0,1.5,17.0,595.0,493.46,381.91
2016,9,1,15,45,870.5,73.5,1.5,17.0,545.5,435.63,334.19
2016,9,1,16,0,852.0,71.0,1.5,17.0,496.0,378.38,285.39
2016,9,1,16,15,825.5,67.5,1.5,16.5,443.0,316.13,231.99
2016,9,1,16,30,799.0,64.0,1.5,16.0,390.0,258.22,181.0
2016,9,1,16,45,759.5,60.5,1.55,15.5,335.5,200.14,130.57
2016,9,1,17,0,720.0,57.0,1.6,15.0,281.0,146.18,85.78
2016,9,1,17,15,663.0,51.5,1.55,14.5,227.0,93.42,48.17
2016,9,1,17,30,606.0,46.0,1.5,14.0,173.0,47.36,25.98
2016,9,1,17,45,502.0,38.5,1.5,13.5,123.0,27.82,18.92
2016,9,1,18,0,398.0,31.0,1.5,13.0,73.0,23.82,14.56
2016,9,1,18,15,199.0,15.5,1.45,12.5,36.5,11.7,0.0
2016,9,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,117.0,9.5,1.05,11.0,16.0,28.18,0.0
2016,9,2,6,0,234.0,19.0,1.1,12.0,32.0,77.38,15.31
2016,9,2,6,15,360.5,29.5,1.05,12.5,74.5,141.89,98.39
2016,9,2,6,30,487.0,40.0,1.0,13.0,117.0,214.92,162.1
2016,9,2,6,45,556.5,47.5,1.0,13.5,167.5,276.58,216.88
2016,9,2,7,0,626.0,55.0,1.0,14.0,218.0,345.11,275.76
2016,9,2,7,15,672.5,60.0,0.95,14.5,271.0,404.33,325.28
2016,9,2,7,30,719.0,65.0,0.9,15.0,324.0,468.79,376.65
2016,9,2,7,45,750.0,69.0,0.9,15.5,376.0,526.07,420.72
2016,9,2,8,0,781.0,73.0,0.9,16.0,428.0,584.51,463.93
2016,9,2,8,15,804.0,76.0,0.9,16.5,477.5,637.2,501.32
2016,9,2,8,30,827.0,79.0,0.9,17.0,527.0,689.65,535.58
2016,9,2,8,45,842.0,82.5,0.9,17.5,572.5,731.84,561.83
2016,9,2,9,0,857.0,86.0,0.9,18.0,618.0,776.59,589.42
2016,9,2,9,15,870.0,88.0,0.95,18.5,659.5,816.3,613.79
2016,9,2,9,30,883.0,90.0,1.0,19.0,701.0,853.92,636.54
2016,9,2,9,45,897.0,89.0,1.05,19.5,737.0,886.76,655.94
2016,9,2,10,0,911.0,88.0,1.1,20.0,773.0,917.11,673.64
2016,9,2,10,15,918.0,89.0,1.15,20.0,802.0,940.53,688.12
2016,9,2,10,30,925.0,90.0,1.2,20.0,831.0,960.79,700.72
2016,9,2,10,45,928.5,91.5,1.25,20.5,852.0,974.99,708.22
2016,9,2,11,0,932.0,93.0,1.3,21.0,873.0,985.71,713.66
2016,9,2,11,15,934.5,93.5,1.35,21.0,886.5,990.87,717.09
2016,9,2,11,30,937.0,94.0,1.4,21.0,900.0,992.43,718.43
2016,9,2,11,45,938.5,94.0,1.45,21.5,906.0,988.92,715.34
2016,9,2,12,0,940.0,94.0,1.5,22.0,912.0,981.82,710.14
2016,9,2,12,15,939.5,94.0,1.5,22.0,910.0,969.3,702.25
2016,9,2,12,30,939.0,94.0,1.5,22.0,908.0,953.31,692.3
2016,9,2,12,45,927.5,99.5,1.55,22.0,895.5,929.79,678.28
2016,9,2,13,0,916.0,105.0,1.6,22.0,883.0,903.37,662.39
2016,9,2,13,15,912.5,104.0,1.6,22.0,865.0,874.4,644.17
2016,9,2,13,30,909.0,103.0,1.6,22.0,847.0,842.58,624.01
2016,9,2,13,45,665.0,209.5,1.6,22.0,745.0,730.57,547.51
2016,9,2,14,0,421.0,316.0,1.6,22.0,643.0,626.08,469.98
2016,9,2,14,15,653.0,205.5,1.6,21.5,688.0,663.48,503.33
2016,9,2,14,30,885.0,95.0,1.6,21.0,733.0,679.33,519.11
2016,9,2,14,45,875.0,92.5,1.6,21.0,694.5,630.63,483.05
2016,9,2,15,0,865.0,90.0,1.6,21.0,656.0,580.73,445.68
2016,9,2,15,15,849.5,87.5,1.6,20.5,612.0,527.03,405.13
2016,9,2,15,30,834.0,85.0,1.6,20.0,568.0,471.53,361.81
2016,9,2,15,45,815.0,81.5,1.65,19.5,520.0,415.07,316.31
2016,9,2,16,0,796.0,78.0,1.7,19.0,472.0,359.39,269.75
2016,9,2,16,15,767.5,74.5,1.65,18.5,420.5,301.89,220.37
2016,9,2,16,30,739.0,71.0,1.6,18.0,369.0,246.77,172.2
2016,9,2,16,45,700.5,66.0,1.6,17.5,316.5,191.02,124.3
2016,9,2,17,0,662.0,61.0,1.6,17.0,264.0,136.96,80.07
2016,9,2,17,15,601.5,55.0,1.55,16.0,212.0,86.81,45.25
2016,9,2,17,30,541.0,49.0,1.5,15.0,160.0,43.68,25.23
2016,9,2,17,45,443.5,39.5,1.5,14.5,113.0,28.97,19.79
2016,9,2,18,0,346.0,30.0,1.5,14.0,66.0,23.15,13.71
2016,9,2,18,15,173.0,15.0,1.45,13.5,33.0,11.43,0.0
2016,9,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,45,78.0,10.5,1.55,11.5,14.5,22.8,0.0
2016,9,3,6,0,156.0,21.0,1.6,12.0,29.0,61.91,5.37
2016,9,3,6,15,283.0,34.0,1.6,12.0,70.0,125.29,87.18
2016,9,3,6,30,410.0,47.0,1.6,12.0,111.0,196.83,149.78
2016,9,3,6,45,478.5,57.5,1.65,12.5,160.0,257.41,203.82
2016,9,3,7,0,547.0,68.0,1.7,13.0,209.0,324.77,262.33
2016,9,3,7,15,398.5,102.0,1.65,13.0,217.5,316.84,259.0
2016,9,3,7,30,250.0,136.0,1.6,13.0,226.0,288.55,236.7
2016,9,3,7,45,270.0,157.0,1.6,13.5,267.5,334.9,274.11
2016,9,3,8,0,290.0,178.0,1.6,14.0,309.0,382.45,311.06
2016,9,3,8,15,281.0,202.5,1.55,14.5,341.5,415.43,335.02
2016,9,3,8,30,272.0,227.0,1.5,15.0,374.0,446.77,357.07
2016,9,3,8,45,555.5,162.5,1.5,15.5,495.5,606.69,481.72
2016,9,3,9,0,839.0,98.0,1.5,16.0,617.0,779.27,604.48
2016,9,3,9,15,853.5,100.5,1.5,16.0,659.0,820.27,629.5
2016,9,3,9,30,868.0,103.0,1.5,16.0,701.0,854.29,650.92
2016,9,3,9,45,895.0,96.5,1.5,16.5,741.0,891.93,673.43
2016,9,3,10,0,922.0,90.0,1.5,17.0,781.0,927.69,694.36
2016,9,3,10,15,929.0,91.0,1.5,17.0,810.0,951.23,708.37
2016,9,3,10,30,936.0,92.0,1.5,17.0,839.0,971.55,720.44
2016,9,3,10,45,943.5,91.5,1.55,17.5,861.5,987.36,729.05
2016,9,3,11,0,951.0,91.0,1.6,18.0,884.0,999.73,735.55
2016,9,3,11,15,954.0,91.5,1.65,18.0,898.0,1005.34,739.22
2016,9,3,11,30,957.0,92.0,1.7,18.0,912.0,1007.3,740.74
2016,9,3,11,45,958.0,92.0,1.75,18.0,917.5,1003.15,738.49
2016,9,3,12,0,959.0,92.0,1.8,18.0,923.0,995.34,734.03
2016,9,3,12,15,958.0,92.0,1.85,18.0,920.5,982.06,726.13
2016,9,3,12,30,957.0,92.0,1.9,18.0,918.0,965.24,716.03
2016,9,3,12,45,945.5,97.0,1.95,18.0,904.5,940.82,700.95
2016,9,3,13,0,934.0,102.0,2.0,18.0,891.0,913.44,683.92
2016,9,3,13,15,929.5,101.0,2.0,17.5,872.5,883.09,665.56
2016,9,3,13,30,925.0,100.0,2.0,17.0,854.0,849.9,645.13
2016,9,3,13,45,922.0,97.0,2.0,17.0,828.5,813.16,620.9
2016,9,3,14,0,919.0,94.0,2.0,17.0,803.0,773.82,594.67
2016,9,3,14,15,910.5,92.5,2.0,16.5,770.0,729.67,565.87
2016,9,3,14,30,902.0,91.0,2.0,16.0,737.0,683.69,534.52
2016,9,3,14,45,894.0,87.5,2.0,16.0,699.0,634.45,497.6
2016,9,3,15,0,886.0,84.0,2.0,16.0,661.0,583.81,458.59
2016,9,3,15,15,872.0,82.0,1.95,15.5,617.0,530.35,416.77
2016,9,3,15,30,858.0,80.0,1.9,15.0,573.0,476.53,373.24
2016,9,3,15,45,840.5,76.5,1.9,15.0,524.5,419.75,325.45
2016,9,3,16,0,823.0,73.0,1.9,15.0,476.0,361.31,274.94
2016,9,3,16,15,796.5,69.5,1.9,14.5,424.5,302.98,223.84
2016,9,3,16,30,770.0,66.0,1.9,14.0,373.0,246.78,173.7
2016,9,3,16,45,725.5,63.0,1.95,14.0,319.0,190.1,124.12
2016,9,3,17,0,681.0,60.0,2.0,14.0,265.0,138.19,81.33
2016,9,3,17,15,619.5,54.0,2.0,13.5,212.5,84.7,43.9
2016,9,3,17,30,558.0,48.0,2.0,13.0,160.0,40.72,24.45
2016,9,3,17,45,433.0,40.0,2.0,12.5,111.0,29.73,20.58
2016,9,3,18,0,308.0,32.0,2.0,12.0,62.0,25.47,15.49
2016,9,3,18,15,154.0,16.0,1.95,11.5,31.0,12.6,0.0
2016,9,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,5,45,38.0,10.0,1.95,11.0,11.5,15.87,0.0
2016,9,4,6,0,76.0,20.0,2.0,11.0,23.0,40.83,0.0
2016,9,4,6,15,184.0,38.0,1.95,11.0,62.0,103.11,72.16
2016,9,4,6,30,292.0,56.0,1.9,11.0,101.0,167.78,128.82
2016,9,4,6,45,365.0,70.5,1.9,11.5,149.0,227.11,181.19
2016,9,4,7,0,438.0,85.0,1.9,12.0,197.0,294.07,239.12
2016,9,4,7,15,494.5,95.5,1.8,12.5,249.0,355.6,291.17
2016,9,4,7,30,551.0,106.0,1.7,13.0,301.0,424.24,346.99
2016,9,4,7,45,601.5,111.0,1.65,13.5,354.5,486.39,396.01
2016,9,4,8,0,652.0,116.0,1.6,14.0,408.0,551.63,445.68
2016,9,4,8,15,681.5,121.5,1.55,14.5,458.5,606.02,485.3
2016,9,4,8,30,711.0,127.0,1.5,15.0,509.0,660.94,524.03
2016,9,4,8,45,748.5,125.0,1.45,15.5,558.5,713.71,559.7
2016,9,4,9,0,786.0,123.0,1.4,16.0,608.0,763.98,591.61
2016,9,4,9,15,802.0,126.5,1.4,16.0,650.0,805.59,618.5
2016,9,4,9,30,818.0,130.0,1.4,16.0,692.0,845.41,643.92
2016,9,4,9,45,870.5,112.0,1.4,16.5,737.5,886.17,668.47
2016,9,4,10,0,923.0,94.0,1.4,17.0,783.0,931.47,695.65
2016,9,4,10,15,930.5,95.0,1.45,17.0,812.5,955.38,710.44
2016,9,4,10,30,938.0,96.0,1.5,17.0,842.0,976.08,723.47
2016,9,4,10,45,945.0,96.0,1.55,17.5,864.5,991.88,732.04
2016,9,4,11,0,952.0,96.0,1.6,18.0,887.0,1004.2,738.51
2016,9,4,11,15,955.5,96.5,1.6,18.0,901.0,1010.17,741.66
2016,9,4,11,30,959.0,97.0,1.6,18.0,915.0,1012.48,742.67
2016,9,4,11,45,961.5,96.5,1.65,18.5,921.5,1009.08,739.55
2016,9,4,12,0,964.0,96.0,1.7,19.0,928.0,1001.99,734.23
2016,9,4,12,15,963.5,95.5,1.75,19.0,925.5,988.47,726.28
2016,9,4,12,30,963.0,95.0,1.8,19.0,923.0,971.38,716.14
2016,9,4,12,45,964.5,92.5,1.85,19.0,913.5,950.51,703.58
2016,9,4,13,0,966.0,90.0,1.9,19.0,904.0,926.17,688.73
2016,9,4,13,15,962.5,89.5,1.9,19.0,885.5,896.31,669.63
2016,9,4,13,30,959.0,89.0,1.9,19.0,867.0,863.42,648.48
2016,9,4,13,45,954.0,87.5,1.9,19.0,840.5,825.5,623.79
2016,9,4,14,0,949.0,86.0,1.9,19.0,814.0,784.99,597.16
2016,9,4,14,15,941.0,84.5,1.9,18.5,781.0,740.0,568.21
2016,9,4,14,30,933.0,83.0,1.9,18.0,748.0,693.06,536.8
2016,9,4,14,45,921.0,81.5,1.9,18.0,708.0,641.96,498.83
2016,9,4,15,0,909.0,80.0,1.9,18.0,668.0,589.74,458.94
2016,9,4,15,15,894.0,78.0,1.85,17.5,623.0,534.63,416.24
2016,9,4,15,30,879.0,76.0,1.8,17.0,578.0,479.24,371.81
2016,9,4,15,45,857.5,74.0,1.8,17.0,528.0,421.16,323.34
2016,9,4,16,0,836.0,72.0,1.8,17.0,478.0,361.81,272.46
2016,9,4,16,15,808.0,68.5,1.75,16.5,425.5,302.36,220.76
2016,9,4,16,30,780.0,65.0,1.7,16.0,373.0,245.2,170.23
2016,9,4,16,45,737.5,61.5,1.7,15.5,318.5,187.98,120.83
2016,9,4,17,0,695.0,58.0,1.7,15.0,264.0,135.29,78.02
2016,9,4,17,15,633.0,52.0,1.65,14.5,210.5,83.81,43.19
2016,9,4,17,30,571.0,46.0,1.6,14.0,157.0,36.7,27.0
2016,9,4,17,45,458.0,37.5,1.55,13.5,108.5,27.74,18.69
2016,9,4,18,0,345.0,29.0,1.5,13.0,60.0,22.81,12.88
2016,9,4,18,15,172.5,14.5,1.45,12.5,30.0,14.25,0.0
2016,9,4,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,45,84.0,9.0,0.7,9.5,13.0,22.12,0.0
2016,9,5,6,0,168.0,18.0,0.7,10.0,26.0,60.5,0.0
2016,9,5,6,15,299.0,30.5,0.7,10.5,67.0,125.47,86.04
2016,9,5,6,30,430.0,43.0,0.7,11.0,108.0,198.18,149.88
2016,9,5,6,45,507.5,51.5,0.7,11.5,158.0,260.76,205.2
2016,9,5,7,0,585.0,60.0,0.7,12.0,208.0,331.05,265.5
2016,9,5,7,15,371.5,100.5,0.65,12.5,202.5,301.37,244.48
2016,9,5,7,30,158.0,141.0,0.6,13.0,197.0,238.89,194.02
2016,9,5,7,45,460.0,110.5,0.55,14.0,308.5,399.77,324.09
2016,9,5,8,0,762.0,80.0,0.5,15.0,420.0,577.57,457.89
2016,9,5,8,15,787.0,83.5,0.5,15.5,470.0,631.24,494.13
2016,9,5,8,30,812.0,87.0,0.5,16.0,520.0,684.83,529.38
2016,9,5,8,45,833.5,88.5,0.55,16.5,567.5,733.12,560.27
2016,9,5,9,0,855.0,90.0,0.6,17.0,615.0,775.88,586.91
2016,9,5,9,15,868.5,92.5,0.6,17.5,656.5,816.28,610.79
2016,9,5,9,30,882.0,95.0,0.6,18.0,698.0,854.6,632.93
2016,9,5,9,45,901.5,92.0,0.65,19.0,736.0,889.73,652.43
2016,9,5,10,0,921.0,89.0,0.7,20.0,774.0,922.6,670.27
2016,9,5,10,15,928.0,90.0,0.75,20.5,803.0,945.97,683.26
2016,9,5,10,30,935.0,91.0,0.8,21.0,832.0,966.12,694.36
2016,9,5,10,45,940.5,91.5,0.85,21.5,853.5,980.97,702.24
2016,9,5,11,0,946.0,92.0,0.9,22.0,875.0,992.33,708.09
2016,9,5,11,15,949.0,92.5,0.95,22.0,889.0,997.75,711.77
2016,9,5,11,30,952.0,93.0,1.0,22.0,903.0,999.52,713.39
2016,9,5,11,45,953.0,93.5,1.05,22.5,908.5,995.75,710.36
2016,9,5,12,0,954.0,94.0,1.1,23.0,914.0,988.31,705.23
2016,9,5,12,15,953.5,94.0,1.15,23.0,912.0,975.36,698.13
2016,9,5,12,30,953.0,94.0,1.2,23.0,910.0,958.87,688.91
2016,9,5,12,45,942.5,98.0,1.25,23.5,897.0,934.24,673.27
2016,9,5,13,0,932.0,102.0,1.3,24.0,884.0,906.64,655.78
2016,9,5,13,15,928.0,101.5,1.3,23.5,865.5,877.11,638.82
2016,9,5,13,30,924.0,101.0,1.3,23.0,847.0,844.7,619.83
2016,9,5,13,45,917.0,100.0,1.35,23.0,821.0,806.76,596.44
2016,9,5,14,0,910.0,99.0,1.4,23.0,795.0,766.48,571.19
2016,9,5,14,15,901.5,97.5,1.4,22.5,761.5,722.53,543.64
2016,9,5,14,30,893.0,96.0,1.4,22.0,728.0,676.78,513.07
2016,9,5,14,45,880.0,94.5,1.45,22.0,688.5,626.72,477.13
2016,9,5,15,0,867.0,93.0,1.5,22.0,649.0,575.73,439.36
2016,9,5,15,15,850.5,90.0,1.5,21.5,604.5,519.6,397.13
2016,9,5,15,30,834.0,87.0,1.5,21.0,560.0,464.34,353.98
2016,9,5,15,45,811.5,84.5,1.55,21.0,510.5,407.41,307.55
2016,9,5,16,0,789.0,82.0,1.6,21.0,461.0,351.66,260.58
2016,9,5,16,15,759.0,77.5,1.55,20.5,409.0,293.29,210.9
2016,9,5,16,30,729.0,73.0,1.5,20.0,357.0,237.54,162.72
2016,9,5,16,45,686.5,68.0,1.45,19.5,304.0,179.67,114.0
2016,9,5,17,0,644.0,63.0,1.4,19.0,251.0,128.41,73.39
2016,9,5,17,15,579.5,55.5,1.25,18.0,198.5,78.36,40.57
2016,9,5,17,30,515.0,48.0,1.1,17.0,146.0,35.86,25.89
2016,9,5,17,45,409.5,38.0,1.0,16.0,100.0,28.49,19.06
2016,9,5,18,0,304.0,28.0,0.9,15.0,54.0,22.15,11.74
2016,9,5,18,15,152.0,14.0,0.85,14.0,27.0,13.76,0.0
2016,9,5,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,6,5,45,94.5,8.0,0.75,10.5,12.5,22.7,0.0
2016,9,6,6,0,189.0,16.0,0.7,11.0,25.0,62.34,0.0
2016,9,6,6,15,324.0,27.5,0.6,11.5,66.0,128.64,86.72
2016,9,6,6,30,459.0,39.0,0.5,12.0,107.0,202.68,151.81
2016,9,6,6,45,539.5,46.0,0.4,13.0,158.0,265.99,206.87
2016,9,6,7,0,620.0,53.0,0.3,14.0,209.0,337.36,266.47
2016,9,6,7,15,669.5,58.5,0.25,14.5,262.0,397.94,316.17
2016,9,6,7,30,719.0,64.0,0.2,15.0,315.0,464.13,367.85
2016,9,6,7,45,755.0,67.0,0.2,16.0,368.0,522.96,411.44
2016,9,6,8,0,791.0,70.0,0.2,17.0,421.0,583.37,454.22
2016,9,6,8,15,815.0,73.5,0.2,18.0,471.5,637.51,490.63
2016,9,6,8,30,839.0,77.0,0.2,19.0,522.0,687.42,521.06
2016,9,6,8,45,858.0,79.0,0.25,20.0,569.0,735.15,549.78
2016,9,6,9,0,877.0,81.0,0.3,21.0,616.0,781.68,577.08
2016,9,6,9,15,890.0,83.0,0.35,22.0,658.0,821.79,599.67
2016,9,6,9,30,903.0,85.0,0.4,23.0,700.0,859.73,620.59
2016,9,6,9,45,907.5,89.0,0.5,24.0,734.5,890.1,637.46
2016,9,6,10,0,912.0,93.0,0.6,25.0,769.0,917.41,652.43
2016,9,6,10,15,919.5,94.0,0.65,25.5,798.0,940.97,665.33
2016,9,6,10,30,927.0,95.0,0.7,26.0,827.0,961.35,676.33
2016,9,6,10,45,933.0,95.5,0.8,26.5,849.0,976.47,685.21
2016,9,6,11,0,939.0,96.0,0.9,27.0,871.0,988.13,692.1
2016,9,6,11,15,942.0,96.5,0.95,27.0,885.0,993.42,695.62
2016,9,6,11,30,945.0,97.0,1.0,27.0,899.0,995.08,697.14
2016,9,6,11,45,947.5,97.0,1.05,27.0,905.0,992.09,695.98
2016,9,6,12,0,950.0,97.0,1.1,27.0,911.0,985.46,692.74
2016,9,6,12,15,949.5,97.0,1.1,27.0,908.5,972.44,684.84
2016,9,6,12,30,949.0,97.0,1.1,27.0,906.0,955.91,674.94
2016,9,6,12,45,939.0,101.0,1.15,27.0,893.0,931.71,661.17
2016,9,6,13,0,929.0,105.0,1.2,27.0,880.0,904.53,645.53
2016,9,6,13,15,925.0,104.0,1.2,27.0,861.5,874.47,627.27
2016,9,6,13,30,921.0,103.0,1.2,27.0,843.0,841.55,607.11
2016,9,6,13,45,916.5,100.5,1.25,27.0,817.0,804.04,584.45
2016,9,6,14,0,912.0,98.0,1.3,27.0,791.0,764.03,559.86
2016,9,6,14,15,903.0,96.5,1.3,26.5,758.0,719.6,532.51
2016,9,6,14,30,894.0,95.0,1.3,26.0,725.0,673.41,502.05
2016,9,6,14,45,884.0,92.0,1.35,26.0,686.0,623.62,466.94
2016,9,6,15,0,874.0,89.0,1.4,26.0,647.0,572.64,429.82
2016,9,6,15,15,858.0,86.5,1.4,25.5,602.0,518.15,389.36
2016,9,6,15,30,842.0,84.0,1.4,25.0,557.0,461.96,346.16
2016,9,6,15,45,822.0,80.5,1.4,24.5,508.0,404.69,300.57
2016,9,6,16,0,802.0,77.0,1.4,24.0,459.0,348.33,254.07
2016,9,6,16,15,772.5,73.0,1.3,23.5,407.0,289.95,204.79
2016,9,6,16,30,743.0,69.0,1.2,23.0,355.0,234.09,157.02
2016,9,6,16,45,702.5,64.0,1.2,22.5,302.0,178.2,110.51
2016,9,6,17,0,662.0,59.0,1.2,22.0,249.0,126.68,70.45
2016,9,6,17,15,596.5,52.0,1.1,20.5,196.5,73.78,36.58
2016,9,6,17,30,531.0,45.0,1.0,19.0,144.0,32.1,22.36
2016,9,6,17,45,424.5,35.0,0.9,18.0,97.5,26.01,16.68
2016,9,6,18,0,318.0,25.0,0.8,17.0,51.0,19.5,8.98
2016,9,6,18,15,159.0,12.5,0.75,16.0,25.5,12.29,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,5,45,78.5,7.5,0.85,12.5,11.0,7.37,0.0
2016,9,7,6,0,157.0,15.0,0.8,13.0,22.0,54.07,0.0
2016,9,7,6,15,287.5,28.5,0.75,14.0,62.0,119.76,79.32
2016,9,7,6,30,418.0,42.0,0.7,15.0,102.0,192.27,142.64
2016,9,7,6,45,489.0,52.0,0.65,16.5,151.5,253.19,195.15
2016,9,7,7,0,560.0,62.0,0.6,18.0,201.0,321.19,251.49
2016,9,7,7,15,613.0,69.0,0.55,19.0,254.0,383.79,301.86
2016,9,7,7,30,666.0,76.0,0.5,20.0,307.0,450.61,353.02
2016,9,7,7,45,695.0,83.0,0.45,21.0,358.5,507.33,394.19
2016,9,7,8,0,724.0,90.0,0.4,22.0,410.0,565.14,434.17
2016,9,7,8,15,751.0,94.5,0.35,23.0,460.5,617.28,468.4
2016,9,7,8,30,778.0,99.0,0.3,24.0,511.0,671.86,502.4
2016,9,7,8,45,791.0,105.0,0.25,25.0,556.0,717.45,527.94
2016,9,7,9,0,804.0,111.0,0.2,26.0,601.0,761.5,551.8
2016,9,7,9,15,819.5,114.5,0.25,26.5,642.5,803.06,576.07
2016,9,7,9,30,835.0,118.0,0.3,27.0,684.0,842.73,598.89
2016,9,7,9,45,870.0,109.0,0.4,27.5,726.0,878.13,619.8
2016,9,7,10,0,905.0,100.0,0.5,28.0,768.0,917.28,643.01
2016,9,7,10,15,912.0,101.5,0.6,28.0,797.0,940.68,657.76
2016,9,7,10,30,919.0,103.0,0.7,28.0,826.0,960.91,670.88
2016,9,7,10,45,922.0,105.0,0.8,28.5,846.5,974.64,678.84
2016,9,7,11,0,925.0,107.0,0.9,29.0,867.0,984.87,684.82
2016,9,7,11,15,928.0,108.0,0.95,29.0,880.5,990.49,688.54
2016,9,7,11,30,931.0,109.0,1.0,29.0,894.0,992.53,690.26
2016,9,7,11,45,927.5,111.5,1.05,29.0,898.5,986.46,687.24
2016,9,7,12,0,924.0,114.0,1.1,29.0,903.0,976.87,682.25
2016,9,7,12,15,923.0,114.0,1.15,29.0,900.0,963.53,675.06
2016,9,7,12,30,922.0,114.0,1.2,29.0,897.0,946.77,665.85
2016,9,7,12,45,903.5,122.0,1.25,29.0,881.5,919.52,650.13
2016,9,7,13,0,885.0,130.0,1.3,29.0,866.0,889.69,632.78
2016,9,7,13,15,879.5,129.0,1.3,29.0,846.5,859.35,614.35
2016,9,7,13,30,874.0,128.0,1.3,29.0,827.0,826.38,594.13
2016,9,7,13,45,863.5,128.0,1.35,29.0,799.5,789.88,572.06
2016,9,7,14,0,853.0,128.0,1.4,29.0,772.0,749.23,546.96
2016,9,7,14,15,842.0,125.5,1.4,28.5,738.5,704.06,518.29
2016,9,7,14,30,831.0,123.0,1.4,28.0,705.0,657.48,487.06
2016,9,7,14,45,812.5,121.5,1.4,28.0,664.5,606.25,450.67
2016,9,7,15,0,794.0,120.0,1.4,28.0,624.0,554.79,413.13
2016,9,7,15,15,774.5,116.5,1.4,27.5,579.0,500.97,373.57
2016,9,7,15,30,755.0,113.0,1.4,27.0,534.0,446.02,331.82
2016,9,7,15,45,725.0,109.5,1.4,26.5,484.0,388.98,287.16
2016,9,7,16,0,695.0,106.0,1.4,26.0,434.0,334.1,242.81
2016,9,7,16,15,660.0,100.0,1.3,25.0,382.5,277.93,196.86
2016,9,7,16,30,625.0,94.0,1.2,24.0,331.0,225.1,153.05
2016,9,7,16,45,571.5,86.5,1.2,23.5,278.0,171.34,109.75
2016,9,7,17,0,518.0,79.0,1.2,23.0,225.0,123.61,73.84
2016,9,7,17,15,447.5,68.0,1.1,22.0,175.0,77.97,45.1
2016,9,7,17,30,377.0,57.0,1.0,21.0,125.0,42.58,31.12
2016,9,7,17,45,272.0,42.0,0.9,20.0,82.0,32.13,21.6
2016,9,7,18,0,167.0,27.0,0.8,19.0,39.0,21.11,9.17
2016,9,7,18,15,83.5,13.5,0.7,18.0,19.5,13.27,0.0
2016,9,7,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,45,47.0,7.0,0.7,11.5,9.0,0.0,0.0
2016,9,8,6,0,94.0,14.0,0.7,12.0,18.0,33.22,0.0
2016,9,8,6,15,211.0,30.5,0.65,12.5,55.5,100.98,66.72
2016,9,8,6,30,328.0,47.0,0.6,13.0,93.0,167.85,125.72
2016,9,8,6,45,415.0,57.5,0.6,13.5,142.0,230.82,180.23
2016,9,8,7,0,502.0,68.0,0.6,14.0,191.0,302.28,240.69
2016,9,8,7,15,251.0,74.0,0.6,14.5,135.5,212.14,171.41
2016,9,8,7,30,0.0,80.0,0.6,15.0,80.0,78.07,60.25
2016,9,8,7,45,0.0,97.0,0.6,15.5,97.0,95.08,74.41
2016,9,8,8,0,0.0,114.0,0.6,16.0,114.0,112.08,87.95
2016,9,8,8,15,2.0,138.5,0.6,16.5,140.0,138.2,108.67
2016,9,8,8,30,4.0,163.0,0.6,17.0,166.0,164.5,129.1
2016,9,8,8,45,8.5,184.0,0.6,18.0,189.5,189.15,147.66
2016,9,8,9,0,13.0,205.0,0.6,19.0,213.0,214.08,166.07
2016,9,8,9,15,26.5,241.5,0.6,19.5,259.0,262.79,202.9
2016,9,8,9,30,40.0,278.0,0.6,20.0,305.0,321.35,246.02
2016,9,8,9,45,113.0,316.0,0.65,20.5,398.0,434.48,329.82
2016,9,8,10,0,186.0,354.0,0.7,21.0,491.0,541.64,405.73
2016,9,8,10,15,520.0,241.5,0.75,21.0,644.5,741.45,551.48
2016,9,8,10,30,854.0,129.0,0.8,21.0,798.0,933.16,676.93
2016,9,8,10,45,858.5,131.5,0.85,21.5,819.0,947.9,682.34
2016,9,8,11,0,863.0,134.0,0.9,22.0,840.0,959.34,688.34
2016,9,8,11,15,866.5,134.5,0.95,22.0,853.5,958.78,688.26
2016,9,8,11,30,870.0,135.0,1.0,22.0,867.0,960.57,689.95
2016,9,8,11,45,868.0,137.5,1.05,22.5,871.5,955.93,686.35
2016,9,8,12,0,866.0,140.0,1.1,23.0,876.0,947.96,680.83
2016,9,8,12,15,865.0,140.0,1.1,23.0,873.0,935.09,672.82
2016,9,8,12,30,864.0,140.0,1.1,23.0,870.0,923.29,665.65
2016,9,8,12,45,880.5,128.5,1.15,23.5,864.5,903.52,652.98
2016,9,8,13,0,897.0,117.0,1.2,24.0,859.0,884.21,640.71
2016,9,8,13,15,892.0,116.0,1.2,24.0,840.0,853.97,621.89
2016,9,8,13,30,887.0,115.0,1.2,24.0,821.0,821.03,601.33
2016,9,8,13,45,880.5,113.5,1.25,24.0,795.0,783.92,578.48
2016,9,8,14,0,874.0,112.0,1.3,24.0,769.0,744.55,553.83
2016,9,8,14,15,864.0,110.0,1.3,23.5,735.5,700.25,525.67
2016,9,8,14,30,854.0,108.0,1.3,23.0,702.0,654.49,494.3
2016,9,8,14,45,840.0,105.5,1.3,23.0,662.5,604.01,457.72
2016,9,8,15,0,826.0,103.0,1.3,23.0,623.0,552.84,419.6
2016,9,8,15,15,808.0,100.0,1.3,22.5,578.5,498.77,378.92
2016,9,8,15,30,790.0,97.0,1.3,22.0,534.0,444.95,336.95
2016,9,8,15,45,765.0,93.5,1.3,22.0,485.0,388.43,290.94
2016,9,8,16,0,740.0,90.0,1.3,22.0,436.0,333.49,244.88
2016,9,8,16,15,706.5,85.0,1.3,21.0,384.0,274.46,195.73
2016,9,8,16,30,673.0,80.0,1.3,20.0,332.0,220.4,149.89
2016,9,8,16,45,623.5,74.0,1.3,19.5,279.5,166.12,105.06
2016,9,8,17,0,574.0,68.0,1.3,19.0,227.0,117.3,67.74
2016,9,8,17,15,504.0,59.0,1.25,18.0,176.5,70.46,38.7
2016,9,8,17,30,434.0,50.0,1.2,17.0,126.0,37.29,27.01
2016,9,8,17,45,321.0,37.0,1.2,16.5,82.5,28.52,18.76
2016,9,8,18,0,208.0,24.0,1.2,16.0,39.0,19.11,6.76
2016,9,8,18,15,104.0,12.0,1.2,15.5,19.5,11.8,0.0
2016,9,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,5,45,70.0,7.0,0.65,10.5,9.5,0.0,0.0
2016,9,9,6,0,140.0,14.0,0.6,11.0,19.0,42.56,0.0
2016,9,9,6,15,271.5,27.0,0.55,11.5,57.5,113.47,73.8
2016,9,9,6,30,403.0,40.0,0.5,12.0,96.0,184.43,137.54
2016,9,9,6,45,486.5,48.5,0.5,13.0,145.5,247.25,192.33
2016,9,9,7,0,570.0,57.0,0.5,14.0,195.0,318.49,252.52
2016,9,9,7,15,622.5,63.0,0.5,14.5,247.5,379.97,303.69
2016,9,9,7,30,675.0,69.0,0.5,15.0,300.0,445.62,356.03
2016,9,9,7,45,714.0,73.0,0.5,15.5,352.5,503.12,400.18
2016,9,9,8,0,753.0,77.0,0.5,16.0,405.0,564.49,445.41
2016,9,9,8,15,778.5,80.5,0.5,16.5,455.0,617.83,483.05
2016,9,9,8,30,804.0,84.0,0.5,17.0,505.0,671.14,518.43
2016,9,9,8,45,825.5,86.0,0.5,18.0,551.5,719.4,547.61
2016,9,9,9,0,847.0,88.0,0.5,19.0,598.0,762.14,572.31
2016,9,9,9,15,861.0,90.0,0.55,19.5,639.5,801.85,596.46
2016,9,9,9,30,875.0,92.0,0.6,20.0,681.0,839.53,619.02
2016,9,9,9,45,888.0,93.0,0.65,21.0,717.0,872.94,637.4
2016,9,9,10,0,901.0,94.0,0.7,22.0,753.0,903.79,653.98
2016,9,9,10,15,908.5,95.0,0.7,22.5,782.0,926.9,665.84
2016,9,9,10,30,916.0,96.0,0.7,23.0,811.0,946.85,675.81
2016,9,9,10,45,922.5,96.5,0.75,23.5,832.5,962.04,683.89
2016,9,9,11,0,929.0,97.0,0.8,24.0,854.0,973.82,690.0
2016,9,9,11,15,932.0,97.5,0.85,24.0,868.0,978.8,693.41
2016,9,9,11,30,935.0,98.0,0.9,24.0,882.0,980.19,694.82
2016,9,9,11,45,937.5,98.0,0.95,24.5,887.5,976.97,692.19
2016,9,9,12,0,940.0,98.0,1.0,25.0,893.0,970.13,687.49
2016,9,9,12,15,939.5,98.0,1.0,25.0,890.5,956.96,679.44
2016,9,9,12,30,939.0,98.0,1.0,25.0,888.0,940.32,669.38
2016,9,9,12,45,929.5,101.0,1.05,25.5,875.0,915.53,653.87
2016,9,9,13,0,920.0,104.0,1.1,26.0,862.0,887.8,636.55
2016,9,9,13,15,915.5,103.5,1.1,26.0,843.0,857.85,618.27
2016,9,9,13,30,911.0,103.0,1.1,26.0,824.0,825.1,598.1
2016,9,9,13,45,904.5,101.5,1.15,26.0,797.5,787.19,575.07
2016,9,9,14,0,898.0,100.0,1.2,26.0,771.0,746.96,550.19
2016,9,9,14,15,888.5,98.0,1.2,25.5,737.5,702.07,522.32
2016,9,9,14,30,879.0,96.0,1.2,25.0,704.0,655.52,490.74
2016,9,9,14,45,865.5,94.0,1.25,25.0,664.5,605.17,454.9
2016,9,9,15,0,852.0,92.0,1.3,25.0,625.0,554.0,417.28
2016,9,9,15,15,834.5,89.5,1.3,24.5,579.5,498.59,375.8
2016,9,9,15,30,817.0,87.0,1.3,24.0,534.0,444.18,333.5
2016,9,9,15,45,792.5,83.5,1.3,23.5,485.0,386.52,287.29
2016,9,9,16,0,768.0,80.0,1.3,23.0,436.0,330.33,240.71
2016,9,9,16,15,735.0,76.0,1.3,22.0,384.0,273.07,192.78
2016,9,9,16,30,702.0,72.0,1.3,21.0,332.0,218.81,146.71
2016,9,9,16,45,653.0,66.5,1.3,20.5,279.0,161.49,99.55
2016,9,9,17,0,604.0,61.0,1.3,20.0,226.0,111.64,61.82
2016,9,9,17,15,531.5,53.5,1.25,19.0,175.0,64.54,33.74
2016,9,9,17,30,459.0,46.0,1.2,18.0,124.0,33.92,23.92
2016,9,9,17,45,337.0,34.5,1.2,17.0,80.5,26.45,16.83
2016,9,9,18,0,215.0,23.0,1.2,16.0,37.0,18.44,4.68
2016,9,9,18,15,107.5,11.5,1.15,15.5,18.5,11.3,0.0
2016,9,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
