Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,45,34.0,6.5,0.7,10.5,7.5,0.0,0.0
2016,9,10,6,0,68.0,13.0,0.7,11.0,15.0,26.68,0.0
2016,9,10,6,15,186.0,29.0,0.7,11.5,51.0,92.26,59.17
2016,9,10,6,30,304.0,45.0,0.7,12.0,87.0,157.41,117.85
2016,9,10,6,45,386.5,57.0,0.7,12.5,134.0,218.69,171.31
2016,9,10,7,0,469.0,69.0,0.7,13.0,181.0,288.07,230.54
2016,9,10,7,15,525.5,77.0,0.7,13.5,232.0,348.7,281.39
2016,9,10,7,30,582.0,85.0,0.7,14.0,283.0,413.97,334.04
2016,9,10,7,45,621.0,92.0,0.7,14.5,334.0,472.3,379.38
2016,9,10,8,0,660.0,99.0,0.7,15.0,385.0,532.77,424.64
2016,9,10,8,15,689.0,104.0,0.7,15.5,434.0,586.08,463.01
2016,9,10,8,30,718.0,109.0,0.7,16.0,483.0,639.87,500.5
2016,9,10,8,45,738.5,113.5,0.75,17.0,528.0,686.92,531.01
2016,9,10,9,0,759.0,118.0,0.8,18.0,573.0,733.13,559.68
2016,9,10,9,15,775.5,121.0,0.8,18.5,614.0,770.61,582.19
2016,9,10,9,30,792.0,124.0,0.8,19.0,655.0,809.1,605.12
2016,9,10,9,45,803.5,127.0,0.85,19.5,689.5,841.32,624.37
2016,9,10,10,0,815.0,130.0,0.9,20.0,724.0,871.12,641.97
2016,9,10,10,15,823.5,132.0,0.95,20.5,752.0,894.52,655.36
2016,9,10,10,30,832.0,134.0,1.0,21.0,780.0,915.03,666.97
2016,9,10,10,45,837.5,135.5,1.05,21.5,801.0,929.2,674.58
2016,9,10,11,0,843.0,137.0,1.1,22.0,822.0,940.17,680.31
2016,9,10,11,15,846.5,138.0,1.1,22.0,835.0,945.48,683.04
2016,9,10,11,30,850.0,139.0,1.1,22.0,848.0,947.44,683.86
2016,9,10,11,45,850.5,139.5,1.15,22.0,853.0,942.74,681.45
2016,9,10,12,0,851.0,140.0,1.2,22.0,858.0,934.73,677.11
2016,9,10,12,15,850.0,140.0,1.2,22.0,855.0,921.55,668.81
2016,9,10,12,30,849.0,140.0,1.2,22.0,852.0,905.2,658.62
2016,9,10,12,45,849.5,137.0,1.25,22.0,841.5,883.95,646.07
2016,9,10,13,0,850.0,134.0,1.3,22.0,831.0,859.66,631.54
2016,9,10,13,15,844.5,133.0,1.3,22.0,812.0,829.56,612.5
2016,9,10,13,30,839.0,132.0,1.3,22.0,793.0,796.95,591.74
2016,9,10,13,45,831.5,130.0,1.3,22.0,767.0,759.49,567.58
2016,9,10,14,0,824.0,128.0,1.3,22.0,741.0,720.02,541.87
2016,9,10,14,15,813.0,125.5,1.3,21.5,708.0,675.87,512.23
2016,9,10,14,30,802.0,123.0,1.3,21.0,675.0,630.43,480.61
2016,9,10,14,45,788.0,120.0,1.3,21.0,636.0,581.66,444.78
2016,9,10,15,0,774.0,117.0,1.3,21.0,597.0,532.34,407.55
2016,9,10,15,15,754.0,113.0,1.25,20.5,552.5,478.84,366.58
2016,9,10,15,30,734.0,109.0,1.2,20.0,508.0,424.34,323.58
2016,9,10,15,45,708.0,104.5,1.2,20.0,460.0,369.23,278.42
2016,9,10,16,0,682.0,100.0,1.2,20.0,412.0,315.91,233.49
2016,9,10,16,15,646.0,94.0,1.15,19.5,361.5,260.53,186.71
2016,9,10,16,30,610.0,88.0,1.1,19.0,311.0,208.62,142.58
2016,9,10,16,45,558.0,80.5,1.05,18.5,259.5,156.55,100.11
2016,9,10,17,0,506.0,73.0,1.0,18.0,208.0,110.35,65.52
2016,9,10,17,15,432.5,62.5,0.95,17.0,159.5,66.59,39.22
2016,9,10,17,30,359.0,52.0,0.9,16.0,111.0,39.1,28.61
2016,9,10,17,45,248.5,37.0,0.85,15.5,70.5,28.47,18.53
2016,9,10,18,0,138.0,22.0,0.8,15.0,30.0,17.27,1.8
2016,9,10,18,15,69.0,11.0,0.75,14.5,15.0,10.81,0.0
2016,9,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,45,27.5,5.5,0.85,10.5,6.5,0.0,0.0
2016,9,11,6,0,55.0,11.0,0.9,11.0,13.0,21.99,0.0
2016,9,11,6,15,161.5,28.5,0.9,11.5,47.5,84.7,53.09
2016,9,11,6,30,268.0,46.0,0.9,12.0,82.0,147.14,110.16
2016,9,11,6,45,350.0,59.0,0.9,12.5,128.5,205.96,161.57
2016,9,11,7,0,432.0,72.0,0.9,13.0,175.0,273.48,219.46
2016,9,11,7,15,488.5,82.0,0.85,13.5,225.0,335.8,271.71
2016,9,11,7,30,545.0,92.0,0.8,14.0,275.0,401.39,324.63
2016,9,11,7,45,302.0,132.5,0.8,14.5,237.0,323.57,262.13
2016,9,11,8,0,59.0,173.0,0.8,15.0,199.0,218.34,174.9
2016,9,11,8,15,56.0,193.0,0.8,15.5,219.5,239.43,191.32
2016,9,11,8,30,53.0,213.0,0.8,16.0,240.0,260.11,206.43
2016,9,11,8,45,138.0,240.5,0.8,17.0,320.5,361.91,285.38
2016,9,11,9,0,223.0,268.0,0.8,18.0,401.0,461.67,359.06
2016,9,11,9,15,304.5,271.0,0.8,18.5,466.0,544.82,418.84
2016,9,11,9,30,386.0,274.0,0.8,19.0,531.0,623.38,473.79
2016,9,11,9,45,237.0,306.0,0.85,19.5,466.5,538.94,408.34
2016,9,11,10,0,88.0,338.0,0.9,20.0,402.0,428.41,324.22
2016,9,11,10,15,304.5,309.5,0.9,20.0,543.0,609.65,460.29
2016,9,11,10,30,521.0,281.0,0.9,20.0,684.0,787.74,584.16
2016,9,11,10,45,515.5,293.5,0.95,20.5,701.5,799.7,588.43
2016,9,11,11,0,510.0,306.0,1.0,21.0,719.0,809.31,593.3
2016,9,11,11,15,507.5,313.5,1.0,21.0,730.5,814.17,595.76
2016,9,11,11,30,505.0,321.0,1.0,21.0,742.0,816.82,596.88
2016,9,11,11,45,690.5,222.5,1.05,21.5,801.0,883.16,644.72
2016,9,11,12,0,876.0,124.0,1.1,22.0,860.0,933.86,675.87
2016,9,11,12,15,875.5,124.0,1.15,22.0,857.0,921.17,667.94
2016,9,11,12,30,875.0,124.0,1.2,22.0,854.0,905.24,658.79
2016,9,11,12,45,879.0,119.5,1.25,22.0,845.0,885.43,647.18
2016,9,11,13,0,883.0,115.0,1.3,22.0,836.0,862.36,633.44
2016,9,11,13,15,878.0,114.0,1.3,21.5,817.0,832.29,615.6
2016,9,11,13,30,873.0,113.0,1.3,21.0,798.0,799.58,595.89
2016,9,11,13,45,868.0,110.5,1.35,21.0,772.0,762.9,572.73
2016,9,11,14,0,863.0,108.0,1.4,21.0,746.0,723.91,547.71
2016,9,11,14,15,852.5,106.0,1.4,20.5,713.0,679.6,518.45
2016,9,11,14,30,842.0,104.0,1.4,20.0,680.0,633.86,486.3
2016,9,11,14,45,829.5,101.5,1.45,19.5,640.5,584.76,451.03
2016,9,11,15,0,817.0,99.0,1.5,19.0,601.0,534.87,413.87
2016,9,11,15,15,798.5,96.0,1.45,18.5,556.5,481.05,371.92
2016,9,11,15,30,780.0,93.0,1.4,18.0,512.0,427.56,328.84
2016,9,11,15,45,754.5,89.0,1.4,18.0,463.5,371.06,281.72
2016,9,11,16,0,729.0,85.0,1.4,18.0,415.0,316.23,234.69
2016,9,11,16,15,694.5,80.5,1.35,17.0,364.0,258.4,185.38
2016,9,11,16,30,660.0,76.0,1.3,16.0,313.0,205.6,139.84
2016,9,11,16,45,607.0,70.0,1.3,15.5,261.0,152.08,95.53
2016,9,11,17,0,554.0,64.0,1.3,15.0,209.0,104.45,59.75
2016,9,11,17,15,479.0,55.0,1.25,14.5,160.0,59.44,33.38
2016,9,11,17,30,404.0,46.0,1.2,14.0,111.0,34.63,24.87
2016,9,11,17,45,281.0,33.0,1.2,13.5,70.0,25.67,16.13
2016,9,11,18,0,158.0,20.0,1.2,13.0,29.0,15.7,0.0
2016,9,11,18,15,79.0,10.0,1.15,12.5,14.5,9.83,0.0
2016,9,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,62.0,6.5,1.1,10.0,8.0,0.0,0.0
2016,9,12,6,0,124.0,13.0,1.1,10.0,16.0,37.82,0.0
2016,9,12,6,15,274.5,25.5,1.15,10.5,55.0,110.25,67.41
2016,9,12,6,30,425.0,38.0,1.2,11.0,94.0,187.73,139.79
2016,9,12,6,45,518.0,45.0,1.25,11.5,144.5,253.13,198.22
2016,9,12,7,0,611.0,52.0,1.3,12.0,195.0,327.87,263.32
2016,9,12,7,15,305.5,56.0,1.25,12.5,127.5,215.53,176.42
2016,9,12,7,30,0.0,60.0,1.2,13.0,60.0,57.98,43.9
2016,9,12,7,45,0.0,72.5,1.2,13.5,72.5,70.09,54.14
2016,9,12,8,0,0.0,85.0,1.2,14.0,85.0,82.49,64.23
2016,9,12,8,15,2.5,125.0,1.2,14.5,126.5,124.71,98.88
2016,9,12,8,30,5.0,165.0,1.2,15.0,168.0,167.57,133.16
2016,9,12,8,45,48.5,215.0,1.2,15.5,244.0,259.29,206.63
2016,9,12,9,0,92.0,265.0,1.2,16.0,320.0,348.63,275.51
2016,9,12,9,15,87.5,283.0,1.2,16.0,338.0,366.07,287.36
2016,9,12,9,30,83.0,301.0,1.2,16.0,356.0,382.94,299.13
2016,9,12,9,45,207.5,311.5,1.25,16.5,459.0,510.39,396.39
2016,9,12,10,0,332.0,322.0,1.3,17.0,562.0,643.09,492.53
2016,9,12,10,15,457.5,290.5,1.3,17.0,635.5,734.05,557.58
2016,9,12,10,30,583.0,259.0,1.3,17.0,709.0,819.55,617.7
2016,9,12,10,45,594.0,264.5,1.3,17.5,733.5,839.94,628.72
2016,9,12,11,0,605.0,270.0,1.3,18.0,758.0,858.05,638.92
2016,9,12,11,15,778.0,181.5,1.3,18.0,819.0,927.54,686.42
2016,9,12,11,30,951.0,93.0,1.3,18.0,880.0,982.66,720.9
2016,9,12,11,45,950.5,94.0,1.35,18.0,885.0,977.4,717.36
2016,9,12,12,0,950.0,95.0,1.4,18.0,890.0,968.51,712.38
2016,9,12,12,15,949.5,95.0,1.4,18.0,887.0,954.97,703.74
2016,9,12,12,30,949.0,95.0,1.4,18.0,884.0,937.91,692.97
2016,9,12,12,45,946.5,95.0,1.45,18.0,872.5,915.68,679.61
2016,9,12,13,0,944.0,95.0,1.5,18.0,861.0,890.18,664.09
2016,9,12,13,15,940.0,94.0,1.5,17.5,842.0,859.31,645.51
2016,9,12,13,30,936.0,93.0,1.5,17.0,823.0,825.53,624.84
2016,9,12,13,45,933.0,90.5,1.55,17.0,797.5,788.23,600.95
2016,9,12,14,0,930.0,88.0,1.6,17.0,772.0,748.3,574.93
2016,9,12,14,15,922.0,86.5,1.6,16.5,738.5,703.57,545.76
2016,9,12,14,30,914.0,85.0,1.6,16.0,705.0,656.96,512.38
2016,9,12,14,45,904.5,82.5,1.65,16.0,666.0,606.86,474.77
2016,9,12,15,0,895.0,80.0,1.7,16.0,627.0,555.49,434.96
2016,9,12,15,15,880.0,77.5,1.7,15.5,582.0,500.45,391.48
2016,9,12,15,30,865.0,75.0,1.7,15.0,537.0,445.19,346.19
2016,9,12,15,45,846.0,72.0,1.7,15.0,488.0,387.98,297.22
2016,9,12,16,0,827.0,69.0,1.7,15.0,439.0,329.44,245.82
2016,9,12,16,15,797.5,65.5,1.7,14.5,386.5,270.6,193.83
2016,9,12,16,30,768.0,62.0,1.7,14.0,334.0,214.29,143.8
2016,9,12,16,45,725.0,57.0,1.7,13.5,280.5,157.39,95.57
2016,9,12,17,0,682.0,52.0,1.7,13.0,227.0,105.17,56.0
2016,9,12,17,15,608.0,45.0,1.65,12.5,174.0,55.05,28.19
2016,9,12,17,30,534.0,38.0,1.6,12.0,121.0,30.2,21.11
2016,9,12,17,45,267.0,35.0,1.6,11.5,76.5,27.12,17.27
2016,9,12,18,0,0.0,32.0,1.6,11.0,32.0,27.42,0.0
2016,9,12,18,15,0.0,16.0,1.55,10.5,16.0,15.73,0.0
2016,9,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,45,23.5,6.0,1.05,11.0,6.5,0.0,0.0
2016,9,13,6,0,47.0,12.0,1.1,11.0,13.0,21.23,0.0
2016,9,13,6,15,174.5,29.0,1.15,11.0,49.0,87.56,52.01
2016,9,13,6,30,302.0,46.0,1.2,11.0,85.0,157.44,117.71
2016,9,13,6,45,380.5,59.5,1.25,11.5,132.5,217.09,170.67
2016,9,13,7,0,459.0,73.0,1.3,12.0,180.0,285.04,229.72
2016,9,13,7,15,229.5,61.0,1.3,12.0,114.5,185.45,151.89
2016,9,13,7,30,0.0,49.0,1.3,12.0,49.0,47.33,35.04
2016,9,13,7,45,0.0,59.0,1.3,12.5,59.0,57.01,43.27
2016,9,13,8,0,0.0,69.0,1.3,13.0,69.0,66.7,51.22
2016,9,13,8,15,0.0,65.5,1.25,13.0,65.5,63.32,48.17
2016,9,13,8,30,0.0,62.0,1.2,13.0,62.0,59.94,45.16
2016,9,13,8,45,0.0,73.0,1.2,13.5,73.0,70.6,53.82
2016,9,13,9,0,0.0,84.0,1.2,14.0,84.0,81.27,62.37
2016,9,13,9,15,0.0,88.5,1.15,14.0,88.5,85.65,65.78
2016,9,13,9,30,0.0,93.0,1.1,14.0,93.0,90.03,69.19
2016,9,13,9,45,3.0,142.5,1.05,14.5,145.0,141.76,110.97
2016,9,13,10,0,6.0,192.0,1.0,15.0,197.0,194.18,152.13
2016,9,13,10,15,6.0,188.0,1.0,15.0,193.0,189.99,148.38
2016,9,13,10,30,6.0,184.0,1.0,15.0,189.0,185.85,144.94
2016,9,13,10,45,30.0,271.0,1.0,15.5,295.5,303.27,236.2
2016,9,13,11,0,54.0,358.0,1.0,16.0,402.0,416.82,320.14
2016,9,13,11,15,39.5,337.5,1.0,16.0,370.0,380.48,291.79
2016,9,13,11,30,25.0,317.0,1.0,16.0,338.0,336.68,258.8
2016,9,13,11,45,99.0,367.0,1.05,16.5,450.0,463.24,354.57
2016,9,13,12,0,173.0,417.0,1.1,17.0,562.0,587.34,443.47
2016,9,13,12,15,173.5,415.0,1.1,17.0,559.5,581.14,437.9
2016,9,13,12,30,174.0,413.0,1.1,17.0,557.0,574.25,433.15
2016,9,13,12,45,210.5,403.0,1.1,17.0,575.0,589.35,445.12
2016,9,13,13,0,247.0,393.0,1.1,17.0,593.0,602.17,455.19
2016,9,13,13,15,246.5,383.5,1.1,17.0,579.0,583.03,441.8
2016,9,13,13,30,246.0,374.0,1.1,17.0,565.0,563.17,428.12
2016,9,13,13,45,128.0,297.0,1.1,17.5,396.0,389.13,299.46
2016,9,13,14,0,10.0,220.0,1.1,18.0,227.0,220.3,169.65
2016,9,13,14,15,190.0,251.5,1.1,17.5,380.0,372.48,291.39
2016,9,13,14,30,370.0,283.0,1.1,17.0,533.0,505.8,391.83
2016,9,13,14,45,559.5,209.5,1.15,17.0,561.5,526.32,408.04
2016,9,13,15,0,749.0,136.0,1.2,17.0,590.0,527.68,409.32
2016,9,13,15,15,727.0,131.5,1.15,17.0,545.0,473.62,366.22
2016,9,13,15,30,705.0,127.0,1.1,17.0,500.0,420.44,323.1
2016,9,13,15,45,448.0,156.5,1.1,17.0,385.5,312.21,239.57
2016,9,13,16,0,191.0,186.0,1.1,17.0,271.0,232.74,180.01
2016,9,13,16,15,373.5,144.5,1.05,16.5,284.0,227.33,169.73
2016,9,13,16,30,556.0,103.0,1.0,16.0,297.0,204.11,141.82
2016,9,13,16,45,498.5,93.0,1.0,15.5,245.5,151.72,99.63
2016,9,13,17,0,441.0,83.0,1.0,15.0,194.0,106.43,66.56
2016,9,13,17,15,362.0,69.0,0.95,14.0,145.5,63.72,41.38
2016,9,13,17,30,283.0,55.0,0.9,13.0,97.0,42.13,31.41
2016,9,13,17,45,179.5,36.0,0.85,12.5,59.0,28.1,17.69
2016,9,13,18,0,76.0,17.0,0.8,12.0,21.0,13.36,0.0
2016,9,13,18,15,38.0,8.5,0.75,11.5,10.5,8.36,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,21.5,4.5,0.5,10.0,5.0,0.0,0.0
2016,9,14,6,0,43.0,9.0,0.5,10.0,10.0,17.42,0.0
2016,9,14,6,15,154.0,27.0,0.45,10.5,44.5,79.22,45.04
2016,9,14,6,30,265.0,45.0,0.4,11.0,79.0,144.58,107.5
2016,9,14,6,45,355.0,58.5,0.35,12.0,126.0,206.25,160.68
2016,9,14,7,0,445.0,72.0,0.3,13.0,173.0,277.51,220.48
2016,9,14,7,15,503.5,81.5,0.3,13.5,224.0,340.28,272.56
2016,9,14,7,30,562.0,91.0,0.3,14.0,275.0,406.85,325.72
2016,9,14,7,45,609.0,97.0,0.3,14.5,327.5,467.5,372.39
2016,9,14,8,0,656.0,103.0,0.3,15.0,380.0,530.93,419.37
2016,9,14,8,15,686.0,108.5,0.3,15.5,429.5,585.03,457.74
2016,9,14,8,30,716.0,114.0,0.3,16.0,479.0,639.65,495.26
2016,9,14,8,45,745.0,115.5,0.35,17.0,526.0,689.19,527.55
2016,9,14,9,0,774.0,117.0,0.4,18.0,573.0,735.63,555.92
2016,9,14,9,15,790.5,120.5,0.4,18.5,614.0,776.52,580.25
2016,9,14,9,30,807.0,124.0,0.4,19.0,655.0,815.63,603.04
2016,9,14,9,45,860.0,107.0,0.4,19.5,699.5,861.17,629.65
2016,9,14,10,0,913.0,90.0,0.4,20.0,744.0,900.77,651.88
2016,9,14,10,15,920.5,91.0,0.4,20.5,772.5,923.65,663.4
2016,9,14,10,30,928.0,92.0,0.4,21.0,801.0,943.33,673.14
2016,9,14,10,45,934.0,92.5,0.45,21.5,822.5,957.73,680.78
2016,9,14,11,0,940.0,93.0,0.5,22.0,844.0,968.65,686.45
2016,9,14,11,15,943.0,93.5,0.55,22.0,857.0,973.22,689.71
2016,9,14,11,30,946.0,94.0,0.6,22.0,870.0,974.15,690.95
2016,9,14,11,45,948.0,93.5,0.65,22.5,875.0,969.42,687.56
2016,9,14,12,0,950.0,93.0,0.7,23.0,880.0,961.05,682.11
2016,9,14,12,15,949.0,93.0,0.75,23.0,877.0,946.9,674.51
2016,9,14,12,30,948.0,93.0,0.8,23.0,874.0,929.24,664.81
2016,9,14,12,45,940.0,95.5,0.9,23.5,861.0,904.78,650.47
2016,9,14,13,0,932.0,98.0,1.0,24.0,848.0,877.28,634.1
2016,9,14,13,15,927.5,97.0,1.05,23.5,828.5,846.17,616.86
2016,9,14,13,30,923.0,96.0,1.1,23.0,809.0,812.23,597.52
2016,9,14,13,45,916.5,95.0,1.15,23.0,782.0,774.14,573.99
2016,9,14,14,0,910.0,94.0,1.2,23.0,755.0,733.71,548.55
2016,9,14,14,15,900.0,92.0,1.2,23.0,720.5,687.82,517.85
2016,9,14,14,30,890.0,90.0,1.2,23.0,686.0,640.3,483.94
2016,9,14,14,45,876.5,88.5,1.25,23.0,646.0,589.87,447.33
2016,9,14,15,0,863.0,87.0,1.3,23.0,606.0,538.6,408.85
2016,9,14,15,15,845.0,84.0,1.3,22.5,560.5,481.97,365.59
2016,9,14,15,30,827.0,81.0,1.3,22.0,515.0,426.42,321.51
2016,9,14,15,45,802.5,78.0,1.3,21.5,465.5,368.97,274.46
2016,9,14,16,0,778.0,75.0,1.3,21.0,416.0,312.99,227.12
2016,9,14,16,15,744.0,70.5,1.3,20.5,363.5,254.93,177.49
2016,9,14,16,30,710.0,66.0,1.3,20.0,311.0,200.02,130.44
2016,9,14,16,45,659.5,60.5,1.35,19.5,258.0,143.05,84.29
2016,9,14,17,0,609.0,55.0,1.4,19.0,205.0,93.63,48.92
2016,9,14,17,15,528.5,47.0,1.3,18.0,154.5,47.08,25.07
2016,9,14,17,30,448.0,39.0,1.2,17.0,104.0,29.11,19.57
2016,9,14,17,45,310.0,27.0,1.2,16.0,63.0,20.83,11.1
2016,9,14,18,0,172.0,15.0,1.2,15.0,22.0,14.74,0.0
2016,9,14,18,15,86.0,7.5,1.15,14.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,15,5,45,65.0,5.0,0.75,10.5,6.0,0.0,0.0
2016,9,15,6,0,130.0,10.0,0.7,11.0,12.0,35.6,0.0
2016,9,15,6,15,285.5,21.5,0.6,11.5,50.0,106.16,56.91
2016,9,15,6,30,441.0,33.0,0.5,12.0,88.0,185.68,135.58
2016,9,15,6,45,530.0,40.5,0.45,12.5,138.0,250.35,192.92
2016,9,15,7,0,619.0,48.0,0.4,13.0,188.0,322.11,254.44
2016,9,15,7,15,672.0,53.5,0.4,13.5,241.5,385.36,307.66
2016,9,15,7,30,725.0,59.0,0.4,14.0,295.0,452.63,361.71
2016,9,15,7,45,762.5,62.5,0.45,15.0,348.5,512.43,407.55
2016,9,15,8,0,800.0,66.0,0.5,16.0,402.0,573.88,452.69
2016,9,15,8,15,825.0,69.0,0.5,16.5,452.5,627.82,490.87
2016,9,15,8,30,850.0,72.0,0.5,17.0,503.0,677.51,523.45
2016,9,15,8,45,869.0,74.0,0.55,17.5,549.5,724.96,553.85
2016,9,15,9,0,888.0,76.0,0.6,18.0,596.0,771.11,582.83
2016,9,15,9,15,901.0,78.0,0.65,18.5,637.5,810.87,607.08
2016,9,15,9,30,914.0,80.0,0.7,19.0,679.0,848.37,629.62
2016,9,15,9,45,925.5,80.5,0.75,20.0,714.5,880.4,647.17
2016,9,15,10,0,937.0,81.0,0.8,21.0,750.0,909.65,662.81
2016,9,15,10,15,944.0,82.5,0.85,21.5,778.5,933.03,675.9
2016,9,15,10,30,951.0,84.0,0.9,22.0,807.0,953.08,686.97
2016,9,15,10,45,955.5,84.5,0.95,22.5,828.0,966.29,693.83
2016,9,15,11,0,960.0,85.0,1.0,23.0,849.0,975.91,698.63
2016,9,15,11,15,963.0,85.5,1.05,23.0,862.0,980.48,701.77
2016,9,15,11,30,966.0,86.0,1.1,23.0,875.0,981.33,702.78
2016,9,15,11,45,967.0,86.5,1.15,23.5,880.0,976.61,699.12
2016,9,15,12,0,968.0,87.0,1.2,24.0,885.0,968.17,693.3
2016,9,15,12,15,967.5,86.5,1.2,24.0,881.5,953.64,684.31
2016,9,15,12,30,967.0,86.0,1.2,24.0,878.0,935.54,673.22
2016,9,15,12,45,957.5,89.5,1.25,24.0,865.0,910.45,658.52
2016,9,15,13,0,948.0,93.0,1.3,24.0,852.0,882.32,641.85
2016,9,15,13,15,944.0,92.5,1.35,24.0,832.0,851.63,623.4
2016,9,15,13,30,940.0,92.0,1.4,24.0,812.0,818.03,602.86
2016,9,15,13,45,932.5,91.0,1.45,24.0,785.0,778.59,578.2
2016,9,15,14,0,925.0,90.0,1.5,24.0,758.0,736.84,551.66
2016,9,15,14,15,915.5,88.5,1.5,23.5,723.5,691.16,521.93
2016,9,15,14,30,906.0,87.0,1.5,23.0,689.0,643.76,488.75
2016,9,15,14,45,892.5,85.0,1.5,23.0,648.5,592.12,450.54
2016,9,15,15,0,879.0,83.0,1.5,23.0,608.0,539.62,410.55
2016,9,15,15,15,861.5,80.5,1.5,22.5,562.0,484.16,367.79
2016,9,15,15,30,844.0,78.0,1.5,22.0,516.0,427.25,322.38
2016,9,15,15,45,818.5,75.0,1.55,22.0,466.0,368.6,273.69
2016,9,15,16,0,793.0,72.0,1.6,22.0,416.0,311.51,224.88
2016,9,15,16,15,758.5,68.0,1.55,21.0,363.0,253.08,175.11
2016,9,15,16,30,724.0,64.0,1.5,20.0,310.0,197.83,127.97
2016,9,15,16,45,671.0,59.0,1.5,19.5,256.5,142.6,83.46
2016,9,15,17,0,618.0,54.0,1.5,19.0,203.0,90.77,46.76
2016,9,15,17,15,535.0,46.0,1.45,18.0,152.0,43.98,23.79
2016,9,15,17,30,452.0,38.0,1.4,17.0,101.0,28.51,18.97
2016,9,15,17,45,304.0,26.0,1.35,16.0,60.5,20.17,10.12
2016,9,15,18,0,156.0,14.0,1.3,15.0,20.0,13.76,0.0
2016,9,15,18,15,78.0,7.0,1.25,14.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,6,15,221.5,16.0,0.65,10.5,43.0,82.67,40.86
2016,9,16,6,30,443.0,32.0,0.5,11.0,86.0,184.64,134.89
2016,9,16,6,45,533.0,40.0,0.4,11.5,136.5,250.17,193.04
2016,9,16,7,0,623.0,48.0,0.3,12.0,187.0,322.86,255.26
2016,9,16,7,15,677.0,53.0,0.25,12.5,240.5,386.13,308.29
2016,9,16,7,30,731.0,58.0,0.2,13.0,294.0,453.49,362.02
2016,9,16,7,45,768.5,61.5,0.15,14.0,347.5,513.47,406.99
2016,9,16,8,0,806.0,65.0,0.1,15.0,401.0,575.08,450.96
2016,9,16,8,15,830.5,68.0,0.05,16.0,451.5,628.86,487.29
2016,9,16,8,30,855.0,71.0,0.0,17.0,502.0,678.33,518.05
2016,9,16,8,45,874.0,73.0,0.0,18.0,549.0,725.88,546.21
2016,9,16,9,0,893.0,75.0,0.0,19.0,596.0,772.11,572.71
2016,9,16,9,15,906.5,77.0,0.05,19.5,637.5,812.33,596.05
2016,9,16,9,30,920.0,79.0,0.1,20.0,679.0,850.31,617.91
2016,9,16,9,45,929.5,80.5,0.15,21.0,714.0,881.83,634.37
2016,9,16,10,0,939.0,82.0,0.2,22.0,749.0,910.44,649.02
2016,9,16,10,15,946.0,83.0,0.25,22.5,777.5,933.19,661.3
2016,9,16,10,30,953.0,84.0,0.3,23.0,806.0,952.61,671.7
2016,9,16,10,45,958.0,85.0,0.4,24.0,827.0,966.75,678.81
2016,9,16,11,0,963.0,86.0,0.5,25.0,848.0,977.28,683.94
2016,9,16,11,15,965.5,86.5,0.55,25.0,861.0,981.3,686.83
2016,9,16,11,30,968.0,87.0,0.6,25.0,874.0,981.58,687.69
2016,9,16,11,45,968.0,87.5,0.7,25.5,878.5,975.84,684.78
2016,9,16,12,0,968.0,88.0,0.8,26.0,883.0,966.38,679.71
2016,9,16,12,15,967.5,88.0,0.85,26.0,879.5,952.29,672.2
2016,9,16,12,30,967.0,88.0,0.9,26.0,876.0,934.62,662.54
2016,9,16,12,45,959.5,90.0,0.95,26.0,862.5,909.58,648.3
2016,9,16,13,0,952.0,92.0,1.0,26.0,849.0,881.44,632.08
2016,9,16,13,15,947.0,91.0,1.05,26.0,829.0,849.27,613.16
2016,9,16,13,30,942.0,90.0,1.1,26.0,809.0,814.24,592.2
2016,9,16,13,45,933.5,89.5,1.15,26.0,781.0,774.47,567.86
2016,9,16,14,0,925.0,89.0,1.2,26.0,753.0,732.45,541.67
2016,9,16,14,15,915.0,87.5,1.15,25.5,718.0,686.41,511.54
2016,9,16,14,30,905.0,86.0,1.1,25.0,683.0,638.7,478.23
2016,9,16,14,45,889.5,84.5,1.1,25.0,642.0,586.46,440.23
2016,9,16,15,0,874.0,83.0,1.1,25.0,601.0,533.56,400.58
2016,9,16,15,15,856.0,80.5,1.1,24.5,555.0,478.12,358.48
2016,9,16,15,30,838.0,78.0,1.1,24.0,509.0,421.32,313.79
2016,9,16,15,45,811.5,75.0,1.1,24.0,458.5,362.69,265.66
2016,9,16,16,0,785.0,72.0,1.1,24.0,408.0,305.75,217.59
2016,9,16,16,15,749.5,68.0,1.05,23.0,355.5,247.63,168.8
2016,9,16,16,30,714.0,64.0,1.0,22.0,303.0,192.83,122.76
2016,9,16,16,45,660.5,58.5,0.95,21.5,249.5,137.86,79.25
2016,9,16,17,0,607.0,53.0,0.9,21.0,196.0,86.36,43.69
2016,9,16,17,15,523.0,45.0,0.85,19.5,145.5,40.55,22.54
2016,9,16,17,30,439.0,37.0,0.8,18.0,95.0,27.9,18.3
2016,9,16,17,45,290.0,24.5,0.75,17.0,55.5,19.01,8.59
2016,9,16,18,0,141.0,12.0,0.7,16.0,16.0,11.8,0.0
2016,9,16,18,15,70.5,6.0,0.65,15.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,17,6,15,195.5,17.0,0.6,11.5,40.0,76.81,34.65
2016,9,17,6,30,391.0,34.0,0.5,12.0,80.0,170.42,123.84
2016,9,17,6,45,484.5,42.5,0.45,12.5,129.0,234.92,180.82
2016,9,17,7,0,578.0,51.0,0.4,13.0,178.0,308.99,244.07
2016,9,17,7,15,634.0,57.0,0.35,13.5,230.5,371.64,296.58
2016,9,17,7,30,690.0,63.0,0.3,14.0,283.0,436.88,348.82
2016,9,17,7,45,730.5,66.5,0.25,15.0,336.0,496.59,393.79
2016,9,17,8,0,771.0,70.0,0.2,16.0,389.0,558.25,437.98
2016,9,17,8,15,797.0,73.5,0.15,17.0,439.0,612.01,474.37
2016,9,17,8,30,823.0,77.0,0.1,18.0,489.0,665.7,508.44
2016,9,17,8,45,843.0,79.0,0.1,19.5,535.0,708.57,532.49
2016,9,17,9,0,863.0,81.0,0.1,21.0,581.0,754.37,557.86
2016,9,17,9,15,877.0,83.0,0.15,22.0,622.0,793.93,580.08
2016,9,17,9,30,891.0,85.0,0.2,23.0,663.0,831.36,600.69
2016,9,17,9,45,904.0,85.5,0.25,24.0,698.5,863.87,617.97
2016,9,17,10,0,917.0,86.0,0.3,25.0,734.0,893.74,633.5
2016,9,17,10,15,924.0,87.0,0.35,25.5,762.0,915.99,645.52
2016,9,17,10,30,931.0,88.0,0.4,26.0,790.0,934.99,655.71
2016,9,17,10,45,936.0,88.5,0.5,27.0,810.5,948.25,662.28
2016,9,17,11,0,941.0,89.0,0.6,28.0,831.0,957.99,666.87
2016,9,17,11,15,944.0,89.5,0.65,28.0,843.5,962.3,669.91
2016,9,17,11,30,947.0,90.0,0.7,28.0,856.0,962.96,670.93
2016,9,17,11,45,948.0,90.0,0.75,28.5,860.5,957.6,667.14
2016,9,17,12,0,949.0,90.0,0.8,29.0,865.0,948.6,661.31
2016,9,17,12,15,948.0,89.5,0.85,28.5,861.0,933.7,654.6
2016,9,17,12,30,947.0,89.0,0.9,28.0,857.0,915.3,645.79
2016,9,17,12,45,940.0,91.0,0.95,28.0,844.0,891.03,632.03
2016,9,17,13,0,933.0,93.0,1.0,28.0,831.0,863.71,616.31
2016,9,17,13,15,928.0,92.0,1.0,28.0,811.0,831.99,596.96
2016,9,17,13,30,923.0,91.0,1.0,28.0,791.0,797.49,575.75
2016,9,17,13,45,916.5,89.5,1.05,28.0,764.0,758.76,552.24
2016,9,17,14,0,910.0,88.0,1.1,28.0,737.0,717.7,526.85
2016,9,17,14,15,900.0,86.5,1.1,27.5,703.0,672.24,497.54
2016,9,17,14,30,890.0,85.0,1.1,27.0,669.0,625.15,465.23
2016,9,17,14,45,877.5,82.5,1.1,27.0,628.5,574.29,428.34
2016,9,17,15,0,865.0,80.0,1.1,27.0,588.0,522.54,389.64
2016,9,17,15,15,847.0,77.5,1.1,26.5,542.5,467.6,348.04
2016,9,17,15,30,829.0,75.0,1.1,26.0,497.0,411.3,303.88
2016,9,17,15,45,804.0,72.0,1.1,25.5,447.5,353.78,257.28
2016,9,17,16,0,779.0,69.0,1.1,25.0,398.0,297.8,210.47
2016,9,17,16,15,744.0,65.0,1.05,24.5,346.0,240.27,161.91
2016,9,17,16,30,709.0,61.0,1.0,24.0,294.0,186.01,116.36
2016,9,17,16,45,655.0,55.5,1.0,23.5,241.5,131.47,73.79
2016,9,17,17,0,601.0,50.0,1.0,23.0,189.0,80.61,39.5
2016,9,17,17,15,515.5,42.5,0.9,21.5,139.5,35.93,20.22
2016,9,17,17,30,430.0,35.0,0.8,20.0,90.0,26.34,16.71
2016,9,17,17,45,276.5,23.0,0.7,19.0,52.0,17.85,6.83
2016,9,17,18,0,123.0,11.0,0.6,18.0,14.0,10.81,0.0
2016,9,17,18,15,61.5,5.5,0.55,17.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,6,15,197.5,16.5,0.7,14.0,39.0,76.05,30.11
2016,9,18,6,30,395.0,33.0,0.6,15.0,78.0,170.05,121.63
2016,9,18,6,45,483.5,42.0,0.55,16.0,126.5,233.34,177.13
2016,9,18,7,0,572.0,51.0,0.5,17.0,175.0,305.69,238.08
2016,9,18,7,15,629.5,57.0,0.5,18.0,228.0,368.63,290.02
2016,9,18,7,30,687.0,63.0,0.5,19.0,281.0,434.23,341.73
2016,9,18,7,45,723.0,68.0,0.5,20.0,333.0,492.87,385.86
2016,9,18,8,0,759.0,73.0,0.5,21.0,385.0,553.08,429.1
2016,9,18,8,15,786.0,77.0,0.45,22.5,435.0,607.48,464.82
2016,9,18,8,30,813.0,81.0,0.4,24.0,485.0,661.91,498.3
2016,9,18,8,45,832.0,84.0,0.35,25.5,531.0,709.03,524.19
2016,9,18,9,0,851.0,87.0,0.3,27.0,577.0,754.9,548.31
2016,9,18,9,15,865.5,89.0,0.25,27.5,618.5,789.82,566.81
2016,9,18,9,30,880.0,91.0,0.2,28.0,660.0,827.2,586.66
2016,9,18,9,45,894.5,91.5,0.15,29.0,696.0,860.59,602.46
2016,9,18,10,0,909.0,92.0,0.1,30.0,732.0,891.41,616.49
2016,9,18,10,15,916.5,93.0,0.15,30.5,760.0,913.83,628.01
2016,9,18,10,30,924.0,94.0,0.2,31.0,788.0,933.04,637.86
2016,9,18,10,45,928.5,95.5,0.25,31.5,808.5,946.74,644.61
2016,9,18,11,0,933.0,97.0,0.3,32.0,829.0,956.92,649.51
2016,9,18,11,15,936.0,97.5,0.4,32.0,842.0,961.07,653.45
2016,9,18,11,30,939.0,98.0,0.5,32.0,855.0,961.6,655.5
2016,9,18,11,45,938.5,99.0,0.6,32.5,859.0,955.86,652.65
2016,9,18,12,0,938.0,100.0,0.7,33.0,863.0,946.51,647.78
2016,9,18,12,15,937.0,100.0,0.75,33.0,859.0,932.13,640.3
2016,9,18,12,30,936.0,100.0,0.8,33.0,855.0,914.29,630.81
2016,9,18,12,45,914.5,108.5,0.85,33.0,837.5,884.63,614.1
2016,9,18,13,0,893.0,117.0,0.9,33.0,820.0,852.51,595.86
2016,9,18,13,15,887.5,116.0,0.9,32.5,800.0,821.3,578.46
2016,9,18,13,30,882.0,115.0,0.9,32.0,780.0,787.46,559.18
2016,9,18,13,45,875.0,112.5,0.95,32.0,752.5,748.58,535.96
2016,9,18,14,0,868.0,110.0,1.0,32.0,725.0,707.53,510.86
2016,9,18,14,15,856.5,108.0,1.0,31.5,690.5,662.66,481.54
2016,9,18,14,30,845.0,106.0,1.0,31.0,656.0,615.45,449.77
2016,9,18,14,45,832.5,102.5,1.05,31.0,616.0,565.1,414.32
2016,9,18,15,0,820.0,99.0,1.1,31.0,576.0,514.0,377.09
2016,9,18,15,15,799.5,95.5,1.1,30.5,530.5,458.76,336.02
2016,9,18,15,30,779.0,92.0,1.1,30.0,485.0,404.1,293.88
2016,9,18,15,45,752.5,87.5,1.1,30.0,435.5,347.25,248.26
2016,9,18,16,0,726.0,83.0,1.1,30.0,386.0,290.37,201.57
2016,9,18,16,15,687.0,77.5,1.05,29.0,334.0,233.3,155.13
2016,9,18,16,30,648.0,72.0,1.0,28.0,282.0,180.02,111.96
2016,9,18,16,45,586.5,65.0,0.95,27.0,229.5,126.67,71.82
2016,9,18,17,0,525.0,58.0,0.9,26.0,177.0,80.29,41.93
2016,9,18,17,15,435.5,47.5,0.85,24.5,128.5,37.73,26.45
2016,9,18,17,30,346.0,37.0,0.8,23.0,80.0,28.58,18.21
2016,9,18,17,45,203.0,22.5,0.8,21.5,44.5,17.65,5.43
2016,9,18,18,0,60.0,8.0,0.8,20.0,9.0,7.86,0.0
2016,9,18,18,15,30.0,4.0,0.8,19.5,4.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,15,129.5,18.5,0.75,19.5,33.0,59.6,18.72
2016,9,19,6,30,259.0,37.0,0.6,20.0,66.0,132.16,92.68
2016,9,19,6,45,343.5,51.0,0.5,20.5,111.5,191.41,143.32
2016,9,19,7,0,428.0,65.0,0.4,21.0,157.0,261.04,200.87
2016,9,19,7,15,488.0,75.0,0.35,21.5,207.0,322.48,250.79
2016,9,19,7,30,548.0,85.0,0.3,22.0,257.0,388.94,302.56
2016,9,19,7,45,584.5,94.0,0.3,23.0,306.5,445.75,344.71
2016,9,19,8,0,621.0,103.0,0.3,24.0,356.0,504.47,386.45
2016,9,19,8,15,652.0,109.5,0.35,25.0,405.0,558.4,423.6
2016,9,19,8,30,683.0,116.0,0.4,26.0,454.0,612.99,459.93
2016,9,19,8,45,701.5,122.5,0.5,27.0,498.0,658.83,489.68
2016,9,19,9,0,720.0,129.0,0.6,28.0,542.0,703.71,517.73
2016,9,19,9,15,737.5,133.0,0.65,28.5,582.5,743.78,541.92
2016,9,19,9,30,755.0,137.0,0.7,29.0,623.0,782.29,564.83
2016,9,19,9,45,793.0,129.5,0.75,29.5,663.5,820.38,587.2
2016,9,19,10,0,831.0,122.0,0.8,30.0,704.0,860.53,610.63
2016,9,19,10,15,840.0,123.5,0.85,30.0,732.0,883.31,624.22
2016,9,19,10,30,849.0,125.0,0.9,30.0,760.0,903.13,636.24
2016,9,19,10,45,855.0,126.5,0.95,30.0,780.5,917.16,644.78
2016,9,19,11,0,861.0,128.0,1.0,30.0,801.0,927.91,651.49
2016,9,19,11,15,864.5,129.0,1.0,30.0,813.5,932.5,653.72
2016,9,19,11,30,868.0,130.0,1.0,30.0,826.0,928.55,650.89
2016,9,19,11,45,866.0,131.5,1.05,30.5,829.5,927.02,649.32
2016,9,19,12,0,864.0,133.0,1.1,31.0,833.0,917.0,642.58
2016,9,19,12,15,863.0,133.0,1.1,31.0,829.0,902.99,634.08
2016,9,19,12,30,862.0,133.0,1.1,31.0,825.0,885.77,623.71
2016,9,19,12,45,860.0,131.5,1.15,31.0,813.5,863.01,610.65
2016,9,19,13,0,858.0,130.0,1.2,31.0,802.0,837.28,595.7
2016,9,19,13,15,852.0,128.5,1.2,30.5,782.0,805.55,577.38
2016,9,19,13,30,846.0,127.0,1.2,30.0,762.0,771.34,557.3
2016,9,19,13,45,838.5,124.5,1.2,30.0,734.5,732.74,533.03
2016,9,19,14,0,831.0,122.0,1.2,30.0,707.0,692.14,506.31
2016,9,19,14,15,818.5,120.0,1.2,29.5,672.5,647.04,476.27
2016,9,19,14,30,806.0,118.0,1.2,29.0,638.0,600.78,444.53
2016,9,19,14,45,784.5,116.0,1.2,29.0,596.5,548.65,406.82
2016,9,19,15,0,763.0,114.0,1.2,29.0,555.0,495.66,367.46
2016,9,19,15,15,740.0,110.0,1.2,28.5,509.5,441.35,326.64
2016,9,19,15,30,717.0,106.0,1.2,28.0,464.0,388.01,285.13
2016,9,19,15,45,674.0,104.0,1.2,27.5,413.0,330.89,239.78
2016,9,19,16,0,631.0,102.0,1.2,27.0,362.0,277.5,196.38
2016,9,19,16,15,588.0,94.5,1.15,26.0,311.0,223.02,152.1
2016,9,19,16,30,545.0,87.0,1.1,25.0,260.0,172.98,111.75
2016,9,19,16,45,469.5,78.5,1.1,24.5,208.5,122.86,74.54
2016,9,19,17,0,394.0,70.0,1.1,24.0,157.0,80.42,47.28
2016,9,19,17,15,310.0,55.0,1.0,22.5,112.0,41.71,30.04
2016,9,19,17,30,226.0,40.0,0.9,21.0,67.0,30.81,20.12
2016,9,19,17,45,113.0,20.0,0.8,20.0,33.5,15.5,2.68
2016,9,19,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
