Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,19.5,0.7,12.5,23.5,31.53,5.78
2016,9,20,6,30,73.0,39.0,0.7,13.0,47.0,69.03,48.8
2016,9,20,6,45,133.5,60.0,0.7,14.0,84.5,122.23,94.18
2016,9,20,7,0,194.0,81.0,0.7,15.0,122.0,176.97,140.47
2016,9,20,7,15,228.0,101.0,0.7,15.5,162.0,224.22,180.32
2016,9,20,7,30,262.0,121.0,0.7,16.0,202.0,274.45,221.44
2016,9,20,7,45,311.5,133.0,0.75,16.5,246.5,326.67,263.28
2016,9,20,8,0,361.0,145.0,0.8,17.0,291.0,390.56,312.87
2016,9,20,8,15,519.5,129.0,0.8,17.5,368.5,489.79,389.2
2016,9,20,8,30,678.0,113.0,0.8,18.0,446.0,604.96,473.86
2016,9,20,8,45,480.0,179.0,0.85,19.0,426.0,556.25,431.91
2016,9,20,9,0,282.0,245.0,0.9,20.0,406.0,487.0,375.75
2016,9,20,9,15,537.5,180.0,0.9,20.5,514.0,632.54,485.33
2016,9,20,9,30,793.0,115.0,0.9,21.0,622.0,784.26,588.51
2016,9,20,9,45,818.5,111.5,0.95,21.5,659.5,820.19,608.89
2016,9,20,10,0,844.0,108.0,1.0,22.0,697.0,854.21,629.27
2016,9,20,10,15,852.5,110.0,1.0,22.5,724.5,872.01,638.21
2016,9,20,10,30,861.0,112.0,1.0,23.0,752.0,892.05,648.81
2016,9,20,10,45,870.0,111.5,1.05,23.5,773.0,906.73,656.78
2016,9,20,11,0,879.0,111.0,1.1,24.0,794.0,918.21,662.83
2016,9,20,11,15,882.0,111.5,1.15,24.0,806.5,922.0,665.42
2016,9,20,11,30,885.0,112.0,1.2,24.0,819.0,922.36,666.05
2016,9,20,11,45,888.0,111.5,1.25,24.0,823.5,918.23,663.96
2016,9,20,12,0,891.0,111.0,1.3,24.0,828.0,910.66,659.82
2016,9,20,12,15,890.0,110.5,1.35,24.0,824.5,896.17,651.34
2016,9,20,12,30,889.0,110.0,1.4,24.0,821.0,878.4,640.84
2016,9,20,12,45,888.0,108.5,1.45,24.0,809.5,856.4,627.61
2016,9,20,13,0,887.0,107.0,1.5,24.0,798.0,831.31,612.33
2016,9,20,13,15,882.0,106.0,1.5,24.0,778.5,800.61,592.72
2016,9,20,13,30,877.0,105.0,1.5,24.0,759.0,767.28,571.29
2016,9,20,13,45,870.5,103.0,1.55,24.0,732.0,729.39,547.06
2016,9,20,14,0,864.0,101.0,1.6,24.0,705.0,689.33,520.82
2016,9,20,14,15,853.0,99.0,1.6,23.5,671.0,644.43,489.64
2016,9,20,14,30,842.0,97.0,1.6,23.0,637.0,598.11,456.52
2016,9,20,14,45,828.0,94.5,1.65,23.0,597.5,548.12,419.11
2016,9,20,15,0,814.0,92.0,1.7,23.0,558.0,497.53,380.03
2016,9,20,15,15,794.0,89.0,1.7,22.5,513.0,443.42,337.54
2016,9,20,15,30,774.0,86.0,1.7,22.0,468.0,389.86,294.0
2016,9,20,15,45,747.0,81.5,1.7,21.5,419.5,333.3,246.87
2016,9,20,16,0,720.0,77.0,1.7,21.0,371.0,278.63,200.08
2016,9,20,16,15,680.5,72.5,1.65,20.0,320.0,221.31,151.38
2016,9,20,16,30,641.0,68.0,1.6,19.0,269.0,169.56,107.83
2016,9,20,16,45,581.0,61.5,1.6,18.5,218.0,117.77,67.68
2016,9,20,17,0,521.0,55.0,1.6,18.0,167.0,72.77,38.71
2016,9,20,17,15,427.5,45.0,1.5,17.5,120.0,33.4,23.44
2016,9,20,17,30,334.0,35.0,1.4,17.0,73.0,27.36,17.42
2016,9,20,17,45,167.0,17.5,1.35,16.5,36.5,13.35,0.0
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,16.0,1.15,11.0,16.0,15.45,0.0
2016,9,21,6,30,0.0,32.0,1.2,11.0,32.0,32.14,20.65
2016,9,21,6,45,10.5,53.5,1.25,11.5,55.5,58.51,43.75
2016,9,21,7,0,21.0,75.0,1.3,12.0,79.0,89.04,70.18
2016,9,21,7,15,29.5,96.0,1.35,12.5,104.0,116.03,93.32
2016,9,21,7,30,38.0,117.0,1.4,13.0,129.0,143.7,116.56
2016,9,21,7,45,45.0,138.5,1.45,13.5,155.0,171.8,139.63
2016,9,21,8,0,52.0,160.0,1.5,14.0,181.0,200.39,162.61
2016,9,21,8,15,80.0,186.0,1.55,14.0,222.5,248.14,201.4
2016,9,21,8,30,108.0,212.0,1.6,14.0,264.0,297.9,241.08
2016,9,21,8,45,130.5,234.5,1.65,14.5,304.0,349.41,280.77
2016,9,21,9,0,153.0,257.0,1.7,15.0,344.0,394.42,314.7
2016,9,21,9,15,513.5,172.5,1.75,15.0,494.0,604.27,481.86
2016,9,21,9,30,874.0,88.0,1.8,15.0,644.0,813.13,632.78
2016,9,21,9,45,891.5,87.0,1.85,15.5,680.0,846.87,652.03
2016,9,21,10,0,909.0,86.0,1.9,16.0,716.0,878.21,671.34
2016,9,21,10,15,916.5,87.0,1.9,16.0,744.0,900.37,685.05
2016,9,21,10,30,924.0,88.0,1.9,16.0,772.0,919.31,696.71
2016,9,21,10,45,644.5,218.0,1.95,16.5,701.5,825.7,630.48
2016,9,21,11,0,365.0,348.0,2.0,17.0,631.0,703.45,536.19
2016,9,21,11,15,655.0,218.0,2.0,17.0,735.0,836.61,638.77
2016,9,21,11,30,945.0,88.0,2.0,17.0,839.0,947.97,712.88
2016,9,21,11,45,946.0,88.5,2.0,17.0,843.5,942.81,707.97
2016,9,21,12,0,947.0,89.0,2.0,17.0,848.0,934.01,702.07
2016,9,21,12,15,947.5,88.5,2.0,17.0,844.5,920.11,692.9
2016,9,21,12,30,948.0,88.0,2.0,17.0,841.0,902.67,681.49
2016,9,21,12,45,945.0,88.5,2.05,17.0,829.5,879.91,667.07
2016,9,21,13,0,942.0,89.0,2.1,17.0,818.0,853.93,650.46
2016,9,21,13,15,939.0,88.0,2.15,16.5,799.5,823.29,631.75
2016,9,21,13,30,936.0,87.0,2.2,16.0,781.0,789.72,610.8
2016,9,21,13,45,931.5,85.5,2.25,16.0,754.5,751.78,585.36
2016,9,21,14,0,927.0,84.0,2.3,16.0,728.0,711.34,557.86
2016,9,21,14,15,919.5,82.5,2.35,15.5,695.0,666.69,526.09
2016,9,21,14,30,912.0,81.0,2.4,15.0,662.0,620.16,491.44
2016,9,21,14,45,900.5,79.5,2.45,15.0,622.5,569.82,451.82
2016,9,21,15,0,889.0,78.0,2.5,15.0,583.0,518.43,410.12
2016,9,21,15,15,873.0,75.5,2.45,15.0,537.5,463.28,363.9
2016,9,21,15,30,857.0,73.0,2.4,15.0,492.0,406.57,315.11
2016,9,21,15,45,834.5,69.5,2.4,15.0,442.5,348.18,263.8
2016,9,21,16,0,812.0,66.0,2.4,15.0,393.0,291.05,212.43
2016,9,21,16,15,776.0,62.0,2.35,14.5,340.0,231.94,159.89
2016,9,21,16,30,740.0,58.0,2.3,14.0,287.0,176.2,111.24
2016,9,21,16,45,685.0,52.5,2.25,13.5,233.0,120.64,67.21
2016,9,21,17,0,630.0,47.0,2.2,13.0,179.0,71.3,35.76
2016,9,21,17,15,531.0,39.0,2.1,12.5,128.5,28.29,19.4
2016,9,21,17,30,432.0,31.0,2.0,12.0,78.0,23.83,14.64
2016,9,21,17,45,216.0,15.5,1.95,12.0,39.0,11.71,0.0
2016,9,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,6,15,155.5,17.5,2.35,11.0,34.0,64.37,3.04
2016,9,22,6,30,311.0,35.0,2.4,11.0,68.0,144.79,103.51
2016,9,22,6,45,404.5,46.5,2.45,11.0,114.5,207.61,161.29
2016,9,22,7,0,498.0,58.0,2.5,11.0,161.0,280.05,225.77
2016,9,22,7,15,563.0,66.0,2.5,11.5,213.0,344.64,282.6
2016,9,22,7,30,628.0,74.0,2.5,12.0,265.0,414.61,342.0
2016,9,22,7,45,675.5,78.0,2.5,12.5,318.0,475.24,392.03
2016,9,22,8,0,723.0,82.0,2.5,13.0,371.0,538.54,442.43
2016,9,22,8,15,753.5,86.5,2.4,13.0,421.0,591.49,483.62
2016,9,22,8,30,784.0,91.0,2.3,13.0,471.0,647.19,525.55
2016,9,22,8,45,814.0,91.0,2.25,13.5,519.0,697.45,560.25
2016,9,22,9,0,844.0,91.0,2.2,14.0,567.0,747.18,593.32
2016,9,22,9,15,859.5,93.5,2.2,14.5,608.0,787.52,619.3
2016,9,22,9,30,875.0,96.0,2.2,15.0,649.0,820.92,640.03
2016,9,22,9,45,896.0,93.0,2.2,15.5,686.0,855.22,661.23
2016,9,22,10,0,917.0,90.0,2.2,16.0,723.0,887.26,680.62
2016,9,22,10,15,925.0,91.5,2.2,16.0,751.5,910.42,695.1
2016,9,22,10,30,933.0,93.0,2.2,16.0,780.0,930.33,707.47
2016,9,22,10,45,940.0,92.5,2.2,16.5,801.0,943.77,714.22
2016,9,22,11,0,947.0,92.0,2.2,17.0,822.0,953.71,718.77
2016,9,22,11,15,727.0,194.5,2.2,17.0,760.0,874.72,664.59
2016,9,22,11,30,507.0,297.0,2.2,17.0,698.0,778.87,593.65
2016,9,22,11,45,732.5,194.5,2.25,17.0,777.0,869.8,662.88
2016,9,22,12,0,958.0,92.0,2.3,17.0,856.0,943.85,712.8
2016,9,22,12,15,957.0,92.0,2.3,17.0,851.5,928.92,702.02
2016,9,22,12,30,956.0,92.0,2.3,17.0,847.0,910.46,689.86
2016,9,22,12,45,950.0,92.5,2.3,17.5,833.5,884.95,671.71
2016,9,22,13,0,944.0,93.0,2.3,18.0,820.0,856.34,651.56
2016,9,22,13,15,938.5,92.0,2.25,18.0,799.5,823.62,629.41
2016,9,22,13,30,933.0,91.0,2.2,18.0,779.0,788.12,605.28
2016,9,22,13,45,923.5,91.0,2.2,18.0,750.0,748.19,578.29
2016,9,22,14,0,914.0,91.0,2.2,18.0,721.0,706.13,549.47
2016,9,22,14,15,639.0,177.0,2.15,17.5,607.0,581.02,454.23
2016,9,22,14,30,364.0,263.0,2.1,17.0,493.0,470.53,368.5
2016,9,22,14,45,610.0,174.0,2.1,17.0,530.0,500.97,393.89
2016,9,22,15,0,856.0,85.0,2.1,17.0,567.0,504.6,395.49
2016,9,22,15,15,835.5,82.5,2.1,16.5,520.5,448.78,349.79
2016,9,22,15,30,815.0,80.0,2.1,16.0,474.0,393.49,303.29
2016,9,22,15,45,781.5,77.5,2.1,16.0,423.0,334.67,252.32
2016,9,22,16,0,748.0,75.0,2.1,16.0,372.0,278.39,202.55
2016,9,22,16,15,707.0,70.0,2.05,15.5,320.0,220.94,152.28
2016,9,22,16,30,666.0,65.0,2.0,15.0,268.0,165.38,104.75
2016,9,22,16,45,601.0,59.0,2.0,14.5,215.0,112.56,63.98
2016,9,22,17,0,536.0,53.0,2.0,14.0,162.0,67.13,35.83
2016,9,22,17,15,432.0,43.0,1.9,13.5,114.5,32.25,22.74
2016,9,22,17,30,328.0,33.0,1.8,13.0,67.0,26.14,16.26
2016,9,22,17,45,164.0,16.5,1.75,12.5,33.5,12.87,0.0
2016,9,22,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,6,15,193.0,14.5,1.0,9.0,34.0,69.45,0.0
2016,9,23,6,30,386.0,29.0,0.9,10.0,68.0,160.49,113.42
2016,9,23,6,45,487.0,37.0,0.85,11.0,116.0,225.45,173.01
2016,9,23,7,0,588.0,45.0,0.8,12.0,164.0,298.61,236.54
2016,9,23,7,15,646.0,50.5,0.8,12.5,216.0,361.63,291.09
2016,9,23,7,30,704.0,56.0,0.8,13.0,268.0,429.14,346.99
2016,9,23,7,45,572.0,91.5,0.8,14.0,284.5,432.09,349.04
2016,9,23,8,0,440.0,127.0,0.8,15.0,301.0,415.85,334.94
2016,9,23,8,15,639.0,97.5,0.85,15.5,386.5,531.83,425.6
2016,9,23,8,30,838.0,68.0,0.9,16.0,472.0,651.89,514.19
2016,9,23,8,45,857.5,70.0,0.95,17.0,517.5,698.46,543.05
2016,9,23,9,0,877.0,72.0,1.0,18.0,563.0,743.78,571.2
2016,9,23,9,15,890.0,73.5,1.05,18.5,603.0,781.87,594.93
2016,9,23,9,30,903.0,75.0,1.1,19.0,643.0,817.71,616.93
2016,9,23,9,45,914.5,75.5,1.15,19.5,677.5,848.67,635.48
2016,9,23,10,0,926.0,76.0,1.2,20.0,712.0,876.87,652.13
2016,9,23,10,15,932.5,77.0,1.2,20.0,739.0,898.3,664.83
2016,9,23,10,30,939.0,78.0,1.2,20.0,766.0,916.43,675.49
2016,9,23,10,45,942.5,79.0,1.3,20.5,785.5,928.46,682.54
2016,9,23,11,0,946.0,80.0,1.4,21.0,805.0,936.91,687.41
2016,9,23,11,15,948.0,80.5,1.4,21.0,816.5,939.82,688.71
2016,9,23,11,30,950.0,81.0,1.4,21.0,828.0,939.07,687.85
2016,9,23,11,45,949.5,81.5,1.45,21.5,831.5,932.43,682.75
2016,9,23,12,0,949.0,82.0,1.5,22.0,835.0,922.15,675.49
2016,9,23,12,15,947.5,82.0,1.55,22.0,830.0,906.91,666.4
2016,9,23,12,30,946.0,82.0,1.6,22.0,825.0,888.19,655.11
2016,9,23,12,45,938.0,83.5,1.65,22.0,811.5,862.32,639.12
2016,9,23,13,0,930.0,85.0,1.7,22.0,798.0,833.46,621.11
2016,9,23,13,15,924.5,84.5,1.7,22.0,777.0,801.66,600.52
2016,9,23,13,30,919.0,84.0,1.7,22.0,756.0,767.12,577.98
2016,9,23,13,45,909.0,83.5,1.75,22.0,727.5,726.84,551.72
2016,9,23,14,0,899.0,83.0,1.8,22.0,699.0,684.53,523.66
2016,9,23,14,15,888.0,81.5,1.8,21.5,664.5,638.78,491.21
2016,9,23,14,30,877.0,80.0,1.8,21.0,630.0,591.54,456.69
2016,9,23,14,45,861.0,78.5,1.85,20.5,589.0,540.4,418.35
2016,9,23,15,0,845.0,77.0,1.9,20.0,548.0,488.74,378.19
2016,9,23,15,15,825.5,74.5,1.85,19.5,503.0,433.13,333.3
2016,9,23,15,30,806.0,72.0,1.8,19.0,458.0,378.86,287.92
2016,9,23,15,45,681.5,87.5,1.8,18.5,390.0,306.41,229.01
2016,9,23,16,0,557.0,103.0,1.8,18.0,322.0,247.52,181.16
2016,9,23,16,15,619.0,79.5,1.75,17.5,290.5,205.68,141.56
2016,9,23,16,30,681.0,56.0,1.7,17.0,259.0,158.51,97.46
2016,9,23,16,45,621.0,50.5,1.65,16.5,207.5,106.33,57.68
2016,9,23,17,0,561.0,45.0,1.6,16.0,156.0,58.61,28.67
2016,9,23,17,15,461.0,36.5,1.55,15.5,109.5,26.59,17.55
2016,9,23,17,30,361.0,28.0,1.5,15.0,63.0,21.56,12.03
2016,9,23,17,45,180.5,14.0,1.5,14.5,31.5,10.71,0.0
2016,9,23,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,6,15,208.5,13.0,0.6,10.5,33.5,70.74,0.0
2016,9,24,6,30,417.0,26.0,0.6,11.0,67.0,162.81,112.96
2016,9,24,6,45,516.5,33.0,0.65,12.0,115.5,228.1,173.37
2016,9,24,7,0,616.0,40.0,0.7,13.0,164.0,303.35,238.62
2016,9,24,7,15,673.0,45.0,0.65,14.0,216.0,366.46,292.35
2016,9,24,7,30,730.0,50.0,0.6,15.0,268.0,433.99,346.91
2016,9,24,7,45,767.5,53.5,0.6,16.0,320.5,492.96,392.67
2016,9,24,8,0,805.0,57.0,0.6,17.0,373.0,549.95,434.93
2016,9,24,8,15,830.5,59.5,0.65,17.5,422.5,602.7,473.57
2016,9,24,8,30,856.0,62.0,0.7,18.0,472.0,655.28,509.81
2016,9,24,8,45,874.5,64.5,0.75,19.0,518.0,702.33,539.35
2016,9,24,9,0,893.0,67.0,0.8,20.0,564.0,747.97,567.27
2016,9,24,9,15,907.0,68.5,0.85,21.0,605.0,787.26,590.32
2016,9,24,9,30,921.0,70.0,0.9,22.0,646.0,824.29,611.54
2016,9,24,9,45,933.0,70.0,0.95,23.0,681.0,855.45,628.62
2016,9,24,10,0,945.0,70.0,1.0,24.0,716.0,883.79,643.76
2016,9,24,10,15,952.0,71.0,1.0,24.5,743.5,905.91,655.28
2016,9,24,10,30,959.0,72.0,1.0,25.0,771.0,924.67,664.72
2016,9,24,10,45,963.5,72.5,1.05,25.5,791.5,937.15,671.12
2016,9,24,11,0,968.0,73.0,1.1,26.0,812.0,945.99,675.42
2016,9,24,11,15,971.0,73.5,1.1,26.0,824.0,949.79,677.21
2016,9,24,11,30,974.0,74.0,1.1,26.0,836.0,949.83,676.84
2016,9,24,11,45,974.5,74.5,1.1,26.5,840.0,943.87,671.6
2016,9,24,12,0,975.0,75.0,1.1,27.0,844.0,934.19,664.25
2016,9,24,12,15,974.5,74.5,1.1,27.0,839.5,918.87,654.84
2016,9,24,12,30,974.0,74.0,1.1,27.0,835.0,899.96,643.31
2016,9,24,12,45,964.5,77.5,1.15,27.5,821.5,874.38,627.13
2016,9,24,13,0,955.0,81.0,1.2,28.0,808.0,845.77,609.03
2016,9,24,13,15,950.0,80.5,1.2,28.0,787.5,813.62,589.13
2016,9,24,13,30,945.0,80.0,1.2,28.0,767.0,778.61,567.27
2016,9,24,13,45,936.5,79.5,1.25,28.0,738.5,738.48,542.39
2016,9,24,14,0,928.0,79.0,1.3,28.0,710.0,696.13,515.64
2016,9,24,14,15,917.5,77.5,1.3,27.5,675.0,649.51,483.86
2016,9,24,14,30,907.0,76.0,1.3,27.0,640.0,601.3,449.95
2016,9,24,14,45,891.5,74.5,1.35,27.0,598.5,549.09,411.46
2016,9,24,15,0,876.0,73.0,1.4,27.0,557.0,496.25,371.17
2016,9,24,15,15,856.5,70.5,1.4,26.5,511.0,440.36,327.69
2016,9,24,15,30,837.0,68.0,1.4,26.0,465.0,384.82,282.87
2016,9,24,15,45,808.5,65.0,1.45,25.5,414.5,324.78,233.45
2016,9,24,16,0,780.0,62.0,1.5,25.0,364.0,268.2,185.45
2016,9,24,16,15,740.5,58.0,1.45,24.0,312.0,210.58,136.93
2016,9,24,16,30,701.0,54.0,1.4,23.0,260.0,156.78,92.69
2016,9,24,16,45,639.0,48.5,1.4,22.5,207.5,103.5,53.52
2016,9,24,17,0,577.0,43.0,1.4,22.0,155.0,57.28,27.48
2016,9,24,17,15,472.0,34.5,1.3,21.0,107.5,25.09,15.75
2016,9,24,17,30,367.0,26.0,1.2,20.0,60.0,19.95,10.08
2016,9,24,17,45,183.5,13.0,1.15,19.0,30.0,12.78,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,206.0,13.0,1.0,14.0,32.5,69.52,0.0
2016,9,25,6,30,412.0,26.0,1.0,15.0,65.0,160.61,108.75
2016,9,25,6,45,508.0,34.0,1.05,16.5,113.5,225.34,168.54
2016,9,25,7,0,604.0,42.0,1.1,18.0,162.0,299.72,232.08
2016,9,25,7,15,662.5,47.5,1.1,18.5,214.0,363.42,286.55
2016,9,25,7,30,721.0,53.0,1.1,19.0,266.0,431.65,342.37
2016,9,25,7,45,756.0,57.5,1.1,20.0,318.0,489.93,387.64
2016,9,25,8,0,791.0,62.0,1.1,21.0,370.0,549.6,431.86
2016,9,25,8,15,817.0,65.0,1.1,22.0,419.5,602.78,469.42
2016,9,25,8,30,843.0,68.0,1.1,23.0,469.0,651.75,502.03
2016,9,25,8,45,857.0,72.0,1.1,24.0,514.0,696.71,529.45
2016,9,25,9,0,871.0,76.0,1.1,25.0,559.0,739.97,555.0
2016,9,25,9,15,885.0,78.0,1.1,25.5,599.5,778.99,578.22
2016,9,25,9,30,899.0,80.0,1.1,26.0,640.0,815.82,599.65
2016,9,25,9,45,916.0,78.5,1.1,27.0,675.5,848.72,617.02
2016,9,25,10,0,933.0,77.0,1.1,28.0,711.0,879.09,632.53
2016,9,25,10,15,940.0,78.0,1.05,28.5,738.5,900.87,642.91
2016,9,25,10,30,947.0,79.0,1.0,29.0,766.0,919.32,651.23
2016,9,25,10,45,941.5,84.5,1.0,29.5,783.5,928.25,654.5
2016,9,25,11,0,936.0,90.0,1.0,30.0,801.0,933.41,655.66
2016,9,25,11,15,939.0,90.5,1.0,30.0,812.5,936.96,657.31
2016,9,25,11,30,942.0,91.0,1.0,30.0,824.0,936.87,656.89
2016,9,25,11,45,926.5,99.5,1.0,30.5,823.5,925.41,648.34
2016,9,25,12,0,911.0,108.0,1.0,31.0,823.0,910.51,637.94
2016,9,25,12,15,910.0,107.5,1.0,31.0,818.5,895.37,628.83
2016,9,25,12,30,909.0,107.0,1.0,31.0,814.0,876.9,617.72
2016,9,25,12,45,901.5,108.5,1.05,31.0,800.0,851.93,603.33
2016,9,25,13,0,894.0,110.0,1.1,31.0,786.0,824.09,587.1
2016,9,25,13,15,888.0,109.0,1.1,30.5,765.5,792.15,568.63
2016,9,25,13,30,882.0,108.0,1.1,30.0,745.0,757.63,548.32
2016,9,25,13,45,865.5,109.5,1.15,30.0,715.0,717.28,523.38
2016,9,25,14,0,849.0,111.0,1.2,30.0,685.0,673.72,494.37
2016,9,25,14,15,836.5,109.0,1.2,29.5,650.0,627.94,463.44
2016,9,25,14,30,824.0,107.0,1.2,29.0,615.0,580.97,430.71
2016,9,25,14,45,800.5,106.0,1.2,29.0,573.0,528.26,392.0
2016,9,25,15,0,777.0,105.0,1.2,29.0,531.0,475.93,352.45
2016,9,25,15,15,753.5,101.0,1.15,28.5,485.0,420.1,309.67
2016,9,25,15,30,730.0,97.0,1.1,28.0,439.0,366.32,267.02
2016,9,25,15,45,695.5,92.5,1.1,27.5,389.5,309.86,221.47
2016,9,25,16,0,661.0,88.0,1.1,27.0,340.0,256.21,177.21
2016,9,25,16,15,615.5,81.0,1.05,26.0,289.0,201.05,132.28
2016,9,25,16,30,570.0,74.0,1.0,25.0,238.0,150.59,92.19
2016,9,25,16,45,505.0,64.5,0.95,24.5,188.0,100.95,56.57
2016,9,25,17,0,440.0,55.0,0.9,24.0,138.0,58.84,32.61
2016,9,25,17,15,338.5,41.5,0.8,22.5,93.5,31.92,21.32
2016,9,25,17,30,237.0,28.0,0.7,21.0,49.0,22.21,11.28
2016,9,25,17,45,118.5,14.0,0.65,20.0,24.5,13.76,0.0
2016,9,25,18,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,15,134.5,15.0,1.15,17.0,27.5,46.47,0.0
2016,9,26,6,30,269.0,30.0,1.0,18.0,55.0,125.83,83.68
2016,9,26,6,45,372.0,42.0,0.85,19.0,101.0,189.1,140.36
2016,9,26,7,0,475.0,54.0,0.7,20.0,147.0,263.27,202.21
2016,9,26,7,15,540.5,62.5,0.7,21.0,198.0,326.81,254.75
2016,9,26,7,30,606.0,71.0,0.7,22.0,249.0,395.83,309.43
2016,9,26,7,45,650.0,77.5,0.7,23.0,300.5,455.82,355.04
2016,9,26,8,0,694.0,84.0,0.7,24.0,352.0,518.24,400.43
2016,9,26,8,15,725.0,88.5,0.7,25.0,401.5,572.12,437.77
2016,9,26,8,30,756.0,93.0,0.7,26.0,451.0,624.0,472.34
2016,9,26,8,45,779.0,97.0,0.7,27.0,496.5,672.27,502.6
2016,9,26,9,0,802.0,101.0,0.7,28.0,542.0,719.64,530.44
2016,9,26,9,15,818.5,103.5,0.7,28.5,582.5,759.09,553.43
2016,9,26,9,30,835.0,106.0,0.7,29.0,623.0,796.63,574.87
2016,9,26,9,45,847.0,108.5,0.75,30.0,657.5,828.3,591.89
2016,9,26,10,0,859.0,111.0,0.8,31.0,692.0,857.37,607.13
2016,9,26,10,15,867.5,112.5,0.85,31.0,719.5,879.51,620.43
2016,9,26,10,30,876.0,114.0,0.9,31.0,747.0,893.32,628.7
2016,9,26,10,45,880.0,116.0,0.95,31.5,766.0,905.8,635.08
2016,9,26,11,0,884.0,118.0,1.0,32.0,785.0,914.92,639.5
2016,9,26,11,15,887.0,119.0,1.05,32.0,797.0,918.68,642.04
2016,9,26,11,30,890.0,120.0,1.1,32.0,809.0,918.98,642.65
2016,9,26,11,45,888.0,121.5,1.15,32.0,812.0,911.96,638.89
2016,9,26,12,0,886.0,123.0,1.2,32.0,815.0,901.56,633.2
2016,9,26,12,15,884.5,123.0,1.2,32.0,810.0,886.7,624.15
2016,9,26,12,30,883.0,123.0,1.2,32.0,805.0,868.62,613.19
2016,9,26,12,45,913.5,105.5,1.25,32.0,801.5,855.34,606.01
2016,9,26,13,0,944.0,88.0,1.3,32.0,798.0,837.42,595.86
2016,9,26,13,15,938.5,87.5,1.3,31.5,777.0,805.05,577.05
2016,9,26,13,30,933.0,87.0,1.3,31.0,756.0,769.9,556.39
2016,9,26,13,45,925.0,85.5,1.3,31.0,728.0,729.41,530.86
2016,9,26,14,0,917.0,84.0,1.3,31.0,700.0,686.7,502.99
2016,9,26,14,15,906.0,82.5,1.3,30.5,664.5,640.17,471.51
2016,9,26,14,30,895.0,81.0,1.3,30.0,629.0,592.12,437.94
2016,9,26,14,45,880.5,79.0,1.3,30.0,588.0,540.48,399.85
2016,9,26,15,0,866.0,77.0,1.3,30.0,547.0,488.16,360.05
2016,9,26,15,15,846.0,74.0,1.3,29.5,500.5,432.13,316.91
2016,9,26,15,30,826.0,71.0,1.3,29.0,454.0,375.1,271.49
2016,9,26,15,45,752.5,77.5,1.3,29.0,397.0,312.24,220.81
2016,9,26,16,0,679.0,84.0,1.3,29.0,340.0,254.33,173.74
2016,9,26,16,15,633.5,77.0,1.2,28.0,288.5,198.36,128.32
2016,9,26,16,30,588.0,70.0,1.1,27.0,237.0,147.06,87.88
2016,9,26,16,45,483.0,64.5,1.0,26.0,182.5,96.87,54.1
2016,9,26,17,0,378.0,59.0,0.9,25.0,128.0,57.9,33.82
2016,9,26,17,15,281.5,43.0,0.85,23.5,85.0,32.84,21.89
2016,9,26,17,30,185.0,27.0,0.8,22.0,42.0,21.02,9.62
2016,9,26,17,45,92.5,13.5,0.75,21.0,21.0,13.27,0.0
2016,9,26,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,6,15,64.0,14.0,1.05,17.0,20.0,28.76,0.0
2016,9,27,6,30,128.0,28.0,0.9,17.0,40.0,81.67,53.22
2016,9,27,6,45,203.5,48.5,0.8,17.5,81.5,137.56,102.87
2016,9,27,7,0,279.0,69.0,0.7,18.0,123.0,200.95,156.28
2016,9,27,7,15,337.5,85.5,0.7,19.0,170.0,259.45,204.81
2016,9,27,7,30,396.0,102.0,0.7,20.0,217.0,323.25,255.92
2016,9,27,7,45,443.5,114.5,0.7,21.0,266.0,381.34,300.79
2016,9,27,8,0,491.0,127.0,0.7,22.0,315.0,442.75,346.43
2016,9,27,8,15,525.0,137.0,0.65,22.5,362.0,495.68,384.42
2016,9,27,8,30,559.0,147.0,0.6,23.0,409.0,549.89,422.0
2016,9,27,8,45,578.0,157.0,0.6,24.0,451.5,594.4,450.94
2016,9,27,9,0,597.0,167.0,0.6,25.0,494.0,638.37,478.64
2016,9,27,9,15,617.0,173.5,0.65,25.5,533.0,681.59,506.64
2016,9,27,9,30,637.0,180.0,0.7,26.0,572.0,720.82,531.52
2016,9,27,9,45,707.0,161.5,0.75,27.0,619.0,772.86,564.07
2016,9,27,10,0,777.0,143.0,0.8,28.0,666.0,824.52,594.31
2016,9,27,10,15,786.5,145.5,0.85,28.0,692.5,843.59,605.66
2016,9,27,10,30,796.0,148.0,0.9,28.0,719.0,863.43,617.98
2016,9,27,10,45,712.5,192.5,0.95,28.5,714.0,847.54,606.49
2016,9,27,11,0,629.0,237.0,1.0,29.0,709.0,822.36,588.1
2016,9,27,11,15,633.5,238.5,1.0,29.0,720.5,826.9,590.95
2016,9,27,11,30,638.0,240.0,1.0,29.0,732.0,828.78,591.81
2016,9,27,11,45,585.5,266.5,1.05,29.0,719.5,802.29,573.78
2016,9,27,12,0,533.0,293.0,1.1,29.0,707.0,776.12,556.09
2016,9,27,12,15,531.0,292.5,1.1,29.0,702.5,763.82,548.26
2016,9,27,12,30,529.0,292.0,1.1,29.0,698.0,749.51,538.96
2016,9,27,12,45,596.0,255.5,1.15,29.5,706.5,752.46,542.39
2016,9,27,13,0,663.0,219.0,1.2,30.0,715.0,752.28,543.4
2016,9,27,13,15,654.5,216.0,1.2,29.5,694.5,721.46,523.97
2016,9,27,13,30,646.0,213.0,1.2,29.0,674.0,688.99,503.4
2016,9,27,13,45,577.0,231.5,1.25,29.0,631.5,633.35,465.05
2016,9,27,14,0,508.0,250.0,1.3,29.0,589.0,582.19,429.23
2016,9,27,14,15,492.0,241.5,1.3,28.5,556.0,540.67,401.01
2016,9,27,14,30,476.0,233.0,1.3,28.0,523.0,499.26,372.08
2016,9,27,14,45,455.0,222.5,1.3,27.5,484.0,453.67,339.42
2016,9,27,15,0,434.0,212.0,1.3,27.0,445.0,409.14,306.7
2016,9,27,15,15,408.5,198.5,1.25,26.5,402.5,360.81,270.24
2016,9,27,15,30,383.0,185.0,1.2,26.0,360.0,315.2,235.02
2016,9,27,15,45,378.5,163.5,1.15,25.5,320.5,270.99,199.8
2016,9,27,16,0,374.0,142.0,1.1,25.0,281.0,227.0,163.92
2016,9,27,16,15,332.0,124.5,1.0,24.0,234.5,179.36,126.39
2016,9,27,16,30,290.0,107.0,0.9,23.0,188.0,136.31,93.15
2016,9,27,16,45,267.0,85.5,0.85,22.0,147.5,96.3,63.14
2016,9,27,17,0,244.0,64.0,0.8,21.0,107.0,56.91,36.79
2016,9,27,17,15,172.0,43.0,0.7,20.0,68.5,32.97,22.26
2016,9,27,17,30,100.0,22.0,0.6,19.0,30.0,16.97,6.03
2016,9,27,17,45,50.0,11.0,0.55,18.0,15.0,10.81,0.0
2016,9,27,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,85.5,15.5,0.6,12.5,23.0,35.14,0.0
2016,9,28,6,30,171.0,31.0,0.5,13.0,46.0,97.97,64.29
2016,9,28,6,45,268.0,47.5,0.45,13.5,89.0,158.19,119.49
2016,9,28,7,0,365.0,64.0,0.4,14.0,132.0,228.56,179.26
2016,9,28,7,15,430.5,75.5,0.35,14.5,180.5,288.67,229.98
2016,9,28,7,30,496.0,87.0,0.3,15.0,229.0,354.7,283.6
2016,9,28,7,45,554.0,92.5,0.3,16.0,280.0,417.95,332.73
2016,9,28,8,0,612.0,98.0,0.3,17.0,331.0,483.14,381.31
2016,9,28,8,15,645.5,104.0,0.35,17.5,379.0,536.75,420.6
2016,9,28,8,30,679.0,110.0,0.4,18.0,427.0,591.18,459.37
2016,9,28,8,45,701.5,115.5,0.45,19.0,471.0,637.73,490.48
2016,9,28,9,0,724.0,121.0,0.5,20.0,515.0,683.57,520.18
2016,9,28,9,15,742.5,124.5,0.55,20.5,554.5,723.05,544.95
2016,9,28,9,30,761.0,128.0,0.6,21.0,594.0,760.98,568.41
2016,9,28,9,45,774.5,131.0,0.65,22.0,627.5,792.42,586.2
2016,9,28,10,0,788.0,134.0,0.7,23.0,661.0,818.41,600.29
2016,9,28,10,15,797.5,136.0,0.75,23.5,688.0,840.59,613.05
2016,9,28,10,30,807.0,138.0,0.8,24.0,715.0,859.95,624.04
2016,9,28,10,45,763.5,163.5,0.85,24.5,721.0,858.76,621.92
2016,9,28,11,0,720.0,189.0,0.9,25.0,727.0,850.28,615.51
2016,9,28,11,15,724.5,190.5,0.95,25.0,738.5,854.96,618.97
2016,9,28,11,30,729.0,192.0,1.0,25.0,750.0,856.69,620.49
2016,9,28,11,45,690.5,212.0,1.1,25.0,743.0,837.34,609.21
2016,9,28,12,0,652.0,232.0,1.2,25.0,736.0,815.42,595.13
2016,9,28,12,15,650.0,231.5,1.2,25.0,731.5,801.64,586.17
2016,9,28,12,30,648.0,231.0,1.2,25.0,727.0,785.41,575.49
2016,9,28,12,45,678.5,212.5,1.3,25.0,724.0,774.88,570.62
2016,9,28,13,0,709.0,194.0,1.4,25.0,721.0,760.5,562.91
2016,9,28,13,15,701.0,191.5,1.4,24.5,700.5,729.38,542.88
2016,9,28,13,30,693.0,189.0,1.4,24.0,680.0,696.43,521.39
2016,9,28,13,45,645.5,200.5,1.45,24.0,643.5,648.7,487.86
2016,9,28,14,0,598.0,212.0,1.5,24.0,607.0,600.93,453.82
2016,9,28,14,15,581.5,205.5,1.45,23.5,573.5,557.69,423.22
2016,9,28,14,30,565.0,199.0,1.4,23.0,540.0,514.35,391.77
2016,9,28,14,45,543.0,191.5,1.4,23.0,501.0,467.35,356.37
2016,9,28,15,0,521.0,184.0,1.4,23.0,462.0,421.26,320.83
2016,9,28,15,15,493.5,173.5,1.35,22.0,418.5,371.2,282.52
2016,9,28,15,30,466.0,163.0,1.3,21.0,375.0,323.14,244.69
2016,9,28,15,45,455.5,145.5,1.3,20.5,333.0,276.09,206.08
2016,9,28,16,0,445.0,128.0,1.3,20.0,291.0,229.74,167.17
2016,9,28,16,15,398.0,114.0,1.2,19.0,243.0,180.25,127.07
2016,9,28,16,30,351.0,100.0,1.1,18.0,195.0,135.85,92.08
2016,9,28,16,45,317.0,80.5,1.05,17.5,152.5,92.93,59.83
2016,9,28,17,0,283.0,61.0,1.0,17.0,110.0,54.05,35.02
2016,9,28,17,15,197.5,42.0,0.95,16.0,70.5,32.33,22.0
2016,9,28,17,30,112.0,23.0,0.9,15.0,31.0,17.9,5.63
2016,9,28,17,45,56.0,11.5,0.85,14.5,15.5,11.3,0.0
2016,9,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,6,15,133.0,14.0,0.8,9.5,25.0,44.52,0.0
2016,9,29,6,30,266.0,28.0,0.8,10.0,50.0,120.7,78.23
2016,9,29,6,45,376.5,39.0,0.85,10.5,95.0,185.6,141.02
2016,9,29,7,0,487.0,50.0,0.9,11.0,140.0,261.13,206.92
2016,9,29,7,15,553.0,57.5,0.9,11.5,190.0,323.81,261.63
2016,9,29,7,30,619.0,65.0,0.9,12.0,240.0,391.99,318.86
2016,9,29,7,45,666.0,70.0,0.9,12.5,291.5,451.99,367.59
2016,9,29,8,0,713.0,75.0,0.9,13.0,343.0,514.65,416.45
2016,9,29,8,15,743.5,79.0,0.85,13.5,392.0,565.91,454.49
2016,9,29,8,30,774.0,83.0,0.8,14.0,441.0,619.77,492.92
2016,9,29,8,45,797.0,85.5,0.75,15.0,486.0,666.6,523.14
2016,9,29,9,0,820.0,88.0,0.7,16.0,531.0,712.49,550.89
2016,9,29,9,15,836.0,90.5,0.7,16.5,571.0,751.74,575.01
2016,9,29,9,30,852.0,93.0,0.7,17.0,611.0,789.01,597.45
2016,9,29,9,45,865.5,94.0,0.75,18.0,645.5,815.41,611.98
2016,9,29,10,0,879.0,95.0,0.8,19.0,680.0,844.09,628.04
2016,9,29,10,15,887.5,96.5,0.85,19.5,707.0,866.3,640.88
2016,9,29,10,30,896.0,98.0,0.9,20.0,734.0,885.42,651.81
2016,9,29,10,45,897.0,101.0,0.95,20.5,752.5,896.39,657.53
2016,9,29,11,0,898.0,104.0,1.0,21.0,771.0,903.9,661.22
2016,9,29,11,15,901.0,104.5,1.05,21.5,782.5,906.96,662.2
2016,9,29,11,30,904.0,105.0,1.1,22.0,794.0,906.53,661.1
2016,9,29,11,45,901.5,107.0,1.15,22.5,796.0,899.43,655.86
2016,9,29,12,0,899.0,109.0,1.2,23.0,798.0,888.9,648.58
2016,9,29,12,15,897.5,108.5,1.2,23.0,793.5,873.24,638.63
2016,9,29,12,30,896.0,108.0,1.2,23.0,789.0,854.3,626.68
2016,9,29,12,45,901.0,103.5,1.3,23.0,778.0,833.24,614.71
2016,9,29,13,0,906.0,99.0,1.4,23.0,767.0,808.81,600.36
2016,9,29,13,15,900.0,98.0,1.4,23.0,746.5,776.44,579.45
2016,9,29,13,30,894.0,97.0,1.4,23.0,726.0,741.47,556.73
2016,9,29,13,45,879.0,98.0,1.45,23.0,696.0,699.99,529.78
2016,9,29,14,0,864.0,99.0,1.5,23.0,666.0,656.92,499.39
2016,9,29,14,15,851.5,97.0,1.5,22.5,631.0,611.45,467.08
2016,9,29,14,30,839.0,95.0,1.5,22.0,596.0,563.96,432.3
2016,9,29,14,45,821.5,92.5,1.55,22.0,555.0,512.48,392.9
2016,9,29,15,0,804.0,90.0,1.6,22.0,514.0,460.78,352.05
2016,9,29,15,15,781.0,86.5,1.6,21.0,468.5,405.93,308.55
2016,9,29,15,30,758.0,83.0,1.6,20.0,423.0,352.02,264.17
2016,9,29,15,45,731.5,77.0,1.6,19.5,374.5,295.86,216.27
2016,9,29,16,0,705.0,71.0,1.6,19.0,326.0,241.63,169.1
2016,9,29,16,15,658.5,65.5,1.6,18.0,275.0,184.37,120.67
2016,9,29,16,30,612.0,60.0,1.6,17.0,224.0,133.51,79.37
2016,9,29,16,45,549.0,52.0,1.65,16.5,174.5,84.11,44.39
2016,9,29,17,0,486.0,44.0,1.7,16.0,125.0,41.89,23.21
2016,9,29,17,15,367.5,33.0,1.7,15.0,81.5,25.15,15.82
2016,9,29,17,30,249.0,22.0,1.7,14.0,38.0,17.52,3.67
2016,9,29,17,45,124.5,11.0,1.75,13.5,19.0,10.81,0.0
2016,9,29,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,6,15,155.0,13.0,1.35,9.0,25.0,48.37,0.0
