Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,6,30,310.0,26.0,1.4,9.0,50.0,130.04,82.28
2016,9,30,6,45,423.0,35.5,1.45,9.5,96.0,196.84,149.75
2016,9,30,7,0,536.0,45.0,1.5,10.0,142.0,273.75,217.89
2016,9,30,7,15,601.5,51.0,1.5,10.5,193.0,336.62,273.84
2016,9,30,7,30,667.0,57.0,1.5,11.0,244.0,402.75,330.59
2016,9,30,7,45,713.0,61.0,1.55,11.5,296.0,463.33,381.0
2016,9,30,8,0,759.0,65.0,1.6,12.0,348.0,526.29,431.4
2016,9,30,8,15,787.5,68.0,1.6,12.5,397.0,579.13,471.97
2016,9,30,8,30,816.0,71.0,1.6,13.0,446.0,632.04,511.23
2016,9,30,8,45,838.5,73.5,1.6,13.5,492.0,679.87,544.07
2016,9,30,9,0,861.0,76.0,1.6,14.0,538.0,722.22,571.9
2016,9,30,9,15,875.5,78.0,1.6,14.0,578.0,760.77,597.65
2016,9,30,9,30,890.0,80.0,1.6,14.0,618.0,797.17,621.62
2016,9,30,9,45,903.5,80.0,1.6,14.5,652.5,828.09,640.37
2016,9,30,10,0,917.0,80.0,1.6,15.0,687.0,856.34,657.16
2016,9,30,10,15,924.5,81.5,1.6,15.0,714.0,878.32,670.82
2016,9,30,10,30,932.0,83.0,1.6,15.0,741.0,897.03,682.36
2016,9,30,10,45,937.0,84.0,1.65,15.5,760.5,909.6,689.21
2016,9,30,11,0,942.0,85.0,1.7,16.0,780.0,918.65,693.86
2016,9,30,11,15,945.0,85.5,1.7,16.0,792.0,921.78,695.37
2016,9,30,11,30,948.0,86.0,1.7,16.0,804.0,921.26,694.65
2016,9,30,11,45,949.0,86.0,1.75,16.5,807.5,914.8,689.45
2016,9,30,12,0,950.0,86.0,1.8,17.0,811.0,904.7,682.0
2016,9,30,12,15,949.0,86.0,1.85,17.0,806.0,889.34,672.4
2016,9,30,12,30,948.0,86.0,1.9,17.0,801.0,870.49,660.54
2016,9,30,12,45,940.0,87.5,1.95,17.0,787.0,844.26,643.63
2016,9,30,13,0,932.0,89.0,2.0,17.0,773.0,815.06,624.67
2016,9,30,13,15,926.5,88.5,2.0,16.5,752.0,782.86,604.22
2016,9,30,13,30,921.0,88.0,2.0,16.0,731.0,747.95,581.67
2016,9,30,13,45,913.0,86.5,2.05,16.0,702.5,707.78,554.39
2016,9,30,14,0,905.0,85.0,2.1,16.0,674.0,665.46,523.56
2016,9,30,14,15,893.0,83.0,2.15,15.5,638.5,618.3,488.83
2016,9,30,14,30,881.0,81.0,2.2,15.0,603.0,569.78,451.9
2016,9,30,14,45,866.0,78.5,2.25,15.0,562.0,518.13,410.5
2016,9,30,15,0,851.0,76.0,2.3,15.0,521.0,465.91,367.31
2016,9,30,15,15,829.0,73.0,2.3,14.5,474.5,408.94,319.57
2016,9,30,15,30,807.0,70.0,2.3,14.0,428.0,353.53,271.53
2016,9,30,15,45,776.5,66.5,2.3,14.0,378.0,296.12,220.38
2016,9,30,16,0,746.0,63.0,2.3,14.0,328.0,240.98,170.59
2016,9,30,16,15,700.5,58.0,2.25,13.5,276.5,184.17,120.88
2016,9,30,16,30,655.0,53.0,2.2,13.0,225.0,131.96,77.55
2016,9,30,16,45,583.0,46.5,2.2,12.5,174.0,79.23,40.29
2016,9,30,17,0,511.0,40.0,2.2,12.0,123.0,36.52,20.31
2016,9,30,17,15,387.5,30.0,2.1,11.5,79.5,22.62,13.77
2016,9,30,17,30,264.0,20.0,2.0,11.0,36.0,15.82,0.53
2016,9,30,17,45,132.0,10.0,1.9,11.0,18.0,9.83,0.0
2016,9,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,161.0,12.5,1.2,8.5,25.0,49.0,0.0
2016,10,1,6,30,322.0,25.0,1.2,9.0,50.0,131.16,80.11
2016,10,1,6,45,438.0,34.5,1.3,10.0,96.5,200.04,151.22
2016,10,1,7,0,554.0,44.0,1.4,11.0,143.0,278.61,220.31
2016,10,1,7,15,621.0,50.5,1.45,11.5,195.5,343.45,277.8
2016,10,1,7,30,688.0,57.0,1.5,12.0,248.0,411.62,336.11
2016,10,1,7,45,733.0,61.0,1.55,12.5,300.5,472.51,386.6
2016,10,1,8,0,778.0,65.0,1.6,13.0,353.0,535.63,436.91
2016,10,1,8,15,807.0,68.0,1.55,13.5,402.5,589.46,477.72
2016,10,1,8,30,836.0,71.0,1.5,14.0,452.0,643.33,517.03
2016,10,1,8,45,860.0,72.5,1.5,14.5,499.0,687.4,546.81
2016,10,1,9,0,884.0,74.0,1.5,15.0,546.0,734.52,577.82
2016,10,1,9,15,899.0,76.0,1.45,15.5,586.5,774.03,602.26
2016,10,1,9,30,914.0,78.0,1.4,16.0,627.0,811.35,624.74
2016,10,1,9,45,928.5,78.0,1.4,16.5,662.0,843.52,643.92
2016,10,1,10,0,943.0,78.0,1.4,17.0,697.0,872.99,661.12
2016,10,1,10,15,950.5,79.0,1.4,17.0,724.5,894.72,674.3
2016,10,1,10,30,958.0,80.0,1.4,17.0,752.0,913.1,685.37
2016,10,1,10,45,963.0,80.5,1.4,17.5,772.0,925.26,691.13
2016,10,1,11,0,968.0,81.0,1.4,18.0,792.0,933.79,694.67
2016,10,1,11,15,971.0,81.5,1.4,18.0,804.0,936.88,696.1
2016,10,1,11,30,974.0,82.0,1.4,18.0,816.0,936.22,695.3
2016,10,1,11,45,974.0,82.5,1.45,18.5,819.0,929.21,689.92
2016,10,1,12,0,974.0,83.0,1.5,19.0,822.0,918.48,682.3
2016,10,1,12,15,973.0,82.5,1.55,19.0,817.0,902.18,672.41
2016,10,1,12,30,972.0,82.0,1.6,19.0,812.0,882.33,660.23
2016,10,1,12,45,968.5,82.0,1.65,19.5,798.5,857.55,643.55
2016,10,1,13,0,965.0,82.0,1.7,20.0,785.0,829.52,624.71
2016,10,1,13,15,959.5,81.0,1.7,19.5,763.5,795.87,603.8
2016,10,1,13,30,954.0,80.0,1.7,19.0,742.0,759.4,580.76
2016,10,1,13,45,945.0,79.5,1.75,19.0,713.0,718.45,553.66
2016,10,1,14,0,936.0,79.0,1.8,19.0,684.0,675.33,523.02
2016,10,1,14,15,924.5,77.5,1.8,18.5,648.0,627.75,488.36
2016,10,1,14,30,913.0,76.0,1.8,18.0,612.0,578.69,451.46
2016,10,1,14,45,896.5,74.0,1.85,18.0,570.0,525.37,409.55
2016,10,1,15,0,880.0,72.0,1.9,18.0,528.0,471.56,365.84
2016,10,1,15,15,858.5,69.5,1.9,17.5,481.0,415.03,319.08
2016,10,1,15,30,837.0,67.0,1.9,17.0,434.0,357.7,270.13
2016,10,1,15,45,805.0,64.0,1.9,17.0,383.0,298.85,218.44
2016,10,1,16,0,773.0,61.0,1.9,17.0,332.0,242.39,168.19
2016,10,1,16,15,727.5,56.5,1.85,16.5,279.5,184.73,118.43
2016,10,1,16,30,682.0,52.0,1.8,16.0,227.0,131.65,75.18
2016,10,1,16,45,606.5,45.5,1.8,15.5,175.0,79.53,39.81
2016,10,1,17,0,531.0,39.0,1.8,15.0,123.0,33.63,23.83
2016,10,1,17,15,396.5,29.0,1.75,14.0,78.5,21.97,12.89
2016,10,1,17,30,262.0,19.0,1.7,13.0,34.0,15.12,0.0
2016,10,1,17,45,131.0,9.5,1.65,12.5,17.0,9.34,0.0
2016,10,1,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,151.0,12.0,1.1,8.5,23.5,45.98,0.0
2016,10,2,6,30,302.0,24.0,1.1,9.0,47.0,123.3,71.97
2016,10,2,6,45,417.0,34.0,1.1,10.0,92.5,191.74,144.34
2016,10,2,7,0,532.0,44.0,1.1,11.0,138.0,269.11,212.16
2016,10,2,7,15,599.5,50.5,1.1,11.5,189.0,332.88,268.42
2016,10,2,7,30,667.0,57.0,1.1,12.0,240.0,399.97,325.46
2016,10,2,7,45,713.5,60.5,1.15,12.5,291.5,459.98,375.03
2016,10,2,8,0,760.0,64.0,1.2,13.0,343.0,522.36,424.56
2016,10,2,8,15,788.5,67.5,1.2,13.5,392.0,575.57,464.95
2016,10,2,8,30,817.0,71.0,1.2,14.0,441.0,628.83,503.96
2016,10,2,8,45,841.0,72.5,1.2,14.5,486.5,676.33,536.34
2016,10,2,9,0,865.0,74.0,1.2,15.0,532.0,718.44,563.58
2016,10,2,9,15,878.5,76.0,1.2,15.0,571.0,756.14,588.32
2016,10,2,9,30,892.0,78.0,1.2,15.0,610.0,791.61,611.28
2016,10,2,9,45,903.5,78.5,1.3,15.5,643.5,821.31,630.19
2016,10,2,10,0,915.0,79.0,1.4,16.0,677.0,848.25,647.19
2016,10,2,10,15,702.0,167.5,1.45,16.0,637.0,788.78,605.44
2016,10,2,10,30,489.0,256.0,1.5,16.0,597.0,706.22,543.25
2016,10,2,10,45,246.0,211.5,1.55,16.0,383.5,442.08,347.97
2016,10,2,11,0,3.0,167.0,1.6,16.0,170.0,166.04,128.61
2016,10,2,11,15,33.5,254.0,1.65,16.0,279.5,287.11,225.27
2016,10,2,11,30,64.0,341.0,1.7,16.0,389.0,404.59,314.72
2016,10,2,11,45,33.0,246.5,1.75,16.0,271.5,276.97,216.36
2016,10,2,12,0,2.0,152.0,1.8,16.0,154.0,149.79,116.0
2016,10,2,12,15,1.0,142.0,1.8,16.0,143.0,138.98,107.63
2016,10,2,12,30,0.0,132.0,1.8,16.0,132.0,128.25,99.05
2016,10,2,12,45,231.0,205.5,1.85,16.0,373.0,395.97,316.05
2016,10,2,13,0,462.0,279.0,1.9,16.0,614.0,645.27,502.78
2016,10,2,13,15,689.5,182.5,1.9,16.0,666.0,701.15,546.29
2016,10,2,13,30,917.0,86.0,1.9,16.0,718.0,735.85,573.42
2016,10,2,13,45,458.5,81.0,1.9,16.0,397.0,392.44,315.63
2016,10,2,14,0,0.0,76.0,1.9,16.0,76.0,73.53,54.95
2016,10,2,14,15,441.0,78.0,1.9,16.0,334.5,340.24,276.57
2016,10,2,14,30,882.0,80.0,1.9,16.0,593.0,562.1,444.95
2016,10,2,14,45,646.0,135.0,1.95,16.0,496.5,456.23,359.75
2016,10,2,15,0,410.0,190.0,2.0,16.0,400.0,368.62,290.43
2016,10,2,15,15,609.0,130.0,2.0,15.5,410.0,368.72,287.92
2016,10,2,15,30,808.0,70.0,2.0,15.0,420.0,347.11,264.27
2016,10,2,15,45,776.0,66.5,2.0,15.0,370.0,289.45,213.02
2016,10,2,16,0,744.0,63.0,2.0,15.0,320.0,234.24,163.52
2016,10,2,16,15,696.5,58.0,1.95,14.5,268.0,177.58,114.51
2016,10,2,16,30,649.0,53.0,1.9,14.0,216.0,125.77,72.4
2016,10,2,16,45,567.0,47.0,1.9,13.5,165.0,73.75,37.33
2016,10,2,17,0,485.0,41.0,1.9,13.0,114.0,33.04,23.46
2016,10,2,17,15,346.5,30.0,1.8,12.5,71.5,23.22,13.82
2016,10,2,17,30,208.0,19.0,1.7,12.0,29.0,15.41,0.0
2016,10,2,17,45,104.0,9.5,1.6,11.5,14.5,9.34,0.0
2016,10,2,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,131.5,12.0,0.9,9.5,21.5,41.35,0.0
2016,10,3,6,30,263.0,24.0,0.8,10.0,43.0,111.22,60.97
2016,10,3,6,45,380.5,34.0,0.75,10.5,86.5,178.94,133.79
2016,10,3,7,0,498.0,44.0,0.7,11.0,130.0,255.08,200.31
2016,10,3,7,15,567.0,50.5,0.7,11.5,180.0,317.6,255.09
2016,10,3,7,30,636.0,57.0,0.7,12.0,230.0,385.91,312.63
2016,10,3,7,45,459.0,97.5,0.7,12.5,235.0,365.11,297.23
2016,10,3,8,0,282.0,138.0,0.7,13.0,240.0,322.11,262.36
2016,10,3,8,15,194.0,165.0,0.65,13.0,240.0,302.01,245.45
2016,10,3,8,30,106.0,192.0,0.6,13.0,240.0,273.69,220.94
2016,10,3,8,45,63.0,193.0,0.6,13.5,222.5,246.49,197.78
2016,10,3,9,0,20.0,194.0,0.6,14.0,205.0,209.48,166.55
2016,10,3,9,15,10.0,137.5,0.6,14.5,143.0,142.59,112.32
2016,10,3,9,30,0.0,81.0,0.6,15.0,81.0,78.36,59.52
2016,10,3,9,45,6.5,150.0,0.65,15.5,154.5,152.43,119.69
2016,10,3,10,0,13.0,219.0,0.7,16.0,228.0,228.5,179.08
2016,10,3,10,15,109.5,275.5,0.7,16.0,351.5,385.85,301.49
2016,10,3,10,30,206.0,332.0,0.7,16.0,475.0,529.86,407.31
2016,10,3,10,45,142.0,334.5,0.75,16.5,434.5,477.51,365.44
2016,10,3,11,0,78.0,337.0,0.8,17.0,394.0,415.44,317.99
2016,10,3,11,15,46.5,293.5,0.8,17.0,327.5,340.17,261.78
2016,10,3,11,30,15.0,250.0,0.8,17.0,261.0,259.7,200.36
2016,10,3,11,45,22.5,275.0,0.85,17.0,292.0,291.0,224.92
2016,10,3,12,0,30.0,300.0,0.9,17.0,323.0,328.96,253.64
2016,10,3,12,15,32.5,302.5,0.9,17.0,327.5,332.13,255.86
2016,10,3,12,30,35.0,305.0,0.9,17.0,332.0,335.05,258.17
2016,10,3,12,45,76.5,325.5,0.95,17.0,381.5,386.86,298.35
2016,10,3,13,0,118.0,346.0,1.0,17.0,431.0,436.17,335.73
2016,10,3,13,15,75.5,311.0,0.95,17.0,365.0,364.63,281.42
2016,10,3,13,30,33.0,276.0,0.9,17.0,299.0,296.06,229.27
2016,10,3,13,45,56.5,281.5,0.9,17.0,319.0,314.85,244.8
2016,10,3,14,0,80.0,287.0,0.9,17.0,339.0,331.55,258.04
2016,10,3,14,15,58.5,260.0,0.9,16.5,297.0,287.88,225.03
2016,10,3,14,30,37.0,233.0,0.9,16.0,255.0,246.24,193.47
2016,10,3,14,45,34.5,215.5,0.9,16.0,234.5,225.26,177.53
2016,10,3,15,0,32.0,198.0,0.9,16.0,214.0,204.59,161.57
2016,10,3,15,15,16.0,140.5,0.9,15.5,148.5,141.38,111.49
2016,10,3,15,30,0.0,83.0,0.9,15.0,83.0,80.19,61.92
2016,10,3,15,45,356.0,72.5,0.9,15.0,193.5,170.13,127.31
2016,10,3,16,0,712.0,62.0,0.9,15.0,304.0,222.77,154.43
2016,10,3,16,15,664.0,57.0,0.85,14.5,254.0,168.04,107.27
2016,10,3,16,30,616.0,52.0,0.8,14.0,204.0,116.34,65.87
2016,10,3,16,45,539.5,45.0,0.8,14.0,155.0,67.94,33.94
2016,10,3,17,0,463.0,38.0,0.8,14.0,106.0,28.25,19.12
2016,10,3,17,15,325.5,27.5,0.75,13.5,65.5,21.11,11.74
2016,10,3,17,30,188.0,17.0,0.7,13.0,25.0,13.66,0.0
2016,10,3,17,45,94.0,8.5,0.65,13.0,12.5,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,15,85.0,13.0,0.75,10.5,19.0,31.74,0.0
2016,10,4,6,30,170.0,26.0,0.8,11.0,38.0,86.7,43.63
2016,10,4,6,45,270.5,41.5,0.9,11.5,79.0,150.05,111.92
2016,10,4,7,0,371.0,57.0,1.0,12.0,120.0,219.29,172.43
2016,10,4,7,15,445.5,67.0,1.0,12.0,168.5,282.04,227.39
2016,10,4,7,30,520.0,77.0,1.0,12.0,217.0,351.25,286.27
2016,10,4,7,45,556.0,88.0,1.0,12.5,264.5,407.05,332.13
2016,10,4,8,0,592.0,99.0,1.0,13.0,312.0,464.68,377.68
2016,10,4,8,15,628.5,105.5,0.95,13.0,360.0,519.18,419.7
2016,10,4,8,30,665.0,112.0,0.9,13.0,408.0,574.7,461.09
2016,10,4,8,45,527.0,156.0,0.9,13.5,405.5,548.83,437.89
2016,10,4,9,0,389.0,200.0,0.9,14.0,403.0,506.39,402.58
2016,10,4,9,15,255.5,235.0,0.9,14.5,373.0,455.9,360.73
2016,10,4,9,30,122.0,270.0,0.9,15.0,343.0,388.01,305.07
2016,10,4,9,45,108.0,283.5,0.95,15.5,350.5,384.18,301.36
2016,10,4,10,0,94.0,297.0,1.0,16.0,358.0,387.99,302.84
2016,10,4,10,15,170.5,311.0,1.0,16.0,426.5,475.93,369.85
2016,10,4,10,30,247.0,325.0,1.0,16.0,495.0,556.41,429.08
2016,10,4,10,45,568.5,218.0,1.0,16.5,624.0,732.8,560.56
2016,10,4,11,0,890.0,111.0,1.0,17.0,753.0,890.11,665.36
2016,10,4,11,15,894.0,111.5,1.05,17.0,765.0,893.57,665.82
2016,10,4,11,30,898.0,112.0,1.1,17.0,777.0,893.57,666.26
2016,10,4,11,45,906.0,109.0,1.2,17.5,782.0,889.74,663.86
2016,10,4,12,0,914.0,106.0,1.3,18.0,787.0,882.36,659.19
2016,10,4,12,15,913.0,105.5,1.35,18.0,781.5,866.61,649.56
2016,10,4,12,30,912.0,105.0,1.4,18.0,776.0,847.54,637.83
2016,10,4,12,45,914.5,101.5,1.5,18.0,764.5,824.83,624.23
2016,10,4,13,0,917.0,98.0,1.6,18.0,753.0,798.82,608.25
2016,10,4,13,15,911.0,96.5,1.65,18.0,731.5,765.48,586.53
2016,10,4,13,30,905.0,95.0,1.7,18.0,710.0,729.53,562.82
2016,10,4,13,45,898.5,93.0,1.8,18.0,682.0,690.3,536.14
2016,10,4,14,0,892.0,91.0,1.9,18.0,654.0,648.88,506.06
2016,10,4,14,15,879.5,89.0,1.95,17.5,618.5,601.99,471.61
2016,10,4,14,30,867.0,87.0,2.0,17.0,583.0,553.77,434.99
2016,10,4,14,45,852.5,83.5,2.05,17.0,542.0,501.76,393.45
2016,10,4,15,0,838.0,80.0,2.1,17.0,501.0,449.22,350.14
2016,10,4,15,15,814.5,76.5,2.1,16.5,454.5,392.93,303.04
2016,10,4,15,30,791.0,73.0,2.1,16.0,408.0,337.59,255.24
2016,10,4,15,45,761.0,68.5,2.15,16.0,358.5,280.69,204.88
2016,10,4,16,0,731.0,64.0,2.2,16.0,309.0,226.06,156.05
2016,10,4,16,15,681.0,59.0,2.15,15.5,257.5,170.12,108.18
2016,10,4,16,30,631.0,54.0,2.1,15.0,206.0,117.31,66.11
2016,10,4,16,45,553.5,46.0,2.1,14.5,156.0,67.38,33.71
2016,10,4,17,0,476.0,38.0,2.1,14.0,106.0,28.35,19.12
2016,10,4,17,15,329.0,27.0,2.0,13.5,64.5,20.93,11.2
2016,10,4,17,30,182.0,16.0,1.9,13.0,23.0,15.73,0.0
2016,10,4,17,45,91.0,8.0,1.85,12.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,121.0,12.0,1.2,7.5,19.5,38.6,0.0
2016,10,5,6,30,242.0,24.0,1.2,8.0,39.0,103.07,47.7
2016,10,5,6,45,377.0,34.0,1.3,9.0,84.5,176.43,131.8
2016,10,5,7,0,512.0,44.0,1.4,10.0,130.0,258.47,203.89
2016,10,5,7,15,586.0,51.0,1.4,10.5,181.5,324.1,262.25
2016,10,5,7,30,660.0,58.0,1.4,11.0,233.0,395.93,323.8
2016,10,5,7,45,711.0,62.0,1.45,12.0,285.5,455.56,373.11
2016,10,5,8,0,762.0,66.0,1.5,13.0,338.0,520.53,424.49
2016,10,5,8,15,793.0,69.5,1.45,13.5,388.0,574.99,466.01
2016,10,5,8,30,824.0,73.0,1.4,14.0,438.0,629.66,506.11
2016,10,5,8,45,849.5,75.0,1.35,14.5,484.5,678.64,539.84
2016,10,5,9,0,875.0,77.0,1.3,15.0,531.0,722.28,567.82
2016,10,5,9,15,891.0,79.0,1.25,15.5,571.5,761.77,592.23
2016,10,5,9,30,907.0,81.0,1.2,16.0,612.0,799.15,614.68
2016,10,5,9,45,922.5,81.0,1.2,16.5,647.5,831.45,633.93
2016,10,5,10,0,938.0,81.0,1.2,17.0,683.0,861.1,651.22
2016,10,5,10,15,946.0,82.0,1.2,17.5,710.5,882.73,663.05
2016,10,5,10,30,954.0,83.0,1.2,18.0,738.0,901.04,672.76
2016,10,5,10,45,961.5,83.0,1.25,18.5,758.5,914.34,680.01
2016,10,5,11,0,969.0,83.0,1.3,19.0,779.0,924.06,685.07
2016,10,5,11,15,972.0,83.5,1.3,19.0,790.5,926.79,686.26
2016,10,5,11,30,975.0,84.0,1.3,19.0,802.0,925.78,685.23
2016,10,5,11,45,978.0,83.5,1.35,19.0,805.5,919.9,681.96
2016,10,5,12,0,981.0,83.0,1.4,19.0,809.0,910.27,676.39
2016,10,5,12,15,980.0,82.5,1.45,19.0,804.0,893.62,666.28
2016,10,5,12,30,979.0,82.0,1.5,19.0,799.0,873.4,653.9
2016,10,5,12,45,972.5,83.0,1.6,19.5,784.5,847.01,636.75
2016,10,5,13,0,966.0,84.0,1.7,20.0,770.0,817.5,617.4
2016,10,5,13,15,960.5,83.5,1.7,19.5,748.5,784.21,596.65
2016,10,5,13,30,955.0,83.0,1.7,19.0,727.0,748.1,573.75
2016,10,5,13,45,946.5,81.5,1.75,19.0,697.5,706.38,545.55
2016,10,5,14,0,938.0,80.0,1.8,19.0,668.0,662.46,513.56
2016,10,5,14,15,925.5,78.5,1.8,19.0,631.5,614.28,477.21
2016,10,5,14,30,913.0,77.0,1.8,19.0,595.0,564.7,438.81
2016,10,5,14,45,895.5,75.0,1.85,19.0,552.0,511.06,396.4
2016,10,5,15,0,878.0,73.0,1.9,19.0,509.0,457.05,352.27
2016,10,5,15,15,854.0,70.0,1.9,18.5,461.5,398.38,303.66
2016,10,5,15,30,830.0,67.0,1.9,18.0,414.0,341.43,254.83
2016,10,5,15,45,792.5,64.5,1.9,18.0,362.0,282.43,203.14
2016,10,5,16,0,755.0,62.0,1.9,18.0,310.0,226.46,153.76
2016,10,5,16,15,703.0,57.0,1.85,17.0,257.5,169.06,105.46
2016,10,5,16,30,651.0,52.0,1.8,16.0,205.0,117.04,64.91
2016,10,5,16,45,562.0,45.0,1.75,15.5,153.5,64.63,31.78
2016,10,5,17,0,473.0,38.0,1.7,15.0,102.0,28.68,19.24
2016,10,5,17,15,317.0,26.5,1.65,14.0,61.0,20.75,10.53
2016,10,5,17,30,161.0,15.0,1.6,13.0,20.0,14.74,0.0
2016,10,5,17,45,80.5,7.5,1.6,12.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,132.5,10.5,0.9,8.5,19.0,39.45,0.0
2016,10,6,6,30,265.0,21.0,0.8,9.0,38.0,105.37,41.96
2016,10,6,6,45,394.5,31.0,0.75,10.0,82.5,178.15,131.4
2016,10,6,7,0,524.0,41.0,0.7,11.0,127.0,258.58,201.65
2016,10,6,7,15,596.0,47.5,0.7,11.5,177.5,323.05,258.33
2016,10,6,7,30,668.0,54.0,0.7,12.0,228.0,391.3,316.14
2016,10,6,7,45,715.5,58.0,0.75,13.0,280.0,451.77,365.31
2016,10,6,8,0,763.0,62.0,0.8,14.0,332.0,514.69,414.25
2016,10,6,8,15,793.5,65.5,0.8,14.5,381.0,568.71,454.86
2016,10,6,8,30,824.0,69.0,0.8,15.0,430.0,622.91,494.13
2016,10,6,8,45,847.5,71.0,0.85,16.0,476.0,670.36,526.03
2016,10,6,9,0,871.0,73.0,0.9,17.0,522.0,712.39,552.4
2016,10,6,9,15,886.0,75.0,0.9,17.5,562.0,750.93,576.26
2016,10,6,9,30,901.0,77.0,0.9,18.0,602.0,787.31,598.27
2016,10,6,9,45,917.5,76.0,0.95,19.0,636.5,819.02,616.42
2016,10,6,10,0,934.0,75.0,1.0,20.0,671.0,848.14,632.7
2016,10,6,10,15,941.5,76.5,1.0,20.5,698.0,869.81,644.38
2016,10,6,10,30,949.0,78.0,1.0,21.0,725.0,888.15,653.96
2016,10,6,10,45,953.0,79.0,1.0,21.5,744.0,899.49,659.07
2016,10,6,11,0,957.0,80.0,1.0,22.0,763.0,907.23,662.05
2016,10,6,11,15,960.0,80.5,1.0,22.0,774.0,909.9,663.2
2016,10,6,11,30,963.0,81.0,1.0,22.0,785.0,908.86,662.19
2016,10,6,11,45,963.0,81.0,1.0,22.5,787.5,901.04,655.74
2016,10,6,12,0,963.0,81.0,1.0,23.0,790.0,889.57,647.19
2016,10,6,12,15,961.5,81.0,1.0,23.0,784.5,873.28,636.93
2016,10,6,12,30,960.0,81.0,1.0,23.0,779.0,853.5,624.54
2016,10,6,12,45,958.0,79.5,1.05,23.5,765.5,828.34,608.26
2016,10,6,13,0,956.0,78.0,1.1,24.0,752.0,799.95,589.85
2016,10,6,13,15,950.5,77.0,1.1,24.0,730.5,766.44,568.47
2016,10,6,13,30,945.0,76.0,1.1,24.0,709.0,730.17,545.13
2016,10,6,13,45,936.0,75.5,1.15,24.0,680.0,689.56,518.68
2016,10,6,14,0,927.0,75.0,1.2,24.0,651.0,646.82,488.55
2016,10,6,14,15,915.0,73.0,1.2,23.5,615.0,598.93,454.37
2016,10,6,14,30,903.0,71.0,1.2,23.0,579.0,549.65,418.02
2016,10,6,14,45,886.5,69.5,1.2,23.0,537.5,497.57,377.54
2016,10,6,15,0,870.0,68.0,1.2,23.0,496.0,445.03,335.38
2016,10,6,15,15,847.5,65.0,1.2,22.5,449.0,388.55,289.52
2016,10,6,15,30,825.0,62.0,1.2,22.0,402.0,331.48,241.69
2016,10,6,15,45,792.0,59.0,1.25,22.0,352.0,273.71,192.04
2016,10,6,16,0,759.0,56.0,1.3,22.0,302.0,218.46,144.12
2016,10,6,16,15,709.5,51.0,1.25,21.0,250.5,161.48,97.05
2016,10,6,16,30,660.0,46.0,1.2,20.0,199.0,109.55,57.51
2016,10,6,16,45,578.5,39.5,1.15,19.0,148.5,60.07,27.91
2016,10,6,17,0,497.0,33.0,1.1,18.0,98.0,26.58,17.11
2016,10,6,17,15,248.5,25.5,1.1,17.0,58.0,20.06,9.18
2016,10,6,17,30,0.0,18.0,1.1,16.0,18.0,17.69,0.0
2016,10,6,17,45,0.0,9.0,1.1,15.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,15,149.5,9.5,1.0,10.5,18.5,41.96,0.0
2016,10,7,6,30,299.0,19.0,0.9,11.0,37.0,111.36,35.51
2016,10,7,6,45,423.0,28.5,0.85,12.0,81.5,183.77,133.59
2016,10,7,7,0,547.0,38.0,0.8,13.0,126.0,259.87,200.67
2016,10,7,7,15,616.5,44.0,0.8,13.5,176.5,324.08,257.15
2016,10,7,7,30,686.0,50.0,0.8,14.0,227.0,393.83,316.02
2016,10,7,7,45,728.5,54.5,0.85,15.0,277.5,452.84,363.93
2016,10,7,8,0,771.0,59.0,0.9,16.0,328.0,513.88,411.29
2016,10,7,8,15,800.0,62.0,0.9,17.0,377.0,566.56,450.04
2016,10,7,8,30,829.0,65.0,0.9,18.0,426.0,619.3,487.22
2016,10,7,8,45,849.0,68.0,0.95,19.0,470.5,661.4,515.06
2016,10,7,9,0,869.0,71.0,1.0,20.0,515.0,706.24,543.33
2016,10,7,9,15,884.0,73.0,1.0,20.5,555.0,744.61,566.95
2016,10,7,9,30,899.0,75.0,1.0,21.0,595.0,780.83,588.76
2016,10,7,9,45,902.5,79.5,1.0,22.0,626.5,808.39,603.32
2016,10,7,10,0,906.0,84.0,1.0,23.0,658.0,832.8,615.69
2016,10,7,10,15,913.5,85.0,0.95,23.5,684.5,853.31,625.87
2016,10,7,10,30,921.0,86.0,0.9,24.0,711.0,870.6,633.92
2016,10,7,10,45,924.5,88.0,0.85,24.5,729.5,882.27,638.39
2016,10,7,11,0,928.0,90.0,0.8,25.0,748.0,890.42,640.72
2016,10,7,11,15,931.0,90.5,0.7,25.5,759.0,892.94,638.7
2016,10,7,11,30,934.0,91.0,0.6,26.0,770.0,891.86,634.56
2016,10,7,11,45,933.5,91.5,0.5,26.5,772.0,884.25,626.49
2016,10,7,12,0,933.0,92.0,0.4,27.0,774.0,873.11,616.47
2016,10,7,12,15,931.5,91.5,0.35,27.0,768.5,856.6,605.52
2016,10,7,12,30,930.0,91.0,0.3,27.0,763.0,836.73,592.66
2016,10,7,12,45,915.5,95.5,0.25,27.0,747.0,808.83,574.89
2016,10,7,13,0,901.0,100.0,0.2,27.0,731.0,778.33,555.63
2016,10,7,13,15,736.0,156.0,0.2,27.0,661.5,694.02,500.76
2016,10,7,13,30,571.0,212.0,0.2,27.0,592.0,610.08,443.0
2016,10,7,13,45,517.0,220.5,0.2,27.0,553.0,561.04,409.8
2016,10,7,14,0,463.0,229.0,0.2,27.0,514.0,514.21,377.12
2016,10,7,14,15,466.5,214.0,0.25,26.5,487.5,479.86,354.48
2016,10,7,14,30,470.0,199.0,0.3,26.0,461.0,444.14,329.91
2016,10,7,14,45,482.5,179.0,0.4,26.0,430.5,406.61,302.88
2016,10,7,15,0,495.0,159.0,0.5,26.0,400.0,367.04,273.14
2016,10,7,15,15,591.0,119.5,0.55,25.5,380.0,339.35,250.21
2016,10,7,15,30,687.0,80.0,0.6,25.0,360.0,299.6,215.7
2016,10,7,15,45,626.5,82.5,0.7,24.5,313.0,246.9,172.85
2016,10,7,16,0,566.0,85.0,0.8,24.0,266.0,199.94,134.57
2016,10,7,16,15,516.5,75.5,0.9,23.0,218.5,149.5,94.41
2016,10,7,16,30,467.0,66.0,1.0,22.0,171.0,104.4,60.91
2016,10,7,16,45,387.0,54.0,1.1,21.0,125.5,61.16,34.45
2016,10,7,17,0,307.0,42.0,1.2,20.0,80.0,32.22,21.6
2016,10,7,17,15,153.5,27.0,1.15,19.0,46.0,21.14,8.91
2016,10,7,17,30,0.0,12.0,1.1,18.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,1.1,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,15,95.0,10.5,1.05,12.5,15.5,30.89,0.0
2016,10,8,6,30,190.0,21.0,0.9,13.0,31.0,82.93,17.27
2016,10,8,6,45,323.0,32.5,0.8,14.0,73.5,155.34,111.67
2016,10,8,7,0,456.0,44.0,0.7,15.0,116.0,234.44,179.79
2016,10,8,7,15,533.5,52.0,0.7,16.0,165.5,299.32,235.37
2016,10,8,7,30,611.0,60.0,0.7,17.0,215.0,370.8,294.23
2016,10,8,7,45,661.0,65.0,0.75,18.0,266.0,430.55,342.09
2016,10,8,8,0,711.0,70.0,0.8,19.0,317.0,490.78,388.42
2016,10,8,8,15,744.5,74.5,0.75,20.0,365.5,545.43,427.84
2016,10,8,8,30,778.0,79.0,0.7,21.0,414.0,600.58,465.8
2016,10,8,8,45,802.0,82.0,0.7,22.0,459.0,647.69,497.02
2016,10,8,9,0,826.0,85.0,0.7,23.0,504.0,693.86,525.31
2016,10,8,9,15,843.0,87.5,0.7,24.0,544.0,733.01,547.93
2016,10,8,9,30,860.0,90.0,0.7,25.0,584.0,770.19,568.79
2016,10,8,9,45,899.5,81.0,0.7,26.0,623.5,804.99,587.69
2016,10,8,10,0,939.0,72.0,0.7,27.0,663.0,842.92,608.25
2016,10,8,10,15,946.5,73.0,0.7,27.0,689.5,863.92,620.11
2016,10,8,10,30,954.0,74.0,0.7,27.0,716.0,881.58,630.12
2016,10,8,10,45,958.5,74.5,0.75,27.5,735.0,892.68,635.79
2016,10,8,11,0,963.0,75.0,0.8,28.0,754.0,900.17,639.38
2016,10,8,11,15,966.0,75.5,0.8,28.0,765.0,902.71,640.43
2016,10,8,11,30,969.0,76.0,0.8,28.0,776.0,901.54,639.36
2016,10,8,11,45,969.0,76.5,0.8,28.5,779.0,894.13,633.34
2016,10,8,12,0,969.0,77.0,0.8,29.0,782.0,883.05,625.24
2016,10,8,12,15,968.0,76.5,0.8,29.0,776.0,866.46,615.1
2016,10,8,12,30,967.0,76.0,0.8,29.0,770.0,846.35,602.88
2016,10,8,12,45,962.5,76.0,0.85,29.0,756.0,820.68,587.95
2016,10,8,13,0,958.0,76.0,0.9,29.0,742.0,791.85,570.95
2016,10,8,13,15,952.0,75.0,0.9,28.5,720.5,757.91,550.9
2016,10,8,13,30,946.0,74.0,0.9,28.0,699.0,721.24,528.86
2016,10,8,13,45,936.5,73.5,0.9,28.0,669.5,680.3,501.84
2016,10,8,14,0,927.0,73.0,0.9,28.0,640.0,637.28,471.65
2016,10,8,14,15,915.0,71.5,0.9,27.5,604.0,589.97,438.54
2016,10,8,14,30,903.0,70.0,0.9,27.0,568.0,541.27,403.27
2016,10,8,14,45,885.5,68.0,0.95,27.0,526.0,488.34,363.25
2016,10,8,15,0,868.0,66.0,1.0,27.0,484.0,435.06,321.49
2016,10,8,15,15,844.5,63.5,1.0,26.5,437.5,379.0,276.61
2016,10,8,15,30,821.0,61.0,1.0,26.0,391.0,322.47,229.92
2016,10,8,15,45,786.5,57.5,1.0,25.5,341.0,264.32,181.13
2016,10,8,16,0,752.0,54.0,1.0,25.0,291.0,208.89,134.21
2016,10,8,16,15,701.0,49.5,0.95,23.5,239.5,152.99,89.23
2016,10,8,16,30,650.0,45.0,0.9,22.0,188.0,102.34,52.06
2016,10,8,16,45,564.0,38.0,0.9,21.0,138.5,53.48,24.51
2016,10,8,17,0,478.0,31.0,0.9,20.0,89.0,25.15,15.55
2016,10,8,17,15,316.0,20.5,0.9,19.0,51.0,15.76,4.21
2016,10,8,17,30,154.0,10.0,0.9,18.0,13.0,9.83,0.0
2016,10,8,17,45,77.0,5.0,0.95,17.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,139.5,9.0,1.05,13.5,16.5,38.82,0.0
2016,10,9,6,30,279.0,18.0,0.9,14.0,33.0,102.7,9.65
2016,10,9,6,45,408.5,27.5,0.8,14.5,76.5,176.49,125.21
2016,10,9,7,0,538.0,37.0,0.7,15.0,120.0,253.06,192.9
2016,10,9,7,15,610.0,43.5,0.65,16.0,170.5,318.02,248.95
2016,10,9,7,30,682.0,50.0,0.6,17.0,221.0,388.77,307.18
2016,10,9,7,45,726.0,54.5,0.6,18.0,272.0,448.07,354.39
2016,10,9,8,0,770.0,59.0,0.6,19.0,323.0,509.51,400.97
2016,10,9,8,15,799.5,62.0,0.6,20.0,371.5,562.18,438.99
2016,10,9,8,30,829.0,65.0,0.6,21.0,420.0,614.93,475.47
2016,10,9,8,45,849.0,68.0,0.6,22.0,464.5,656.79,502.31
2016,10,9,9,0,869.0,71.0,0.6,23.0,509.0,701.37,529.17
2016,10,9,9,15,884.0,73.0,0.6,23.5,548.5,739.5,551.99
2016,10,9,9,30,899.0,75.0,0.6,24.0,588.0,775.48,573.05
2016,10,9,9,45,909.5,77.0,0.65,24.5,621.5,805.5,590.75
2016,10,9,10,0,920.0,79.0,0.7,25.0,655.0,832.68,606.57
2016,10,9,10,15,927.5,80.0,0.75,25.0,681.0,853.24,619.31
2016,10,9,10,30,935.0,81.0,0.8,25.0,707.0,870.54,630.12
2016,10,9,10,45,938.0,82.5,0.85,25.5,725.0,881.22,635.6
2016,10,9,11,0,941.0,84.0,0.9,26.0,743.0,888.34,639.01
2016,10,9,11,15,943.5,84.5,0.9,26.0,753.5,890.32,639.73
2016,10,9,11,30,946.0,85.0,0.9,26.0,764.0,888.68,638.36
2016,10,9,11,45,944.5,86.0,0.95,26.5,766.0,880.62,632.68
2016,10,9,12,0,943.0,87.0,1.0,27.0,768.0,869.0,624.92
2016,10,9,12,15,941.5,86.5,1.0,26.5,762.5,852.28,615.69
2016,10,9,12,30,940.0,86.0,1.0,26.0,757.0,832.17,604.35
2016,10,9,12,45,932.0,87.5,1.05,26.0,742.0,805.92,588.55
2016,10,9,13,0,924.0,89.0,1.1,26.0,727.0,776.77,570.79
2016,10,9,13,15,917.5,88.0,1.15,26.0,705.0,743.37,550.04
2016,10,9,13,30,911.0,87.0,1.2,26.0,683.0,707.39,527.33
2016,10,9,13,45,901.0,85.5,1.25,26.0,653.5,666.26,499.24
2016,10,9,14,0,891.0,84.0,1.3,26.0,624.0,623.2,468.74
2016,10,9,14,15,877.5,82.0,1.3,25.5,588.5,575.98,434.88
2016,10,9,14,30,864.0,80.0,1.3,25.0,553.0,527.6,399.04
2016,10,9,14,45,844.5,78.0,1.3,24.5,511.0,475.11,358.92
2016,10,9,15,0,825.0,76.0,1.3,24.0,469.0,422.66,317.4
2016,10,9,15,15,799.0,72.5,1.25,23.5,422.5,366.61,271.65
2016,10,9,15,30,773.0,69.0,1.2,23.0,376.0,311.81,225.58
2016,10,9,15,45,734.5,65.5,1.2,22.5,326.5,255.29,177.68
2016,10,9,16,0,696.0,62.0,1.2,22.0,277.0,202.03,132.31
2016,10,9,16,15,640.5,56.0,1.1,21.0,226.5,145.64,86.7
2016,10,9,16,30,585.0,50.0,1.0,20.0,176.0,96.58,50.72
2016,10,9,16,45,492.0,42.0,0.95,19.5,128.0,50.42,24.79
2016,10,9,17,0,399.0,34.0,0.9,19.0,80.0,26.13,16.34
2016,10,9,17,15,199.5,17.0,0.8,18.0,40.0,12.69,1.18
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,6,15,101.5,9.5,1.0,9.5,14.5,30.99,0.0
2016,10,10,6,30,203.0,19.0,0.9,10.0,29.0,82.52,0.0
2016,10,10,6,45,337.5,30.0,0.85,11.0,70.5,156.07,111.51
2016,10,10,7,0,472.0,41.0,0.8,12.0,112.0,235.13,181.49
2016,10,10,7,15,549.5,48.5,0.75,12.5,162.0,299.69,238.15
2016,10,10,7,30,627.0,56.0,0.7,13.0,212.0,370.84,298.19
2016,10,10,7,45,677.0,61.5,0.7,13.5,262.5,431.5,348.04
2016,10,10,8,0,727.0,67.0,0.7,14.0,313.0,492.77,396.4
2016,10,10,8,15,760.0,70.5,0.7,14.5,362.0,546.32,436.99
2016,10,10,8,30,793.0,74.0,0.7,15.0,411.0,600.28,476.38
2016,10,10,8,45,816.0,77.0,0.7,16.0,455.5,646.95,508.15
2016,10,10,9,0,839.0,80.0,0.7,17.0,500.0,692.59,536.81
2016,10,10,9,15,856.0,82.5,0.75,17.5,540.0,731.88,561.91
