Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,9,30,873.0,85.0,0.8,18.0,580.0,764.51,582.17
2016,10,10,9,45,889.5,85.0,0.85,18.5,614.5,796.19,601.67
2016,10,10,10,0,906.0,85.0,0.9,19.0,649.0,825.37,619.36
2016,10,10,10,15,914.5,86.0,0.95,19.5,675.0,846.4,631.56
2016,10,10,10,30,923.0,87.0,1.0,20.0,701.0,864.23,641.78
2016,10,10,10,45,927.5,88.5,1.05,20.5,719.5,875.95,648.07
2016,10,10,11,0,932.0,90.0,1.1,21.0,738.0,884.16,652.25
2016,10,10,11,15,700.5,182.0,1.1,21.0,673.5,796.4,593.54
2016,10,10,11,30,469.0,274.0,1.1,21.0,609.0,693.19,518.64
2016,10,10,11,45,702.0,183.0,1.15,21.0,686.0,787.33,589.94
2016,10,10,12,0,935.0,92.0,1.2,21.0,763.0,864.36,640.89
2016,10,10,12,15,933.5,91.5,1.2,21.0,757.0,847.69,629.03
2016,10,10,12,30,932.0,91.0,1.2,21.0,751.0,827.66,616.16
2016,10,10,12,45,917.0,95.0,1.25,21.0,734.5,798.86,598.1
2016,10,10,13,0,902.0,99.0,1.3,21.0,718.0,767.51,578.25
2016,10,10,13,15,895.0,98.0,1.3,20.5,696.0,734.32,557.51
2016,10,10,13,30,888.0,97.0,1.3,20.0,674.0,698.66,534.46
2016,10,10,13,45,687.5,155.0,1.3,20.0,590.0,599.49,460.7
2016,10,10,14,0,487.0,213.0,1.3,20.0,506.0,507.3,391.17
2016,10,10,14,15,659.5,152.0,1.3,19.5,524.0,521.93,404.33
2016,10,10,14,30,832.0,91.0,1.3,19.0,542.0,518.81,401.9
2016,10,10,14,45,809.0,89.0,1.3,19.0,500.0,466.24,359.72
2016,10,10,15,0,786.0,87.0,1.3,19.0,458.0,414.06,316.98
2016,10,10,15,15,758.0,83.5,1.25,18.5,412.0,359.28,271.46
2016,10,10,15,30,730.0,80.0,1.2,18.0,366.0,304.73,224.95
2016,10,10,15,45,686.0,75.5,1.2,17.5,316.0,248.04,176.45
2016,10,10,16,0,642.0,71.0,1.2,17.0,266.0,195.27,131.21
2016,10,10,16,15,581.5,64.0,1.15,16.0,216.5,141.99,87.91
2016,10,10,16,30,521.0,57.0,1.1,15.0,167.0,95.18,53.5
2016,10,10,16,45,423.0,47.0,1.1,14.5,120.0,51.13,28.31
2016,10,10,17,0,325.0,37.0,1.1,14.0,73.0,29.46,19.42
2016,10,10,17,15,162.5,18.5,1.05,13.5,36.5,14.29,0.32
2016,10,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,6,15,76.5,9.5,0.7,10.0,13.0,25.53,0.0
2016,10,11,6,30,153.0,19.0,0.7,10.0,26.0,68.37,0.0
2016,10,11,6,45,281.0,32.0,0.75,10.5,65.5,139.6,99.01
2016,10,11,7,0,409.0,45.0,0.8,11.0,105.0,215.26,166.71
2016,10,11,7,15,489.0,53.5,0.8,11.5,153.0,278.91,222.73
2016,10,11,7,30,569.0,62.0,0.8,12.0,201.0,349.35,282.7
2016,10,11,7,45,284.5,62.5,0.8,12.5,132.0,226.46,185.9
2016,10,11,8,0,0.0,63.0,0.8,13.0,63.0,60.89,46.3
2016,10,11,8,15,0.0,89.5,0.8,13.0,89.5,87.64,69.05
2016,10,11,8,30,0.0,116.0,0.8,13.0,116.0,114.78,91.43
2016,10,11,8,45,23.0,159.0,0.85,13.5,170.5,175.09,141.02
2016,10,11,9,0,46.0,202.0,0.9,14.0,225.0,245.33,197.05
2016,10,11,9,15,85.5,229.0,0.85,14.5,276.0,304.33,243.07
2016,10,11,9,30,125.0,256.0,0.8,15.0,327.0,373.57,295.58
2016,10,11,9,45,318.0,233.5,0.8,15.5,427.0,508.19,399.71
2016,10,11,10,0,511.0,211.0,0.8,16.0,527.0,650.86,503.87
2016,10,11,10,15,713.0,148.0,0.75,16.0,608.5,756.5,578.21
2016,10,11,10,30,915.0,85.0,0.7,16.0,690.0,852.3,639.94
2016,10,11,10,45,921.5,85.5,0.7,16.5,709.0,864.44,644.62
2016,10,11,11,0,928.0,86.0,0.7,17.0,728.0,873.14,648.37
2016,10,11,11,15,931.0,86.5,0.7,17.0,738.5,875.39,649.27
2016,10,11,11,30,934.0,87.0,0.7,17.0,749.0,874.06,648.07
2016,10,11,11,45,934.5,87.0,0.7,17.5,751.5,866.54,641.79
2016,10,11,12,0,935.0,87.0,0.7,18.0,754.0,855.48,633.44
2016,10,11,12,15,725.5,169.0,0.75,18.0,684.0,766.37,575.17
2016,10,11,12,30,516.0,251.0,0.8,18.0,614.0,670.36,506.41
2016,10,11,12,45,431.0,275.0,0.85,18.0,574.5,616.73,468.6
2016,10,11,13,0,346.0,299.0,0.9,18.0,535.0,561.08,428.25
2016,10,11,13,15,360.5,285.0,0.95,18.0,524.0,544.52,417.74
2016,10,11,13,30,375.0,271.0,1.0,18.0,513.0,526.07,405.21
2016,10,11,13,45,474.5,226.0,1.05,18.0,518.0,531.62,411.38
2016,10,11,14,0,574.0,181.0,1.1,18.0,523.0,525.15,407.91
2016,10,11,14,15,692.5,139.0,1.15,17.5,527.5,524.57,408.59
2016,10,11,14,30,811.0,97.0,1.2,17.0,532.0,510.87,398.15
2016,10,11,14,45,703.5,110.0,1.25,17.0,466.5,434.61,338.3
2016,10,11,15,0,596.0,123.0,1.3,17.0,401.0,367.15,284.65
2016,10,11,15,15,653.5,102.5,1.3,16.5,379.5,335.96,256.91
2016,10,11,15,30,711.0,82.0,1.3,16.0,358.0,297.91,221.62
2016,10,11,15,45,669.0,77.0,1.35,15.5,309.0,242.45,173.67
2016,10,11,16,0,627.0,72.0,1.4,15.0,260.0,190.73,128.95
2016,10,11,16,15,564.0,64.5,1.4,14.5,210.0,137.72,85.66
2016,10,11,16,30,501.0,57.0,1.4,14.0,160.0,91.49,51.76
2016,10,11,16,45,400.5,46.5,1.4,13.5,114.0,48.46,27.45
2016,10,11,17,0,300.0,36.0,1.4,13.0,68.0,28.82,18.76
2016,10,11,17,15,150.0,18.0,1.3,12.5,34.0,14.04,0.0
2016,10,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,6,15,74.5,8.5,0.85,9.5,12.0,8.36,0.0
2016,10,12,6,30,149.0,17.0,0.8,10.0,24.0,64.61,0.0
2016,10,12,6,45,286.0,30.0,0.75,10.5,64.0,138.63,97.0
2016,10,12,7,0,423.0,43.0,0.7,11.0,104.0,217.35,167.65
2016,10,12,7,15,505.0,51.0,0.65,11.0,152.5,281.65,224.51
2016,10,12,7,30,587.0,59.0,0.6,11.0,201.0,352.91,285.45
2016,10,12,7,45,646.0,63.5,0.55,11.5,251.5,414.85,336.47
2016,10,12,8,0,705.0,68.0,0.5,12.0,302.0,477.97,386.28
2016,10,12,8,15,739.5,72.5,0.5,12.5,350.5,532.38,427.73
2016,10,12,8,30,774.0,77.0,0.5,13.0,399.0,587.35,468.07
2016,10,12,8,45,803.5,78.5,0.5,14.0,444.5,635.74,501.37
2016,10,12,9,0,833.0,80.0,0.5,15.0,490.0,683.52,532.1
2016,10,12,9,15,850.5,82.0,0.55,15.5,529.5,722.18,556.87
2016,10,12,9,30,868.0,84.0,0.6,16.0,569.0,758.87,580.07
2016,10,12,9,45,881.0,85.5,0.65,16.5,602.5,784.58,595.57
2016,10,12,10,0,894.0,87.0,0.7,17.0,636.0,812.27,612.48
2016,10,12,10,15,902.5,88.5,0.75,17.0,662.5,833.47,626.14
2016,10,12,10,30,911.0,90.0,0.8,17.0,689.0,851.52,637.85
2016,10,12,10,45,916.5,91.0,0.9,17.5,707.5,863.24,645.13
2016,10,12,11,0,922.0,92.0,1.0,18.0,726.0,871.52,650.29
2016,10,12,11,15,925.0,92.5,1.05,17.5,736.5,873.66,653.16
2016,10,12,11,30,928.0,93.0,1.1,17.0,747.0,872.25,653.89
2016,10,12,11,45,928.0,93.0,1.15,17.0,749.0,864.27,649.18
2016,10,12,12,0,928.0,93.0,1.2,17.0,751.0,852.8,642.3
2016,10,12,12,15,926.5,92.5,1.2,17.0,745.0,836.15,631.34
2016,10,12,12,30,925.0,92.0,1.2,17.0,739.0,816.17,618.27
2016,10,12,12,45,928.5,88.0,1.25,17.5,727.0,793.01,602.58
2016,10,12,13,0,932.0,84.0,1.3,18.0,715.0,766.49,584.6
2016,10,12,13,15,723.5,152.5,1.25,18.0,632.5,667.38,513.39
2016,10,12,13,30,515.0,221.0,1.2,18.0,550.0,570.93,440.69
2016,10,12,13,45,541.5,201.0,1.15,18.5,533.5,546.83,423.09
2016,10,12,14,0,568.0,181.0,1.1,19.0,517.0,519.38,401.94
2016,10,12,14,15,410.5,206.5,1.15,18.5,442.0,432.74,336.64
2016,10,12,14,30,253.0,232.0,1.2,18.0,367.0,356.12,278.22
2016,10,12,14,45,539.5,152.5,1.3,18.0,410.5,397.35,309.9
2016,10,12,15,0,826.0,73.0,1.4,18.0,454.0,410.18,315.16
2016,10,12,15,15,799.0,69.5,1.45,17.5,407.5,354.08,267.73
2016,10,12,15,30,772.0,66.0,1.5,17.0,361.0,299.35,220.41
2016,10,12,15,45,737.5,61.0,1.6,16.5,312.0,242.96,171.16
2016,10,12,16,0,703.0,56.0,1.7,16.0,263.0,189.4,124.28
2016,10,12,16,15,645.0,50.5,1.55,15.0,213.0,135.24,79.9
2016,10,12,16,30,587.0,45.0,1.4,14.0,163.0,87.2,45.17
2016,10,12,16,45,491.0,37.0,1.3,13.5,116.0,40.14,19.8
2016,10,12,17,0,395.0,29.0,1.2,13.0,69.0,22.23,12.99
2016,10,12,17,15,197.5,14.5,1.1,12.0,34.5,10.94,0.0
2016,10,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.0,9.0,9.5,9.34,0.0
2016,10,13,6,30,0.0,19.0,0.9,9.0,19.0,18.68,0.0
2016,10,13,6,45,142.5,32.0,0.8,9.5,52.0,95.9,66.32
2016,10,13,7,0,285.0,45.0,0.7,10.0,85.0,168.02,130.17
2016,10,13,7,15,330.0,60.0,0.7,10.0,125.0,217.22,174.57
2016,10,13,7,30,375.0,75.0,0.7,10.0,165.0,270.31,221.16
2016,10,13,7,45,405.5,88.5,0.75,10.5,205.0,317.75,261.54
2016,10,13,8,0,436.0,102.0,0.8,11.0,245.0,366.96,301.97
2016,10,13,8,15,496.5,108.0,0.8,11.5,294.5,426.6,349.37
2016,10,13,8,30,557.0,114.0,0.8,12.0,344.0,493.13,400.37
2016,10,13,8,45,441.0,155.0,0.8,12.5,350.0,478.36,385.69
2016,10,13,9,0,325.0,196.0,0.8,13.0,356.0,448.91,360.1
2016,10,13,9,15,440.5,182.5,0.75,13.5,416.5,534.15,425.02
2016,10,13,9,30,556.0,169.0,0.7,14.0,477.0,616.14,484.36
2016,10,13,9,45,558.0,180.0,0.7,14.5,505.0,641.31,499.71
2016,10,13,10,0,560.0,191.0,0.7,15.0,533.0,664.4,514.01
2016,10,13,10,15,575.5,196.0,0.7,15.5,560.0,689.6,530.0
2016,10,13,10,30,591.0,201.0,0.7,16.0,587.0,712.93,544.46
2016,10,13,10,45,555.0,220.5,0.7,17.0,591.0,707.52,536.82
2016,10,13,11,0,519.0,240.0,0.7,18.0,595.0,699.19,527.64
2016,10,13,11,15,404.0,282.5,0.7,18.0,561.5,639.87,483.5
2016,10,13,11,30,289.0,325.0,0.7,18.0,528.0,587.52,443.98
2016,10,13,11,45,294.5,322.5,0.75,18.5,529.5,584.93,442.4
2016,10,13,12,0,300.0,320.0,0.8,19.0,531.0,581.1,439.41
2016,10,13,12,15,361.0,302.5,0.8,19.0,554.5,603.95,457.0
2016,10,13,12,30,422.0,285.0,0.8,19.0,578.0,629.0,475.51
2016,10,13,12,45,469.5,260.0,0.85,19.0,580.0,626.98,475.55
2016,10,13,13,0,517.0,235.0,0.9,19.0,582.0,621.13,473.05
2016,10,13,13,15,452.0,249.0,0.9,19.0,545.5,572.77,437.43
2016,10,13,13,30,387.0,263.0,0.9,19.0,509.0,523.08,400.94
2016,10,13,13,45,485.5,218.5,0.9,19.0,512.5,527.33,405.97
2016,10,13,14,0,584.0,174.0,0.9,19.0,516.0,519.51,401.07
2016,10,13,14,15,545.5,174.0,0.9,18.5,478.5,472.42,365.88
2016,10,13,14,30,507.0,174.0,0.9,18.0,441.0,427.12,331.59
2016,10,13,14,45,411.5,177.5,0.9,18.0,383.5,361.61,280.79
2016,10,13,15,0,316.0,181.0,0.9,18.0,326.0,303.14,235.14
2016,10,13,15,15,228.5,169.0,0.9,17.5,268.0,242.87,188.37
2016,10,13,15,30,141.0,157.0,0.9,17.0,210.0,191.24,148.48
2016,10,13,15,45,132.0,136.5,0.9,17.0,181.0,160.62,123.33
2016,10,13,16,0,123.0,116.0,0.9,17.0,152.0,131.01,98.76
2016,10,13,16,15,110.0,95.0,0.8,16.0,122.5,101.52,74.82
2016,10,13,16,30,97.0,74.0,0.7,15.0,93.0,73.69,52.66
2016,10,13,16,45,73.0,53.5,0.6,14.5,65.5,47.84,33.15
2016,10,13,17,0,49.0,33.0,0.5,14.0,38.0,28.79,18.09
2016,10,13,17,15,24.5,16.5,0.5,13.5,19.0,14.82,0.0
2016,10,13,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,1.65,12.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,1.7,12.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,3.0,1.8,12.5,3.0,2.89,0.0
2016,10,14,7,0,0.0,5.0,1.9,13.0,5.0,4.82,0.0
2016,10,14,7,15,0.0,7.5,1.9,13.0,7.5,7.23,0.52
2016,10,14,7,30,0.0,10.0,1.9,13.0,10.0,9.64,2.64
2016,10,14,7,45,0.0,13.0,1.9,13.5,13.0,12.53,5.15
2016,10,14,8,0,0.0,16.0,1.9,14.0,16.0,15.43,7.62
2016,10,14,8,15,0.0,18.5,1.9,14.0,18.5,17.85,9.66
2016,10,14,8,30,0.0,21.0,1.9,14.0,21.0,20.27,11.69
2016,10,14,8,45,0.0,24.0,1.95,14.5,24.0,23.17,14.08
2016,10,14,9,0,0.0,27.0,2.0,15.0,27.0,26.07,16.44
2016,10,14,9,15,0.0,35.0,2.0,15.0,35.0,33.81,22.9
2016,10,14,9,30,0.0,43.0,2.0,15.0,43.0,41.55,29.31
2016,10,14,9,45,0.0,34.0,2.0,15.5,34.0,32.85,21.91
2016,10,14,10,0,0.0,25.0,2.0,16.0,25.0,24.16,14.56
2016,10,14,10,15,0.0,41.0,2.0,16.0,41.0,39.64,27.4
2016,10,14,10,30,0.0,57.0,2.0,16.0,57.0,55.13,40.16
2016,10,14,10,45,0.0,92.0,2.05,16.5,92.0,89.06,67.8
2016,10,14,11,0,0.0,127.0,2.1,17.0,127.0,123.66,95.56
2016,10,14,11,15,0.0,98.5,2.05,17.0,98.5,95.43,72.63
2016,10,14,11,30,0.0,70.0,2.0,17.0,70.0,67.74,50.11
2016,10,14,11,45,0.0,98.5,2.0,17.0,98.5,95.43,72.65
2016,10,14,12,0,0.0,127.0,2.0,17.0,127.0,123.47,95.25
2016,10,14,12,15,0.0,82.0,2.0,17.0,82.0,79.37,59.55
2016,10,14,12,30,0.0,37.0,2.0,17.0,37.0,35.78,23.93
2016,10,14,12,45,0.0,52.0,2.0,17.0,52.0,50.3,35.93
2016,10,14,13,0,0.0,67.0,2.0,17.0,67.0,64.82,47.88
2016,10,14,13,15,0.0,47.0,2.0,17.0,47.0,45.45,32.0
2016,10,14,13,30,0.0,27.0,2.0,17.0,27.0,26.09,16.05
2016,10,14,13,45,0.0,19.0,2.0,17.0,19.0,18.36,9.66
2016,10,14,14,0,0.0,11.0,2.0,17.0,11.0,10.62,3.23
2016,10,14,14,15,0.0,15.5,1.95,17.0,15.5,14.97,6.89
2016,10,14,14,30,0.0,20.0,1.9,17.0,20.0,19.31,10.56
2016,10,14,14,45,0.0,18.0,1.9,17.0,18.0,17.38,8.97
2016,10,14,15,0,0.0,16.0,1.9,17.0,16.0,15.44,7.38
2016,10,14,15,15,0.0,14.0,1.85,16.5,14.0,13.51,5.81
2016,10,14,15,30,0.0,12.0,1.8,16.0,12.0,11.57,4.21
2016,10,14,15,45,0.0,10.5,1.8,16.0,10.5,10.13,2.99
2016,10,14,16,0,0.0,9.0,1.8,16.0,9.0,8.68,1.76
2016,10,14,16,15,0.0,7.0,1.7,15.5,7.0,6.75,0.1
2016,10,14,16,30,0.0,5.0,1.6,15.0,5.0,4.82,0.0
2016,10,14,16,45,0.0,3.5,1.5,15.0,3.5,3.37,0.0
2016,10,14,17,0,0.0,2.0,1.4,15.0,2.0,1.93,0.0
2016,10,14,17,15,0.0,1.0,1.3,14.5,1.0,0.98,0.0
2016,10,14,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,15,71.5,7.0,1.0,10.5,9.5,0.0,0.0
2016,10,15,6,30,143.0,14.0,1.1,11.0,19.0,49.99,0.0
2016,10,15,6,45,289.5,25.5,1.2,12.0,57.0,132.36,86.86
2016,10,15,7,0,436.0,37.0,1.3,13.0,95.0,212.68,161.68
2016,10,15,7,15,518.0,44.5,1.35,13.0,142.5,276.0,218.55
2016,10,15,7,30,600.0,52.0,1.4,13.0,190.0,346.41,279.94
2016,10,15,7,45,649.5,57.0,1.45,13.5,238.5,401.63,327.23
2016,10,15,8,0,699.0,62.0,1.5,14.0,287.0,462.34,377.02
2016,10,15,8,15,349.5,90.0,1.6,14.5,202.5,317.04,260.6
2016,10,15,8,30,0.0,118.0,1.7,15.0,118.0,117.26,92.57
2016,10,15,8,45,404.5,97.5,1.8,15.5,292.0,385.83,317.98
2016,10,15,9,0,809.0,77.0,1.9,16.0,466.0,656.05,526.57
2016,10,15,9,15,405.5,120.5,1.95,16.5,316.0,436.31,352.57
2016,10,15,9,30,2.0,164.0,2.0,17.0,166.0,164.2,128.57
2016,10,15,9,45,1.0,150.5,2.15,17.5,151.5,148.99,116.48
2016,10,15,10,0,0.0,137.0,2.3,18.0,137.0,134.16,104.13
2016,10,15,10,15,0.5,149.0,2.35,18.0,149.5,146.53,113.93
2016,10,15,10,30,1.0,161.0,2.4,18.0,162.0,158.91,123.66
2016,10,15,10,45,0.5,141.0,2.45,18.0,141.5,138.16,106.89
2016,10,15,11,0,0.0,121.0,2.5,18.0,121.0,117.7,90.4
2016,10,15,11,15,0.0,98.0,2.5,18.0,98.0,94.94,72.0
2016,10,15,11,30,0.0,75.0,2.5,18.0,75.0,72.58,53.87
2016,10,15,11,45,1.0,118.5,2.55,18.0,119.5,115.93,88.98
2016,10,15,12,0,2.0,162.0,2.6,18.0,164.0,159.8,124.05
2016,10,15,12,15,1.0,130.0,2.6,18.0,131.0,127.17,97.9
2016,10,15,12,30,0.0,98.0,2.6,18.0,98.0,94.92,71.98
2016,10,15,12,45,0.0,67.5,2.65,18.0,67.5,65.31,48.01
2016,10,15,13,0,0.0,37.0,2.7,18.0,37.0,35.77,23.88
2016,10,15,13,15,0.0,51.0,2.7,17.5,51.0,49.32,35.14
2016,10,15,13,30,0.0,65.0,2.7,17.0,65.0,62.87,46.43
2016,10,15,13,45,0.0,56.0,2.7,17.0,56.0,54.15,39.31
2016,10,15,14,0,0.0,47.0,2.7,17.0,47.0,45.43,32.18
2016,10,15,14,15,0.0,44.0,2.7,16.5,44.0,42.52,29.92
2016,10,15,14,30,0.0,41.0,2.7,16.0,41.0,39.61,27.64
2016,10,15,14,45,0.0,60.0,2.7,16.0,60.0,57.99,43.12
2016,10,15,15,0,0.0,79.0,2.7,16.0,79.0,76.4,58.61
2016,10,15,15,15,0.0,75.5,2.65,16.0,75.5,73.0,55.93
2016,10,15,15,30,0.0,72.0,2.6,16.0,72.0,69.58,53.22
2016,10,15,15,45,0.0,61.0,2.55,16.0,61.0,58.95,44.37
2016,10,15,16,0,0.0,50.0,2.5,16.0,50.0,48.3,35.4
2016,10,15,16,15,0.0,40.0,2.4,15.5,40.0,38.63,27.18
2016,10,15,16,30,0.0,30.0,2.3,15.0,30.0,28.96,18.83
2016,10,15,16,45,0.0,20.5,2.2,15.0,20.5,19.78,10.76
2016,10,15,17,0,0.0,11.0,2.1,15.0,11.0,10.6,2.69
2016,10,15,17,15,0.0,5.5,2.05,14.5,5.5,5.41,0.0
2016,10,15,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,2.55,14.0,1.5,1.44,0.0
2016,10,16,7,0,0.0,3.0,2.6,14.0,3.0,2.89,0.0
2016,10,16,7,15,0.0,5.0,2.6,14.0,5.0,4.82,0.0
2016,10,16,7,30,0.0,7.0,2.6,14.0,7.0,6.75,0.12
2016,10,16,7,45,0.0,8.5,2.6,14.5,8.5,8.19,1.37
2016,10,16,8,0,0.0,10.0,2.6,15.0,10.0,9.64,2.6
2016,10,16,8,15,0.0,12.0,2.6,15.0,12.0,11.57,4.24
2016,10,16,8,30,0.0,14.0,2.6,15.0,14.0,13.51,5.87
2016,10,16,8,45,0.0,40.0,2.65,15.5,40.0,38.63,27.08
2016,10,16,9,0,0.0,66.0,2.7,16.0,66.0,63.8,47.99
2016,10,16,9,15,0.0,61.0,2.75,16.0,61.0,58.97,43.8
2016,10,16,9,30,0.0,56.0,2.8,16.0,56.0,54.13,39.67
2016,10,16,9,45,0.0,40.5,2.9,16.0,40.5,39.14,27.1
2016,10,16,10,0,0.0,25.0,3.0,16.0,25.0,24.15,14.55
2016,10,16,10,15,0.0,38.0,3.0,16.0,38.0,36.73,24.99
2016,10,16,10,30,0.0,51.0,3.0,16.0,51.0,49.32,35.37
2016,10,16,10,45,0.0,50.0,3.05,16.5,50.0,48.35,34.45
2016,10,16,11,0,0.0,49.0,3.1,17.0,49.0,47.39,33.55
2016,10,16,11,15,0.0,75.5,3.1,17.0,75.5,73.06,54.57
2016,10,16,11,30,0.0,102.0,3.1,17.0,102.0,98.87,75.54
2016,10,16,11,45,0.0,93.5,3.1,17.0,93.5,90.52,68.71
2016,10,16,12,0,0.0,85.0,3.1,17.0,85.0,82.28,62.01
2016,10,16,12,15,0.0,50.0,3.05,17.0,50.0,48.36,34.28
2016,10,16,12,30,0.0,15.0,3.0,17.0,15.0,14.5,6.37
2016,10,16,12,45,0.0,22.0,3.0,17.0,22.0,21.26,11.99
2016,10,16,13,0,0.0,29.0,3.0,17.0,29.0,28.03,17.61
2016,10,16,13,15,0.0,28.0,3.0,17.0,28.0,27.06,16.83
2016,10,16,13,30,0.0,27.0,3.0,17.0,27.0,26.09,16.06
2016,10,16,13,45,0.0,27.5,3.0,17.0,27.5,26.57,16.49
2016,10,16,14,0,0.0,28.0,3.0,17.0,28.0,27.05,16.93
2016,10,16,14,15,0.0,37.0,2.95,17.0,37.0,35.75,24.24
2016,10,16,14,30,0.0,46.0,2.9,17.0,46.0,44.45,31.56
2016,10,16,14,45,0.0,39.0,2.9,17.0,39.0,37.67,25.99
2016,10,16,15,0,0.0,32.0,2.9,17.0,32.0,30.9,20.39
2016,10,16,15,15,0.0,22.0,2.8,16.5,22.0,21.23,12.34
2016,10,16,15,30,0.0,12.0,2.7,16.0,12.0,11.57,4.2
2016,10,16,15,45,0.0,10.0,2.65,16.0,10.0,9.64,2.57
2016,10,16,16,0,0.0,8.0,2.6,16.0,8.0,7.71,0.92
2016,10,16,16,15,0.0,6.5,2.45,15.5,6.5,6.26,0.0
2016,10,16,16,30,0.0,5.0,2.3,15.0,5.0,4.82,0.0
2016,10,16,16,45,0.0,3.0,2.2,14.5,3.0,2.89,0.0
2016,10,16,17,0,0.0,1.0,2.1,14.0,1.0,0.96,0.0
2016,10,16,17,15,0.0,0.5,2.05,13.5,0.5,0.49,0.0
2016,10,16,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,37.5,7.0,0.9,10.5,8.0,0.0,0.0
2016,10,17,6,30,75.0,14.0,0.8,11.0,16.0,32.45,0.0
2016,10,17,6,45,223.0,27.5,0.7,11.5,52.0,111.23,68.33
2016,10,17,7,0,371.0,41.0,0.6,12.0,88.0,191.84,145.07
2016,10,17,7,15,461.5,49.5,0.6,12.0,135.0,256.44,202.15
2016,10,17,7,30,552.0,58.0,0.6,12.0,182.0,328.78,264.2
2016,10,17,7,45,619.0,62.0,0.65,12.5,232.0,391.52,316.81
2016,10,17,8,0,686.0,66.0,0.7,13.0,282.0,458.55,370.93
2016,10,17,8,15,722.0,70.5,0.7,13.5,329.0,509.69,410.64
2016,10,17,8,30,758.0,75.0,0.7,14.0,376.0,564.13,451.35
2016,10,17,8,45,788.0,76.5,0.75,14.5,420.5,611.54,486.04
2016,10,17,9,0,818.0,78.0,0.8,15.0,465.0,658.4,519.12
2016,10,17,9,15,835.5,80.5,0.8,15.0,503.5,696.62,544.54
2016,10,17,9,30,853.0,83.0,0.8,15.0,542.0,732.9,568.36
2016,10,17,9,45,861.5,86.0,0.8,15.5,573.5,760.74,584.97
2016,10,17,10,0,870.0,89.0,0.8,16.0,605.0,781.11,596.41
2016,10,17,10,15,879.0,90.5,0.8,16.0,630.5,801.89,609.32
2016,10,17,10,30,888.0,92.0,0.8,16.0,656.0,819.63,620.19
2016,10,17,10,45,897.0,91.5,0.85,16.5,674.5,831.95,627.18
2016,10,17,11,0,906.0,91.0,0.9,17.0,693.0,840.98,632.12
2016,10,17,11,15,621.0,197.5,0.95,17.0,613.0,730.35,555.4
2016,10,17,11,30,336.0,304.0,1.0,17.0,533.0,599.2,457.62
2016,10,17,11,45,327.5,307.0,1.05,17.5,531.0,590.91,452.2
2016,10,17,12,0,319.0,310.0,1.1,18.0,529.0,581.48,444.7
2016,10,17,12,15,363.5,296.5,1.15,18.0,544.0,594.53,455.54
2016,10,17,12,30,408.0,283.0,1.2,18.0,559.0,604.89,464.14
2016,10,17,12,45,660.0,183.5,1.25,18.0,619.0,682.89,525.5
2016,10,17,13,0,912.0,84.0,1.3,18.0,679.0,734.31,564.41
2016,10,17,13,15,905.0,83.0,1.35,17.5,657.0,701.0,542.56
2016,10,17,13,30,898.0,82.0,1.4,17.0,635.0,665.21,518.26
2016,10,17,13,45,687.0,142.5,1.45,17.0,554.5,567.8,444.2
2016,10,17,14,0,476.0,203.0,1.5,17.0,474.0,478.03,374.96
2016,10,17,14,15,664.0,138.5,1.5,17.0,490.5,492.89,387.24
2016,10,17,14,30,852.0,74.0,1.5,17.0,507.0,488.45,382.21
2016,10,17,14,45,833.5,71.0,1.55,17.0,466.0,436.68,339.47
2016,10,17,15,0,815.0,68.0,1.6,17.0,425.0,384.92,295.67
2016,10,17,15,15,787.0,65.0,1.6,16.5,379.5,330.2,248.77
2016,10,17,15,30,759.0,62.0,1.6,16.0,334.0,276.96,201.94
2016,10,17,15,45,718.0,58.0,1.65,15.5,285.5,221.56,153.33
2016,10,17,16,0,677.0,54.0,1.7,15.0,237.0,169.72,108.36
2016,10,17,16,15,612.5,48.0,1.65,14.5,188.0,117.01,66.38
2016,10,17,16,30,548.0,42.0,1.6,14.0,139.0,69.3,33.98
2016,10,17,16,45,433.5,33.5,1.6,13.5,94.5,27.66,18.35
2016,10,17,17,0,319.0,25.0,1.6,13.0,50.0,19.72,8.78
2016,10,17,17,15,159.5,12.5,1.55,12.5,25.0,12.29,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,15,61.0,6.0,1.15,7.5,7.5,0.0,0.0
2016,10,18,6,30,122.0,12.0,1.2,8.0,15.0,41.94,0.0
2016,10,18,6,45,276.0,24.0,1.25,9.0,52.0,122.36,72.35
2016,10,18,7,0,430.0,36.0,1.3,10.0,89.0,206.45,156.87
2016,10,18,7,15,517.5,43.5,1.4,10.5,136.5,270.93,215.32
2016,10,18,7,30,605.0,51.0,1.5,11.0,184.0,342.96,278.44
2016,10,18,7,45,659.0,56.0,1.6,11.5,233.0,399.93,327.99
2016,10,18,8,0,713.0,61.0,1.7,12.0,282.0,462.9,380.51
2016,10,18,8,15,747.5,64.5,1.75,12.5,329.5,515.49,422.92
2016,10,18,8,30,782.0,68.0,1.8,13.0,377.0,568.61,464.32
2016,10,18,8,45,810.0,70.0,1.85,13.5,421.0,615.9,500.02
2016,10,18,9,0,838.0,72.0,1.9,14.0,465.0,662.49,533.71
2016,10,18,9,15,855.0,74.0,1.9,14.5,503.5,695.83,555.57
2016,10,18,9,30,872.0,76.0,1.9,15.0,542.0,731.46,578.89
2016,10,18,9,45,887.5,76.5,1.9,15.5,575.0,762.01,598.2
2016,10,18,10,0,903.0,77.0,1.9,16.0,608.0,790.02,615.56
2016,10,18,10,15,911.5,78.0,1.85,16.0,633.5,810.32,628.1
2016,10,18,10,30,920.0,79.0,1.8,16.0,659.0,827.45,638.49
2016,10,18,10,45,925.0,80.0,1.8,16.5,677.0,838.46,644.01
2016,10,18,11,0,930.0,81.0,1.8,17.0,695.0,846.01,647.3
2016,10,18,11,15,933.0,81.5,1.8,17.0,705.5,847.86,648.05
2016,10,18,11,30,936.0,82.0,1.8,17.0,716.0,846.16,646.56
2016,10,18,11,45,936.5,82.0,1.8,17.0,718.0,838.34,641.05
2016,10,18,12,0,937.0,82.0,1.8,17.0,720.0,827.01,633.31
2016,10,18,12,15,935.5,81.5,1.8,17.0,714.0,810.13,621.87
2016,10,18,12,30,934.0,81.0,1.8,17.0,708.0,789.92,608.24
2016,10,18,12,45,930.5,80.0,1.8,17.0,694.0,764.49,591.0
2016,10,18,13,0,927.0,79.0,1.8,17.0,680.0,736.02,571.64
2016,10,18,13,15,920.5,78.0,1.8,16.5,658.0,702.66,549.75
2016,10,18,13,30,914.0,77.0,1.8,16.0,636.0,666.75,524.52
2016,10,18,13,45,906.5,75.0,1.85,16.0,607.0,626.83,494.56
2016,10,18,14,0,899.0,73.0,1.9,16.0,578.0,584.84,462.22
2016,10,18,14,15,885.0,71.0,1.9,16.0,542.5,537.58,424.71
2016,10,18,14,30,871.0,69.0,1.9,16.0,507.0,489.23,385.29
2016,10,18,14,45,852.5,66.5,1.9,16.5,466.0,437.6,341.52
2016,10,18,15,0,834.0,64.0,1.9,17.0,425.0,385.84,296.52
2016,10,18,15,15,807.0,61.0,1.85,16.5,379.0,329.96,248.25
2016,10,18,15,30,780.0,58.0,1.8,16.0,333.0,276.14,200.54
2016,10,18,15,45,736.5,54.5,1.8,16.0,284.0,219.74,150.65
2016,10,18,16,0,693.0,51.0,1.8,16.0,235.0,167.12,104.96
2016,10,18,16,15,628.5,45.5,1.7,15.0,186.0,114.27,63.36
2016,10,18,16,30,564.0,40.0,1.6,14.0,137.0,68.3,33.17
2016,10,18,16,45,447.0,31.5,1.55,13.5,92.0,24.34,15.4
2016,10,18,17,0,330.0,23.0,1.5,13.0,47.0,18.01,6.68
2016,10,18,17,15,165.0,11.5,1.55,12.5,23.5,11.3,0.0
2016,10,18,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,15,83.0,5.0,1.2,7.5,7.0,0.0,0.0
2016,10,19,6,30,166.0,10.0,1.2,8.0,14.0,50.49,0.0
2016,10,19,6,45,325.0,20.5,1.25,8.5,51.5,128.92,71.42
2016,10,19,7,0,484.0,31.0,1.3,9.0,89.0,215.19,162.89
2016,10,19,7,15,566.5,37.0,1.3,9.5,136.5,278.79,221.42
2016,10,19,7,30,649.0,43.0,1.3,10.0,184.0,349.11,283.47
2016,10,19,7,45,700.0,47.5,1.3,11.0,233.0,408.51,334.28
2016,10,19,8,0,751.0,52.0,1.3,12.0,282.0,470.69,385.02
2016,10,19,8,15,783.5,55.0,1.3,12.5,329.5,522.79,426.56
2016,10,19,8,30,816.0,58.0,1.3,13.0,377.0,571.32,463.94
2016,10,19,8,45,839.0,60.5,1.3,14.0,420.5,616.8,496.69
2016,10,19,9,0,862.0,63.0,1.3,15.0,464.0,661.23,526.48
2016,10,19,9,15,878.0,64.5,1.3,15.5,502.5,698.16,550.48
2016,10,19,9,30,894.0,66.0,1.3,16.0,541.0,733.02,572.67
2016,10,19,9,45,907.0,67.0,1.3,17.0,573.5,762.7,589.8
2016,10,19,10,0,920.0,68.0,1.3,18.0,606.0,789.67,604.85
2016,10,19,10,15,928.0,69.0,1.3,18.0,631.0,809.8,617.38
2016,10,19,10,30,936.0,70.0,1.3,18.0,656.0,826.7,627.81
2016,10,19,10,45,941.0,70.5,1.3,18.5,674.0,837.25,632.86
2016,10,19,11,0,946.0,71.0,1.3,19.0,692.0,844.3,635.71
2016,10,19,11,15,949.0,71.5,1.3,19.5,702.0,846.16,635.25
2016,10,19,11,30,952.0,72.0,1.3,20.0,712.0,844.42,632.56
2016,10,19,11,45,951.5,72.5,1.3,20.5,714.0,836.27,625.78
2016,10,19,12,0,951.0,73.0,1.3,21.0,716.0,824.57,616.84
2016,10,19,12,15,949.5,72.5,1.3,21.0,710.0,807.52,605.64
2016,10,19,12,30,948.0,72.0,1.3,21.0,704.0,787.09,592.28
2016,10,19,12,45,940.0,73.5,1.35,21.0,689.0,760.83,575.53
2016,10,19,13,0,932.0,75.0,1.4,21.0,674.0,731.7,556.75
2016,10,19,13,15,925.5,74.0,1.4,21.0,652.0,698.24,534.35
2016,10,19,13,30,919.0,73.0,1.4,21.0,630.0,662.22,508.68
2016,10,19,13,45,908.5,72.0,1.4,21.0,601.0,621.44,478.55
2016,10,19,14,0,898.0,71.0,1.4,21.0,572.0,578.78,446.31
2016,10,19,14,15,884.5,69.0,1.4,21.0,536.5,531.9,410.09
2016,10,19,14,30,871.0,67.0,1.4,21.0,501.0,483.9,371.95
2016,10,19,14,45,852.0,64.5,1.45,21.0,460.0,432.17,330.0
2016,10,19,15,0,833.0,62.0,1.5,21.0,419.0,380.35,286.61
2016,10,19,15,15,806.0,59.5,1.45,20.5,373.5,325.17,239.74
2016,10,19,15,30,779.0,57.0,1.4,20.0,328.0,272.03,193.43
2016,10,19,15,45,738.5,53.0,1.35,19.5,279.5,216.07,144.96
2016,10,19,16,0,698.0,49.0,1.3,19.0,231.0,163.56,100.27
2016,10,19,16,15,634.0,43.5,1.2,17.5,182.0,110.76,59.64
2016,10,19,16,30,570.0,38.0,1.1,16.0,133.0,64.75,30.34
2016,10,19,16,45,456.5,29.5,1.05,15.0,89.0,23.74,14.68
2016,10,19,17,0,343.0,21.0,1.0,14.0,45.0,17.78,5.36
2016,10,19,17,15,171.5,10.5,0.95,13.5,22.5,10.32,0.0
2016,10,19,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,6,45,244.0,15.0,1.05,10.5,44.0,98.13,48.58
2016,10,20,7,0,488.0,30.0,1.0,11.0,88.0,214.31,160.03
2016,10,20,7,15,573.5,37.0,1.0,12.0,136.0,280.04,219.33
2016,10,20,7,30,659.0,44.0,1.0,13.0,184.0,352.89,282.03
2016,10,20,7,45,710.0,48.5,1.05,14.0,234.0,412.6,332.48
2016,10,20,8,0,761.0,53.0,1.1,15.0,284.0,475.03,382.86
2016,10,20,8,15,794.5,56.5,1.05,15.5,332.0,528.56,424.47
2016,10,20,8,30,828.0,60.0,1.0,16.0,380.0,582.46,464.59
2016,10,20,8,45,851.0,62.5,0.95,17.0,424.0,624.32,493.5
2016,10,20,9,0,874.0,65.0,0.9,18.0,468.0,668.98,522.35
2016,10,20,9,15,890.5,66.5,0.95,18.5,507.0,706.47,546.61
2016,10,20,9,30,907.0,68.0,1.0,19.0,546.0,741.87,569.15
2016,10,20,9,45,921.5,68.5,1.05,20.0,579.0,772.25,586.88
2016,10,20,10,0,936.0,69.0,1.1,21.0,612.0,799.94,602.62
2016,10,20,10,15,944.0,70.0,1.1,21.5,637.5,820.21,613.77
2016,10,20,10,30,952.0,71.0,1.1,22.0,663.0,837.19,622.79
2016,10,20,10,45,956.5,72.0,1.15,22.5,681.0,847.95,628.49
2016,10,20,11,0,961.0,73.0,1.2,23.0,699.0,855.14,632.0
2016,10,20,11,15,964.0,73.0,1.2,23.0,709.5,856.38,632.29
