Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,11,30,967.0,73.0,1.2,23.0,720.0,853.95,630.4
2016,10,20,11,45,967.0,73.5,1.25,23.5,721.5,846.04,624.53
2016,10,20,12,0,967.0,74.0,1.3,24.0,723.0,834.51,616.45
2016,10,20,12,15,965.5,73.5,1.3,24.0,717.0,817.19,605.23
2016,10,20,12,30,964.0,73.0,1.3,24.0,711.0,796.44,591.84
2016,10,20,12,45,957.5,74.0,1.35,24.0,696.0,770.37,575.49
2016,10,20,13,0,951.0,75.0,1.4,24.0,681.0,741.31,557.04
2016,10,20,13,15,944.5,74.0,1.4,24.0,659.0,707.31,534.6
2016,10,20,13,30,938.0,73.0,1.4,24.0,637.0,670.7,508.69
2016,10,20,13,45,927.5,72.0,1.4,24.0,607.5,629.29,478.47
2016,10,20,14,0,917.0,71.0,1.4,24.0,578.0,585.95,446.11
2016,10,20,14,15,903.0,69.5,1.4,23.5,542.0,538.61,410.73
2016,10,20,14,30,889.0,68.0,1.4,23.0,506.0,490.13,373.27
2016,10,20,14,45,869.0,65.5,1.4,23.0,464.0,437.22,330.54
2016,10,20,15,0,849.0,63.0,1.4,23.0,422.0,384.29,286.49
2016,10,20,15,15,821.0,60.0,1.3,22.5,376.0,327.63,238.74
2016,10,20,15,30,793.0,57.0,1.2,22.0,330.0,273.07,191.64
2016,10,20,15,45,752.0,53.0,1.1,21.5,280.5,216.42,143.05
2016,10,20,16,0,711.0,49.0,1.0,21.0,231.0,163.27,98.36
2016,10,20,16,15,645.0,43.5,0.95,19.5,181.5,109.79,57.97
2016,10,20,16,30,579.0,38.0,0.9,18.0,132.0,63.33,29.26
2016,10,20,16,45,461.0,29.5,0.9,17.0,87.5,24.01,14.66
2016,10,20,17,0,343.0,21.0,0.9,16.0,43.0,18.08,3.89
2016,10,20,17,15,171.5,10.5,0.95,15.5,21.5,10.32,0.0
2016,10,20,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,230.5,15.0,0.65,11.5,41.5,94.53,41.14
2016,10,21,7,0,461.0,30.0,0.6,12.0,83.0,203.76,150.41
2016,10,21,7,15,548.5,37.0,0.55,12.5,130.0,268.75,208.83
2016,10,21,7,30,636.0,44.0,0.5,13.0,177.0,341.03,270.69
2016,10,21,7,45,690.0,48.5,0.45,13.5,226.5,400.97,320.83
2016,10,21,8,0,744.0,53.0,0.4,14.0,276.0,463.92,370.99
2016,10,21,8,15,778.0,56.5,0.4,15.0,323.5,516.88,411.09
2016,10,21,8,30,812.0,60.0,0.4,16.0,371.0,570.3,449.76
2016,10,21,8,45,836.5,62.0,0.4,17.0,414.5,611.85,478.41
2016,10,21,9,0,861.0,64.0,0.4,18.0,458.0,656.32,507.41
2016,10,21,9,15,877.5,66.0,0.45,18.5,496.5,693.92,531.52
2016,10,21,9,30,894.0,68.0,0.5,19.0,535.0,729.47,553.95
2016,10,21,9,45,904.5,70.0,0.6,20.0,567.0,758.23,571.26
2016,10,21,10,0,915.0,72.0,0.7,21.0,599.0,784.18,586.62
2016,10,21,10,15,923.0,73.0,0.7,21.5,624.5,804.05,597.4
2016,10,21,10,30,931.0,74.0,0.7,22.0,650.0,820.7,606.14
2016,10,21,10,45,936.0,75.0,0.75,22.5,667.5,831.63,612.04
2016,10,21,11,0,941.0,76.0,0.8,23.0,685.0,839.08,615.84
2016,10,21,11,15,943.5,76.5,0.8,23.0,694.5,840.41,616.19
2016,10,21,11,30,946.0,77.0,0.8,23.0,704.0,838.17,614.43
2016,10,21,11,45,945.0,77.5,0.85,23.5,705.5,829.59,608.34
2016,10,21,12,0,944.0,78.0,0.9,24.0,707.0,817.5,600.14
2016,10,21,12,15,941.5,77.5,0.95,24.0,700.5,799.74,589.46
2016,10,21,12,30,939.0,77.0,1.0,24.0,694.0,778.68,576.65
2016,10,21,12,45,931.5,78.0,1.05,24.0,678.5,752.45,560.35
2016,10,21,13,0,924.0,79.0,1.1,24.0,663.0,723.37,542.04
2016,10,21,13,15,916.5,78.0,1.15,23.5,641.0,689.5,521.14
2016,10,21,13,30,909.0,77.0,1.2,23.0,619.0,653.18,496.57
2016,10,21,13,45,896.5,76.0,1.25,23.0,589.0,611.64,466.57
2016,10,21,14,0,884.0,75.0,1.3,23.0,559.0,568.42,434.5
2016,10,21,14,15,762.0,97.5,1.35,22.5,495.5,492.05,377.56
2016,10,21,14,30,640.0,120.0,1.4,22.0,432.0,422.37,324.57
2016,10,21,14,45,725.0,93.5,1.45,22.0,418.5,400.51,305.41
2016,10,21,15,0,810.0,67.0,1.5,22.0,405.0,370.04,277.41
2016,10,21,15,15,780.5,63.5,1.45,21.0,359.5,315.13,231.27
2016,10,21,15,30,751.0,60.0,1.4,20.0,314.0,261.88,185.47
2016,10,21,15,45,706.5,56.0,1.4,19.5,266.0,206.9,138.17
2016,10,21,16,0,662.0,52.0,1.4,19.0,218.0,155.86,95.21
2016,10,21,16,15,593.0,45.5,1.3,18.0,170.0,104.1,56.03
2016,10,21,16,30,524.0,39.0,1.2,17.0,122.0,57.85,27.13
2016,10,21,16,45,402.0,29.5,1.2,16.5,79.5,22.22,13.06
2016,10,21,17,0,280.0,20.0,1.2,16.0,37.0,15.78,0.83
2016,10,21,17,15,140.0,10.0,1.2,15.5,18.5,9.83,0.0
2016,10,21,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,6,45,214.5,16.0,0.75,9.5,39.5,90.22,32.9
2016,10,22,7,0,429.0,32.0,0.7,10.0,79.0,197.61,146.44
2016,10,22,7,15,521.0,39.5,0.7,10.5,126.0,262.47,205.52
2016,10,22,7,30,613.0,47.0,0.7,11.0,173.0,332.5,266.47
2016,10,22,7,45,671.0,52.0,0.7,11.5,222.5,393.86,318.79
2016,10,22,8,0,729.0,57.0,0.7,12.0,272.0,458.54,371.57
2016,10,22,8,15,522.5,100.0,0.65,12.5,267.5,419.96,340.79
2016,10,22,8,30,316.0,143.0,0.6,13.0,263.0,356.37,289.21
2016,10,22,8,45,583.5,106.0,0.6,14.0,359.0,505.67,406.81
2016,10,22,9,0,851.0,69.0,0.6,15.0,455.0,657.04,517.89
2016,10,22,9,15,868.5,71.0,0.55,15.5,493.5,690.7,536.84
2016,10,22,9,30,886.0,73.0,0.5,16.0,532.0,726.59,558.43
2016,10,22,9,45,890.0,78.0,0.5,16.5,562.5,753.69,574.32
2016,10,22,10,0,894.0,83.0,0.5,17.0,593.0,777.73,588.09
2016,10,22,10,15,902.5,84.0,0.55,17.5,618.5,797.52,599.85
2016,10,22,10,30,911.0,85.0,0.6,18.0,644.0,814.2,609.61
2016,10,22,10,45,918.0,85.5,0.65,18.5,662.5,825.87,616.14
2016,10,22,11,0,925.0,86.0,0.7,19.0,681.0,834.16,620.6
2016,10,22,11,15,928.0,86.5,0.75,19.0,691.0,835.79,621.99
2016,10,22,11,30,931.0,87.0,0.8,19.0,701.0,833.9,621.28
2016,10,22,11,45,933.0,86.5,0.85,19.5,703.0,826.6,615.96
2016,10,22,12,0,935.0,86.0,0.9,20.0,705.0,815.79,608.48
2016,10,22,12,15,933.5,85.5,0.9,20.0,699.0,798.86,597.45
2016,10,22,12,30,932.0,85.0,0.9,20.0,693.0,778.63,584.33
2016,10,22,12,45,920.5,87.5,0.95,20.0,677.0,751.27,567.1
2016,10,22,13,0,909.0,90.0,1.0,20.0,661.0,721.26,547.98
2016,10,22,13,15,901.5,89.0,1.0,20.0,639.0,687.79,524.93
2016,10,22,13,30,894.0,88.0,1.0,20.0,617.0,651.91,499.04
2016,10,22,13,45,883.5,86.0,1.05,20.0,587.5,611.02,469.44
2016,10,22,14,0,873.0,84.0,1.1,20.0,558.0,569.06,438.17
2016,10,22,14,15,857.0,81.5,1.1,19.5,522.0,521.19,402.02
2016,10,22,14,30,841.0,79.0,1.1,19.0,486.0,472.5,364.04
2016,10,22,14,45,687.5,99.5,1.15,18.5,414.0,388.25,298.83
2016,10,22,15,0,534.0,120.0,1.2,18.0,342.0,315.55,241.92
2016,10,22,15,15,504.5,112.5,1.2,17.5,303.0,270.25,204.15
2016,10,22,15,30,475.0,105.0,1.2,17.0,264.0,227.13,167.38
2016,10,22,15,45,446.5,91.5,1.2,16.5,222.5,181.01,128.04
2016,10,22,16,0,418.0,78.0,1.2,16.0,181.0,137.54,91.49
2016,10,22,16,15,367.0,64.5,1.15,15.0,140.5,94.58,58.41
2016,10,22,16,30,316.0,51.0,1.1,14.0,100.0,57.13,33.3
2016,10,22,16,45,226.5,36.0,1.1,13.5,64.0,27.85,17.86
2016,10,22,17,0,137.0,21.0,1.1,13.0,28.0,16.53,0.0
2016,10,22,17,15,68.5,10.5,1.1,12.5,14.0,10.32,0.0
2016,10,22,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,45,199.0,16.0,0.85,9.5,37.0,84.76,22.65
2016,10,23,7,0,398.0,32.0,0.8,10.0,74.0,186.13,137.08
2016,10,23,7,15,491.5,40.0,0.75,10.5,120.5,250.37,195.85
2016,10,23,7,30,585.0,48.0,0.7,11.0,167.0,322.85,258.62
2016,10,23,7,45,643.5,53.5,0.7,12.0,215.5,380.45,307.51
2016,10,23,8,0,702.0,59.0,0.7,13.0,264.0,444.61,359.34
2016,10,23,8,15,739.0,63.0,0.75,13.5,311.0,497.95,401.74
2016,10,23,8,30,776.0,67.0,0.8,14.0,358.0,552.02,443.21
2016,10,23,8,45,802.0,70.0,0.85,15.0,401.5,598.29,476.66
2016,10,23,9,0,828.0,73.0,0.9,16.0,445.0,643.73,508.41
2016,10,23,9,15,846.0,75.0,0.95,16.5,483.0,681.31,533.59
2016,10,23,9,30,864.0,77.0,1.0,17.0,521.0,712.53,553.64
2016,10,23,9,45,644.5,147.5,1.05,17.5,490.5,654.7,508.93
2016,10,23,10,0,425.0,218.0,1.1,18.0,460.0,573.44,445.29
2016,10,23,10,15,364.0,244.0,1.15,18.0,457.5,551.8,428.76
2016,10,23,10,30,303.0,270.0,1.2,18.0,455.0,535.38,415.11
2016,10,23,10,45,269.0,284.5,1.25,18.5,452.0,524.97,405.79
2016,10,23,11,0,235.0,299.0,1.3,19.0,449.0,504.95,389.56
2016,10,23,11,15,164.5,302.5,1.35,19.0,408.5,451.22,348.44
2016,10,23,11,30,94.0,306.0,1.4,19.0,368.0,389.79,301.24
2016,10,23,11,45,94.0,306.0,1.45,19.0,368.0,387.67,300.07
2016,10,23,12,0,94.0,306.0,1.5,19.0,368.0,385.27,298.36
2016,10,23,12,15,71.5,292.5,1.5,19.0,339.5,351.36,272.32
2016,10,23,12,30,49.0,279.0,1.5,19.0,311.0,318.25,246.89
2016,10,23,12,45,70.0,283.0,1.5,19.0,328.0,335.16,260.56
2016,10,23,13,0,91.0,287.0,1.5,19.0,345.0,350.75,272.89
2016,10,23,13,15,91.0,277.0,1.5,19.0,333.0,336.66,262.29
2016,10,23,13,30,91.0,267.0,1.5,19.0,321.0,322.4,251.67
2016,10,23,13,45,48.0,219.5,1.55,19.0,247.5,245.08,191.75
2016,10,23,14,0,5.0,172.0,1.6,19.0,174.0,169.88,132.47
2016,10,23,14,15,3.0,161.5,1.6,18.5,162.5,158.16,123.82
2016,10,23,14,30,1.0,151.0,1.6,18.0,151.0,146.64,115.09
2016,10,23,14,45,0.5,138.0,1.6,18.0,138.0,133.53,104.79
2016,10,23,15,0,0.0,125.0,1.6,18.0,125.0,120.53,94.49
2016,10,23,15,15,0.0,110.5,1.6,17.5,110.5,106.34,83.27
2016,10,23,15,30,0.0,96.0,1.6,17.0,96.0,92.22,71.9
2016,10,23,15,45,0.0,80.5,1.6,16.5,80.5,77.23,59.59
2016,10,23,16,0,0.0,65.0,1.6,16.0,65.0,62.33,47.1
2016,10,23,16,15,0.0,50.0,1.55,15.0,50.0,47.98,34.92
2016,10,23,16,30,0.0,35.0,1.5,14.0,35.0,33.77,22.63
2016,10,23,16,45,0.0,22.0,1.45,13.5,22.0,21.24,12.13
2016,10,23,17,0,0.0,9.0,1.4,13.0,9.0,8.68,0.0
2016,10,23,17,15,0.0,4.5,1.35,12.5,4.5,4.42,0.0
2016,10,23,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,6,45,22.0,18.0,1.8,11.5,20.0,27.63,0.46
2016,10,24,7,0,44.0,36.0,1.9,12.0,40.0,60.03,42.01
2016,10,24,7,15,64.5,56.0,1.95,12.0,66.5,92.44,71.33
2016,10,24,7,30,85.0,76.0,2.0,12.0,93.0,126.09,101.07
2016,10,24,7,45,95.0,96.5,2.1,12.0,120.5,156.86,128.07
2016,10,24,8,0,105.0,117.0,2.2,12.0,148.0,188.12,154.95
2016,10,24,8,15,114.5,136.0,2.2,12.0,175.0,217.71,179.87
2016,10,24,8,30,124.0,155.0,2.2,12.0,202.0,247.71,204.63
2016,10,24,8,45,139.0,174.5,2.2,12.5,232.0,282.04,232.16
2016,10,24,9,0,154.0,194.0,2.2,13.0,262.0,316.88,259.55
2016,10,24,9,15,231.5,203.0,2.15,13.0,316.0,382.79,313.02
2016,10,24,9,30,309.0,212.0,2.1,13.0,370.0,460.63,374.39
2016,10,24,9,45,224.5,235.5,2.1,13.5,354.5,421.83,340.67
2016,10,24,10,0,140.0,259.0,2.1,14.0,339.0,387.19,310.47
2016,10,24,10,15,187.5,269.0,2.05,14.0,380.0,435.0,348.23
2016,10,24,10,30,235.0,279.0,2.0,14.0,421.0,483.3,385.33
2016,10,24,10,45,135.5,269.5,2.0,14.5,352.5,394.62,313.81
2016,10,24,11,0,36.0,260.0,2.0,15.0,284.0,296.86,234.71
2016,10,24,11,15,18.0,195.5,1.95,15.0,207.5,207.05,163.75
2016,10,24,11,30,0.0,131.0,1.9,15.0,131.0,127.63,99.49
2016,10,24,11,45,4.0,168.0,1.85,15.5,170.5,167.67,131.82
2016,10,24,12,0,8.0,205.0,1.8,16.0,210.0,207.83,163.52
2016,10,24,12,15,12.0,217.0,1.8,16.0,225.0,222.58,175.21
2016,10,24,12,30,16.0,229.0,1.8,16.0,240.0,237.11,186.78
2016,10,24,12,45,8.0,179.5,1.8,16.5,185.0,181.12,142.04
2016,10,24,13,0,0.0,130.0,1.8,17.0,130.0,126.32,97.92
2016,10,24,13,15,0.0,115.0,1.8,17.0,115.0,111.54,86.18
2016,10,24,13,30,0.0,100.0,1.8,17.0,100.0,96.84,74.37
2016,10,24,13,45,0.0,114.5,1.85,17.0,114.5,110.98,86.08
2016,10,24,14,0,0.0,129.0,1.9,17.0,129.0,125.09,97.73
2016,10,24,14,15,0.0,135.5,1.9,16.5,135.5,131.32,103.2
2016,10,24,14,30,0.0,142.0,1.9,16.0,142.0,137.46,108.67
2016,10,24,14,45,0.0,124.0,1.95,16.0,124.0,119.83,94.48
2016,10,24,15,0,0.0,106.0,2.0,16.0,106.0,102.31,80.28
2016,10,24,15,15,0.0,93.5,1.95,15.5,93.5,90.15,70.52
2016,10,24,15,30,0.0,81.0,1.9,15.0,81.0,78.03,60.62
2016,10,24,15,45,0.0,68.0,1.85,15.0,68.0,65.49,50.08
2016,10,24,16,0,0.0,55.0,1.8,15.0,55.0,53.01,39.43
2016,10,24,16,15,0.0,42.0,1.7,14.5,42.0,40.57,28.73
2016,10,24,16,30,0.0,29.0,1.6,14.0,29.0,28.0,17.77
2016,10,24,16,45,0.0,18.0,1.5,13.5,18.0,17.37,8.72
2016,10,24,17,0,0.0,7.0,1.4,13.0,7.0,6.75,0.0
2016,10,24,17,15,0.0,3.5,1.35,12.5,3.5,3.44,0.0
2016,10,24,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,13.5,1.2,12.0,13.5,13.03,0.0
2016,10,25,7,0,0.0,27.0,1.2,12.0,27.0,26.59,15.72
2016,10,25,7,15,0.0,44.5,1.2,12.5,44.5,45.06,32.27
2016,10,25,7,30,0.0,62.0,1.2,13.0,62.0,63.09,48.01
2016,10,25,7,45,1.5,80.5,1.3,13.5,81.0,82.78,64.9
2016,10,25,8,0,3.0,99.0,1.4,14.0,100.0,102.47,81.46
2016,10,25,8,15,7.5,115.5,1.45,14.0,118.5,121.61,97.47
2016,10,25,8,30,12.0,132.0,1.5,14.0,137.0,141.08,113.55
2016,10,25,8,45,6.0,121.0,1.55,14.5,123.5,124.28,99.05
2016,10,25,9,0,0.0,110.0,1.6,15.0,110.0,108.17,85.18
2016,10,25,9,15,0.0,113.0,1.6,15.0,113.0,110.84,87.19
2016,10,25,9,30,0.0,116.0,1.6,15.0,116.0,113.59,89.23
2016,10,25,9,45,107.5,185.0,1.65,15.5,245.0,278.38,224.84
2016,10,25,10,0,215.0,254.0,1.7,16.0,374.0,437.39,348.6
2016,10,25,10,15,124.0,247.5,1.65,16.0,318.0,361.86,287.02
2016,10,25,10,30,33.0,241.0,1.6,16.0,262.0,275.82,217.56
2016,10,25,10,45,115.0,269.5,1.6,16.5,342.0,378.34,298.75
2016,10,25,11,0,197.0,298.0,1.6,17.0,422.0,472.81,370.36
2016,10,25,11,15,156.5,302.0,1.55,17.0,401.5,443.63,346.35
2016,10,25,11,30,116.0,306.0,1.5,17.0,381.0,406.67,317.38
2016,10,25,11,45,162.5,307.0,1.5,17.5,412.5,448.25,349.18
2016,10,25,12,0,209.0,308.0,1.5,18.0,444.0,480.9,373.46
2016,10,25,12,15,117.5,277.5,1.5,18.0,354.0,375.62,292.7
2016,10,25,12,30,26.0,247.0,1.5,18.0,264.0,262.65,204.61
2016,10,25,12,45,18.0,225.5,1.5,18.5,237.5,234.31,182.65
2016,10,25,13,0,10.0,204.0,1.5,19.0,211.0,206.57,160.71
2016,10,25,13,15,38.5,229.0,1.5,19.0,252.0,253.19,198.01
2016,10,25,13,30,67.0,254.0,1.5,19.0,293.0,294.04,230.05
2016,10,25,13,45,457.0,163.0,1.5,19.0,407.0,433.64,342.15
2016,10,25,14,0,847.0,72.0,1.5,19.0,521.0,532.57,416.98
2016,10,25,14,15,832.0,70.0,1.45,18.5,486.5,487.48,380.49
2016,10,25,14,30,817.0,68.0,1.4,18.0,452.0,441.5,343.35
2016,10,25,14,45,795.0,66.0,1.4,18.0,412.5,391.83,301.8
2016,10,25,15,0,773.0,64.0,1.4,18.0,373.0,342.52,259.39
2016,10,25,15,15,742.0,60.5,1.3,17.5,329.0,289.59,213.56
2016,10,25,15,30,711.0,57.0,1.2,17.0,285.0,238.55,168.59
2016,10,25,15,45,665.5,52.5,1.2,17.0,239.0,185.79,122.72
2016,10,25,16,0,620.0,48.0,1.2,17.0,193.0,137.14,81.87
2016,10,25,16,15,545.0,41.5,1.1,16.0,147.5,86.73,44.77
2016,10,25,16,30,470.0,35.0,1.0,15.0,102.0,45.6,21.12
2016,10,25,16,45,340.0,25.5,0.95,14.5,63.5,19.35,10.07
2016,10,25,17,0,210.0,16.0,0.9,14.0,25.0,15.73,0.0
2016,10,25,17,15,105.0,8.0,0.85,13.5,12.5,7.86,0.0
2016,10,25,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,45,218.0,13.0,0.8,10.5,34.0,82.12,0.0
2016,10,26,7,0,436.0,26.0,0.7,11.0,68.0,185.4,131.39
2016,10,26,7,15,530.0,33.0,0.7,11.5,113.5,249.98,192.71
2016,10,26,7,30,624.0,40.0,0.7,12.0,159.0,322.56,255.98
2016,10,26,7,45,312.0,61.5,0.75,13.0,121.0,228.6,185.23
2016,10,26,8,0,0.0,83.0,0.8,14.0,83.0,83.03,64.73
2016,10,26,8,15,0.0,98.0,0.8,14.5,98.0,98.09,77.51
2016,10,26,8,30,0.0,113.0,0.8,15.0,113.0,113.15,89.68
2016,10,26,8,45,426.0,86.5,0.85,15.5,273.0,378.21,309.81
2016,10,26,9,0,852.0,60.0,0.9,16.0,433.0,631.83,503.06
2016,10,26,9,15,869.5,62.0,0.95,16.5,470.5,669.33,525.63
2016,10,26,9,30,887.0,64.0,1.0,17.0,508.0,704.86,548.87
2016,10,26,9,45,896.0,66.5,1.1,18.0,539.5,732.56,565.86
2016,10,26,10,0,905.0,69.0,1.2,19.0,571.0,757.44,580.79
2016,10,26,10,15,914.5,70.0,1.2,19.0,596.5,777.96,593.72
2016,10,26,10,30,924.0,71.0,1.2,19.0,622.0,795.36,604.58
2016,10,26,10,45,927.5,73.0,1.3,19.5,639.5,805.97,610.98
2016,10,26,11,0,931.0,75.0,1.4,20.0,657.0,813.12,615.19
2016,10,26,11,15,935.0,75.5,1.45,20.0,667.5,815.46,616.85
2016,10,26,11,30,939.0,76.0,1.5,20.0,678.0,814.28,616.29
2016,10,26,11,45,938.0,77.5,1.55,20.0,680.0,806.8,611.61
2016,10,26,12,0,937.0,79.0,1.6,20.0,682.0,795.86,604.71
2016,10,26,12,15,935.5,78.5,1.6,20.0,676.0,778.95,593.32
2016,10,26,12,30,934.0,78.0,1.6,20.0,670.0,758.75,579.78
2016,10,26,12,45,929.5,78.0,1.6,20.0,656.0,733.8,562.98
2016,10,26,13,0,925.0,78.0,1.6,20.0,642.0,705.9,544.12
2016,10,26,13,15,917.5,77.0,1.6,19.5,620.0,672.21,520.92
2016,10,26,13,30,910.0,76.0,1.6,19.0,598.0,636.09,494.96
2016,10,26,13,45,900.0,74.5,1.6,19.0,569.0,595.76,464.32
2016,10,26,14,0,890.0,73.0,1.6,19.0,540.0,553.58,431.52
2016,10,26,14,15,874.5,71.0,1.55,18.5,504.0,506.56,394.7
2016,10,26,14,30,859.0,69.0,1.5,18.0,468.0,458.62,356.01
2016,10,26,14,45,837.5,66.0,1.45,18.0,427.0,406.28,312.16
2016,10,26,15,0,816.0,63.0,1.4,18.0,386.0,354.21,267.34
2016,10,26,15,15,785.0,60.0,1.3,17.5,340.5,299.78,220.15
2016,10,26,15,30,754.0,57.0,1.2,17.0,295.0,247.15,173.72
2016,10,26,15,45,709.0,52.5,1.15,17.0,247.5,192.39,126.05
2016,10,26,16,0,664.0,48.0,1.1,17.0,200.0,141.63,83.52
2016,10,26,16,15,587.0,41.5,1.0,16.0,152.5,90.38,46.29
2016,10,26,16,30,510.0,35.0,0.9,15.0,105.0,47.44,22.36
2016,10,26,16,45,370.5,25.0,0.85,14.0,65.0,19.1,9.6
2016,10,26,17,0,231.0,15.0,0.8,13.0,25.0,14.74,0.0
2016,10,26,17,15,115.5,7.5,0.85,12.5,12.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,0.95,11.5,3.0,2.89,0.0
2016,10,27,7,0,0.0,6.0,1.0,12.0,6.0,5.78,0.0
2016,10,27,7,15,0.0,11.0,1.0,12.5,11.0,10.6,3.28
2016,10,27,7,30,0.0,16.0,1.0,13.0,16.0,15.43,7.54
2016,10,27,7,45,0.0,21.0,1.05,13.5,21.0,20.26,11.76
2016,10,27,8,0,0.0,26.0,1.1,14.0,26.0,25.09,15.92
2016,10,27,8,15,0.0,30.5,1.1,14.5,30.5,29.44,19.6
2016,10,27,8,30,0.0,35.0,1.1,15.0,35.0,33.79,23.22
2016,10,27,8,45,0.0,88.0,1.15,15.5,88.0,85.89,66.89
2016,10,27,9,0,0.0,141.0,1.2,16.0,141.0,141.24,112.06
2016,10,27,9,15,27.5,175.0,1.15,16.5,189.0,202.62,161.63
2016,10,27,9,30,55.0,209.0,1.1,17.0,237.0,259.78,206.56
2016,10,27,9,45,27.5,171.5,1.1,17.5,185.5,197.2,155.6
2016,10,27,10,0,0.0,134.0,1.1,18.0,134.0,131.54,102.04
2016,10,27,10,15,0.0,129.0,1.15,18.0,129.0,126.22,97.77
2016,10,27,10,30,0.0,124.0,1.2,18.0,124.0,121.02,93.46
2016,10,27,10,45,1.5,148.5,1.25,18.0,149.5,146.8,114.09
2016,10,27,11,0,3.0,173.0,1.3,18.0,175.0,172.69,134.55
2016,10,27,11,15,7.0,193.0,1.45,18.0,198.0,195.96,152.96
2016,10,27,11,30,11.0,213.0,1.6,18.0,221.0,219.19,171.27
2016,10,27,11,45,11.5,213.0,1.75,18.0,221.0,219.14,171.23
2016,10,27,12,0,12.0,213.0,1.9,18.0,221.0,219.06,171.28
2016,10,27,12,15,6.0,186.0,1.9,17.5,190.0,186.88,146.06
2016,10,27,12,30,0.0,159.0,1.9,17.0,159.0,155.26,121.1
2016,10,27,12,45,0.0,150.0,1.95,16.5,150.0,146.21,114.24
2016,10,27,13,0,0.0,141.0,2.0,16.0,141.0,137.21,107.33
2016,10,27,13,15,0.0,116.0,1.9,16.0,116.0,112.54,87.42
2016,10,27,13,30,0.0,91.0,1.8,16.0,91.0,88.06,67.54
2016,10,27,13,45,6.5,138.0,1.7,16.0,141.5,137.72,108.44
2016,10,27,14,0,13.0,185.0,1.6,16.0,192.0,186.96,148.35
2016,10,27,14,15,7.5,167.5,1.5,16.0,171.5,166.28,131.71
2016,10,27,14,30,2.0,150.0,1.4,16.0,151.0,146.17,115.68
2016,10,27,14,45,1.0,101.5,1.35,16.0,102.0,98.52,76.89
2016,10,27,15,0,0.0,53.0,1.3,16.0,53.0,51.2,37.68
2016,10,27,15,15,0.0,46.5,1.2,15.5,46.5,44.91,32.58
2016,10,27,15,30,0.0,40.0,1.1,15.0,40.0,38.62,27.37
2016,10,27,15,45,0.0,33.0,1.0,15.0,33.0,31.85,21.6
2016,10,27,16,0,0.0,26.0,0.9,15.0,26.0,25.09,15.76
2016,10,27,16,15,0.0,19.5,0.8,14.5,19.5,18.81,10.3
2016,10,27,16,30,0.0,13.0,0.7,14.0,13.0,12.53,4.79
2016,10,27,16,45,0.0,7.5,0.65,14.0,7.5,7.23,0.0
2016,10,27,17,0,0.0,2.0,0.6,14.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.6,14.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,14.5,1.1,12.5,14.5,14.25,0.0
2016,10,28,7,0,0.0,29.0,1.2,13.0,29.0,30.07,17.55
2016,10,28,7,15,19.0,48.0,1.2,13.0,51.5,60.61,44.67
2016,10,28,7,30,38.0,67.0,1.2,13.0,74.0,89.85,70.16
2016,10,28,7,45,50.5,87.0,1.25,13.5,99.0,118.72,95.06
2016,10,28,8,0,63.0,107.0,1.3,14.0,124.0,148.36,120.16
2016,10,28,8,15,69.0,126.0,1.25,14.0,148.0,173.98,141.57
2016,10,28,8,30,75.0,145.0,1.2,14.0,172.0,199.84,162.76
2016,10,28,8,45,48.5,153.0,1.2,14.0,171.5,192.77,156.22
2016,10,28,9,0,22.0,161.0,1.2,14.0,171.0,177.49,142.88
2016,10,28,9,15,11.0,139.5,1.2,14.0,144.5,146.22,116.83
2016,10,28,9,30,0.0,118.0,1.2,14.0,118.0,115.77,91.32
2016,10,28,9,45,0.0,130.0,1.3,14.5,130.0,127.79,100.88
2016,10,28,10,0,0.0,142.0,1.4,15.0,142.0,139.81,110.27
2016,10,28,10,15,7.5,175.0,1.45,15.5,179.5,179.23,141.9
2016,10,28,10,30,15.0,208.0,1.5,16.0,217.0,219.0,173.21
2016,10,28,10,45,7.5,153.0,1.55,16.5,157.5,156.02,122.27
2016,10,28,11,0,0.0,98.0,1.6,17.0,98.0,94.96,72.55
2016,10,28,11,15,5.5,155.5,1.6,17.0,159.0,156.66,122.6
2016,10,28,11,30,11.0,213.0,1.6,17.0,220.0,219.23,172.15
2016,10,28,11,45,5.5,164.0,1.65,17.0,167.5,164.86,128.74
2016,10,28,12,0,0.0,115.0,1.7,17.0,115.0,111.7,86.01
2016,10,28,12,15,0.0,127.0,1.65,17.0,127.0,123.54,95.7
2016,10,28,12,30,0.0,139.0,1.6,17.0,139.0,135.39,105.26
2016,10,28,12,45,37.5,204.5,1.6,17.0,227.0,230.64,182.19
2016,10,28,13,0,75.0,270.0,1.6,17.0,315.0,321.58,253.39
2016,10,28,13,15,48.0,241.5,1.55,16.5,270.0,271.92,214.45
2016,10,28,13,30,21.0,213.0,1.5,16.0,225.0,221.08,174.71
2016,10,28,13,45,23.5,206.0,1.45,16.0,219.0,214.47,169.88
2016,10,28,14,0,26.0,199.0,1.4,16.0,213.0,207.61,164.68
2016,10,28,14,15,415.5,137.0,1.3,16.0,328.0,342.77,273.44
2016,10,28,14,30,805.0,75.0,1.2,16.0,443.0,435.1,340.52
2016,10,28,14,45,787.5,71.0,1.2,16.0,404.0,386.02,298.11
2016,10,28,15,0,770.0,67.0,1.2,16.0,365.0,336.93,255.54
2016,10,28,15,15,737.0,63.5,1.15,15.5,321.0,283.96,209.52
2016,10,28,15,30,704.0,60.0,1.1,15.0,277.0,233.1,164.59
2016,10,28,15,45,660.0,54.5,1.05,15.0,231.0,180.57,118.76
2016,10,28,16,0,616.0,49.0,1.0,15.0,185.0,132.01,78.15
2016,10,28,16,15,534.5,42.0,0.9,14.0,139.0,81.52,41.85
2016,10,28,16,30,453.0,35.0,0.8,13.0,93.0,41.12,19.81
2016,10,28,16,45,226.5,27.0,0.75,12.5,56.0,21.49,10.68
2016,10,28,17,0,0.0,19.0,0.7,12.0,19.0,18.68,0.0
2016,10,28,17,15,0.0,9.5,0.75,12.0,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,45,162.0,14.0,0.95,11.5,27.5,57.53,0.0
2016,10,29,7,0,324.0,28.0,1.0,12.0,55.0,151.55,101.85
2016,10,29,7,15,429.0,36.5,1.05,12.0,98.0,215.54,165.15
2016,10,29,7,30,534.0,45.0,1.1,12.0,141.0,288.48,229.31
2016,10,29,7,45,600.5,50.5,1.15,12.5,188.0,348.78,281.91
2016,10,29,8,0,667.0,56.0,1.2,13.0,235.0,410.92,334.34
2016,10,29,8,15,333.5,49.0,1.2,13.5,138.5,249.86,206.27
2016,10,29,8,30,0.0,42.0,1.2,14.0,42.0,40.56,28.91
2016,10,29,8,45,0.0,38.5,1.3,14.5,38.5,37.18,26.09
2016,10,29,9,0,0.0,35.0,1.4,15.0,35.0,33.8,23.09
2016,10,29,9,15,0.0,72.0,1.4,15.0,72.0,69.61,53.14
2016,10,29,9,30,0.0,109.0,1.4,15.0,109.0,106.57,83.62
2016,10,29,9,45,4.0,145.5,1.45,15.5,147.5,146.79,116.2
2016,10,29,10,0,8.0,182.0,1.5,16.0,186.0,187.52,148.58
2016,10,29,10,15,4.0,145.0,1.5,16.0,147.0,145.62,114.42
2016,10,29,10,30,0.0,108.0,1.5,16.0,108.0,104.99,81.23
2016,10,29,10,45,1.0,138.5,1.5,16.5,139.5,136.34,106.5
2016,10,29,11,0,2.0,169.0,1.5,17.0,171.0,167.92,131.44
2016,10,29,11,15,1.0,141.0,1.45,17.0,142.0,138.59,107.76
2016,10,29,11,30,0.0,113.0,1.4,17.0,113.0,109.79,84.51
2016,10,29,11,45,0.0,115.0,1.4,17.5,115.0,111.74,85.96
2016,10,29,12,0,0.0,117.0,1.4,18.0,117.0,113.68,87.36
2016,10,29,12,15,0.0,116.0,1.35,18.0,116.0,112.66,86.55
2016,10,29,12,30,0.0,115.0,1.3,18.0,115.0,111.65,85.77
2016,10,29,12,45,38.0,191.5,1.3,18.0,214.5,217.56,171.2
2016,10,29,13,0,76.0,268.0,1.3,18.0,314.0,320.05,250.89
2016,10,29,13,15,76.5,258.5,1.25,18.0,303.0,307.34,240.66
2016,10,29,13,30,77.0,249.0,1.2,18.0,292.0,294.46,230.9
2016,10,29,13,45,183.5,233.5,1.2,18.0,329.0,338.12,266.14
2016,10,29,14,0,290.0,218.0,1.2,18.0,366.0,372.69,292.9
2016,10,29,14,15,566.0,143.0,1.2,17.5,407.0,420.08,329.59
2016,10,29,14,30,842.0,68.0,1.2,17.0,448.0,441.57,343.19
2016,10,29,14,45,818.0,65.5,1.2,17.0,407.5,389.92,299.38
2016,10,29,15,0,794.0,63.0,1.2,17.0,367.0,338.78,255.29
2016,10,29,15,15,761.5,59.5,1.15,16.5,322.5,284.95,208.57
2016,10,29,15,30,729.0,56.0,1.1,16.0,278.0,233.13,162.86
2016,10,29,15,45,676.5,52.0,1.05,16.0,230.5,179.33,116.4
2016,10,29,16,0,624.0,48.0,1.0,16.0,183.0,130.37,76.1
2016,10,29,16,15,541.5,41.0,0.95,15.0,137.0,79.67,40.1
2016,10,29,16,30,459.0,34.0,0.9,14.0,91.0,39.11,18.57
2016,10,29,16,45,229.5,25.5,0.85,13.5,54.0,20.23,9.04
2016,10,29,17,0,0.0,17.0,0.8,13.0,17.0,16.71,0.0
2016,10,29,17,15,0.0,8.5,0.8,12.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.5,2.0,11.5,2.5,2.46,0.0
2016,10,30,7,0,0.0,5.0,2.1,12.0,5.0,4.82,0.0
2016,10,30,7,15,0.0,9.5,2.2,12.0,9.5,9.15,2.0
2016,10,30,7,30,0.0,14.0,2.3,12.0,14.0,13.5,5.88
2016,10,30,7,45,0.0,19.0,2.4,12.5,19.0,18.32,10.11
2016,10,30,8,0,0.0,24.0,2.5,13.0,24.0,23.15,14.3
2016,10,30,8,15,0.0,29.0,2.55,13.0,29.0,27.99,18.46
2016,10,30,8,30,0.0,34.0,2.6,13.0,34.0,32.82,22.58
2016,10,30,8,45,0.0,24.5,2.65,13.5,24.5,23.64,14.63
2016,10,30,9,0,0.0,15.0,2.7,14.0,15.0,14.47,6.72
2016,10,30,9,15,0.0,50.0,2.75,14.0,50.0,48.31,35.41
2016,10,30,9,30,0.0,85.0,2.8,14.0,85.0,82.26,63.81
2016,10,30,9,45,0.0,92.0,2.85,14.5,92.0,89.19,69.28
2016,10,30,10,0,0.0,99.0,2.9,15.0,99.0,96.13,74.74
2016,10,30,10,15,0.0,63.0,2.85,15.0,63.0,60.91,45.4
2016,10,30,10,30,0.0,27.0,2.8,15.0,27.0,26.09,16.27
2016,10,30,10,45,0.0,48.5,2.8,15.5,48.5,46.89,33.57
2016,10,30,11,0,0.0,70.0,2.8,16.0,70.0,67.71,50.68
2016,10,30,11,15,0.0,41.5,2.75,16.0,41.5,40.12,27.79
2016,10,30,11,30,0.0,13.0,2.7,16.0,13.0,12.56,4.84
2016,10,30,11,45,0.0,21.0,2.65,16.0,21.0,20.29,11.3
2016,10,30,12,0,0.0,29.0,2.6,16.0,29.0,28.03,17.75
2016,10,30,12,15,0.5,97.0,2.55,16.0,97.0,94.3,72.52
2016,10,30,12,30,1.0,165.0,2.5,16.0,165.0,162.05,127.53
2016,10,30,12,45,0.5,96.0,2.45,16.0,96.0,93.29,71.62
2016,10,30,13,0,0.0,27.0,2.4,16.0,27.0,26.09,16.16
