Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,13,15,0.0,32.5,2.3,16.0,32.5,31.4,20.66
2016,10,30,13,30,0.0,38.0,2.2,16.0,38.0,36.72,25.14
2016,10,30,13,45,0.0,29.5,2.15,16.0,29.5,28.49,18.3
2016,10,30,14,0,0.0,21.0,2.1,16.0,21.0,20.28,11.44
2016,10,30,14,15,0.0,19.5,2.05,15.5,19.5,18.82,10.29
2016,10,30,14,30,0.0,18.0,2.0,15.0,18.0,17.37,9.12
2016,10,30,14,45,0.0,16.0,1.95,15.0,16.0,15.44,7.51
2016,10,30,15,0,0.0,14.0,1.9,15.0,14.0,13.51,5.89
2016,10,30,15,15,0.0,12.0,1.8,14.5,12.0,11.57,4.28
2016,10,30,15,30,0.0,10.0,1.7,14.0,10.0,9.64,2.64
2016,10,30,15,45,0.0,8.0,1.65,14.0,8.0,7.71,0.97
2016,10,30,16,0,0.0,6.0,1.6,14.0,6.0,5.78,0.0
2016,10,30,16,15,0.0,4.5,1.45,13.5,4.5,4.33,0.0
2016,10,30,16,30,0.0,3.0,1.3,13.0,3.0,2.89,0.0
2016,10,30,16,45,0.0,1.5,1.2,12.5,1.5,1.44,0.0
2016,10,30,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,45,155.0,13.5,0.9,9.0,25.5,54.37,0.0
2016,10,31,7,0,310.0,27.0,0.9,9.0,51.0,142.37,90.77
2016,10,31,7,15,422.0,36.0,0.8,9.5,94.0,210.08,160.94
2016,10,31,7,30,534.0,45.0,0.7,10.0,137.0,285.42,226.74
2016,10,31,7,45,602.5,50.5,0.65,11.0,184.0,346.18,278.95
2016,10,31,8,0,671.0,56.0,0.6,12.0,231.0,408.74,330.45
2016,10,31,8,15,712.0,60.0,0.55,12.0,277.0,461.73,373.58
2016,10,31,8,30,753.0,64.0,0.5,12.0,323.0,515.77,415.82
2016,10,31,8,45,786.0,66.0,0.5,12.5,366.0,563.29,451.35
2016,10,31,9,0,819.0,68.0,0.5,13.0,409.0,610.46,485.44
2016,10,31,9,15,838.5,70.0,0.5,13.5,447.0,647.93,511.4
2016,10,31,9,30,858.0,72.0,0.5,14.0,485.0,679.31,531.38
2016,10,31,9,45,616.0,143.0,0.5,14.5,449.0,611.69,477.98
2016,10,31,10,0,374.0,214.0,0.5,15.0,413.0,512.74,400.96
2016,10,31,10,15,498.5,186.5,0.5,15.0,465.5,586.9,458.05
2016,10,31,10,30,623.0,159.0,0.5,15.0,518.0,657.72,509.51
2016,10,31,10,45,764.0,122.0,0.55,15.5,574.0,727.2,558.05
2016,10,31,11,0,905.0,85.0,0.6,16.0,630.0,787.97,597.93
2016,10,31,11,15,721.0,146.0,0.65,16.0,585.0,720.18,550.86
2016,10,31,11,30,537.0,207.0,0.7,16.0,540.0,638.56,491.03
2016,10,31,11,45,723.0,146.5,0.75,16.0,595.5,710.19,546.59
2016,10,31,12,0,909.0,86.0,0.8,16.0,651.0,766.15,585.57
2016,10,31,12,15,906.0,85.5,0.85,16.0,644.0,748.62,573.59
2016,10,31,12,30,903.0,85.0,0.9,16.0,637.0,727.98,560.42
2016,10,31,12,45,545.5,179.5,1.0,16.0,511.0,564.96,440.59
2016,10,31,13,0,188.0,274.0,1.1,16.0,385.0,403.86,316.18
2016,10,31,13,15,94.0,176.5,1.15,16.0,232.0,237.87,188.7
2016,10,31,13,30,0.0,79.0,1.2,16.0,79.0,76.41,57.82
2016,10,31,13,45,0.0,72.0,1.3,16.0,72.0,69.62,52.57
2016,10,31,14,0,0.0,65.0,1.4,16.0,65.0,62.84,47.05
2016,10,31,14,15,0.0,96.5,1.45,15.5,96.5,93.4,72.69
2016,10,31,14,30,0.0,128.0,1.5,15.0,128.0,123.96,98.25
2016,10,31,14,45,0.0,126.0,1.55,15.0,126.0,121.81,96.66
2016,10,31,15,0,0.0,124.0,1.6,15.0,124.0,119.58,95.05
2016,10,31,15,15,351.0,92.0,1.6,14.5,195.5,191.76,146.07
2016,10,31,15,30,702.0,60.0,1.6,14.0,267.0,226.46,159.76
2016,10,31,15,45,644.5,55.0,1.6,14.0,220.0,171.37,111.91
2016,10,31,16,0,587.0,50.0,1.6,14.0,173.0,122.67,71.99
2016,10,31,16,15,496.5,42.5,1.5,13.0,128.0,74.82,38.63
2016,10,31,16,30,406.0,35.0,1.4,12.0,83.0,36.69,18.74
2016,10,31,16,45,244.5,23.0,1.3,11.5,48.0,18.19,6.04
2016,10,31,17,0,83.0,11.0,1.2,11.0,13.0,10.81,0.0
2016,10,31,17,15,41.5,5.5,1.2,11.0,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,45,134.5,13.5,1.1,8.5,23.5,48.59,0.0
2016,11,1,7,0,269.0,27.0,1.1,9.0,47.0,127.71,77.66
2016,11,1,7,15,386.0,36.5,1.1,9.5,89.0,196.48,150.23
2016,11,1,7,30,503.0,46.0,1.1,10.0,131.0,272.42,216.97
2016,11,1,7,45,577.0,51.5,1.15,10.5,178.0,334.12,271.24
2016,11,1,8,0,651.0,57.0,1.2,11.0,225.0,400.76,327.88
2016,11,1,8,15,694.5,61.5,1.15,11.0,271.0,451.84,370.7
2016,11,1,8,30,738.0,66.0,1.1,11.0,317.0,507.09,415.16
2016,11,1,8,45,772.5,68.0,1.1,11.5,360.0,554.9,451.95
2016,11,1,9,0,807.0,70.0,1.1,12.0,403.0,602.48,487.39
2016,11,1,9,15,827.0,72.0,1.1,12.5,440.5,639.86,514.14
2016,11,1,9,30,847.0,74.0,1.1,13.0,478.0,675.49,538.23
2016,11,1,9,45,864.5,75.0,1.1,13.5,510.5,701.83,554.78
2016,11,1,10,0,882.0,76.0,1.1,14.0,543.0,730.1,572.62
2016,11,1,10,15,892.0,77.0,1.1,14.0,567.5,750.24,585.61
2016,11,1,10,30,902.0,78.0,1.1,14.0,592.0,767.38,596.59
2016,11,1,10,45,908.5,78.5,1.1,14.5,610.0,778.16,602.11
2016,11,1,11,0,915.0,79.0,1.1,15.0,628.0,785.63,605.5
2016,11,1,11,15,918.5,79.5,1.1,15.0,637.5,787.43,606.23
2016,11,1,11,30,922.0,80.0,1.1,15.0,647.0,785.8,604.8
2016,11,1,11,45,922.0,80.5,1.15,15.0,648.5,778.1,599.99
2016,11,1,12,0,922.0,81.0,1.2,15.0,650.0,767.02,592.97
2016,11,1,12,15,920.0,81.0,1.2,15.0,644.0,750.62,581.76
2016,11,1,12,30,918.0,81.0,1.2,15.0,638.0,731.02,568.41
2016,11,1,12,45,909.0,81.5,1.25,15.0,623.0,704.13,550.46
2016,11,1,13,0,900.0,82.0,1.3,15.0,608.0,674.59,529.58
2016,11,1,13,15,892.0,81.0,1.3,15.0,586.0,641.63,504.91
2016,11,1,13,30,884.0,80.0,1.3,15.0,564.0,606.36,478.03
2016,11,1,13,45,872.5,78.5,1.3,15.0,535.0,566.52,447.12
2016,11,1,14,0,861.0,77.0,1.3,15.0,506.0,525.73,414.67
2016,11,1,14,15,844.0,74.5,1.3,15.0,471.0,478.87,376.74
2016,11,1,14,30,827.0,72.0,1.3,15.0,436.0,431.34,337.19
2016,11,1,14,45,801.5,69.5,1.3,15.0,395.0,380.14,293.71
2016,11,1,15,0,776.0,67.0,1.3,15.0,354.0,329.62,249.64
2016,11,1,15,15,740.0,63.5,1.3,14.5,309.5,276.1,202.92
2016,11,1,15,30,704.0,60.0,1.3,14.0,265.0,224.98,157.65
2016,11,1,15,45,646.0,55.0,1.3,13.5,218.0,169.91,110.53
2016,11,1,16,0,588.0,50.0,1.3,13.0,171.0,121.27,70.99
2016,11,1,16,15,496.5,42.0,1.3,12.0,125.5,73.1,37.58
2016,11,1,16,30,405.0,34.0,1.3,11.0,80.0,34.74,17.77
2016,11,1,16,45,202.5,17.0,1.3,10.5,40.0,12.64,1.72
2016,11,1,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,45,149.0,12.5,1.25,6.5,23.0,51.04,0.0
2016,11,2,7,0,298.0,25.0,1.3,7.0,46.0,133.13,76.78
2016,11,2,7,15,413.5,34.5,1.35,7.5,89.0,203.05,155.66
2016,11,2,7,30,529.0,44.0,1.4,8.0,132.0,279.17,223.71
2016,11,2,7,45,596.0,50.5,1.45,8.5,178.5,339.72,277.91
2016,11,2,8,0,663.0,57.0,1.5,9.0,225.0,404.65,333.98
2016,11,2,8,15,706.0,61.5,1.45,9.5,271.0,455.69,376.82
2016,11,2,8,30,749.0,66.0,1.4,10.0,317.0,510.91,421.16
2016,11,2,8,45,780.5,68.5,1.4,11.0,360.0,557.73,456.81
2016,11,2,9,0,812.0,71.0,1.4,12.0,403.0,604.1,490.83
2016,11,2,9,15,832.5,73.5,1.3,12.5,441.0,642.44,517.75
2016,11,2,9,30,853.0,76.0,1.2,13.0,479.0,679.03,541.97
2016,11,2,9,45,878.0,74.0,1.1,14.0,512.5,707.21,557.77
2016,11,2,10,0,903.0,72.0,1.0,15.0,546.0,737.56,574.71
2016,11,2,10,15,912.5,73.0,0.9,15.5,571.0,757.6,585.03
2016,11,2,10,30,922.0,74.0,0.8,16.0,596.0,774.55,593.14
2016,11,2,10,45,928.0,75.0,0.75,16.5,613.5,785.65,597.93
2016,11,2,11,0,934.0,76.0,0.7,17.0,631.0,793.37,600.55
2016,11,2,11,15,937.5,76.0,0.65,17.0,641.0,794.61,600.03
2016,11,2,11,30,941.0,76.0,0.6,17.0,651.0,792.35,597.38
2016,11,2,11,45,941.0,76.5,0.6,17.5,652.5,784.54,590.9
2016,11,2,12,0,941.0,77.0,0.6,18.0,654.0,773.28,582.32
2016,11,2,12,15,939.0,76.5,0.6,18.0,647.5,756.09,570.99
2016,11,2,12,30,937.0,76.0,0.6,18.0,641.0,735.66,557.57
2016,11,2,12,45,934.5,74.5,0.65,18.5,626.5,710.64,540.77
2016,11,2,13,0,932.0,73.0,0.7,19.0,612.0,682.62,521.17
2016,11,2,13,15,924.0,72.0,0.7,18.5,590.0,648.86,497.73
2016,11,2,13,30,916.0,71.0,0.7,18.0,568.0,612.7,471.97
2016,11,2,13,45,903.5,70.0,0.75,18.0,539.0,571.86,441.7
2016,11,2,14,0,891.0,69.0,0.8,18.0,510.0,529.36,409.26
2016,11,2,14,15,874.5,67.0,0.8,18.0,474.5,482.53,372.17
2016,11,2,14,30,858.0,65.0,0.8,18.0,439.0,434.87,333.31
2016,11,2,14,45,833.5,62.5,0.85,18.0,398.0,382.87,290.23
2016,11,2,15,0,809.0,60.0,0.9,18.0,357.0,331.36,246.21
2016,11,2,15,15,775.0,56.5,0.95,17.0,312.0,276.99,199.86
2016,11,2,15,30,741.0,53.0,1.0,16.0,267.0,224.74,154.39
2016,11,2,15,45,687.0,48.5,1.05,15.5,219.5,170.38,108.07
2016,11,2,16,0,633.0,44.0,1.1,15.0,172.0,120.97,68.18
2016,11,2,16,15,545.0,37.0,1.1,14.0,126.0,72.03,34.88
2016,11,2,16,30,457.0,30.0,1.1,13.0,80.0,32.58,15.86
2016,11,2,16,45,228.5,15.0,1.1,12.0,40.0,10.98,0.0
2016,11,2,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,45,165.5,11.0,1.35,7.5,22.5,53.43,0.0
2016,11,3,7,0,331.0,22.0,1.4,8.0,45.0,138.55,73.21
2016,11,3,7,15,447.0,31.0,1.4,8.5,88.0,209.82,159.19
2016,11,3,7,30,563.0,40.0,1.4,9.0,131.0,283.18,225.3
2016,11,3,7,45,628.5,45.5,1.45,10.0,178.0,343.63,279.04
2016,11,3,8,0,694.0,51.0,1.5,11.0,225.0,408.03,334.0
2016,11,3,8,15,736.0,55.0,1.4,11.5,271.0,461.84,378.62
2016,11,3,8,30,778.0,59.0,1.3,12.0,317.0,516.75,422.13
2016,11,3,8,45,807.0,61.5,1.25,13.0,360.0,562.82,456.55
2016,11,3,9,0,836.0,64.0,1.2,14.0,403.0,608.26,489.08
2016,11,3,9,15,855.5,66.5,1.1,14.5,440.5,642.35,512.57
2016,11,3,9,30,875.0,69.0,1.0,15.0,478.0,678.64,535.81
2016,11,3,9,45,892.0,69.5,0.9,16.0,510.5,708.76,552.6
2016,11,3,10,0,909.0,70.0,0.8,17.0,543.0,736.43,567.22
2016,11,3,10,15,918.0,71.0,0.75,17.5,568.0,756.16,577.76
2016,11,3,10,30,927.0,72.0,0.7,18.0,593.0,772.77,586.19
2016,11,3,10,45,933.0,73.0,0.65,18.5,610.5,783.89,590.91
2016,11,3,11,0,939.0,74.0,0.6,19.0,628.0,791.61,593.45
2016,11,3,11,15,942.0,74.0,0.55,19.5,637.5,792.48,591.54
2016,11,3,11,30,945.0,74.0,0.5,20.0,647.0,789.84,587.53
2016,11,3,11,45,944.0,75.0,0.45,20.5,648.5,781.85,580.17
2016,11,3,12,0,943.0,76.0,0.4,21.0,650.0,770.41,570.76
2016,11,3,12,15,941.0,75.5,0.4,21.0,643.5,753.23,559.64
2016,11,3,12,30,939.0,75.0,0.4,21.0,637.0,732.8,546.48
2016,11,3,12,45,933.0,75.0,0.4,21.0,622.5,707.08,529.81
2016,11,3,13,0,927.0,75.0,0.4,21.0,608.0,678.5,510.24
2016,11,3,13,15,919.0,74.0,0.4,21.0,586.0,644.94,486.43
2016,11,3,13,30,911.0,73.0,0.4,21.0,564.0,609.0,460.46
2016,11,3,13,45,898.0,72.0,0.4,21.0,534.5,568.14,430.33
2016,11,3,14,0,885.0,71.0,0.4,21.0,505.0,525.66,398.23
2016,11,3,14,15,868.0,69.0,0.45,21.0,469.5,478.93,362.5
2016,11,3,14,30,851.0,67.0,0.5,21.0,434.0,431.48,324.97
2016,11,3,14,45,675.0,87.5,0.55,21.0,361.0,345.27,258.84
2016,11,3,15,0,499.0,108.0,0.6,21.0,288.0,272.37,202.83
2016,11,3,15,15,614.0,81.5,0.65,20.0,275.0,253.55,182.87
2016,11,3,15,30,729.0,55.0,0.7,19.0,262.0,222.02,150.28
2016,11,3,15,45,674.5,50.0,0.75,18.5,215.0,167.89,104.93
2016,11,3,16,0,620.0,45.0,0.8,18.0,168.0,118.8,66.08
2016,11,3,16,15,528.5,38.0,0.85,17.0,122.5,69.09,32.88
2016,11,3,16,30,437.0,31.0,0.9,16.0,77.0,30.4,14.71
2016,11,3,16,45,218.5,15.5,0.95,15.5,38.5,11.53,0.0
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,143.0,11.5,1.0,10.5,20.5,47.76,0.0
2016,11,4,7,0,286.0,23.0,1.0,11.0,41.0,124.09,57.36
2016,11,4,7,15,406.5,32.5,0.95,11.5,83.5,196.07,146.05
2016,11,4,7,30,527.0,42.0,0.9,12.0,126.0,273.0,213.73
2016,11,4,7,45,597.5,48.0,0.9,12.5,172.5,333.87,267.04
2016,11,4,8,0,668.0,54.0,0.9,13.0,219.0,396.59,320.12
2016,11,4,8,15,711.5,58.5,0.8,13.5,265.0,450.68,363.94
2016,11,4,8,30,755.0,63.0,0.7,14.0,311.0,505.99,406.63
2016,11,4,8,45,785.0,66.0,0.6,14.5,353.5,552.39,440.68
2016,11,4,9,0,815.0,69.0,0.5,15.0,396.0,598.26,472.85
2016,11,4,9,15,835.5,71.5,0.4,15.5,433.5,636.48,498.11
2016,11,4,9,30,856.0,74.0,0.3,16.0,471.0,672.96,520.96
2016,11,4,9,45,870.0,76.0,0.25,17.0,503.0,702.3,537.11
2016,11,4,10,0,884.0,78.0,0.2,18.0,535.0,724.78,548.32
2016,11,4,10,15,779.0,107.5,0.2,18.5,524.0,697.5,527.42
2016,11,4,10,30,674.0,137.0,0.2,19.0,513.0,662.86,501.42
2016,11,4,10,45,795.0,109.5,0.25,19.5,566.0,723.2,543.12
2016,11,4,11,0,916.0,82.0,0.3,20.0,619.0,780.25,579.63
2016,11,4,11,15,919.0,82.5,0.35,20.0,628.5,781.63,580.12
2016,11,4,11,30,922.0,83.0,0.4,20.0,638.0,779.6,579.33
2016,11,4,11,45,921.5,83.5,0.45,20.5,639.5,771.56,573.64
2016,11,4,12,0,921.0,84.0,0.5,21.0,641.0,760.16,565.91
2016,11,4,12,15,918.5,83.5,0.5,21.0,634.0,742.95,554.68
2016,11,4,12,30,916.0,83.0,0.5,21.0,627.0,722.58,541.45
2016,11,4,12,45,911.0,82.5,0.55,21.0,612.5,697.5,525.7
2016,11,4,13,0,906.0,82.0,0.6,21.0,598.0,669.59,506.65
2016,11,4,13,15,897.0,80.5,0.65,20.5,576.0,635.52,483.76
2016,11,4,13,30,888.0,79.0,0.7,20.0,554.0,599.2,458.56
2016,11,4,13,45,876.0,77.5,0.75,20.0,525.0,559.21,429.01
2016,11,4,14,0,864.0,76.0,0.8,20.0,496.0,518.32,397.84
2016,11,4,14,15,846.5,73.5,0.75,19.5,461.0,471.43,361.25
2016,11,4,14,30,829.0,71.0,0.7,19.0,426.0,423.91,323.05
2016,11,4,14,45,804.5,68.0,0.7,19.0,385.5,372.89,280.76
2016,11,4,15,0,780.0,65.0,0.7,19.0,345.0,322.46,237.76
2016,11,4,15,15,743.5,61.0,0.65,18.5,300.0,268.59,191.73
2016,11,4,15,30,707.0,57.0,0.6,18.0,255.0,217.16,147.25
2016,11,4,15,45,652.5,51.5,0.6,17.5,209.0,163.89,102.72
2016,11,4,16,0,598.0,46.0,0.6,17.0,163.0,114.34,63.58
2016,11,4,16,15,504.5,38.5,0.65,16.0,118.0,66.79,32.23
2016,11,4,16,30,411.0,31.0,0.7,15.0,73.0,29.19,14.57
2016,11,4,16,45,205.5,15.5,0.75,14.0,36.5,11.65,0.0
2016,11,4,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,6,45,146.0,10.5,0.95,9.5,19.5,47.18,0.0
2016,11,5,7,0,292.0,21.0,0.9,10.0,39.0,122.33,47.63
2016,11,5,7,15,411.0,30.5,0.8,10.5,80.5,194.3,144.05
2016,11,5,7,30,530.0,40.0,0.7,11.0,122.0,270.35,211.45
2016,11,5,7,45,596.5,46.0,0.65,11.5,168.0,326.21,260.79
2016,11,5,8,0,663.0,52.0,0.6,12.0,214.0,389.89,314.38
2016,11,5,8,15,706.0,56.5,0.6,12.5,259.0,443.3,358.16
2016,11,5,8,30,749.0,61.0,0.6,13.0,304.0,497.93,401.14
2016,11,5,8,45,775.5,65.0,0.6,14.0,345.5,543.07,434.53
2016,11,5,9,0,802.0,69.0,0.6,15.0,387.0,587.51,466.11
2016,11,5,9,15,822.0,71.5,0.6,15.0,424.0,624.95,493.3
2016,11,5,9,30,842.0,74.0,0.6,15.0,461.0,660.68,518.62
2016,11,5,9,45,860.5,74.5,0.65,15.5,493.0,691.03,538.37
2016,11,5,10,0,879.0,75.0,0.7,16.0,525.0,714.77,553.34
2016,11,5,10,15,888.0,76.0,0.7,16.5,549.5,733.95,564.45
2016,11,5,10,30,897.0,77.0,0.7,17.0,574.0,750.14,573.52
2016,11,5,10,45,906.0,76.5,0.75,17.5,591.5,761.49,580.09
2016,11,5,11,0,915.0,76.0,0.8,18.0,609.0,769.61,584.59
2016,11,5,11,15,917.0,76.5,0.8,18.0,618.0,770.3,584.54
2016,11,5,11,30,919.0,77.0,0.8,18.0,627.0,767.59,582.41
2016,11,5,11,45,920.5,76.5,0.85,18.5,628.0,759.99,576.76
2016,11,5,12,0,922.0,76.0,0.9,19.0,629.0,749.01,568.95
2016,11,5,12,15,918.5,76.0,0.95,19.0,622.5,731.73,557.97
2016,11,5,12,30,915.0,76.0,1.0,19.0,616.0,711.32,544.89
2016,11,5,12,45,903.0,77.5,1.05,19.0,600.0,683.9,526.76
2016,11,5,13,0,891.0,79.0,1.1,19.0,584.0,654.0,505.4
2016,11,5,13,15,882.0,78.0,1.1,18.5,562.0,620.99,481.89
2016,11,5,13,30,873.0,77.0,1.1,18.0,540.0,585.78,456.15
2016,11,5,13,45,735.5,104.5,1.1,18.0,480.5,510.21,398.3
2016,11,5,14,0,598.0,132.0,1.1,18.0,421.0,439.79,343.8
2016,11,5,14,15,608.0,119.0,1.05,17.5,394.5,405.29,316.62
2016,11,5,14,30,618.0,106.0,1.0,17.0,368.0,368.55,286.41
2016,11,5,14,45,590.0,99.5,1.0,17.0,330.5,321.95,247.5
2016,11,5,15,0,562.0,93.0,1.0,17.0,293.0,276.77,208.97
2016,11,5,15,15,529.0,86.0,0.95,16.5,254.5,231.43,170.13
2016,11,5,15,30,496.0,79.0,0.9,16.0,216.0,188.6,133.13
2016,11,5,15,45,452.5,68.5,0.85,15.5,176.0,143.33,95.13
2016,11,5,16,0,409.0,58.0,0.8,15.0,136.0,102.25,62.32
2016,11,5,16,15,342.5,45.0,0.75,14.0,98.0,61.68,34.06
2016,11,5,16,30,276.0,32.0,0.7,13.0,60.0,28.18,17.96
2016,11,5,16,45,138.0,16.0,0.7,12.5,30.0,12.22,0.0
2016,11,5,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,53.5,10.5,0.7,11.5,13.5,23.69,0.0
2016,11,6,7,0,107.0,21.0,0.7,12.0,27.0,65.4,17.13
2016,11,6,7,15,171.5,36.0,0.6,12.0,57.0,116.57,85.27
2016,11,6,7,30,236.0,51.0,0.5,12.0,87.0,165.84,129.62
2016,11,6,7,45,266.0,67.5,0.45,12.0,121.0,207.51,166.58
2016,11,6,8,0,296.0,84.0,0.4,12.0,155.0,251.12,204.06
2016,11,6,8,15,315.0,100.0,0.4,12.5,189.0,290.08,236.39
2016,11,6,8,30,334.0,116.0,0.4,13.0,223.0,329.56,268.01
2016,11,6,8,45,346.5,130.5,0.4,14.0,255.0,355.98,288.04
2016,11,6,9,0,359.0,145.0,0.4,15.0,287.0,389.71,312.93
2016,11,6,9,15,334.5,165.0,0.35,15.0,307.0,405.6,323.72
2016,11,6,9,30,310.0,185.0,0.3,15.0,327.0,418.94,332.37
2016,11,6,9,45,223.5,207.5,0.25,15.5,313.5,381.97,301.4
2016,11,6,10,0,137.0,230.0,0.2,16.0,300.0,348.84,273.4
2016,11,6,10,15,201.0,237.0,0.2,16.5,344.5,402.93,314.77
2016,11,6,10,30,265.0,244.0,0.2,17.0,389.0,466.02,360.71
2016,11,6,10,45,251.5,254.0,0.25,17.5,395.5,467.28,359.83
2016,11,6,11,0,238.0,264.0,0.3,18.0,402.0,459.59,353.36
2016,11,6,11,15,229.0,270.0,0.3,18.0,404.0,457.79,351.59
2016,11,6,11,30,220.0,276.0,0.3,18.0,406.0,455.17,349.2
2016,11,6,11,45,335.5,252.5,0.35,18.5,452.0,517.17,396.0
2016,11,6,12,0,451.0,229.0,0.4,19.0,498.0,575.31,438.22
2016,11,6,12,15,417.5,235.0,0.45,19.0,482.0,549.2,418.71
2016,11,6,12,30,384.0,241.0,0.5,19.0,466.0,517.29,396.0
2016,11,6,12,45,363.5,239.0,0.55,19.0,448.0,491.41,377.64
2016,11,6,13,0,343.0,237.0,0.6,19.0,430.0,465.28,358.77
2016,11,6,13,15,348.5,226.0,0.6,19.0,415.5,445.51,344.44
2016,11,6,13,30,354.0,215.0,0.6,19.0,401.0,424.46,328.82
2016,11,6,13,45,393.5,194.0,0.65,19.0,391.0,410.14,318.55
2016,11,6,14,0,433.0,173.0,0.7,19.0,381.0,395.27,307.1
2016,11,6,14,15,303.5,177.0,0.7,18.5,317.5,317.82,247.71
2016,11,6,14,30,174.0,181.0,0.7,18.0,254.0,251.4,196.67
2016,11,6,14,45,160.5,163.5,0.7,18.0,226.0,220.01,171.77
2016,11,6,15,0,147.0,146.0,0.7,18.0,198.0,189.71,147.2
2016,11,6,15,15,139.0,127.5,0.65,17.5,171.5,161.15,123.79
2016,11,6,15,30,131.0,109.0,0.6,17.0,145.0,133.35,100.69
2016,11,6,15,45,118.0,90.0,0.6,16.5,118.0,105.07,77.29
2016,11,6,16,0,105.0,71.0,0.6,16.0,91.0,78.25,55.28
2016,11,6,16,15,82.0,52.0,0.6,15.5,65.0,52.39,35.03
2016,11,6,16,30,59.0,33.0,0.6,15.0,39.0,29.46,18.64
2016,11,6,16,45,29.5,16.5,0.6,14.5,19.5,14.9,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,130.0,9.5,0.7,10.5,16.5,41.51,0.0
2016,11,7,7,0,260.0,19.0,0.7,11.0,33.0,107.73,17.78
2016,11,7,7,15,380.5,28.0,0.7,11.5,72.0,178.83,129.69
2016,11,7,7,30,501.0,37.0,0.7,12.0,111.0,252.55,195.88
2016,11,7,7,45,570.5,42.5,0.7,13.0,155.0,307.51,244.22
2016,11,7,8,0,640.0,48.0,0.7,14.0,199.0,370.37,296.97
2016,11,7,8,15,565.5,70.0,0.65,14.5,223.5,385.17,310.27
2016,11,7,8,30,491.0,92.0,0.6,15.0,248.0,386.71,311.94
2016,11,7,8,45,509.5,102.5,0.6,15.5,283.5,425.33,342.1
2016,11,7,9,0,528.0,113.0,0.6,16.0,319.0,463.56,370.63
2016,11,7,9,15,515.0,129.5,0.55,16.5,346.0,487.85,387.06
2016,11,7,9,30,502.0,146.0,0.5,17.0,373.0,509.53,401.1
2016,11,7,9,45,472.5,165.0,0.45,18.0,390.0,520.16,405.62
2016,11,7,10,0,443.0,184.0,0.4,19.0,407.0,527.67,407.76
2016,11,7,10,15,483.5,182.5,0.35,19.5,436.5,560.09,429.82
2016,11,7,10,30,524.0,181.0,0.3,20.0,466.0,591.67,450.51
2016,11,7,10,45,684.5,135.5,0.25,20.5,520.5,665.48,502.45
2016,11,7,11,0,845.0,90.0,0.2,21.0,575.0,731.79,545.04
2016,11,7,11,15,667.0,151.5,0.2,21.0,538.0,669.06,499.88
2016,11,7,11,30,489.0,213.0,0.2,21.0,501.0,597.33,447.53
2016,11,7,11,45,464.0,221.5,0.2,21.5,495.5,582.58,436.59
2016,11,7,12,0,439.0,230.0,0.2,22.0,490.0,566.4,423.94
2016,11,7,12,15,463.0,220.0,0.2,22.0,491.5,563.98,422.75
2016,11,7,12,30,487.0,210.0,0.2,22.0,493.0,559.11,419.63
2016,11,7,12,45,455.0,213.0,0.25,22.0,473.0,528.4,397.92
2016,11,7,13,0,423.0,216.0,0.3,22.0,453.0,497.56,376.16
2016,11,7,13,15,436.0,204.0,0.3,22.0,439.5,478.78,362.99
2016,11,7,13,30,449.0,192.0,0.3,22.0,426.0,457.94,347.89
2016,11,7,13,45,369.0,195.5,0.3,22.0,381.0,397.56,303.0
2016,11,7,14,0,289.0,199.0,0.3,22.0,336.0,345.91,264.3
2016,11,7,14,15,226.5,189.0,0.3,21.5,292.0,291.62,223.79
2016,11,7,14,30,164.0,179.0,0.3,21.0,248.0,244.92,188.52
2016,11,7,14,45,158.0,162.5,0.35,21.0,223.5,217.76,167.35
2016,11,7,15,0,152.0,146.0,0.4,21.0,199.0,190.98,145.91
2016,11,7,15,15,145.0,127.0,0.4,20.5,172.0,161.99,122.52
2016,11,7,15,30,138.0,108.0,0.4,20.0,145.0,133.66,99.29
2016,11,7,15,45,123.0,89.0,0.45,19.5,117.5,104.71,75.75
2016,11,7,16,0,108.0,70.0,0.5,19.0,90.0,77.43,53.76
2016,11,7,16,15,82.5,51.0,0.55,18.5,64.0,51.32,33.67
2016,11,7,16,30,57.0,32.0,0.6,18.0,38.0,28.42,17.28
2016,11,7,16,45,28.5,16.0,0.65,17.5,19.0,14.44,0.0
2016,11,7,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,45,111.0,9.5,0.6,12.0,15.0,36.53,0.0
2016,11,8,7,0,222.0,19.0,0.6,12.0,30.0,95.17,0.0
2016,11,8,7,15,346.0,28.5,0.5,12.5,68.0,166.7,119.04
2016,11,8,7,30,470.0,38.0,0.4,13.0,106.0,240.36,184.76
2016,11,8,7,45,542.0,44.5,0.3,13.5,150.0,298.83,235.28
2016,11,8,8,0,614.0,51.0,0.2,14.0,194.0,362.29,287.77
2016,11,8,8,15,659.5,55.5,0.15,14.5,237.5,411.73,327.8
2016,11,8,8,30,705.0,60.0,0.1,15.0,281.0,465.53,369.44
2016,11,8,8,45,737.0,63.0,0.05,15.5,321.5,510.88,403.16
2016,11,8,9,0,769.0,66.0,0.0,16.0,362.0,555.99,435.63
2016,11,8,9,15,790.0,68.5,0.05,16.5,398.0,592.89,461.53
2016,11,8,9,30,811.0,71.0,0.1,17.0,434.0,628.25,485.87
2016,11,8,9,45,831.5,71.0,0.15,18.0,465.5,658.5,504.72
2016,11,8,10,0,852.0,71.0,0.2,19.0,497.0,682.4,518.58
2016,11,8,10,15,861.5,72.5,0.2,19.0,521.0,702.06,530.84
2016,11,8,10,30,871.0,74.0,0.2,19.0,545.0,718.85,541.21
2016,11,8,10,45,875.5,75.0,0.25,19.5,561.5,728.41,546.48
2016,11,8,11,0,880.0,76.0,0.3,20.0,578.0,734.78,549.84
2016,11,8,11,15,883.5,76.5,0.3,20.5,587.0,736.63,549.56
2016,11,8,11,30,887.0,77.0,0.3,21.0,596.0,735.2,547.28
2016,11,8,11,45,885.5,78.0,0.35,21.5,597.5,727.44,541.71
2016,11,8,12,0,884.0,79.0,0.4,22.0,599.0,716.47,534.2
2016,11,8,12,15,882.0,78.5,0.4,22.0,593.0,700.39,523.62
2016,11,8,12,30,880.0,78.0,0.4,22.0,587.0,681.27,511.11
2016,11,8,12,45,873.0,78.0,0.4,22.0,572.5,656.51,494.09
2016,11,8,13,0,866.0,78.0,0.4,22.0,558.0,629.15,474.62
2016,11,8,13,15,857.5,77.0,0.4,22.0,537.5,597.4,451.75
2016,11,8,13,30,849.0,76.0,0.4,22.0,517.0,563.51,426.86
2016,11,8,13,45,836.5,74.5,0.4,22.0,489.0,526.05,398.78
2016,11,8,14,0,824.0,73.0,0.4,22.0,461.0,485.76,367.94
2016,11,8,14,15,806.0,70.5,0.4,22.0,427.5,440.74,332.76
2016,11,8,14,30,788.0,68.0,0.4,22.0,394.0,395.22,296.18
2016,11,8,14,45,762.5,65.0,0.4,22.0,355.0,346.23,255.99
2016,11,8,15,0,737.0,62.0,0.4,22.0,316.0,298.0,215.35
2016,11,8,15,15,699.5,58.0,0.45,21.5,273.5,246.61,172.3
2016,11,8,15,30,662.0,54.0,0.5,21.0,231.0,197.81,130.91
2016,11,8,15,45,603.0,49.0,0.6,20.5,186.5,146.33,88.98
2016,11,8,16,0,544.0,44.0,0.7,20.0,142.0,101.25,54.63
2016,11,8,16,15,447.5,35.5,0.75,18.5,100.5,56.52,26.39
2016,11,8,16,30,351.0,27.0,0.8,17.0,59.0,21.98,11.95
2016,11,8,16,45,175.5,13.5,0.9,16.0,29.5,10.24,0.0
2016,11,8,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,9,6,45,91.0,9.0,0.95,9.5,13.5,30.93,0.0
2016,11,9,7,0,182.0,18.0,0.9,10.0,27.0,81.34,0.0
2016,11,9,7,15,304.5,30.0,0.95,10.5,64.5,153.38,109.24
2016,11,9,7,30,427.0,42.0,1.0,11.0,102.0,226.92,176.4
2016,11,9,7,45,505.0,49.5,1.05,12.0,145.5,287.26,229.4
2016,11,9,8,0,583.0,57.0,1.1,13.0,189.0,353.02,285.19
2016,11,9,8,15,631.0,62.0,1.0,13.5,233.0,405.51,328.78
2016,11,9,8,30,679.0,67.0,0.9,14.0,277.0,459.87,371.96
2016,11,9,8,45,715.5,70.0,0.85,14.5,318.5,504.05,406.01
2016,11,9,9,0,752.0,73.0,0.8,15.0,360.0,551.19,440.96
2016,11,9,9,15,774.5,76.0,0.75,15.5,396.5,589.11,467.78
2016,11,9,9,30,797.0,79.0,0.7,16.0,433.0,625.59,492.73
2016,11,9,9,45,826.5,77.0,0.7,17.0,466.5,659.35,514.65
2016,11,9,10,0,856.0,75.0,0.7,18.0,500.0,691.27,533.88
2016,11,9,10,15,866.5,76.5,0.65,18.5,524.5,707.4,542.14
2016,11,9,10,30,877.0,78.0,0.6,19.0,549.0,724.9,551.5
2016,11,9,10,45,883.0,79.0,0.6,20.0,566.0,735.55,555.79
2016,11,9,11,0,889.0,80.0,0.6,21.0,583.0,743.01,558.07
2016,11,9,11,15,892.5,80.5,0.55,21.0,592.0,744.83,558.03
2016,11,9,11,30,896.0,81.0,0.5,21.0,601.0,743.35,555.96
2016,11,9,11,45,896.0,81.0,0.45,21.5,602.5,735.49,548.73
2016,11,9,12,0,896.0,81.0,0.4,22.0,604.0,724.38,539.56
2016,11,9,12,15,893.5,80.5,0.4,22.0,598.0,707.79,528.67
2016,11,9,12,30,891.0,80.0,0.4,22.0,592.0,688.17,515.86
2016,11,9,12,45,888.0,78.5,0.4,22.5,578.0,664.18,498.33
2016,11,9,13,0,885.0,77.0,0.4,23.0,564.0,637.4,478.44
2016,11,9,13,15,876.0,76.0,0.4,23.0,542.5,604.9,455.13
2016,11,9,13,30,867.0,75.0,0.4,23.0,521.0,570.22,429.81
2016,11,9,13,45,852.0,74.0,0.45,23.0,492.5,531.44,401.39
2016,11,9,14,0,837.0,73.0,0.5,23.0,464.0,489.98,370.17
2016,11,9,14,15,818.0,70.5,0.5,22.5,429.5,444.09,335.01
2016,11,9,14,30,799.0,68.0,0.5,22.0,395.0,397.76,298.32
2016,11,9,14,45,771.0,65.5,0.55,22.0,355.5,348.0,257.65
2016,11,9,15,0,743.0,63.0,0.6,22.0,316.0,299.21,216.59
2016,11,9,15,15,704.5,59.0,0.7,21.5,273.0,247.4,173.09
2016,11,9,15,30,666.0,55.0,0.8,21.0,230.0,198.27,131.31
2016,11,9,15,45,606.0,49.5,0.9,20.5,185.5,146.09,88.72
2016,11,9,16,0,546.0,44.0,1.0,20.0,141.0,100.43,53.96
2016,11,9,16,15,448.5,35.5,1.0,19.0,99.0,55.76,25.92
2016,11,9,16,30,351.0,27.0,1.0,18.0,57.0,21.39,11.17
2016,11,9,16,45,175.5,13.5,1.0,17.5,28.5,13.27,0.0
2016,11,9,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
