Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,96.5,8.5,0.85,11.0,12.5,31.54,0.0
2016,11,10,7,0,193.0,17.0,0.8,11.0,25.0,82.3,0.0
2016,11,10,7,15,318.0,27.5,0.85,12.0,62.0,154.43,107.47
2016,11,10,7,30,443.0,38.0,0.9,13.0,99.0,227.39,174.6
2016,11,10,7,45,517.5,45.5,0.95,14.0,142.0,286.44,226.36
2016,11,10,8,0,592.0,53.0,1.0,15.0,185.0,350.74,280.67
2016,11,10,8,15,639.5,58.0,1.0,15.5,228.5,403.07,324.28
2016,11,10,8,30,687.0,63.0,1.0,16.0,272.0,454.64,365.77
2016,11,10,8,45,719.5,66.5,1.0,16.5,313.0,500.08,401.04
2016,11,10,9,0,752.0,70.0,1.0,17.0,354.0,545.33,434.97
2016,11,10,9,15,693.0,89.0,1.0,17.5,370.5,552.72,438.8
2016,11,10,9,30,634.0,108.0,1.0,18.0,387.0,551.91,436.48
2016,11,10,9,45,739.5,91.0,1.0,18.5,438.5,616.21,483.95
2016,11,10,10,0,845.0,74.0,1.0,19.0,490.0,679.67,527.93
2016,11,10,10,15,684.0,125.0,0.95,19.5,472.5,637.13,493.15
2016,11,10,10,30,523.0,176.0,0.9,20.0,455.0,580.38,448.2
2016,11,10,10,45,494.5,192.0,0.85,20.5,462.5,579.53,445.73
2016,11,10,11,0,466.0,208.0,0.8,21.0,470.0,576.25,440.96
2016,11,10,11,15,675.0,144.0,0.7,21.0,530.5,660.33,502.98
2016,11,10,11,30,884.0,80.0,0.6,21.0,591.0,730.75,550.28
2016,11,10,11,45,883.5,80.5,0.55,21.5,592.5,723.22,542.32
2016,11,10,12,0,883.0,81.0,0.5,22.0,594.0,712.5,533.39
2016,11,10,12,15,657.5,151.0,0.5,22.0,530.5,623.52,469.64
2016,11,10,12,30,432.0,221.0,0.5,22.0,467.0,529.51,400.43
2016,11,10,12,45,431.0,215.0,0.5,22.0,456.0,511.05,388.13
2016,11,10,13,0,430.0,209.0,0.5,22.0,445.0,491.21,373.85
2016,11,10,13,15,472.0,189.5,0.55,22.0,439.0,481.73,367.84
2016,11,10,13,30,514.0,170.0,0.6,22.0,433.0,468.38,358.47
2016,11,10,13,45,279.5,180.0,0.65,22.5,322.0,331.97,255.46
2016,11,10,14,0,45.0,190.0,0.7,23.0,211.0,210.16,161.59
2016,11,10,14,15,98.5,182.0,0.7,22.5,223.5,223.55,173.02
2016,11,10,14,30,152.0,174.0,0.7,22.0,236.0,234.11,180.92
2016,11,10,14,45,146.5,157.5,0.7,22.0,212.5,207.78,159.75
2016,11,10,15,0,141.0,141.0,0.7,22.0,189.0,181.8,138.72
2016,11,10,15,15,394.5,98.0,0.7,21.5,206.0,200.57,145.63
2016,11,10,15,30,648.0,55.0,0.7,21.0,223.0,193.09,127.73
2016,11,10,15,45,588.0,49.0,0.7,20.5,179.5,141.54,85.61
2016,11,10,16,0,528.0,43.0,0.7,20.0,136.0,96.53,51.54
2016,11,10,16,15,429.0,34.5,0.7,19.5,95.0,52.98,24.42
2016,11,10,16,30,330.0,26.0,0.7,19.0,54.0,20.21,9.93
2016,11,10,16,45,165.0,13.0,0.75,18.5,27.0,12.78,0.0
2016,11,10,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.0,0.85,11.0,12.0,11.8,0.0
2016,11,11,7,0,0.0,24.0,0.8,11.0,24.0,23.59,0.0
2016,11,11,7,15,228.5,30.5,0.75,11.5,61.0,127.16,87.05
2016,11,11,7,30,457.0,37.0,0.7,12.0,98.0,230.22,176.59
2016,11,11,7,45,535.5,43.5,0.7,13.0,142.0,290.09,228.91
2016,11,11,8,0,614.0,50.0,0.7,14.0,186.0,355.49,283.94
2016,11,11,8,15,662.0,55.0,0.7,14.5,230.0,406.08,326.18
2016,11,11,8,30,710.0,60.0,0.7,15.0,274.0,461.39,370.37
2016,11,11,8,45,633.5,81.0,0.75,16.0,292.0,468.25,375.02
2016,11,11,9,0,557.0,102.0,0.8,17.0,310.0,464.92,371.39
2016,11,11,9,15,525.5,121.5,0.8,17.5,333.5,478.75,380.88
2016,11,11,9,30,494.0,141.0,0.8,18.0,357.0,492.29,389.41
2016,11,11,9,45,550.5,136.5,0.85,18.5,393.0,534.44,420.7
2016,11,11,10,0,607.0,132.0,0.9,19.0,429.0,580.7,454.01
2016,11,11,10,15,575.0,150.0,0.95,19.5,442.5,582.09,453.05
2016,11,11,10,30,543.0,168.0,1.0,20.0,456.0,584.15,452.85
2016,11,11,10,45,393.0,210.5,1.1,20.5,422.0,517.16,400.91
2016,11,11,11,0,243.0,253.0,1.2,21.0,388.0,448.02,346.81
2016,11,11,11,15,187.5,260.0,1.2,21.0,365.5,413.97,320.56
2016,11,11,11,30,132.0,267.0,1.2,21.0,343.0,379.48,293.52
2016,11,11,11,45,121.0,267.0,1.25,21.0,336.5,369.07,285.7
2016,11,11,12,0,110.0,267.0,1.3,21.0,330.0,352.08,272.84
2016,11,11,12,15,98.5,261.5,1.3,20.5,318.0,335.53,260.68
2016,11,11,12,30,87.0,256.0,1.3,20.0,306.0,319.18,248.6
2016,11,11,12,45,208.0,243.0,1.3,20.0,357.5,385.5,301.43
2016,11,11,13,0,329.0,230.0,1.3,20.0,409.0,444.87,347.14
2016,11,11,13,15,300.5,225.0,1.25,19.5,383.5,411.77,321.76
2016,11,11,13,30,272.0,220.0,1.2,19.0,358.0,379.49,297.39
2016,11,11,13,45,284.5,205.0,1.2,19.0,342.5,359.53,282.14
2016,11,11,14,0,297.0,190.0,1.2,19.0,327.0,338.05,265.24
2016,11,11,14,15,206.0,181.0,1.15,18.5,273.0,272.53,214.16
2016,11,11,14,30,115.0,172.0,1.1,18.0,219.0,216.97,170.78
2016,11,11,14,45,107.0,156.0,1.05,17.5,196.0,191.93,150.91
2016,11,11,15,0,99.0,140.0,1.0,17.0,173.0,167.54,131.14
2016,11,11,15,15,91.5,121.5,0.95,16.5,149.0,141.61,109.82
2016,11,11,15,30,84.0,103.0,0.9,16.0,125.0,116.46,88.9
2016,11,11,15,45,71.0,83.5,0.85,16.0,100.0,90.37,67.16
2016,11,11,16,0,58.0,64.0,0.8,16.0,75.0,65.83,46.87
2016,11,11,16,15,34.5,46.0,0.75,15.5,51.5,44.46,29.87
2016,11,11,16,30,11.0,28.0,0.7,15.0,28.0,25.71,14.09
2016,11,11,16,45,5.5,14.0,0.7,14.5,14.0,13.76,0.0
2016,11,11,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,6,45,97.0,7.5,0.8,10.5,11.0,7.37,0.0
2016,11,12,7,0,194.0,15.0,0.8,11.0,22.0,69.01,0.0
2016,11,12,7,15,329.0,25.0,0.8,11.5,58.5,152.47,101.59
2016,11,12,7,30,464.0,35.0,0.8,12.0,95.0,229.23,175.08
2016,11,12,7,45,540.5,42.0,0.85,13.0,139.0,288.8,227.76
2016,11,12,8,0,617.0,49.0,0.9,14.0,183.0,350.8,280.66
2016,11,12,8,15,665.0,53.5,0.85,14.0,226.5,403.79,325.52
2016,11,12,8,30,713.0,58.0,0.8,14.0,270.0,458.46,369.99
2016,11,12,8,45,746.5,61.0,0.75,14.5,311.0,504.43,405.47
2016,11,12,9,0,780.0,64.0,0.7,15.0,352.0,550.24,439.45
2016,11,12,9,15,802.0,66.0,0.65,15.5,388.5,587.16,465.62
2016,11,12,9,30,824.0,68.0,0.6,16.0,425.0,622.56,489.85
2016,11,12,9,45,845.5,68.0,0.55,17.0,456.5,649.32,506.09
2016,11,12,10,0,867.0,68.0,0.5,18.0,488.0,678.1,522.52
2016,11,12,10,15,877.5,69.5,0.45,18.5,512.5,698.58,533.81
2016,11,12,10,30,888.0,71.0,0.4,19.0,537.0,716.19,543.1
2016,11,12,10,45,895.0,71.5,0.35,19.5,554.5,727.1,547.83
2016,11,12,11,0,902.0,72.0,0.3,20.0,572.0,734.82,550.54
2016,11,12,11,15,905.5,72.5,0.3,20.5,581.5,736.74,550.28
2016,11,12,11,30,909.0,73.0,0.3,21.0,591.0,735.33,548.0
2016,11,12,11,45,909.0,73.5,0.3,21.5,593.0,728.1,542.0
2016,11,12,12,0,909.0,74.0,0.3,22.0,595.0,717.58,534.02
2016,11,12,12,15,907.0,74.0,0.4,22.0,588.5,701.9,525.23
2016,11,12,12,30,905.0,74.0,0.5,22.0,582.0,683.13,514.36
2016,11,12,12,45,732.0,120.5,0.6,22.0,525.5,605.32,458.88
2016,11,12,13,0,559.0,167.0,0.7,22.0,469.0,524.85,400.73
2016,11,12,13,15,499.0,176.0,0.75,21.5,438.0,481.29,369.85
2016,11,12,13,30,439.0,185.0,0.8,21.0,407.0,439.5,339.26
2016,11,12,13,45,642.5,127.0,0.9,21.0,431.5,471.23,364.05
2016,11,12,14,0,846.0,69.0,1.0,21.0,456.0,483.94,372.35
2016,11,12,14,15,827.5,67.0,1.0,20.5,421.5,438.81,336.25
2016,11,12,14,30,809.0,65.0,1.0,20.0,387.0,393.17,299.02
2016,11,12,14,45,782.5,62.0,1.05,20.0,348.0,343.42,257.2
2016,11,12,15,0,756.0,59.0,1.1,20.0,309.0,294.46,214.94
2016,11,12,15,15,717.0,55.0,1.1,19.0,266.0,242.36,170.44
2016,11,12,15,30,678.0,51.0,1.1,18.0,223.0,192.95,127.87
2016,11,12,15,45,616.0,46.0,1.15,17.5,179.0,141.95,85.8
2016,11,12,16,0,554.0,41.0,1.2,17.0,135.0,95.56,50.45
2016,11,12,16,15,450.5,33.0,1.2,16.0,93.5,51.3,23.2
2016,11,12,16,30,347.0,25.0,1.2,15.0,52.0,19.54,9.01
2016,11,12,16,45,173.5,12.5,1.3,14.5,26.0,12.29,0.0
2016,11,12,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,96.5,7.0,0.9,10.0,10.0,0.0,0.0
2016,11,13,7,0,193.0,14.0,0.9,10.0,20.0,67.22,0.0
2016,11,13,7,15,332.0,24.0,0.8,10.5,57.0,150.47,97.51
2016,11,13,7,30,471.0,34.0,0.7,11.0,94.0,229.33,174.89
2016,11,13,7,45,549.5,40.5,0.65,12.0,137.5,285.9,225.28
2016,11,13,8,0,628.0,47.0,0.6,13.0,181.0,351.68,280.84
2016,11,13,8,15,676.0,51.5,0.5,13.5,225.0,404.86,324.76
2016,11,13,8,30,724.0,56.0,0.4,14.0,269.0,459.73,367.9
2016,11,13,8,45,753.5,60.0,0.35,14.5,309.5,504.84,402.16
2016,11,13,9,0,783.0,64.0,0.3,15.0,350.0,549.53,434.74
2016,11,13,9,15,805.0,66.5,0.3,15.5,386.5,587.04,461.47
2016,11,13,9,30,827.0,69.0,0.3,16.0,423.0,623.03,486.36
2016,11,13,9,45,841.5,71.0,0.35,16.5,454.0,651.63,506.01
2016,11,13,10,0,856.0,73.0,0.4,17.0,485.0,677.85,523.0
2016,11,13,10,15,867.0,74.5,0.45,17.0,509.5,694.3,533.98
2016,11,13,10,30,878.0,76.0,0.5,17.0,534.0,712.1,546.1
2016,11,13,10,45,886.0,76.5,0.55,17.5,551.5,723.62,552.89
2016,11,13,11,0,894.0,77.0,0.6,18.0,569.0,732.0,557.69
2016,11,13,11,15,898.5,77.5,0.65,18.0,579.0,734.63,559.72
2016,11,13,11,30,903.0,78.0,0.7,18.0,589.0,733.95,559.69
2016,11,13,11,45,905.5,77.5,0.75,18.5,591.5,727.42,554.72
2016,11,13,12,0,908.0,77.0,0.8,19.0,594.0,717.58,547.65
2016,11,13,12,15,906.0,76.5,0.8,19.0,587.5,701.41,536.68
2016,11,13,12,30,904.0,76.0,0.8,19.0,581.0,682.15,523.53
2016,11,13,12,45,902.0,74.5,0.85,19.0,568.0,658.8,507.16
2016,11,13,13,0,900.0,73.0,0.9,19.0,555.0,632.58,488.37
2016,11,13,13,15,891.0,72.0,0.85,19.0,533.5,600.03,463.59
2016,11,13,13,30,882.0,71.0,0.8,19.0,512.0,565.27,436.77
2016,11,13,13,45,870.0,69.0,0.8,19.0,484.0,525.89,406.4
2016,11,13,14,0,858.0,67.0,0.8,19.0,456.0,484.93,374.04
2016,11,13,14,15,839.5,65.0,0.75,19.0,422.0,440.18,337.6
2016,11,13,14,30,821.0,63.0,0.7,19.0,388.0,394.16,299.24
2016,11,13,14,45,795.0,60.0,0.7,19.0,348.5,344.2,257.17
2016,11,13,15,0,769.0,57.0,0.7,19.0,309.0,294.95,214.66
2016,11,13,15,15,730.0,53.5,0.7,18.0,266.0,242.88,170.25
2016,11,13,15,30,691.0,50.0,0.7,17.0,223.0,193.46,127.73
2016,11,13,15,45,630.0,44.5,0.7,16.5,178.5,141.63,84.99
2016,11,13,16,0,569.0,39.0,0.7,16.0,134.0,95.48,49.95
2016,11,13,16,15,465.0,31.0,0.75,15.5,92.5,50.79,22.62
2016,11,13,16,30,361.0,23.0,0.8,15.0,51.0,19.35,8.51
2016,11,13,16,45,180.5,11.5,0.9,14.5,25.5,11.3,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,45,101.0,6.5,0.85,10.0,9.5,0.0,0.0
2016,11,14,7,0,202.0,13.0,0.9,10.0,19.0,68.18,0.0
2016,11,14,7,15,344.0,22.5,0.8,10.5,55.5,150.8,93.85
2016,11,14,7,30,486.0,32.0,0.7,11.0,92.0,227.4,172.44
2016,11,14,7,45,564.5,38.5,0.6,11.5,136.0,288.22,226.77
2016,11,14,8,0,643.0,45.0,0.5,12.0,180.0,354.28,282.97
2016,11,14,8,15,691.0,49.5,0.45,12.5,224.0,407.81,327.58
2016,11,14,8,30,739.0,54.0,0.4,13.0,268.0,463.02,371.54
2016,11,14,8,45,771.0,57.0,0.4,13.5,309.5,508.74,406.95
2016,11,14,9,0,803.0,60.0,0.4,14.0,351.0,554.15,440.86
2016,11,14,9,15,825.0,62.5,0.35,14.5,387.5,592.12,467.55
2016,11,14,9,30,847.0,65.0,0.3,15.0,424.0,628.53,492.22
2016,11,14,9,45,863.5,66.0,0.25,15.5,455.5,653.53,508.07
2016,11,14,10,0,880.0,67.0,0.2,16.0,487.0,680.28,523.96
2016,11,14,10,15,890.5,68.5,0.15,16.5,511.5,700.92,535.39
2016,11,14,10,30,901.0,70.0,0.1,17.0,536.0,718.64,544.87
2016,11,14,10,45,908.0,70.5,0.1,17.5,553.5,729.65,550.4
2016,11,14,11,0,915.0,71.0,0.1,18.0,571.0,737.44,553.93
2016,11,14,11,15,919.0,71.5,0.1,18.5,580.5,739.77,553.94
2016,11,14,11,30,923.0,72.0,0.1,19.0,590.0,738.73,551.89
2016,11,14,11,45,924.5,71.5,0.15,19.5,592.0,731.41,546.43
2016,11,14,12,0,926.0,71.0,0.2,20.0,594.0,720.75,539.02
2016,11,14,12,15,924.0,71.0,0.25,20.0,588.0,704.97,529.34
2016,11,14,12,30,922.0,71.0,0.3,20.0,582.0,686.04,517.57
2016,11,14,12,45,913.0,71.5,0.4,20.0,568.0,660.14,500.54
2016,11,14,13,0,904.0,72.0,0.5,20.0,554.0,631.63,481.27
2016,11,14,13,15,895.5,71.0,0.5,20.0,532.5,599.36,457.61
2016,11,14,13,30,887.0,70.0,0.5,20.0,511.0,564.84,431.81
2016,11,14,13,45,875.0,68.5,0.55,20.0,483.0,525.92,402.63
2016,11,14,14,0,863.0,67.0,0.6,20.0,455.0,485.41,371.34
2016,11,14,14,15,844.5,65.0,0.6,19.5,421.0,440.58,336.09
2016,11,14,14,30,826.0,63.0,0.6,19.0,387.0,394.46,298.68
2016,11,14,14,45,799.5,60.0,0.65,19.0,347.5,344.23,256.71
2016,11,14,15,0,773.0,57.0,0.7,19.0,308.0,294.74,214.18
2016,11,14,15,15,734.0,53.5,0.7,18.0,265.0,242.62,169.72
2016,11,14,15,30,695.0,50.0,0.7,17.0,222.0,193.14,127.14
2016,11,14,15,45,633.0,44.5,0.75,16.0,177.5,141.11,84.54
2016,11,14,16,0,571.0,39.0,0.8,15.0,133.0,94.86,49.63
2016,11,14,16,15,464.0,31.0,0.8,14.0,91.5,50.13,22.47
2016,11,14,16,30,357.0,23.0,0.8,13.0,50.0,17.86,7.13
2016,11,14,16,45,178.5,11.5,0.85,12.5,25.0,11.3,0.0
2016,11,14,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,45,122.0,6.0,0.75,8.5,9.0,0.0,0.0
2016,11,15,7,0,244.0,12.0,0.7,9.0,18.0,78.05,0.0
2016,11,15,7,15,386.5,20.5,0.6,9.5,55.0,157.2,93.0
2016,11,15,7,30,529.0,29.0,0.5,10.0,92.0,238.57,180.04
2016,11,15,7,45,603.5,34.0,0.45,10.5,135.5,297.4,233.43
2016,11,15,8,0,678.0,39.0,0.4,11.0,179.0,361.11,288.23
2016,11,15,8,15,721.5,42.5,0.45,11.5,222.5,412.28,331.91
2016,11,15,8,30,765.0,46.0,0.5,12.0,266.0,464.79,374.97
2016,11,15,8,45,793.0,48.5,0.55,12.5,306.0,504.6,406.9
2016,11,15,9,0,821.0,51.0,0.6,13.0,346.0,547.46,439.97
2016,11,15,9,15,839.5,53.5,0.6,13.5,381.5,583.61,466.43
2016,11,15,9,30,858.0,56.0,0.6,14.0,417.0,618.05,490.84
2016,11,15,9,45,854.0,63.0,0.6,14.5,445.0,641.02,505.94
2016,11,15,10,0,850.0,70.0,0.6,15.0,473.0,660.79,517.97
2016,11,15,10,15,860.0,71.5,0.6,15.0,496.5,680.62,530.98
2016,11,15,10,30,870.0,73.0,0.6,15.0,520.0,697.64,541.98
2016,11,15,10,45,875.0,74.0,0.65,15.5,536.0,707.58,547.79
2016,11,15,11,0,880.0,75.0,0.7,16.0,552.0,714.4,551.59
2016,11,15,11,15,883.0,75.5,0.75,16.0,561.5,716.04,552.93
2016,11,15,11,30,886.0,76.0,0.8,16.0,571.0,714.44,552.2
2016,11,15,11,45,601.0,159.5,0.9,16.0,496.0,604.01,471.05
2016,11,15,12,0,316.0,243.0,1.0,16.0,421.0,479.88,376.09
2016,11,15,12,15,200.5,245.5,1.05,16.0,358.0,392.39,309.52
2016,11,15,12,30,85.0,248.0,1.1,16.0,295.0,309.01,243.95
2016,11,15,12,45,134.0,245.0,1.2,16.0,317.0,339.2,268.99
2016,11,15,13,0,183.0,242.0,1.3,16.0,339.0,361.1,286.73
2016,11,15,13,15,190.0,231.5,1.35,16.0,328.5,347.68,276.41
2016,11,15,13,30,197.0,221.0,1.4,16.0,318.0,333.39,265.46
2016,11,15,13,45,507.5,145.0,1.5,16.0,377.0,413.96,330.15
2016,11,15,14,0,818.0,69.0,1.6,16.0,436.0,464.99,368.03
2016,11,15,14,15,799.0,67.0,1.65,15.5,402.5,421.11,331.48
2016,11,15,14,30,780.0,65.0,1.7,15.0,369.0,376.81,294.06
2016,11,15,14,45,750.0,62.5,1.8,15.0,330.5,328.02,251.68
2016,11,15,15,0,720.0,60.0,1.9,15.0,292.0,280.39,209.32
2016,11,15,15,15,680.0,56.5,1.9,14.5,251.0,230.69,165.31
2016,11,15,15,30,640.0,53.0,1.9,14.0,210.0,183.82,123.79
2016,11,15,15,45,574.0,47.5,1.95,13.5,167.0,133.14,81.61
2016,11,15,16,0,508.0,42.0,2.0,13.0,124.0,89.53,48.37
2016,11,15,16,15,399.5,33.0,1.95,12.5,84.5,47.14,22.12
2016,11,15,16,30,291.0,24.0,1.9,12.0,45.0,18.96,7.48
2016,11,15,16,45,145.5,12.0,1.85,11.5,22.5,11.8,0.0
2016,11,15,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,89.0,6.0,1.55,6.5,8.5,0.0,0.0
2016,11,16,7,0,178.0,12.0,1.6,7.0,17.0,59.66,0.0
2016,11,16,7,15,337.0,22.0,1.65,7.5,53.0,144.41,80.86
2016,11,16,7,30,496.0,32.0,1.7,8.0,89.0,227.77,173.76
2016,11,16,7,45,581.5,38.0,1.8,8.5,134.0,291.0,232.45
2016,11,16,8,0,667.0,44.0,1.9,9.0,179.0,359.84,293.62
2016,11,16,8,15,715.5,48.0,1.95,9.5,223.5,413.64,341.09
2016,11,16,8,30,764.0,52.0,2.0,10.0,268.0,469.08,388.15
2016,11,16,8,45,795.5,55.0,2.15,10.5,310.0,515.12,426.52
2016,11,16,9,0,827.0,58.0,2.3,11.0,352.0,560.76,463.42
2016,11,16,9,15,848.0,60.5,2.35,11.0,388.5,594.72,490.83
2016,11,16,9,30,869.0,63.0,2.4,11.0,425.0,630.81,519.17
2016,11,16,9,45,882.0,65.0,2.45,11.5,456.0,659.14,540.01
2016,11,16,10,0,895.0,67.0,2.5,12.0,487.0,684.97,557.72
2016,11,16,10,15,905.0,68.0,2.5,12.0,511.5,704.86,571.55
2016,11,16,10,30,915.0,69.0,2.5,12.0,536.0,721.79,583.22
2016,11,16,10,45,919.0,70.5,2.55,12.0,552.5,731.96,590.23
2016,11,16,11,0,923.0,72.0,2.6,12.0,569.0,738.84,594.98
2016,11,16,11,15,926.0,72.5,2.65,12.0,579.0,740.51,596.02
2016,11,16,11,30,929.0,73.0,2.7,12.0,589.0,738.81,594.73
2016,11,16,11,45,926.5,74.5,2.75,12.0,590.0,730.99,589.08
2016,11,16,12,0,924.0,76.0,2.8,12.0,591.0,719.88,581.12
2016,11,16,12,15,921.5,75.5,2.8,12.0,585.0,703.34,568.96
2016,11,16,12,30,919.0,75.0,2.8,12.0,579.0,683.69,554.02
2016,11,16,12,45,912.0,74.5,2.85,12.0,564.5,658.18,534.18
2016,11,16,13,0,905.0,74.0,2.9,12.0,550.0,629.98,511.95
2016,11,16,13,15,452.5,62.0,2.85,12.0,300.0,331.77,274.76
2016,11,16,13,30,0.0,50.0,2.8,12.0,50.0,48.31,35.41
2016,11,16,13,45,426.0,60.5,2.8,12.0,250.0,285.18,236.43
2016,11,16,14,0,852.0,71.0,2.8,12.0,450.0,481.53,390.26
2016,11,16,14,15,832.5,69.0,2.75,11.5,415.5,436.18,350.47
2016,11,16,14,30,813.0,67.0,2.7,11.0,381.0,390.36,310.51
2016,11,16,14,45,781.0,64.5,2.7,11.0,341.5,339.52,265.15
2016,11,16,15,0,749.0,62.0,2.7,11.0,302.0,289.94,220.04
2016,11,16,15,15,707.0,58.0,2.6,10.5,259.0,237.96,173.14
2016,11,16,15,30,665.0,54.0,2.5,10.0,216.0,188.95,129.02
2016,11,16,15,45,595.5,48.5,2.45,10.0,171.5,136.6,84.67
2016,11,16,16,0,526.0,43.0,2.4,10.0,127.0,91.66,50.04
2016,11,16,16,15,411.5,34.0,2.25,9.5,86.0,48.22,23.11
2016,11,16,16,30,297.0,25.0,2.1,9.0,45.0,20.11,7.88
2016,11,16,16,45,148.5,12.5,2.0,8.5,22.5,12.29,0.0
2016,11,16,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,74.0,5.5,0.75,4.0,7.0,0.0,0.0
2016,11,17,7,0,148.0,11.0,0.7,4.0,14.0,50.23,0.0
2016,11,17,7,15,299.5,22.0,0.65,4.5,48.5,130.95,67.42
2016,11,17,7,30,451.0,33.0,0.6,5.0,83.0,215.62,164.62
2016,11,17,7,45,542.0,39.0,0.6,5.5,127.0,274.37,219.22
2016,11,17,8,0,633.0,45.0,0.6,6.0,171.0,343.85,280.08
2016,11,17,8,15,683.5,49.5,0.6,6.5,215.0,397.78,326.78
2016,11,17,8,30,734.0,54.0,0.6,7.0,259.0,453.55,373.15
2016,11,17,8,45,773.5,56.0,0.65,8.0,301.0,501.75,411.59
2016,11,17,9,0,813.0,58.0,0.7,9.0,343.0,550.09,448.72
2016,11,17,9,15,835.5,60.5,0.75,9.5,380.0,588.43,477.82
2016,11,17,9,30,858.0,63.0,0.8,10.0,417.0,621.21,502.2
2016,11,17,9,45,877.5,63.5,0.85,11.0,449.0,651.74,523.37
2016,11,17,10,0,897.0,64.0,0.9,12.0,481.0,680.07,541.61
2016,11,17,10,15,907.5,65.0,0.9,12.0,506.0,700.34,555.04
2016,11,17,10,30,918.0,66.0,0.9,12.0,531.0,717.68,566.45
2016,11,17,10,45,926.0,66.5,0.9,12.5,548.5,729.57,572.99
2016,11,17,11,0,934.0,67.0,0.9,13.0,566.0,738.2,577.35
2016,11,17,11,15,937.5,67.0,0.85,13.0,576.0,739.73,577.21
2016,11,17,11,30,941.0,67.0,0.8,13.0,586.0,737.85,574.88
2016,11,17,11,45,943.0,67.0,0.8,13.5,588.0,731.49,569.23
2016,11,17,12,0,945.0,67.0,0.8,14.0,590.0,721.72,561.39
2016,11,17,12,15,942.5,66.5,0.8,14.0,584.0,705.0,549.82
2016,11,17,12,30,940.0,66.0,0.8,14.0,578.0,685.11,535.87
2016,11,17,12,45,935.5,65.0,0.8,14.0,564.5,660.32,517.48
2016,11,17,13,0,931.0,64.0,0.8,14.0,551.0,632.67,496.71
2016,11,17,13,15,922.5,63.5,0.8,14.0,529.5,600.53,472.21
2016,11,17,13,30,914.0,63.0,0.8,14.0,508.0,566.05,445.42
2016,11,17,13,45,901.0,61.5,0.85,14.0,480.0,526.07,414.26
2016,11,17,14,0,888.0,60.0,0.9,14.0,452.0,484.5,380.91
2016,11,17,14,15,870.0,58.0,0.9,14.0,418.0,438.89,343.1
2016,11,17,14,30,852.0,56.0,0.9,14.0,384.0,392.59,303.63
2016,11,17,14,45,826.0,54.0,0.9,14.0,344.5,343.11,260.65
2016,11,17,15,0,800.0,52.0,0.9,14.0,305.0,293.88,216.88
2016,11,17,15,15,761.5,48.5,0.85,13.0,262.0,241.04,170.52
2016,11,17,15,30,723.0,45.0,0.8,12.0,219.0,190.72,126.17
2016,11,17,15,45,662.5,40.0,0.8,11.5,174.5,138.47,82.37
2016,11,17,16,0,602.0,35.0,0.8,11.0,130.0,91.74,46.7
2016,11,17,16,15,494.5,28.0,0.9,10.5,88.5,46.88,19.83
2016,11,17,16,30,387.0,21.0,1.0,10.0,47.0,17.74,5.72
2016,11,17,16,45,193.5,10.5,1.1,9.5,23.5,10.32,0.0
2016,11,17,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,7,15,232.5,15.5,1.3,5.0,40.5,100.97,44.69
2016,11,18,7,30,465.0,31.0,1.3,6.0,81.0,212.63,161.23
2016,11,18,7,45,554.0,37.5,1.35,7.0,125.5,275.93,220.07
2016,11,18,8,0,643.0,44.0,1.4,8.0,170.0,345.19,281.07
2016,11,18,8,15,695.0,49.0,1.3,8.5,215.0,400.6,329.34
2016,11,18,8,30,747.0,54.0,1.2,9.0,260.0,457.96,377.13
2016,11,18,8,45,781.0,57.5,1.2,10.0,302.0,505.22,414.83
2016,11,18,9,0,815.0,61.0,1.2,11.0,344.0,552.29,450.86
2016,11,18,9,15,837.5,63.5,1.25,11.5,381.0,590.64,480.17
2016,11,18,9,30,860.0,66.0,1.3,12.0,418.0,627.42,507.54
2016,11,18,9,45,876.5,67.5,1.4,13.0,450.0,653.2,525.68
2016,11,18,10,0,893.0,69.0,1.5,14.0,482.0,680.62,544.13
2016,11,18,10,15,902.5,70.0,1.5,14.5,506.0,700.12,556.19
2016,11,18,10,30,912.0,71.0,1.5,15.0,530.0,716.67,566.15
2016,11,18,10,45,915.5,73.0,1.55,15.5,546.5,727.08,572.19
2016,11,18,11,0,919.0,75.0,1.6,16.0,563.0,734.2,576.02
2016,11,18,11,15,920.5,75.5,1.65,16.0,572.0,734.89,576.45
2016,11,18,11,30,922.0,76.0,1.7,16.0,581.0,732.22,574.68
2016,11,18,11,45,918.5,77.0,1.75,16.0,581.0,723.32,568.57
2016,11,18,12,0,915.0,78.0,1.8,16.0,581.0,711.19,560.29
2016,11,18,12,15,911.0,77.5,1.8,16.0,574.5,693.91,548.0
2016,11,18,12,30,907.0,77.0,1.8,16.0,568.0,673.62,532.68
2016,11,18,12,45,902.5,75.5,1.85,16.0,554.0,649.01,514.28
2016,11,18,13,0,898.0,74.0,1.9,16.0,540.0,621.64,493.48
2016,11,18,13,15,889.0,73.0,1.85,16.0,519.5,589.63,468.18
2016,11,18,13,30,880.0,72.0,1.8,16.0,499.0,555.41,440.73
2016,11,18,13,45,866.5,70.5,1.8,16.0,471.0,516.37,409.25
2016,11,18,14,0,853.0,69.0,1.8,16.0,443.0,476.63,376.41
2016,11,18,14,15,834.5,67.0,1.7,15.5,409.5,431.92,339.19
2016,11,18,14,30,816.0,65.0,1.6,15.0,376.0,386.66,300.5
2016,11,18,14,45,789.0,62.0,1.55,15.0,337.0,337.17,257.17
2016,11,18,15,0,762.0,59.0,1.5,15.0,298.0,288.49,213.67
2016,11,18,15,15,721.0,55.0,1.35,14.0,255.5,236.42,167.94
2016,11,18,15,30,680.0,51.0,1.2,13.0,213.0,187.19,124.69
2016,11,18,15,45,615.5,45.0,1.1,12.5,169.0,135.67,81.82
2016,11,18,16,0,551.0,39.0,1.0,12.0,125.0,90.19,47.38
2016,11,18,16,15,437.0,30.5,1.0,11.0,84.0,45.11,19.98
2016,11,18,16,30,323.0,22.0,1.0,10.0,43.0,17.34,4.89
2016,11,18,16,45,161.5,11.0,1.0,9.5,21.5,10.81,0.0
2016,11,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,194.5,15.5,2.8,10.0,36.0,88.15,30.76
2016,11,19,7,30,389.0,31.0,2.8,10.0,72.0,189.11,140.96
2016,11,19,7,45,481.0,38.0,2.8,10.5,113.5,249.6,197.48
2016,11,19,8,0,573.0,45.0,2.8,11.0,155.0,317.01,257.32
2016,11,19,8,15,626.0,49.5,2.8,11.0,197.0,366.33,301.94
2016,11,19,8,30,679.0,54.0,2.8,11.0,239.0,421.0,349.56
2016,11,19,8,45,339.5,51.5,2.85,11.5,144.0,257.48,215.97
2016,11,19,9,0,0.0,49.0,2.9,12.0,49.0,47.33,35.01
2016,11,19,9,15,0.0,47.5,2.9,12.0,47.5,45.88,33.83
2016,11,19,9,30,0.0,46.0,2.9,12.0,46.0,44.43,32.52
2016,11,19,9,45,0.0,78.0,2.9,12.5,78.0,75.43,58.68
2016,11,19,10,0,0.0,110.0,2.9,13.0,110.0,107.87,85.65
2016,11,19,10,15,0.0,102.5,2.85,13.0,102.5,99.95,78.85
2016,11,19,10,30,0.0,95.0,2.8,13.0,95.0,92.24,72.29
2016,11,19,10,45,0.0,101.5,2.8,13.0,101.5,98.7,77.59
2016,11,19,11,0,0.0,108.0,2.8,13.0,108.0,105.16,82.88
2016,11,19,11,15,2.0,140.5,2.75,13.0,141.5,139.4,111.21
2016,11,19,11,30,4.0,173.0,2.7,13.0,175.0,173.96,139.48
2016,11,19,11,45,2.0,165.0,2.7,13.5,166.0,164.05,130.96
2016,11,19,12,0,0.0,157.0,2.7,14.0,157.0,154.31,122.72
2016,11,19,12,15,8.0,176.5,2.65,14.0,181.0,179.33,143.38
2016,11,19,12,30,16.0,196.0,2.6,14.0,205.0,204.11,163.65
2016,11,19,12,45,8.0,167.0,2.6,14.0,171.5,169.0,135.0
2016,11,19,13,0,0.0,138.0,2.6,14.0,138.0,134.73,106.94
2016,11,19,13,15,34.0,173.0,2.55,13.5,189.5,192.48,155.3
2016,11,19,13,30,68.0,208.0,2.5,13.0,241.0,245.47,198.98
2016,11,19,13,45,39.5,182.0,2.5,13.0,201.0,201.39,162.82
2016,11,19,14,0,11.0,156.0,2.5,13.0,161.0,157.48,126.84
2016,11,19,14,15,5.5,88.0,2.4,13.0,90.5,87.56,68.77
2016,11,19,14,30,0.0,20.0,2.3,13.0,20.0,19.3,10.93
2016,11,19,14,45,0.0,18.0,2.25,13.0,18.0,17.36,9.31
2016,11,19,15,0,0.0,16.0,2.2,13.0,16.0,15.43,7.66
2016,11,19,15,15,0.0,13.5,2.1,12.5,13.5,13.02,5.6
2016,11,19,15,30,0.0,11.0,2.0,12.0,11.0,10.6,3.51
2016,11,19,15,45,0.0,8.5,1.95,12.0,8.5,8.19,1.38
2016,11,19,16,0,0.0,6.0,1.9,12.0,6.0,5.78,0.0
2016,11,19,16,15,0.0,4.0,1.9,11.5,4.0,3.85,0.0
2016,11,19,16,30,0.0,2.0,1.9,11.0,2.0,1.93,0.0
2016,11,19,16,45,0.0,1.0,1.9,11.0,1.0,0.98,0.0
2016,11,19,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
