Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.5,0.9,10.5,12.5,12.06,0.0
2016,11,20,7,30,0.0,25.0,0.9,11.0,25.0,24.14,13.94
2016,11,20,7,45,0.0,39.5,0.9,11.5,39.5,39.23,27.5
2016,11,20,8,0,0.0,54.0,0.9,12.0,54.0,54.13,40.57
2016,11,20,8,15,0.0,69.0,0.9,12.0,69.0,69.48,53.93
2016,11,20,8,30,0.0,84.0,0.9,12.0,84.0,84.75,67.03
2016,11,20,8,45,0.0,98.5,0.9,12.0,98.5,99.41,79.42
2016,11,20,9,0,0.0,113.0,0.9,12.0,113.0,114.07,91.62
2016,11,20,9,15,19.0,137.0,0.85,12.0,144.5,150.69,122.31
2016,11,20,9,30,38.0,161.0,0.8,12.0,176.0,195.25,158.92
2016,11,20,9,45,19.0,153.0,0.8,12.5,160.5,166.49,134.29
2016,11,20,10,0,0.0,145.0,0.8,13.0,145.0,144.7,115.57
2016,11,20,10,15,15.0,170.5,0.8,13.0,178.0,181.37,145.77
2016,11,20,10,30,30.0,196.0,0.8,13.0,211.0,225.73,181.45
2016,11,20,10,45,32.5,204.0,0.8,13.5,221.0,235.41,188.41
2016,11,20,11,0,35.0,212.0,0.8,14.0,231.0,245.03,195.47
2016,11,20,11,15,27.5,208.0,0.8,14.0,223.0,227.53,181.24
2016,11,20,11,30,20.0,204.0,0.8,14.0,215.0,217.45,173.02
2016,11,20,11,45,11.0,185.5,0.85,14.0,191.5,191.42,152.09
2016,11,20,12,0,2.0,167.0,0.9,14.0,168.0,165.92,131.5
2016,11,20,12,15,1.0,160.0,0.9,13.5,160.5,157.91,125.37
2016,11,20,12,30,0.0,153.0,0.9,13.0,153.0,150.02,119.25
2016,11,20,12,45,2.0,160.5,0.9,13.0,161.5,158.73,126.5
2016,11,20,13,0,4.0,168.0,0.9,13.0,170.0,167.33,133.62
2016,11,20,13,15,2.0,142.0,0.9,12.5,143.0,139.83,111.5
2016,11,20,13,30,0.0,116.0,0.9,12.0,116.0,112.78,89.57
2016,11,20,13,45,0.0,67.0,0.9,12.0,67.0,64.77,49.57
2016,11,20,14,0,0.0,18.0,0.9,12.0,18.0,17.37,9.3
2016,11,20,14,15,0.0,35.5,0.85,12.0,35.5,34.28,23.9
2016,11,20,14,30,0.0,53.0,0.8,12.0,53.0,51.2,38.44
2016,11,20,14,45,0.0,47.0,0.8,12.0,47.0,45.39,33.51
2016,11,20,15,0,0.0,41.0,0.8,12.0,41.0,39.59,28.57
2016,11,20,15,15,0.0,35.0,0.75,11.5,35.0,33.79,23.63
2016,11,20,15,30,0.0,29.0,0.7,11.0,29.0,27.99,18.62
2016,11,20,15,45,0.0,23.0,0.65,11.0,23.0,22.19,13.49
2016,11,20,16,0,0.0,17.0,0.6,11.0,17.0,16.39,8.31
2016,11,20,16,15,0.0,11.0,0.7,10.5,11.0,10.6,3.08
2016,11,20,16,30,0.0,5.0,0.8,10.0,5.0,4.82,0.0
2016,11,20,16,45,0.0,2.5,0.9,9.5,2.5,2.46,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,203.0,14.5,1.15,7.5,34.5,87.27,11.19
2016,11,21,7,30,406.0,29.0,1.2,8.0,69.0,190.63,139.89
2016,11,21,7,45,499.0,36.5,1.3,8.5,111.0,252.1,198.51
2016,11,21,8,0,592.0,44.0,1.4,9.0,153.0,317.36,256.67
2016,11,21,8,15,646.5,48.5,1.4,9.5,196.0,371.02,304.02
2016,11,21,8,30,701.0,53.0,1.4,10.0,239.0,426.87,351.45
2016,11,21,8,45,741.5,55.5,1.45,10.5,280.0,474.64,391.08
2016,11,21,9,0,782.0,58.0,1.5,11.0,321.0,522.72,429.67
2016,11,21,9,15,806.0,60.5,1.5,11.0,357.5,560.88,459.96
2016,11,21,9,30,830.0,63.0,1.5,11.0,394.0,597.68,488.46
2016,11,21,9,45,846.0,65.0,1.55,11.5,425.0,627.08,510.14
2016,11,21,10,0,862.0,67.0,1.6,12.0,456.0,650.16,526.8
2016,11,21,10,15,646.0,125.0,1.6,12.0,425.5,588.58,476.39
2016,11,21,10,30,430.0,183.0,1.6,12.0,395.0,507.7,411.11
2016,11,21,10,45,663.5,127.5,1.65,12.5,467.0,613.12,495.11
2016,11,21,11,0,897.0,72.0,1.7,13.0,539.0,708.1,565.88
2016,11,21,11,15,562.0,158.0,1.7,13.0,452.5,572.46,459.67
2016,11,21,11,30,227.0,244.0,1.7,13.0,366.0,417.68,335.48
2016,11,21,11,45,113.5,135.5,1.75,13.5,196.5,219.25,178.05
2016,11,21,12,0,0.0,27.0,1.8,14.0,27.0,26.08,16.35
2016,11,21,12,15,450.5,50.5,1.8,14.0,290.0,357.11,297.14
2016,11,21,12,30,901.0,74.0,1.8,14.0,553.0,660.37,530.05
2016,11,21,12,45,899.0,72.0,1.85,14.0,540.5,637.17,509.47
2016,11,21,13,0,897.0,70.0,1.9,14.0,528.0,611.13,489.4
2016,11,21,13,15,449.5,112.5,1.9,13.5,342.0,377.3,306.52
2016,11,21,13,30,2.0,155.0,1.9,13.0,156.0,152.73,121.94
2016,11,21,13,45,428.0,110.5,1.9,13.0,294.5,332.93,271.88
2016,11,21,14,0,854.0,66.0,1.9,13.0,433.0,469.62,376.48
2016,11,21,14,15,835.0,63.5,1.9,12.5,399.5,424.51,337.47
2016,11,21,14,30,816.0,61.0,1.9,12.0,366.0,378.89,298.07
2016,11,21,14,45,786.5,58.5,1.9,12.0,327.5,329.47,254.15
2016,11,21,15,0,757.0,56.0,1.9,12.0,289.0,281.04,210.25
2016,11,21,15,15,715.5,52.5,1.8,11.5,247.0,230.0,164.42
2016,11,21,15,30,674.0,49.0,1.7,11.0,205.0,181.81,121.35
2016,11,21,15,45,605.0,43.5,1.6,11.0,161.5,130.85,78.7
2016,11,21,16,0,536.0,38.0,1.5,11.0,118.0,86.35,45.12
2016,11,21,16,15,417.5,29.5,1.4,10.0,78.5,42.37,18.6
2016,11,21,16,30,299.0,21.0,1.3,9.0,39.0,16.64,2.58
2016,11,21,16,45,149.5,10.5,1.25,8.5,19.5,10.32,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,177.5,15.5,0.35,7.0,32.5,79.86,0.0
2016,11,22,7,30,355.0,31.0,0.3,7.0,65.0,174.07,126.26
2016,11,22,7,45,450.5,39.5,0.25,7.5,106.0,235.41,183.98
2016,11,22,8,0,546.0,48.0,0.2,8.0,147.0,304.01,243.18
2016,11,22,8,15,603.5,54.0,0.2,8.5,190.0,358.47,289.83
2016,11,22,8,30,661.0,60.0,0.2,9.0,233.0,415.63,336.96
2016,11,22,8,45,638.0,69.0,0.25,9.5,258.0,435.47,353.81
2016,11,22,9,0,615.0,78.0,0.3,10.0,283.0,451.88,367.33
2016,11,22,9,15,706.5,74.5,0.35,10.5,335.0,518.25,418.96
2016,11,22,9,30,798.0,71.0,0.4,11.0,387.0,584.89,468.83
2016,11,22,9,45,822.5,71.0,0.45,11.5,419.0,616.73,491.52
2016,11,22,10,0,847.0,71.0,0.5,12.0,451.0,646.67,512.8
2016,11,22,10,15,777.5,88.5,0.5,12.0,451.5,631.45,500.22
2016,11,22,10,30,708.0,106.0,0.5,12.0,452.0,613.96,486.31
2016,11,22,10,45,797.0,91.0,0.55,12.5,493.5,660.08,520.58
2016,11,22,11,0,886.0,76.0,0.6,13.0,535.0,702.78,549.72
2016,11,22,11,15,890.0,76.5,0.6,13.0,545.0,705.4,550.56
2016,11,22,11,30,894.0,77.0,0.6,13.0,555.0,704.79,549.82
2016,11,22,11,45,712.5,127.5,0.6,13.0,509.0,635.11,497.64
2016,11,22,12,0,531.0,178.0,0.6,13.0,463.0,555.58,437.3
2016,11,22,12,15,534.0,175.0,0.6,13.0,459.5,545.14,430.27
2016,11,22,12,30,537.0,172.0,0.6,13.0,456.0,532.73,420.9
2016,11,22,12,45,542.0,165.5,0.6,13.0,446.5,515.93,408.25
2016,11,22,13,0,547.0,159.0,0.6,13.0,437.0,497.16,393.96
2016,11,22,13,15,567.0,146.5,0.6,13.0,424.5,478.63,379.78
2016,11,22,13,30,587.0,134.0,0.6,13.0,412.0,459.5,364.65
2016,11,22,13,45,598.5,122.5,0.65,13.0,392.0,432.06,343.02
2016,11,22,14,0,610.0,111.0,0.7,13.0,372.0,402.21,318.82
2016,11,22,14,15,474.5,125.0,0.7,12.5,318.5,331.73,263.03
2016,11,22,14,30,339.0,139.0,0.7,12.0,265.0,270.27,214.29
2016,11,22,14,45,324.0,127.0,0.7,12.0,237.0,237.08,186.21
2016,11,22,15,0,309.0,115.0,0.7,12.0,209.0,204.65,158.13
2016,11,22,15,15,293.0,99.5,0.65,11.5,178.5,169.5,127.74
2016,11,22,15,30,277.0,84.0,0.6,11.0,148.0,135.58,98.28
2016,11,22,15,45,247.0,68.5,0.6,10.5,116.0,101.07,69.39
2016,11,22,16,0,217.0,53.0,0.6,10.0,84.0,68.98,43.76
2016,11,22,16,15,160.0,37.0,0.65,9.5,55.5,38.43,21.84
2016,11,22,16,30,103.0,21.0,0.7,9.0,27.0,16.41,1.77
2016,11,22,16,45,51.5,10.5,0.8,8.5,13.5,10.32,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,164.5,16.0,0.95,6.5,31.5,75.55,0.0
2016,11,23,7,30,329.0,32.0,0.8,7.0,63.0,165.04,118.51
2016,11,23,7,45,419.0,42.0,0.7,8.0,103.0,224.64,175.8
2016,11,23,8,0,509.0,52.0,0.6,9.0,143.0,291.11,233.37
2016,11,23,8,15,571.0,58.0,0.65,9.0,185.5,346.28,281.74
2016,11,23,8,30,633.0,64.0,0.7,9.0,228.0,404.43,331.2
2016,11,23,8,45,669.5,69.5,0.8,9.5,268.0,450.95,369.76
2016,11,23,9,0,706.0,75.0,0.9,10.0,308.0,497.79,407.43
2016,11,23,9,15,734.5,78.0,0.9,10.5,344.5,536.9,437.42
2016,11,23,9,30,763.0,81.0,0.9,11.0,381.0,572.36,463.87
2016,11,23,9,45,473.5,138.0,0.95,11.5,329.0,467.91,380.05
2016,11,23,10,0,184.0,195.0,1.0,12.0,277.0,335.66,272.43
2016,11,23,10,15,365.5,172.5,1.0,12.0,346.5,439.4,357.6
2016,11,23,10,30,547.0,150.0,1.0,12.0,416.0,548.27,442.11
2016,11,23,10,45,306.5,187.0,1.0,12.0,337.0,419.29,338.57
2016,11,23,11,0,66.0,224.0,1.0,12.0,258.0,280.14,225.07
2016,11,23,11,15,469.0,156.0,1.05,12.0,404.5,503.55,408.27
2016,11,23,11,30,872.0,88.0,1.1,12.0,551.0,703.55,559.96
2016,11,23,11,45,874.5,87.5,1.15,12.5,554.0,697.51,552.55
2016,11,23,12,0,877.0,87.0,1.2,13.0,557.0,688.3,545.0
2016,11,23,12,15,875.0,87.0,1.2,13.0,551.5,673.53,533.74
2016,11,23,12,30,873.0,87.0,1.2,13.0,546.0,655.78,520.19
2016,11,23,12,45,525.0,158.0,1.3,13.0,432.0,496.59,397.66
2016,11,23,13,0,177.0,229.0,1.4,13.0,318.0,341.77,274.42
2016,11,23,13,15,503.5,157.5,1.45,12.5,397.5,453.5,366.84
2016,11,23,13,30,830.0,86.0,1.5,12.0,477.0,537.21,432.25
2016,11,23,13,45,815.0,84.0,1.55,12.0,450.0,498.69,400.09
2016,11,23,14,0,800.0,82.0,1.6,12.0,423.0,458.94,367.13
2016,11,23,14,15,778.0,79.5,1.65,11.5,389.5,414.75,330.37
2016,11,23,14,30,756.0,77.0,1.7,11.0,356.0,370.41,292.36
2016,11,23,14,45,728.0,72.5,1.75,11.0,318.0,321.86,249.49
2016,11,23,15,0,700.0,68.0,1.8,11.0,280.0,274.48,206.75
2016,11,23,15,15,653.5,63.0,1.75,10.5,238.0,223.41,161.39
2016,11,23,15,30,607.0,58.0,1.7,10.0,196.0,175.78,119.29
2016,11,23,15,45,536.5,50.5,1.65,10.0,153.5,126.06,77.92
2016,11,23,16,0,466.0,43.0,1.6,10.0,111.0,83.01,45.39
2016,11,23,16,15,341.5,32.5,1.5,9.0,73.0,41.92,20.25
2016,11,23,16,30,217.0,22.0,1.4,8.0,35.0,17.82,1.65
2016,11,23,16,45,108.5,11.0,1.35,7.5,17.5,10.81,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,154.0,16.5,1.0,4.0,30.5,71.98,0.0
2016,11,24,7,30,308.0,33.0,1.0,4.0,61.0,157.65,112.74
2016,11,24,7,45,416.0,43.0,1.05,4.5,102.5,223.18,176.8
2016,11,24,8,0,524.0,53.0,1.1,5.0,144.0,296.92,242.16
2016,11,24,8,15,587.5,59.5,1.1,5.5,188.0,353.84,292.53
2016,11,24,8,30,651.0,66.0,1.1,6.0,232.0,413.79,343.75
2016,11,24,8,45,700.5,69.0,1.1,6.5,274.5,464.85,386.22
2016,11,24,9,0,750.0,72.0,1.1,7.0,317.0,516.9,428.01
2016,11,24,9,15,778.0,75.5,1.05,7.5,354.5,554.63,457.0
2016,11,24,9,30,806.0,79.0,1.0,8.0,392.0,594.3,486.46
2016,11,24,9,45,830.0,80.0,1.0,9.0,425.0,627.18,509.48
2016,11,24,10,0,854.0,81.0,1.0,10.0,458.0,658.1,530.42
2016,11,24,10,15,867.0,82.5,0.95,10.5,483.5,680.02,544.56
2016,11,24,10,30,880.0,84.0,0.9,11.0,509.0,699.17,556.41
2016,11,24,10,45,889.5,85.0,0.85,11.5,527.0,712.43,563.39
2016,11,24,11,0,899.0,86.0,0.8,12.0,545.0,722.55,568.19
2016,11,24,11,15,903.0,86.5,0.65,12.5,555.5,725.09,566.24
2016,11,24,11,30,907.0,87.0,0.5,13.0,566.0,724.33,562.05
2016,11,24,11,45,908.0,87.0,0.35,13.5,568.5,717.67,553.85
2016,11,24,12,0,909.0,87.0,0.2,14.0,571.0,707.72,543.33
2016,11,24,12,15,906.5,86.5,0.2,14.0,565.5,691.72,531.71
2016,11,24,12,30,904.0,86.0,0.2,14.0,560.0,672.64,517.87
2016,11,24,12,45,898.5,85.5,0.25,14.0,546.5,648.76,501.07
2016,11,24,13,0,893.0,85.0,0.3,14.0,533.0,622.16,482.02
2016,11,24,13,15,883.0,83.5,0.35,14.0,512.0,589.4,458.07
2016,11,24,13,30,873.0,82.0,0.4,14.0,491.0,554.51,431.95
2016,11,24,13,45,858.5,80.0,0.5,14.0,463.0,514.94,402.06
2016,11,24,14,0,844.0,78.0,0.6,14.0,435.0,473.99,370.02
2016,11,24,14,15,823.0,75.5,0.65,13.5,401.0,428.66,333.74
2016,11,24,14,30,802.0,73.0,0.7,13.0,367.0,382.98,295.88
2016,11,24,14,45,770.0,69.5,0.75,13.0,327.5,332.54,252.7
2016,11,24,15,0,738.0,66.0,0.8,13.0,288.0,283.36,209.54
2016,11,24,15,15,692.0,61.5,0.9,12.0,245.5,230.76,164.21
2016,11,24,15,30,646.0,57.0,1.0,11.0,203.0,181.94,121.9
2016,11,24,15,45,572.5,50.0,1.1,10.5,159.0,130.42,79.66
2016,11,24,16,0,499.0,43.0,1.2,10.0,115.0,85.82,46.38
2016,11,24,16,15,371.5,32.5,1.25,9.5,75.5,42.98,20.34
2016,11,24,16,30,244.0,22.0,1.3,9.0,36.0,17.91,0.85
2016,11,24,16,45,122.0,11.0,1.4,8.5,18.0,10.81,0.0
2016,11,24,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,79.0,15.5,1.1,4.0,22.5,38.06,0.0
2016,11,25,7,30,158.0,31.0,1.0,4.0,45.0,105.48,73.58
2016,11,25,7,45,215.5,46.5,0.9,4.5,77.0,151.1,119.51
2016,11,25,8,0,273.0,62.0,0.8,5.0,109.0,200.84,164.19
2016,11,25,8,15,308.0,76.0,0.85,5.5,142.5,242.55,201.49
2016,11,25,8,30,343.0,90.0,0.9,6.0,176.0,286.14,239.38
2016,11,25,8,45,365.0,103.0,0.95,7.0,208.5,323.21,270.36
2016,11,25,9,0,387.0,116.0,1.0,8.0,241.0,360.57,300.59
2016,11,25,9,15,412.5,123.0,1.0,8.5,270.5,393.17,326.66
2016,11,25,9,30,438.0,130.0,1.0,9.0,300.0,425.76,352.09
2016,11,25,9,45,362.5,155.5,1.0,9.5,303.5,407.42,335.6
2016,11,25,10,0,287.0,181.0,1.0,10.0,307.0,393.09,322.17
2016,11,25,10,15,321.0,186.5,1.0,10.5,334.5,424.4,346.41
2016,11,25,10,30,355.0,192.0,1.0,11.0,362.0,455.5,369.73
2016,11,25,10,45,405.0,189.0,1.0,11.5,389.5,494.87,399.24
2016,11,25,11,0,455.0,186.0,1.0,12.0,417.0,526.0,422.12
2016,11,25,11,15,413.0,199.5,1.0,12.0,412.5,510.52,408.95
2016,11,25,11,30,371.0,213.0,1.0,12.0,408.0,486.83,390.14
2016,11,25,11,45,268.5,228.5,1.0,12.0,370.0,430.79,345.46
2016,11,25,12,0,166.0,244.0,1.0,12.0,332.0,368.97,296.02
2016,11,25,12,15,147.0,241.0,1.0,12.0,318.5,349.68,281.02
2016,11,25,12,30,128.0,238.0,1.0,12.0,305.0,330.58,265.81
2016,11,25,12,45,266.5,215.0,1.0,12.5,350.0,391.85,315.43
2016,11,25,13,0,405.0,192.0,1.0,13.0,395.0,445.59,357.06
2016,11,25,13,15,317.0,197.5,1.0,12.5,353.0,384.85,309.14
2016,11,25,13,30,229.0,203.0,1.0,12.0,311.0,329.04,265.27
2016,11,25,13,45,192.0,193.5,1.0,12.0,280.0,292.19,235.88
2016,11,25,14,0,155.0,184.0,1.0,12.0,249.0,257.46,207.85
2016,11,25,14,15,121.0,168.5,0.95,11.5,217.0,220.35,178.03
2016,11,25,14,30,87.0,153.0,0.9,11.0,185.0,183.86,148.51
2016,11,25,14,45,80.0,138.0,0.85,11.0,165.0,162.18,130.42
2016,11,25,15,0,73.0,123.0,0.8,11.0,145.0,141.07,112.56
2016,11,25,15,15,336.5,90.0,0.75,10.5,168.5,171.2,128.39
2016,11,25,15,30,600.0,57.0,0.7,10.0,192.0,172.7,116.46
2016,11,25,15,45,534.0,49.5,0.7,9.5,150.0,124.18,76.28
2016,11,25,16,0,468.0,42.0,0.7,9.0,108.0,81.84,44.46
2016,11,25,16,15,344.5,31.5,0.75,8.5,70.5,40.87,19.36
2016,11,25,16,30,221.0,21.0,0.8,8.0,33.0,16.95,0.0
2016,11,25,16,45,110.5,10.5,0.85,7.5,16.5,10.32,0.0
2016,11,25,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,1.7,8.0,3.0,2.95,0.0
2016,11,26,7,30,0.0,6.0,1.8,8.0,6.0,5.78,0.0
2016,11,26,7,45,0.0,10.5,1.9,8.0,10.5,10.12,2.92
2016,11,26,8,0,0.0,15.0,2.0,8.0,15.0,14.46,6.85
2016,11,26,8,15,0.0,20.0,2.0,8.0,20.0,19.29,11.19
2016,11,26,8,30,0.0,25.0,2.0,8.0,25.0,24.12,15.49
2016,11,26,8,45,0.0,30.0,2.05,8.0,30.0,28.95,19.75
2016,11,26,9,0,0.0,35.0,2.1,8.0,35.0,33.79,23.97
2016,11,26,9,15,0.0,39.5,1.95,8.0,39.5,38.14,27.73
2016,11,26,9,30,0.0,44.0,1.8,8.0,44.0,42.49,31.46
2016,11,26,9,45,0.0,41.5,1.7,8.0,41.5,40.08,29.3
2016,11,26,10,0,0.0,39.0,1.6,8.0,39.0,37.66,27.15
2016,11,26,10,15,0.0,70.0,1.6,8.0,70.0,67.67,52.97
2016,11,26,10,30,0.0,101.0,1.6,8.0,101.0,98.44,79.1
2016,11,26,10,45,0.0,122.5,1.6,8.0,122.5,120.23,97.36
2016,11,26,11,0,0.0,144.0,1.6,8.0,144.0,142.15,115.61
2016,11,26,11,15,11.0,172.0,1.65,8.0,178.0,178.46,146.05
2016,11,26,11,30,22.0,200.0,1.7,8.0,212.0,214.89,176.22
2016,11,26,11,45,29.5,207.5,1.8,8.0,223.0,233.48,191.52
2016,11,26,12,0,37.0,215.0,1.9,8.0,234.0,245.5,201.49
2016,11,26,12,15,70.5,225.0,1.95,8.0,261.5,276.72,227.72
2016,11,26,12,30,104.0,235.0,2.0,8.0,289.0,306.62,252.51
2016,11,26,12,45,70.5,218.5,2.05,8.0,255.0,265.55,218.48
2016,11,26,13,0,37.0,202.0,2.1,8.0,221.0,226.11,185.82
2016,11,26,13,15,18.5,156.5,2.1,8.0,166.0,163.77,134.12
2016,11,26,13,30,0.0,111.0,2.1,8.0,111.0,107.91,87.09
2016,11,26,13,45,68.0,147.0,2.1,8.0,175.5,179.69,148.43
2016,11,26,14,0,136.0,183.0,2.1,8.0,240.0,247.66,204.65
2016,11,26,14,15,68.0,94.5,2.0,8.0,123.0,123.29,100.29
2016,11,26,14,30,0.0,6.0,1.9,8.0,6.0,5.79,0.0
2016,11,26,14,45,0.0,5.5,1.85,8.0,5.5,5.3,0.0
2016,11,26,15,0,0.0,5.0,1.8,8.0,5.0,4.82,0.0
2016,11,26,15,15,0.0,4.0,1.7,8.0,4.0,3.85,0.0
2016,11,26,15,30,0.0,3.0,1.6,8.0,3.0,2.89,0.0
2016,11,26,15,45,0.0,2.0,1.55,8.0,2.0,1.93,0.0
2016,11,26,16,0,0.0,1.0,1.5,8.0,1.0,0.96,0.0
2016,11,26,16,15,0.0,0.5,1.55,8.0,0.5,0.48,0.0
2016,11,26,16,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,17.0,2.4,8.0,23.5,40.39,0.0
2016,11,27,7,30,167.0,34.0,2.4,8.0,47.0,110.32,72.18
2016,11,27,7,45,294.5,44.5,2.4,8.0,86.0,177.06,137.83
2016,11,27,8,0,422.0,55.0,2.4,8.0,125.0,252.1,204.12
2016,11,27,8,15,492.0,62.5,2.4,8.0,166.5,308.9,255.14
2016,11,27,8,30,562.0,70.0,2.4,8.0,208.0,369.32,308.15
2016,11,27,8,45,633.5,70.5,2.45,8.5,251.0,425.92,356.4
2016,11,27,9,0,705.0,71.0,2.5,9.0,294.0,484.82,405.22
2016,11,27,9,15,734.5,74.0,2.5,9.0,331.0,524.25,437.73
2016,11,27,9,30,764.0,77.0,2.5,9.0,368.0,560.26,466.91
2016,11,27,9,45,798.5,76.0,2.5,9.5,401.0,596.48,494.82
2016,11,27,10,0,833.0,75.0,2.5,10.0,434.0,631.22,520.94
2016,11,27,10,15,726.5,100.0,2.45,10.0,426.5,603.59,497.47
2016,11,27,10,30,620.0,125.0,2.4,10.0,419.0,567.45,467.6
2016,11,27,10,45,538.0,154.0,2.35,10.5,415.5,544.38,447.03
2016,11,27,11,0,456.0,183.0,2.3,11.0,412.0,521.46,426.31
2016,11,27,11,15,672.0,131.5,2.25,11.0,477.0,614.12,501.02
2016,11,27,11,30,888.0,80.0,2.2,11.0,542.0,694.33,563.3
2016,11,27,11,45,890.0,80.0,2.15,11.5,545.0,688.93,557.04
2016,11,27,12,0,892.0,80.0,2.1,12.0,548.0,680.34,548.88
2016,11,27,12,15,889.5,80.0,2.05,12.0,542.5,665.68,537.0
2016,11,27,12,30,887.0,80.0,2.0,12.0,537.0,650.69,524.69
2016,11,27,12,45,879.0,80.0,2.0,12.0,524.0,626.54,505.66
2016,11,27,13,0,871.0,80.0,2.0,12.0,511.0,599.84,484.45
2016,11,27,13,15,666.0,121.0,1.95,12.0,442.5,505.43,409.13
2016,11,27,13,30,461.0,162.0,1.9,12.0,374.0,416.11,337.29
2016,11,27,13,45,399.5,162.0,1.85,12.0,339.0,368.74,298.97
2016,11,27,14,0,338.0,162.0,1.8,12.0,304.0,321.31,260.1
2016,11,27,14,15,385.5,141.0,1.75,11.5,290.5,308.28,248.67
2016,11,27,14,30,433.0,120.0,1.7,11.0,277.0,287.59,229.87
2016,11,27,14,45,403.5,112.5,1.65,11.0,246.5,249.88,196.97
2016,11,27,15,0,374.0,105.0,1.6,11.0,216.0,213.98,165.38
2016,11,27,15,15,347.5,92.0,1.5,10.5,183.0,175.51,131.73
2016,11,27,15,30,321.0,79.0,1.4,10.0,150.0,139.12,99.96
2016,11,27,15,45,280.5,64.5,1.3,9.5,116.5,101.6,68.61
2016,11,27,16,0,240.0,50.0,1.2,9.0,83.0,67.98,42.11
2016,11,27,16,15,120.0,37.5,1.15,8.5,54.0,37.94,22.21
2016,11,27,16,30,0.0,25.0,1.1,8.0,25.0,22.79,0.0
2016,11,27,16,45,0.0,12.5,1.1,7.5,12.5,12.29,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,7,15,43.5,15.0,2.25,9.0,18.0,26.97,0.0
2016,11,28,7,30,87.0,30.0,2.3,9.0,36.0,72.58,44.3
2016,11,28,7,45,141.5,46.5,2.4,9.0,65.5,116.98,89.76
2016,11,28,8,0,196.0,63.0,2.5,9.0,95.0,162.92,131.07
2016,11,28,8,15,232.5,79.0,2.55,9.0,127.5,204.05,168.04
2016,11,28,8,30,269.0,95.0,2.6,9.0,160.0,247.35,206.28
2016,11,28,8,45,299.0,108.5,2.7,9.0,192.5,285.99,240.01
2016,11,28,9,0,329.0,122.0,2.8,9.0,225.0,325.78,274.05
2016,11,28,9,15,363.5,127.5,2.8,9.0,254.0,366.98,308.59
2016,11,28,9,30,398.0,133.0,2.8,9.0,283.0,401.9,337.56
2016,11,28,9,45,395.5,146.0,2.85,9.5,305.5,422.51,353.4
2016,11,28,10,0,393.0,159.0,2.9,10.0,328.0,441.53,367.68
2016,11,28,10,15,331.5,180.0,2.9,10.0,328.0,421.84,350.48
2016,11,28,10,30,270.0,201.0,2.9,10.0,328.0,407.11,337.1
2016,11,28,10,45,199.5,214.0,2.9,10.5,309.5,367.33,302.96
2016,11,28,11,0,129.0,227.0,2.9,11.0,291.0,333.63,273.55
2016,11,28,11,15,251.0,218.0,2.9,11.0,346.5,411.91,338.7
2016,11,28,11,30,373.0,209.0,2.9,11.0,402.0,481.79,395.57
2016,11,28,11,45,218.5,218.0,2.9,11.5,331.5,377.83,309.38
2016,11,28,12,0,64.0,227.0,2.9,12.0,261.0,276.5,224.51
2016,11,28,12,15,32.0,176.5,2.85,12.0,193.5,199.77,161.9
2016,11,28,12,30,0.0,126.0,2.8,12.0,126.0,123.01,98.02
2016,11,28,12,45,145.5,168.0,2.8,12.0,240.0,262.29,215.7
2016,11,28,13,0,291.0,210.0,2.8,12.0,354.0,391.96,320.73
2016,11,28,13,15,151.5,188.0,2.75,12.0,262.5,277.65,226.78
2016,11,28,13,30,12.0,166.0,2.7,12.0,171.0,169.32,136.84
2016,11,28,13,45,129.5,170.0,2.7,12.0,224.0,236.78,193.58
2016,11,28,14,0,247.0,174.0,2.7,12.0,277.0,291.93,237.99
2016,11,28,14,15,222.5,161.5,2.65,11.5,249.0,258.06,209.77
2016,11,28,14,30,198.0,149.0,2.6,11.0,221.0,223.57,181.05
2016,11,28,14,45,179.5,137.0,2.55,11.0,196.5,195.88,157.31
2016,11,28,15,0,161.0,125.0,2.5,11.0,172.0,169.52,134.53
2016,11,28,15,15,146.0,107.5,2.35,10.5,145.5,140.12,109.26
2016,11,28,15,30,131.0,90.0,2.2,10.0,119.0,112.1,85.1
2016,11,28,15,45,113.0,71.5,2.1,10.0,92.5,84.21,61.26
2016,11,28,16,0,95.0,53.0,2.0,10.0,66.0,58.27,39.66
2016,11,28,16,15,47.5,36.0,1.9,9.0,42.5,34.63,21.13
2016,11,28,16,30,0.0,19.0,1.8,8.0,19.0,17.99,0.0
2016,11,28,16,45,0.0,9.5,1.7,7.5,9.5,9.34,0.0
2016,11,28,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,223.0,10.5,1.4,3.5,27.0,72.44,0.0
2016,11,29,7,30,446.0,21.0,1.4,4.0,54.0,179.0,109.47
2016,11,29,7,45,546.5,27.5,1.4,4.5,95.5,244.99,189.64
2016,11,29,8,0,647.0,34.0,1.4,5.0,137.0,315.32,254.26
2016,11,29,8,15,703.5,38.0,1.4,5.5,180.5,369.81,304.04
2016,11,29,8,30,760.0,42.0,1.4,6.0,224.0,423.61,351.53
2016,11,29,8,45,796.0,44.5,1.45,6.5,265.0,469.67,391.26
2016,11,29,9,0,832.0,47.0,1.5,7.0,306.0,515.92,429.68
2016,11,29,9,15,855.0,49.0,1.45,7.5,343.0,553.8,459.67
2016,11,29,9,30,878.0,51.0,1.4,8.0,380.0,590.27,487.5
2016,11,29,9,45,894.0,52.5,1.4,9.0,411.0,620.06,508.76
2016,11,29,10,0,910.0,54.0,1.4,10.0,442.0,647.54,527.63
2016,11,29,10,15,920.5,55.0,1.35,10.0,467.0,668.28,542.21
2016,11,29,10,30,931.0,56.0,1.3,10.0,492.0,686.11,553.98
2016,11,29,10,45,937.5,57.0,1.3,10.5,509.5,698.18,561.0
2016,11,29,11,0,944.0,58.0,1.3,11.0,527.0,707.01,565.74
2016,11,29,11,15,947.0,58.5,1.3,11.0,537.0,709.54,567.05
2016,11,29,11,30,950.0,59.0,1.3,11.0,547.0,708.69,566.09
2016,11,29,11,45,949.0,59.5,1.3,11.5,549.5,701.77,559.84
2016,11,29,12,0,948.0,60.0,1.3,12.0,552.0,691.5,551.37
2016,11,29,12,15,946.0,60.0,1.3,12.0,547.0,676.74,540.33
2016,11,29,12,30,944.0,60.0,1.3,12.0,542.0,658.8,526.43
2016,11,29,12,45,931.0,62.5,1.3,12.0,528.5,633.89,507.05
2016,11,29,13,0,918.0,65.0,1.3,12.0,515.0,606.45,485.5
2016,11,29,13,15,909.0,64.0,1.3,12.0,495.0,575.11,460.7
2016,11,29,13,30,900.0,63.0,1.3,12.0,475.0,541.5,433.61
2016,11,29,13,45,884.0,62.5,1.35,12.0,448.0,502.92,402.3
2016,11,29,14,0,868.0,62.0,1.4,12.0,421.0,462.96,369.01
2016,11,29,14,15,849.0,60.0,1.35,11.5,388.0,419.04,331.9
2016,11,29,14,30,830.0,58.0,1.3,11.0,355.0,374.79,293.44
2016,11,29,14,45,801.0,55.5,1.3,11.0,317.0,325.84,249.97
2016,11,29,15,0,772.0,53.0,1.3,11.0,279.0,277.76,206.39
2016,11,29,15,15,730.5,49.0,1.25,10.5,237.5,226.37,160.36
2016,11,29,15,30,689.0,45.0,1.2,10.0,196.0,177.72,117.02
2016,11,29,15,45,620.5,40.0,1.15,9.5,153.5,127.39,75.21
2016,11,29,16,0,552.0,35.0,1.1,9.0,111.0,83.33,42.32
2016,11,29,16,15,429.0,26.5,1.1,8.0,72.0,40.37,16.86
2016,11,29,16,30,306.0,18.0,1.1,7.0,33.0,15.43,0.0
2016,11,29,16,45,153.0,9.0,1.15,6.5,16.5,8.85,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
