Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,160.0,11.5,0.25,6.0,23.0,55.47,0.0
2016,11,30,7,30,320.0,23.0,0.3,6.0,46.0,142.22,81.27
2016,11,30,7,45,424.0,31.5,0.35,6.5,84.5,207.09,157.81
2016,11,30,8,0,528.0,40.0,0.4,7.0,123.0,275.59,218.9
2016,11,30,8,15,591.0,45.5,0.4,7.0,164.5,326.6,264.66
2016,11,30,8,30,654.0,51.0,0.4,7.0,206.0,384.4,314.41
2016,11,30,8,45,694.5,55.0,0.4,7.5,245.5,431.51,353.54
2016,11,30,9,0,735.0,59.0,0.4,8.0,285.0,479.13,391.64
2016,11,30,9,15,762.5,62.0,0.5,8.5,321.5,518.28,422.87
2016,11,30,9,30,790.0,65.0,0.6,9.0,358.0,556.41,452.59
2016,11,30,9,45,813.0,66.0,0.7,9.5,389.5,588.11,476.82
2016,11,30,10,0,836.0,67.0,0.8,10.0,421.0,617.96,499.23
2016,11,30,10,15,849.0,68.5,0.8,10.0,446.0,639.77,515.06
2016,11,30,10,30,862.0,70.0,0.8,10.0,471.0,655.0,526.02
2016,11,30,10,45,670.0,122.0,0.85,10.5,440.5,597.39,479.37
2016,11,30,11,0,478.0,174.0,0.9,11.0,410.0,523.77,420.89
2016,11,30,11,15,682.0,124.0,0.9,11.0,469.0,608.78,488.35
2016,11,30,11,30,886.0,74.0,0.9,11.0,528.0,681.24,543.03
2016,11,30,11,45,616.5,144.0,0.95,11.0,460.5,577.76,462.07
2016,11,30,12,0,347.0,214.0,1.0,11.0,393.0,460.0,369.68
2016,11,30,12,15,320.0,216.5,1.05,11.0,380.5,439.24,354.36
2016,11,30,12,30,293.0,219.0,1.1,11.0,368.0,418.16,337.79
2016,11,30,12,45,241.5,219.5,1.15,11.5,340.5,374.85,302.98
2016,11,30,13,0,190.0,220.0,1.2,12.0,313.0,338.74,273.66
2016,11,30,13,15,95.0,119.0,1.3,11.5,165.5,174.23,141.62
2016,11,30,13,30,0.0,18.0,1.4,11.0,18.0,17.37,9.28
2016,11,30,13,45,0.0,12.0,1.5,11.0,12.0,11.58,4.35
2016,11,30,14,0,0.0,6.0,1.6,11.0,6.0,5.79,0.0
2016,11,30,14,15,0.0,14.0,1.6,10.5,14.0,13.51,6.08
2016,11,30,14,30,0.0,22.0,1.6,10.0,22.0,21.23,12.84
2016,11,30,14,45,0.0,19.5,1.65,10.0,19.5,18.81,10.75
2016,11,30,15,0,0.0,17.0,1.7,10.0,17.0,16.4,8.66
2016,11,30,15,15,0.0,14.5,1.65,9.5,14.5,13.98,6.56
2016,11,30,15,30,0.0,12.0,1.6,9.0,12.0,11.57,4.44
2016,11,30,15,45,0.0,9.0,1.6,9.0,9.0,8.67,1.85
2016,11,30,16,0,0.0,6.0,1.6,9.0,6.0,5.78,0.0
2016,11,30,16,15,0.0,3.5,1.55,8.5,3.5,3.37,0.0
2016,11,30,16,30,0.0,1.0,1.5,8.0,1.0,0.96,0.0
2016,11,30,16,45,0.0,0.5,1.5,8.0,0.5,0.49,0.0
2016,11,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,15,180.5,11.0,1.45,3.5,23.0,60.21,0.0
2016,12,1,7,30,361.0,22.0,1.4,4.0,46.0,148.92,80.06
2016,12,1,7,45,476.5,29.5,1.4,5.0,86.5,218.76,167.64
2016,12,1,8,0,592.0,37.0,1.4,6.0,127.0,293.03,234.86
2016,12,1,8,15,654.0,41.5,1.4,6.5,170.0,348.41,285.16
2016,12,1,8,30,716.0,46.0,1.4,7.0,213.0,406.61,336.08
2016,12,1,8,45,759.0,49.0,1.45,7.5,255.0,455.71,378.19
2016,12,1,9,0,802.0,52.0,1.5,8.0,297.0,505.35,419.27
2016,12,1,9,15,828.0,54.5,1.55,8.0,334.0,544.82,451.87
2016,12,1,9,30,854.0,57.0,1.6,8.0,371.0,579.24,479.85
2016,12,1,9,45,869.5,59.5,1.7,8.5,402.5,609.37,503.17
2016,12,1,10,0,885.0,62.0,1.8,9.0,434.0,637.24,524.24
2016,12,1,10,15,897.5,63.5,1.8,9.5,459.5,659.5,539.99
2016,12,1,10,30,910.0,65.0,1.8,10.0,485.0,678.99,553.17
2016,12,1,10,45,917.5,65.5,1.85,10.5,503.5,691.03,560.67
2016,12,1,11,0,925.0,66.0,1.9,11.0,522.0,699.93,565.96
2016,12,1,11,15,929.5,66.5,1.9,11.0,532.5,703.55,568.12
2016,12,1,11,30,934.0,67.0,1.9,11.0,543.0,703.86,567.99
2016,12,1,11,45,934.0,67.5,1.95,11.0,546.0,697.82,563.68
2016,12,1,12,0,934.0,68.0,2.0,11.0,549.0,688.48,556.88
2016,12,1,12,15,932.5,68.0,1.95,11.0,544.5,674.37,545.36
2016,12,1,12,30,931.0,68.0,1.9,11.0,540.0,657.11,531.35
2016,12,1,12,45,926.0,67.5,1.9,11.0,527.5,634.11,513.15
2016,12,1,13,0,921.0,67.0,1.9,11.0,515.0,608.31,492.52
2016,12,1,13,15,912.0,66.0,1.85,11.0,495.0,577.09,467.08
2016,12,1,13,30,903.0,65.0,1.8,11.0,475.0,543.59,439.39
2016,12,1,13,45,889.0,63.5,1.75,11.0,448.0,505.03,407.15
2016,12,1,14,0,875.0,62.0,1.7,11.0,421.0,464.93,372.96
2016,12,1,14,15,855.0,60.0,1.7,11.0,388.0,420.54,334.69
2016,12,1,14,30,835.0,58.0,1.7,11.0,355.0,375.89,295.21
2016,12,1,14,45,806.0,55.5,1.7,11.0,317.0,326.92,251.43
2016,12,1,15,0,777.0,53.0,1.7,11.0,279.0,278.79,207.56
2016,12,1,15,15,734.0,49.0,1.55,10.0,237.0,226.97,161.24
2016,12,1,15,30,691.0,45.0,1.4,9.0,195.0,178.02,117.68
2016,12,1,15,45,623.5,39.5,1.3,8.5,152.5,127.36,75.34
2016,12,1,16,0,556.0,34.0,1.2,8.0,110.0,82.83,41.86
2016,12,1,16,15,432.5,26.0,1.2,7.0,71.5,40.2,16.57
2016,12,1,16,30,309.0,18.0,1.2,6.0,33.0,15.5,0.0
2016,12,1,16,45,154.5,9.0,1.25,5.5,16.5,8.85,0.0
2016,12,1,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,15,207.5,10.0,1.7,2.5,23.5,66.13,0.0
2016,12,2,7,30,415.0,20.0,1.7,3.0,47.0,162.83,80.41
2016,12,2,7,45,521.5,26.5,1.75,3.5,87.5,230.69,176.74
2016,12,2,8,0,628.0,33.0,1.8,4.0,128.0,301.58,243.18
2016,12,2,8,15,687.5,37.5,1.8,4.5,171.0,356.84,294.33
2016,12,2,8,30,747.0,42.0,1.8,5.0,214.0,414.82,345.93
2016,12,2,8,45,782.5,45.5,1.8,6.0,255.0,458.28,383.42
2016,12,2,9,0,818.0,49.0,1.8,7.0,296.0,504.87,421.73
2016,12,2,9,15,842.5,51.0,1.85,7.5,333.0,543.11,452.98
2016,12,2,9,30,867.0,53.0,1.9,8.0,370.0,580.1,482.29
2016,12,2,9,45,880.5,56.0,2.0,8.5,401.0,609.96,505.47
2016,12,2,10,0,894.0,59.0,2.1,9.0,432.0,637.44,526.3
2016,12,2,10,15,905.5,60.0,2.1,9.5,457.5,658.66,541.43
2016,12,2,10,30,917.0,61.0,2.1,10.0,483.0,677.08,553.86
2016,12,2,10,45,923.5,62.5,2.1,10.5,501.0,689.77,561.57
2016,12,2,11,0,930.0,64.0,2.1,11.0,519.0,699.28,566.98
2016,12,2,11,15,934.0,64.5,2.05,11.0,529.5,702.67,568.63
2016,12,2,11,30,938.0,65.0,2.0,11.0,540.0,702.72,567.97
2016,12,2,11,45,939.0,65.0,2.0,11.5,543.0,696.86,562.4
2016,12,2,12,0,940.0,65.0,2.0,12.0,546.0,687.68,554.41
2016,12,2,12,15,938.0,64.5,2.0,12.0,541.5,672.73,542.63
2016,12,2,12,30,936.0,64.0,2.0,12.0,537.0,654.64,528.37
2016,12,2,12,45,932.0,63.0,2.0,12.0,524.5,631.72,510.26
2016,12,2,13,0,928.0,62.0,2.0,12.0,512.0,605.95,489.67
2016,12,2,13,15,919.5,61.0,2.0,12.0,492.5,574.97,464.67
2016,12,2,13,30,911.0,60.0,2.0,12.0,473.0,541.65,437.32
2016,12,2,13,45,895.5,59.5,2.0,12.0,446.0,503.32,405.4
2016,12,2,14,0,880.0,59.0,2.0,12.0,419.0,463.53,371.53
2016,12,2,14,15,860.5,57.0,2.0,11.5,386.0,419.28,333.89
2016,12,2,14,30,841.0,55.0,2.0,11.0,353.0,374.42,294.62
2016,12,2,14,45,810.0,53.0,2.0,11.0,315.0,325.48,250.67
2016,12,2,15,0,779.0,51.0,2.0,11.0,277.0,277.23,206.56
2016,12,2,15,15,736.0,47.5,1.9,10.5,235.5,225.91,160.26
2016,12,2,15,30,693.0,44.0,1.8,10.0,194.0,177.45,116.85
2016,12,2,15,45,621.0,39.0,1.7,9.5,151.0,126.61,74.6
2016,12,2,16,0,549.0,34.0,1.6,9.0,108.0,82.34,41.56
2016,12,2,16,15,424.0,26.0,1.55,8.0,70.0,40.03,16.47
2016,12,2,16,30,299.0,18.0,1.5,7.0,32.0,15.52,0.0
2016,12,2,16,45,149.5,9.0,1.5,6.5,16.0,8.85,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,172.5,10.0,1.2,3.5,21.0,56.23,0.0
2016,12,3,7,30,345.0,20.0,1.2,4.0,42.0,139.25,60.21
2016,12,3,7,45,457.0,27.5,1.3,5.0,80.5,207.41,156.98
2016,12,3,8,0,569.0,35.0,1.4,6.0,119.0,278.78,222.59
2016,12,3,8,15,631.5,40.0,1.4,6.5,161.0,333.67,272.64
2016,12,3,8,30,694.0,45.0,1.4,7.0,203.0,391.56,323.52
2016,12,3,8,45,734.5,48.5,1.45,7.5,243.5,439.09,364.59
2016,12,3,9,0,775.0,52.0,1.5,8.0,284.0,487.1,404.62
2016,12,3,9,15,801.5,54.0,1.5,8.5,320.0,525.48,435.54
2016,12,3,9,30,828.0,56.0,1.5,9.0,356.0,558.92,461.77
2016,12,3,9,45,844.0,58.5,1.55,9.5,387.0,588.85,484.68
2016,12,3,10,0,860.0,61.0,1.6,10.0,418.0,616.64,505.4
2016,12,3,10,15,873.0,62.5,1.55,10.5,443.5,638.93,520.84
2016,12,3,10,30,886.0,64.0,1.5,11.0,469.0,658.58,533.92
2016,12,3,10,45,895.0,64.5,1.5,11.5,487.0,671.55,541.82
2016,12,3,11,0,904.0,65.0,1.5,12.0,505.0,681.49,547.5
2016,12,3,11,15,908.5,65.5,1.5,12.0,516.0,685.27,549.74
2016,12,3,11,30,913.0,66.0,1.5,12.0,527.0,685.8,549.78
2016,12,3,11,45,914.5,66.0,1.5,12.5,530.0,680.52,544.7
2016,12,3,12,0,916.0,66.0,1.5,13.0,533.0,671.99,537.11
2016,12,3,12,15,914.0,66.0,1.5,13.0,528.5,658.01,526.18
2016,12,3,12,30,912.0,66.0,1.5,13.0,524.0,640.97,512.86
2016,12,3,12,45,908.5,65.0,1.5,13.5,512.5,618.93,494.72
2016,12,3,13,0,905.0,64.0,1.5,14.0,501.0,594.08,474.26
2016,12,3,13,15,897.0,63.0,1.45,14.0,482.0,564.08,450.1
2016,12,3,13,30,889.0,62.0,1.4,14.0,463.0,531.78,423.73
2016,12,3,13,45,877.0,60.0,1.4,14.0,437.0,494.34,393.11
2016,12,3,14,0,865.0,58.0,1.4,14.0,411.0,455.28,360.43
2016,12,3,14,15,847.0,56.5,1.3,13.5,379.0,412.86,324.47
2016,12,3,14,30,829.0,55.0,1.2,13.0,347.0,369.74,286.96
2016,12,3,14,45,802.0,52.5,1.15,13.0,310.0,322.21,244.79
2016,12,3,15,0,775.0,50.0,1.1,13.0,273.0,275.04,202.18
2016,12,3,15,15,733.5,46.5,1.0,12.0,232.5,224.35,157.37
2016,12,3,15,30,692.0,43.0,0.9,11.0,192.0,176.37,115.09
2016,12,3,15,45,623.0,38.0,0.8,10.5,150.0,126.05,73.54
2016,12,3,16,0,554.0,33.0,0.7,10.0,108.0,81.98,40.8
2016,12,3,16,15,432.5,25.0,0.7,9.0,70.0,39.52,15.71
2016,12,3,16,30,311.0,17.0,0.7,8.0,32.0,14.44,0.0
2016,12,3,16,45,155.5,8.5,0.75,7.5,16.0,8.36,0.0
2016,12,3,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,143.0,10.5,0.7,5.5,19.0,48.46,0.0
2016,12,4,7,30,286.0,21.0,0.6,6.0,38.0,123.65,44.44
2016,12,4,7,45,401.5,29.5,0.55,6.5,75.5,192.81,143.85
2016,12,4,8,0,517.0,38.0,0.5,7.0,113.0,263.75,208.07
2016,12,4,8,15,584.5,44.0,0.45,7.5,154.5,316.1,254.69
2016,12,4,8,30,652.0,50.0,0.4,8.0,196.0,375.79,305.42
2016,12,4,8,45,697.5,53.5,0.4,8.5,236.5,424.54,346.05
2016,12,4,9,0,743.0,57.0,0.4,9.0,277.0,474.11,385.82
2016,12,4,9,15,771.0,60.0,0.45,9.5,313.5,513.66,417.0
2016,12,4,9,30,799.0,63.0,0.5,10.0,350.0,552.25,446.58
2016,12,4,9,45,786.5,73.0,0.6,10.5,376.0,572.94,462.16
2016,12,4,10,0,774.0,83.0,0.7,11.0,402.0,590.27,474.97
2016,12,4,10,15,653.5,113.0,0.75,11.5,393.5,560.41,450.41
2016,12,4,10,30,533.0,143.0,0.8,12.0,385.0,518.46,416.95
2016,12,4,10,45,601.0,129.5,0.85,12.5,413.0,554.91,445.13
2016,12,4,11,0,669.0,116.0,0.9,13.0,441.0,587.24,469.09
2016,12,4,11,15,613.0,136.0,0.9,13.0,438.5,571.19,455.43
2016,12,4,11,30,557.0,156.0,0.9,13.0,436.0,549.87,438.38
2016,12,4,11,45,548.0,160.0,0.95,13.0,437.0,543.55,433.74
2016,12,4,12,0,539.0,164.0,1.0,13.0,438.0,535.35,427.45
2016,12,4,12,15,509.5,170.5,1.0,13.0,427.5,515.01,411.4
2016,12,4,12,30,480.0,177.0,1.0,13.0,417.0,493.63,394.58
2016,12,4,12,45,489.0,170.0,1.05,13.0,410.0,480.4,384.75
2016,12,4,13,0,498.0,163.0,1.1,13.0,403.0,465.22,373.12
2016,12,4,13,15,437.5,168.0,1.1,12.5,373.0,422.39,339.74
2016,12,4,13,30,377.0,173.0,1.1,12.0,343.0,377.31,304.42
2016,12,4,13,45,317.0,171.0,1.15,12.0,308.0,332.53,268.57
2016,12,4,14,0,257.0,169.0,1.2,12.0,273.0,290.9,234.87
2016,12,4,14,15,295.0,150.0,1.2,11.5,261.0,276.13,222.49
2016,12,4,14,30,333.0,131.0,1.2,11.0,249.0,257.91,206.31
2016,12,4,14,45,294.0,125.5,1.2,11.0,221.0,224.09,177.43
2016,12,4,15,0,255.0,120.0,1.2,11.0,193.0,193.01,150.85
2016,12,4,15,15,226.5,104.5,1.15,10.5,162.5,157.66,120.74
2016,12,4,15,30,198.0,89.0,1.1,10.0,132.0,124.78,92.77
2016,12,4,15,45,166.0,71.5,1.1,9.5,102.0,92.14,65.58
2016,12,4,16,0,134.0,54.0,1.1,9.0,72.0,62.72,41.85
2016,12,4,16,15,67.0,36.5,1.1,8.5,45.5,35.94,21.47
2016,12,4,16,30,0.0,19.0,1.1,8.0,19.0,17.92,0.0
2016,12,4,16,45,0.0,9.5,1.1,8.0,9.5,9.34,0.0
2016,12,4,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,15,58.5,10.5,1.3,6.0,14.0,25.79,0.0
2016,12,5,7,30,117.0,21.0,1.3,6.0,28.0,70.12,17.8
2016,12,5,7,45,177.0,36.0,1.3,6.5,56.5,120.73,89.76
2016,12,5,8,0,237.0,51.0,1.3,7.0,85.0,167.63,133.51
2016,12,5,8,15,271.0,65.0,1.3,7.0,116.0,206.61,169.25
2016,12,5,8,30,305.0,79.0,1.3,7.0,147.0,247.57,205.89
2016,12,5,8,45,327.5,92.5,1.3,7.5,178.0,283.76,237.28
2016,12,5,9,0,350.0,106.0,1.3,8.0,209.0,320.44,268.14
2016,12,5,9,15,366.0,116.5,1.3,8.5,236.5,350.26,292.58
2016,12,5,9,30,382.0,127.0,1.3,9.0,264.0,379.74,316.11
2016,12,5,9,45,396.0,137.0,1.3,9.5,290.0,406.88,337.2
2016,12,5,10,0,410.0,147.0,1.3,10.0,316.0,433.17,357.18
2016,12,5,10,15,381.5,163.0,1.3,10.0,327.5,430.14,353.98
2016,12,5,10,30,353.0,179.0,1.3,10.0,339.0,432.99,355.32
2016,12,5,10,45,611.5,129.0,1.35,10.5,419.0,560.3,457.09
2016,12,5,11,0,870.0,79.0,1.4,11.0,499.0,675.93,545.49
2016,12,5,11,15,875.0,79.5,1.4,11.0,510.0,679.96,546.85
2016,12,5,11,30,880.0,80.0,1.4,11.0,521.0,680.83,547.02
2016,12,5,11,45,881.0,80.5,1.4,11.0,524.5,675.89,542.84
2016,12,5,12,0,882.0,81.0,1.4,11.0,528.0,667.8,536.32
2016,12,5,12,15,880.0,80.5,1.4,11.0,523.5,653.57,525.2
2016,12,5,12,30,878.0,80.0,1.4,11.0,519.0,636.38,511.75
2016,12,5,12,45,741.0,106.5,1.4,11.0,471.0,566.03,456.75
2016,12,5,13,0,604.0,133.0,1.4,11.0,423.0,496.72,402.19
2016,12,5,13,15,478.0,155.0,1.35,11.0,379.0,430.89,349.52
2016,12,5,13,30,352.0,177.0,1.3,11.0,335.0,368.43,299.0
2016,12,5,13,45,384.5,160.5,1.3,11.0,324.0,358.18,290.56
2016,12,5,14,0,417.0,144.0,1.3,11.0,313.0,340.8,275.59
2016,12,5,14,15,405.0,133.5,1.25,10.5,287.0,307.77,247.99
2016,12,5,14,30,393.0,123.0,1.2,10.0,261.0,274.78,219.89
2016,12,5,14,45,361.0,115.5,1.15,10.0,232.0,238.33,188.37
2016,12,5,15,0,329.0,108.0,1.1,10.0,203.0,203.93,158.37
2016,12,5,15,15,303.5,94.5,1.05,9.5,171.5,167.57,126.76
2016,12,5,15,30,278.0,81.0,1.0,9.0,140.0,133.22,96.92
2016,12,5,15,45,240.0,65.0,1.0,8.5,108.0,96.91,66.56
2016,12,5,16,0,202.0,49.0,1.0,8.0,76.0,64.27,40.54
2016,12,5,16,15,101.0,35.0,1.0,7.5,48.5,35.46,20.34
2016,12,5,16,30,0.0,21.0,1.0,7.0,21.0,19.53,0.0
2016,12,5,16,45,0.0,10.5,1.0,7.0,10.5,10.32,0.0
2016,12,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,15,158.5,9.5,1.55,2.5,18.0,50.93,0.0
2016,12,6,7,30,317.0,19.0,1.6,3.0,36.0,125.54,23.86
2016,12,6,7,45,436.5,27.0,1.7,4.0,74.5,196.25,145.99
2016,12,6,8,0,556.0,35.0,1.8,5.0,113.0,269.46,214.92
2016,12,6,8,15,623.5,40.5,1.85,5.5,155.5,326.27,267.29
2016,12,6,8,30,691.0,46.0,1.9,6.0,198.0,386.46,320.9
2016,12,6,8,45,735.0,49.0,1.95,6.5,239.0,434.95,363.46
2016,12,6,9,0,779.0,52.0,2.0,7.0,280.0,484.1,405.11
2016,12,6,9,15,806.5,55.0,2.0,7.5,317.0,524.32,438.08
2016,12,6,9,30,834.0,58.0,2.0,8.0,354.0,563.49,469.16
2016,12,6,9,45,853.5,59.5,2.0,8.5,385.5,590.79,490.24
2016,12,6,10,0,873.0,61.0,2.0,9.0,417.0,619.82,512.02
2016,12,6,10,15,885.5,62.5,2.0,9.0,442.5,642.13,529.04
2016,12,6,10,30,898.0,64.0,2.0,9.0,468.0,661.76,543.74
2016,12,6,10,45,906.5,65.0,2.0,9.5,486.5,675.29,552.51
2016,12,6,11,0,915.0,66.0,2.0,10.0,505.0,685.74,558.69
2016,12,6,11,15,919.0,66.5,2.0,10.0,516.0,689.44,560.92
2016,12,6,11,30,923.0,67.0,2.0,10.0,527.0,689.87,560.88
2016,12,6,11,45,923.0,67.5,2.0,10.0,530.5,684.39,556.52
2016,12,6,12,0,923.0,68.0,2.0,10.0,534.0,675.66,549.37
2016,12,6,12,15,921.0,68.0,1.95,10.0,529.5,661.88,538.02
2016,12,6,12,30,919.0,68.0,1.9,10.0,525.0,645.02,524.23
2016,12,6,12,45,909.5,68.5,1.9,10.0,512.5,621.22,505.24
2016,12,6,13,0,900.0,69.0,1.9,10.0,500.0,594.83,484.0
2016,12,6,13,15,890.5,68.0,1.9,9.5,481.0,564.41,460.12
2016,12,6,13,30,881.0,67.0,1.9,9.0,462.0,531.8,433.89
2016,12,6,13,45,867.0,65.5,1.95,9.0,435.5,494.45,402.67
2016,12,6,14,0,853.0,64.0,2.0,9.0,409.0,456.52,370.12
2016,12,6,14,15,833.0,62.0,1.95,8.5,377.0,413.14,332.7
2016,12,6,14,30,813.0,60.0,1.9,8.0,345.0,369.24,293.81
2016,12,6,14,45,782.5,57.5,1.9,8.0,308.0,321.11,250.27
2016,12,6,15,0,752.0,55.0,1.9,8.0,271.0,273.97,206.81
2016,12,6,15,15,708.0,51.0,1.8,7.5,230.0,223.38,160.88
2016,12,6,15,30,664.0,47.0,1.7,7.0,189.0,175.76,117.94
2016,12,6,15,45,590.0,41.5,1.6,7.0,147.0,125.7,75.88
2016,12,6,16,0,516.0,36.0,1.5,7.0,105.0,82.41,43.12
2016,12,6,16,15,388.5,27.5,1.45,6.5,68.0,39.96,16.97
2016,12,6,16,30,261.0,19.0,1.4,6.0,31.0,15.25,0.0
2016,12,6,16,45,130.5,9.5,1.35,5.5,15.5,9.34,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,0.95,3.0,5.0,4.91,0.0
2016,12,7,7,30,0.0,10.0,0.9,3.0,10.0,9.64,0.0
2016,12,7,7,45,0.0,20.5,0.9,3.0,20.5,19.79,10.6
2016,12,7,8,0,0.0,31.0,0.9,3.0,31.0,29.94,20.34
2016,12,7,8,15,0.0,43.0,0.85,3.0,43.0,41.95,31.31
2016,12,7,8,30,0.0,55.0,0.8,3.0,55.0,54.12,42.32
2016,12,7,8,45,0.0,67.0,0.75,3.5,67.0,66.25,53.06
2016,12,7,9,0,0.0,79.0,0.7,4.0,79.0,78.36,63.59
2016,12,7,9,15,0.0,89.0,0.7,4.0,89.0,88.29,72.18
2016,12,7,9,30,0.0,99.0,0.7,4.0,99.0,98.25,80.7
2016,12,7,9,45,7.5,124.5,0.75,4.5,127.5,129.52,107.42
2016,12,7,10,0,15.0,150.0,0.8,5.0,156.0,161.21,133.99
2016,12,7,10,15,272.0,145.5,0.85,5.0,267.0,339.15,286.4
2016,12,7,10,30,529.0,141.0,0.9,5.0,378.0,511.09,425.04
2016,12,7,10,45,360.5,177.5,0.95,5.5,342.0,436.72,361.62
2016,12,7,11,0,192.0,214.0,1.0,6.0,306.0,359.77,297.2
2016,12,7,11,15,303.5,202.0,0.95,6.0,351.0,426.02,352.02
2016,12,7,11,30,415.0,190.0,0.9,6.0,396.0,491.11,403.41
2016,12,7,11,45,314.0,208.5,0.9,6.5,365.0,434.74,356.28
2016,12,7,12,0,213.0,227.0,0.9,7.0,334.0,379.16,310.45
2016,12,7,12,15,109.0,197.0,0.9,6.5,252.0,276.65,227.77
2016,12,7,12,30,5.0,167.0,0.9,6.0,170.0,168.01,137.42
2016,12,7,12,45,121.5,188.5,0.95,6.0,246.5,269.14,223.62
2016,12,7,13,0,238.0,210.0,1.0,6.0,323.0,355.17,293.83
2016,12,7,13,15,155.5,201.0,1.1,6.0,273.5,293.24,242.44
2016,12,7,13,30,73.0,192.0,1.2,6.0,224.0,231.63,191.61
2016,12,7,13,45,36.5,145.0,1.35,6.5,161.0,162.3,133.82
2016,12,7,14,0,0.0,98.0,1.5,7.0,98.0,95.14,76.82
2016,12,7,14,15,46.5,122.0,1.5,7.0,138.5,139.85,115.06
2016,12,7,14,30,93.0,146.0,1.5,7.0,179.0,179.29,147.59
2016,12,7,14,45,90.0,131.0,1.5,7.0,160.0,158.8,129.72
2016,12,7,15,0,87.0,116.0,1.5,7.0,141.0,139.81,113.08
2016,12,7,15,15,80.5,99.0,1.5,6.5,119.5,116.58,92.9
2016,12,7,15,30,74.0,82.0,1.5,6.0,98.0,94.0,73.12
2016,12,7,15,45,62.5,65.0,1.5,6.0,76.5,71.43,53.43
2016,12,7,16,0,51.0,48.0,1.5,6.0,55.0,50.16,35.11
2016,12,7,16,15,25.5,32.0,1.55,6.0,35.5,31.14,18.82
2016,12,7,16,30,0.0,16.0,1.6,6.0,16.0,15.39,0.0
2016,12,7,16,45,0.0,8.0,1.65,6.0,8.0,7.86,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,8.5,2.55,10.0,8.5,8.36,0.0
2016,12,8,7,30,0.0,17.0,2.5,10.0,17.0,16.91,0.0
2016,12,8,7,45,31.5,33.0,2.5,10.5,37.0,49.04,32.59
2016,12,8,8,0,63.0,49.0,2.5,11.0,57.0,84.98,64.87
2016,12,8,8,15,77.5,66.5,2.45,11.0,80.5,112.94,89.9
2016,12,8,8,30,92.0,84.0,2.4,11.0,104.0,141.52,115.17
2016,12,8,8,45,100.5,100.5,2.4,11.5,126.5,166.48,136.78
2016,12,8,9,0,109.0,117.0,2.4,12.0,149.0,191.67,158.1
2016,12,8,9,15,115.5,132.0,2.35,12.0,169.5,214.04,176.92
2016,12,8,9,30,122.0,147.0,2.3,12.0,190.0,236.42,195.44
2016,12,8,9,45,61.0,98.0,2.25,12.0,119.5,136.98,112.01
2016,12,8,10,0,0.0,49.0,2.2,12.0,49.0,47.33,34.95
2016,12,8,10,15,0.0,89.5,2.15,12.0,89.5,87.1,68.7
2016,12,8,10,30,0.0,130.0,2.1,12.0,130.0,128.83,103.52
2016,12,8,10,45,0.0,115.5,2.05,12.5,115.5,113.37,90.23
2016,12,8,11,0,0.0,101.0,2.0,13.0,101.0,98.38,77.49
2016,12,8,11,15,0.0,94.0,1.95,13.0,94.0,91.24,71.48
2016,12,8,11,30,0.0,87.0,1.9,13.0,87.0,84.21,65.56
2016,12,8,11,45,0.0,88.0,1.85,13.0,88.0,85.19,66.36
2016,12,8,12,0,0.0,89.0,1.8,13.0,89.0,86.18,67.18
2016,12,8,12,15,0.0,71.0,1.75,13.0,71.0,68.65,52.5
2016,12,8,12,30,0.0,53.0,1.7,13.0,53.0,51.22,37.86
2016,12,8,12,45,0.0,88.5,1.7,13.0,88.5,85.69,66.89
2016,12,8,13,0,0.0,124.0,1.7,13.0,124.0,121.06,96.38
2016,12,8,13,15,10.5,146.5,1.65,13.0,151.5,149.44,120.02
2016,12,8,13,30,21.0,169.0,1.6,13.0,179.0,177.32,143.06
2016,12,8,13,45,21.5,161.5,1.55,13.0,171.0,169.16,136.39
2016,12,8,14,0,22.0,154.0,1.5,13.0,163.0,160.96,129.76
2016,12,8,14,15,19.5,142.0,1.45,13.0,149.5,146.94,118.28
2016,12,8,14,30,17.0,130.0,1.4,13.0,136.0,133.15,106.93
2016,12,8,14,45,13.0,117.0,1.35,13.0,121.5,118.1,94.47
2016,12,8,15,0,9.0,104.0,1.3,13.0,107.0,103.43,82.23
2016,12,8,15,15,4.5,89.0,1.25,12.5,90.5,87.11,68.64
2016,12,8,15,30,0.0,74.0,1.2,12.0,74.0,71.28,55.3
2016,12,8,15,45,223.5,56.0,1.15,12.0,86.0,86.5,57.82
2016,12,8,16,0,447.0,38.0,1.1,12.0,98.0,77.76,41.12
2016,12,8,16,15,323.5,28.5,1.05,11.5,63.0,38.89,17.11
2016,12,8,16,30,200.0,19.0,1.0,11.0,28.0,15.22,0.0
2016,12,8,16,45,100.0,9.5,0.95,11.0,14.0,9.34,0.0
2016,12,8,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,0.7,10.0,10.5,10.32,0.0
2016,12,9,7,30,0.0,21.0,0.7,10.0,21.0,22.49,0.0
2016,12,9,7,45,106.0,33.5,0.7,10.5,47.5,86.12,59.85
2016,12,9,8,0,212.0,46.0,0.7,11.0,74.0,150.24,116.46
2016,12,9,8,15,238.5,61.5,0.75,11.0,103.5,186.73,149.49
2016,12,9,8,30,265.0,77.0,0.8,11.0,133.0,224.61,182.97
2016,12,9,8,45,285.0,90.5,0.85,11.5,162.0,250.94,206.0
2016,12,9,9,0,305.0,104.0,0.9,12.0,191.0,284.68,234.26
2016,12,9,9,15,313.5,117.5,0.9,12.0,217.0,312.37,257.14
2016,12,9,9,30,322.0,131.0,0.9,12.0,243.0,339.53,279.04
2016,12,9,9,45,161.0,112.0,0.9,12.5,168.0,226.22,185.82
2016,12,9,10,0,0.0,93.0,0.9,13.0,93.0,90.97,71.36
2016,12,9,10,15,5.0,126.0,0.9,13.5,128.0,128.34,102.59
2016,12,9,10,30,10.0,159.0,0.9,14.0,163.0,166.31,133.32
2016,12,9,10,45,12.0,166.5,0.9,14.5,172.0,175.0,139.84
2016,12,9,11,0,14.0,174.0,0.9,15.0,181.0,183.73,146.46
2016,12,9,11,15,71.0,199.0,0.85,15.0,234.0,254.49,204.04
2016,12,9,11,30,128.0,224.0,0.8,15.0,287.0,325.64,260.05
2016,12,9,11,45,95.0,220.0,0.8,15.0,267.0,290.99,231.85
2016,12,9,12,0,62.0,216.0,0.8,15.0,247.0,263.49,209.73
2016,12,9,12,15,31.0,175.0,0.75,15.0,190.5,197.85,157.29
2016,12,9,12,30,0.0,134.0,0.7,15.0,134.0,131.28,103.25
2016,12,9,12,45,0.0,99.0,0.65,15.0,99.0,96.11,74.73
2016,12,9,13,0,0.0,64.0,0.6,15.0,64.0,61.87,46.48
2016,12,9,13,15,0.0,61.5,0.6,14.5,61.5,59.44,44.66
2016,12,9,13,30,0.0,59.0,0.6,14.0,59.0,57.02,42.79
2016,12,9,13,45,49.0,116.0,0.6,14.0,136.0,138.79,111.24
2016,12,9,14,0,98.0,173.0,0.6,14.0,213.0,217.39,174.56
2016,12,9,14,15,49.0,89.0,0.55,14.0,109.0,107.78,84.86
2016,12,9,14,30,0.0,5.0,0.5,14.0,5.0,4.82,0.0
2016,12,9,14,45,0.0,4.0,0.5,14.0,4.0,3.86,0.0
2016,12,9,15,0,0.0,3.0,0.5,14.0,3.0,2.89,0.0
2016,12,9,15,15,0.0,2.5,0.45,13.5,2.5,2.41,0.0
2016,12,9,15,30,0.0,2.0,0.4,13.0,2.0,1.93,0.0
2016,12,9,15,45,236.5,18.5,0.4,13.0,50.0,52.45,28.59
2016,12,9,16,0,473.0,35.0,0.4,13.0,98.0,77.67,39.83
2016,12,9,16,15,354.5,26.0,0.4,12.5,63.5,38.1,15.56
2016,12,9,16,30,236.0,17.0,0.4,12.0,29.0,13.23,0.0
2016,12,9,16,45,118.0,8.5,0.45,12.0,14.5,8.36,0.0
2016,12,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,1.5,11.0,2.0,1.97,0.0
2016,12,10,7,30,0.0,4.0,1.6,11.0,4.0,3.85,0.0
2016,12,10,7,45,0.0,10.0,1.7,11.5,10.0,9.64,1.81
2016,12,10,8,0,0.0,16.0,1.8,12.0,16.0,15.43,7.27
2016,12,10,8,15,0.0,23.0,1.8,12.0,23.0,22.19,13.27
2016,12,10,8,30,0.0,30.0,1.8,12.0,30.0,28.95,19.25
2016,12,10,8,45,0.0,36.5,1.85,12.0,36.5,35.24,24.76
2016,12,10,9,0,0.0,43.0,1.9,12.0,43.0,41.52,30.21
2016,12,10,9,15,0.0,49.0,1.9,12.0,49.0,47.33,35.19
2016,12,10,9,30,0.0,55.0,1.9,12.0,55.0,53.14,40.11
2016,12,10,9,45,0.0,60.0,1.95,12.5,60.0,57.98,44.09
2016,12,10,10,0,0.0,65.0,2.0,13.0,65.0,62.83,48.03
2016,12,10,10,15,0.0,66.5,2.0,13.0,66.5,64.28,49.17
2016,12,10,10,30,0.0,68.0,2.0,13.0,68.0,65.73,50.32
2016,12,10,10,45,0.0,62.0,2.0,13.0,62.0,59.93,45.34
2016,12,10,11,0,0.0,56.0,2.0,13.0,56.0,54.12,40.39
2016,12,10,11,15,1.0,108.0,1.95,13.0,108.5,106.06,83.96
2016,12,10,11,30,2.0,160.0,1.9,13.0,161.0,160.09,128.48
2016,12,10,11,45,1.0,84.0,1.85,13.0,84.5,81.9,63.56
2016,12,10,12,0,0.0,8.0,1.8,13.0,8.0,7.72,0.93
2016,12,10,12,15,0.0,36.0,1.75,13.0,36.0,34.77,23.98
2016,12,10,12,30,0.0,64.0,1.7,13.0,64.0,61.87,46.88
2016,12,10,12,45,0.0,70.0,1.65,13.0,70.0,67.68,51.78
2016,12,10,13,0,0.0,76.0,1.6,13.0,76.0,73.49,56.7
2016,12,10,13,15,0.0,52.0,1.55,13.0,52.0,50.25,37.15
2016,12,10,13,30,0.0,28.0,1.5,13.0,28.0,27.03,17.48
2016,12,10,13,45,0.0,44.5,1.5,13.0,44.5,42.98,31.13
2016,12,10,14,0,0.0,61.0,1.5,13.0,61.0,58.95,44.75
2016,12,10,14,15,0.0,56.0,1.45,12.5,56.0,54.11,40.78
