Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,14,30,0.0,51.0,1.4,12.0,51.0,49.27,36.79
2016,12,10,14,45,0.0,45.5,1.35,12.0,45.5,43.94,32.28
2016,12,10,15,0,0.0,40.0,1.3,12.0,40.0,38.62,27.72
2016,12,10,15,15,0.0,34.0,1.2,12.0,34.0,32.82,22.7
2016,12,10,15,30,0.0,28.0,1.1,12.0,28.0,27.02,17.63
2016,12,10,15,45,0.0,21.5,1.05,12.0,21.5,20.74,12.09
2016,12,10,16,0,0.0,15.0,1.0,12.0,15.0,14.46,6.52
2016,12,10,16,15,0.0,9.5,0.95,11.5,9.5,9.16,1.63
2016,12,10,16,30,0.0,4.0,0.9,11.0,4.0,3.85,0.0
2016,12,10,16,45,0.0,2.0,0.9,11.0,2.0,1.97,0.0
2016,12,10,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,1.0,5.0,9.0,8.85,0.0
2016,12,11,7,30,0.0,18.0,0.9,5.0,18.0,18.65,0.0
2016,12,11,7,45,87.0,32.0,0.85,5.5,43.0,77.41,53.12
2016,12,11,8,0,174.0,46.0,0.8,6.0,68.0,128.81,100.96
2016,12,11,8,15,199.5,61.5,0.85,6.5,96.0,163.19,132.47
2016,12,11,8,30,225.0,77.0,0.9,7.0,124.0,198.96,164.41
2016,12,11,8,45,240.5,92.0,1.0,7.5,151.0,230.39,192.04
2016,12,11,9,0,256.0,107.0,1.1,8.0,178.0,262.14,219.21
2016,12,11,9,15,262.0,121.0,1.05,8.0,203.0,287.61,240.61
2016,12,11,9,30,268.0,135.0,1.0,8.0,228.0,312.57,261.06
2016,12,11,9,45,212.5,153.5,1.0,8.5,231.0,305.66,254.03
2016,12,11,10,0,157.0,172.0,1.0,9.0,234.0,288.21,238.41
2016,12,11,10,15,145.5,183.5,1.0,9.0,244.0,294.97,243.5
2016,12,11,10,30,134.0,195.0,1.0,9.0,254.0,300.94,247.71
2016,12,11,10,45,175.0,202.0,1.0,9.5,282.5,335.14,275.09
2016,12,11,11,0,216.0,209.0,1.0,10.0,311.0,369.36,301.87
2016,12,11,11,15,219.0,214.0,1.0,10.0,319.5,375.87,306.47
2016,12,11,11,30,222.0,219.0,1.0,10.0,328.0,381.64,310.7
2016,12,11,11,45,149.0,219.0,1.05,10.5,292.5,331.6,269.36
2016,12,11,12,0,76.0,219.0,1.1,11.0,257.0,275.89,223.49
2016,12,11,12,15,173.0,216.5,1.05,11.0,302.0,338.3,275.06
2016,12,11,12,30,270.0,214.0,1.0,11.0,347.0,396.99,321.68
2016,12,11,12,45,172.5,210.0,1.0,11.0,294.5,322.68,261.49
2016,12,11,13,0,75.0,206.0,1.0,11.0,242.0,252.92,204.88
2016,12,11,13,15,48.5,187.5,1.05,11.0,210.5,216.28,175.45
2016,12,11,13,30,22.0,169.0,1.1,11.0,179.0,177.92,144.14
2016,12,11,13,45,18.5,158.5,1.15,11.0,167.0,164.74,133.56
2016,12,11,14,0,15.0,148.0,1.2,11.0,155.0,151.83,123.05
2016,12,11,14,15,12.5,137.5,1.2,10.5,142.5,139.61,113.26
2016,12,11,14,30,10.0,127.0,1.2,10.0,130.0,127.61,103.54
2016,12,11,14,45,6.5,114.0,1.2,10.0,116.0,113.04,91.38
2016,12,11,15,0,3.0,101.0,1.2,10.0,102.0,98.82,79.43
2016,12,11,15,15,1.5,86.5,1.1,9.5,87.0,84.01,66.9
2016,12,11,15,30,0.0,72.0,1.0,9.0,72.0,69.4,54.36
2016,12,11,15,45,0.0,56.0,0.95,8.5,56.0,53.83,40.72
2016,12,11,16,0,0.0,40.0,0.9,8.0,40.0,38.4,27.03
2016,12,11,16,15,0.0,26.0,0.9,7.5,26.0,25.01,14.53
2016,12,11,16,30,0.0,12.0,0.9,7.0,12.0,11.58,0.0
2016,12,11,16,45,0.0,6.0,0.95,7.0,6.0,5.9,0.0
2016,12,11,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,4.5,9.0,8.85,0.0
2016,12,12,7,30,0.0,18.0,1.0,5.0,18.0,17.69,0.0
2016,12,12,7,45,98.5,30.5,1.0,5.5,43.0,78.54,53.0
2016,12,12,8,0,197.0,43.0,1.0,6.0,68.0,139.91,109.69
2016,12,12,8,15,222.0,58.5,0.95,6.0,96.5,175.11,142.39
2016,12,12,8,30,247.0,74.0,0.9,6.0,125.0,204.72,169.66
2016,12,12,8,45,262.0,89.0,0.9,6.5,153.0,236.74,197.86
2016,12,12,9,0,277.0,104.0,0.9,7.0,181.0,268.97,225.34
2016,12,12,9,15,285.0,118.0,0.85,7.5,206.5,296.19,247.76
2016,12,12,9,30,293.0,132.0,0.8,8.0,232.0,322.93,269.1
2016,12,12,9,45,301.0,144.5,0.8,8.5,255.5,347.29,288.16
2016,12,12,10,0,309.0,157.0,0.8,9.0,279.0,370.95,306.24
2016,12,12,10,15,289.5,170.5,0.75,9.0,291.0,377.67,310.55
2016,12,12,10,30,270.0,184.0,0.7,9.0,303.0,382.75,313.54
2016,12,12,10,45,331.0,182.5,0.65,9.5,334.0,421.48,343.61
2016,12,12,11,0,392.0,181.0,0.6,10.0,365.0,460.06,372.6
2016,12,12,11,15,381.0,188.0,0.5,10.0,371.0,460.07,370.85
2016,12,12,11,30,370.0,195.0,0.4,10.0,377.0,458.67,368.38
2016,12,12,11,45,425.5,185.0,0.35,10.5,395.5,487.3,389.37
2016,12,12,12,0,481.0,175.0,0.3,11.0,414.0,506.92,403.01
2016,12,12,12,15,360.0,196.0,0.3,11.0,374.5,439.67,350.3
2016,12,12,12,30,239.0,217.0,0.3,11.0,335.0,375.48,300.01
2016,12,12,12,45,281.0,206.0,0.3,11.0,341.5,388.29,310.86
2016,12,12,13,0,323.0,195.0,0.3,11.0,348.0,392.84,314.43
2016,12,12,13,15,334.5,185.0,0.3,11.0,338.5,378.91,303.4
2016,12,12,13,30,346.0,175.0,0.3,11.0,329.0,363.46,291.13
2016,12,12,13,45,315.5,169.0,0.35,11.0,303.0,330.18,264.8
2016,12,12,14,0,285.0,163.0,0.4,11.0,277.0,298.06,239.16
2016,12,12,14,15,278.0,151.0,0.4,10.5,255.5,271.01,217.31
2016,12,12,14,30,271.0,139.0,0.4,10.0,234.0,243.93,194.89
2016,12,12,14,45,264.5,124.5,0.4,10.0,208.5,214.56,169.75
2016,12,12,15,0,258.0,110.0,0.4,10.0,183.0,185.34,144.29
2016,12,12,15,15,241.5,95.0,0.45,9.5,155.5,153.43,116.82
2016,12,12,15,30,225.0,80.0,0.5,9.0,128.0,122.8,90.26
2016,12,12,15,45,200.5,64.0,0.6,9.0,99.5,91.46,63.58
2016,12,12,16,0,176.0,48.0,0.7,9.0,71.0,62.49,39.84
2016,12,12,16,15,88.0,34.5,0.7,8.5,46.0,35.39,20.46
2016,12,12,16,30,0.0,21.0,0.7,8.0,21.0,19.62,0.0
2016,12,12,16,45,0.0,10.5,0.7,8.0,10.5,10.32,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,8.5,0.7,7.5,8.5,8.36,0.0
2016,12,13,7,30,0.0,17.0,0.7,8.0,17.0,16.71,0.0
2016,12,13,7,45,107.5,29.5,0.75,8.5,43.0,79.64,52.16
2016,12,13,8,0,215.0,42.0,0.8,9.0,69.0,145.1,112.17
2016,12,13,8,15,254.0,56.5,0.85,9.0,99.5,185.52,148.95
2016,12,13,8,30,293.0,71.0,0.9,9.0,130.0,228.34,186.99
2016,12,13,8,45,317.0,84.0,0.95,9.5,161.0,264.09,218.1
2016,12,13,9,0,341.0,97.0,1.0,10.0,192.0,300.53,248.9
2016,12,13,9,15,358.0,108.5,0.95,10.0,220.0,331.8,274.89
2016,12,13,9,30,375.0,120.0,0.9,10.0,248.0,362.85,300.01
2016,12,13,9,45,269.0,145.0,0.9,10.5,241.0,328.62,270.84
2016,12,13,10,0,163.0,170.0,0.9,11.0,234.0,289.33,237.33
2016,12,13,10,15,377.5,145.5,0.85,11.0,307.0,411.8,337.77
2016,12,13,10,30,592.0,121.0,0.8,11.0,380.0,528.37,428.68
2016,12,13,10,45,367.0,166.0,0.8,11.5,329.0,425.73,344.84
2016,12,13,11,0,142.0,211.0,0.8,12.0,278.0,323.07,260.58
2016,12,13,11,15,101.0,210.5,0.75,12.0,258.5,287.33,232.0
2016,12,13,11,30,60.0,210.0,0.7,12.0,239.0,258.55,208.19
2016,12,13,11,45,30.0,152.0,0.7,12.0,166.5,174.27,140.12
2016,12,13,12,0,0.0,94.0,0.7,12.0,94.0,91.17,71.34
2016,12,13,12,15,1.0,126.0,0.65,12.0,126.5,123.93,98.77
2016,12,13,12,30,2.0,158.0,0.6,12.0,159.0,157.06,125.86
2016,12,13,12,45,184.5,172.5,0.55,12.0,260.0,289.57,235.46
2016,12,13,13,0,367.0,187.0,0.5,12.0,361.0,409.55,328.94
2016,12,13,13,15,205.5,184.5,0.5,12.0,281.0,303.4,243.72
2016,12,13,13,30,44.0,182.0,0.5,12.0,201.0,206.42,165.69
2016,12,13,13,45,87.5,178.0,0.5,12.0,214.0,221.58,178.81
2016,12,13,14,0,131.0,174.0,0.5,12.0,227.0,236.74,190.77
2016,12,13,14,15,127.0,161.0,0.45,12.0,209.0,215.95,173.47
2016,12,13,14,30,123.0,148.0,0.4,12.0,191.0,195.29,156.29
2016,12,13,14,45,118.5,132.5,0.4,12.0,170.5,172.12,136.93
2016,12,13,15,0,114.0,117.0,0.4,12.0,150.0,149.25,117.52
2016,12,13,15,15,104.5,100.5,0.4,11.5,127.0,124.51,96.65
2016,12,13,15,30,95.0,84.0,0.4,11.0,104.0,100.65,76.32
2016,12,13,15,45,80.5,66.5,0.45,11.0,81.0,76.05,55.46
2016,12,13,16,0,66.0,49.0,0.5,11.0,58.0,53.04,36.19
2016,12,13,16,15,33.0,33.0,0.5,10.5,37.5,32.22,19.26
2016,12,13,16,30,0.0,17.0,0.5,10.0,17.0,16.31,0.0
2016,12,13,16,45,0.0,8.5,0.55,10.0,8.5,8.36,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,1.0,9.0,3.0,2.95,0.0
2016,12,14,7,30,0.0,6.0,1.0,9.0,6.0,5.9,0.0
2016,12,14,7,45,0.0,15.5,1.05,9.5,15.5,14.95,5.38
2016,12,14,8,0,0.0,25.0,1.1,10.0,25.0,24.13,14.58
2016,12,14,8,15,0.0,36.0,1.1,10.0,36.0,34.77,24.11
2016,12,14,8,30,0.0,47.0,1.1,10.0,47.0,45.7,33.82
2016,12,14,8,45,0.0,58.0,1.1,10.5,58.0,56.79,43.46
2016,12,14,9,0,0.0,69.0,1.1,11.0,69.0,67.86,52.94
2016,12,14,9,15,0.0,79.5,1.15,11.0,79.5,78.39,61.92
2016,12,14,9,30,0.0,90.0,1.2,11.0,90.0,88.92,70.81
2016,12,14,9,45,0.5,112.0,1.25,11.5,112.5,112.14,90.15
2016,12,14,10,0,1.0,134.0,1.3,12.0,135.0,135.46,109.28
2016,12,14,10,15,0.5,118.0,1.3,12.0,118.5,117.2,93.81
2016,12,14,10,30,0.0,102.0,1.3,12.0,102.0,99.82,79.17
2016,12,14,10,45,0.0,87.0,1.35,12.0,87.0,84.37,66.14
2016,12,14,11,0,0.0,72.0,1.4,12.0,72.0,69.61,53.66
2016,12,14,11,15,0.0,65.5,1.4,12.0,65.5,63.32,48.32
2016,12,14,11,30,0.0,59.0,1.4,12.0,59.0,57.03,42.97
2016,12,14,11,45,0.0,74.5,1.45,12.0,74.5,72.04,55.63
2016,12,14,12,0,0.0,90.0,1.5,12.0,90.0,87.19,68.33
2016,12,14,12,15,0.0,84.0,1.5,12.0,84.0,81.25,63.33
2016,12,14,12,30,0.0,78.0,1.5,12.0,78.0,75.43,58.47
2016,12,14,12,45,0.0,84.0,1.55,12.5,84.0,81.25,63.28
2016,12,14,13,0,0.0,90.0,1.6,13.0,90.0,87.19,68.18
2016,12,14,13,15,0.0,95.0,1.55,12.5,95.0,92.16,72.54
2016,12,14,13,30,0.0,100.0,1.5,12.0,100.0,97.13,76.94
2016,12,14,13,45,0.0,92.5,1.5,12.0,92.5,89.72,70.81
2016,12,14,14,0,0.0,85.0,1.5,12.0,85.0,82.34,64.71
2016,12,14,14,15,0.0,78.5,1.4,12.0,78.5,75.98,59.44
2016,12,14,14,30,0.0,72.0,1.3,12.0,72.0,69.64,54.15
2016,12,14,14,45,0.0,64.5,1.25,12.0,64.5,62.35,48.01
2016,12,14,15,0,0.0,57.0,1.2,12.0,57.0,55.08,41.83
2016,12,14,15,15,0.0,48.0,1.15,11.5,48.0,46.37,34.4
2016,12,14,15,30,0.0,39.0,1.1,11.0,39.0,37.66,26.86
2016,12,14,15,45,0.0,30.5,1.05,11.0,30.5,29.44,19.6
2016,12,14,16,0,0.0,22.0,1.0,11.0,22.0,21.23,12.29
2016,12,14,16,15,0.0,14.0,1.0,10.5,14.0,13.5,5.21
2016,12,14,16,30,0.0,6.0,1.0,10.0,6.0,5.78,0.0
2016,12,14,16,45,0.0,3.0,1.05,10.0,3.0,2.95,0.0
2016,12,14,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,1.95,11.0,2.0,1.97,0.0
2016,12,15,7,30,0.0,4.0,1.9,11.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,11.5,1.9,11.0,11.5,11.09,2.32
2016,12,15,8,0,0.0,19.0,1.9,11.0,19.0,18.33,9.62
2016,12,15,8,15,0.0,28.0,1.95,11.0,28.0,27.03,17.39
2016,12,15,8,30,0.0,37.0,2.0,11.0,37.0,35.73,25.1
2016,12,15,8,45,0.0,45.5,2.05,11.0,45.5,43.95,32.34
2016,12,15,9,0,0.0,54.0,2.1,11.0,54.0,52.18,39.49
2016,12,15,9,15,0.0,62.5,2.1,11.0,62.5,60.44,46.59
2016,12,15,9,30,0.0,71.0,2.1,11.0,71.0,68.92,53.81
2016,12,15,9,45,0.0,79.0,2.1,11.5,79.0,76.89,60.41
2016,12,15,10,0,0.0,87.0,2.1,12.0,87.0,84.87,66.94
2016,12,15,10,15,0.0,79.0,2.1,12.0,79.0,76.49,59.73
2016,12,15,10,30,0.0,71.0,2.1,12.0,71.0,68.64,53.0
2016,12,15,10,45,0.0,73.5,2.1,12.0,73.5,71.07,54.99
2016,12,15,11,0,0.0,76.0,2.1,12.0,76.0,73.49,56.97
2016,12,15,11,15,0.0,64.0,2.15,12.0,64.0,61.87,47.09
2016,12,15,11,30,0.0,52.0,2.2,12.0,52.0,50.25,37.23
2016,12,15,11,45,0.0,52.5,2.3,12.5,52.5,50.73,37.55
2016,12,15,12,0,0.0,53.0,2.4,13.0,53.0,51.22,37.87
2016,12,15,12,15,0.0,63.5,2.45,13.0,63.5,61.38,46.45
2016,12,15,12,30,0.0,74.0,2.5,13.0,74.0,71.56,55.02
2016,12,15,12,45,0.0,64.0,2.55,13.0,64.0,61.87,46.88
2016,12,15,13,0,0.0,54.0,2.6,13.0,54.0,52.18,38.75
2016,12,15,13,15,0.0,48.0,2.6,13.0,48.0,46.37,33.88
2016,12,15,13,30,0.0,42.0,2.6,13.0,42.0,40.57,28.99
2016,12,15,13,45,0.0,36.5,2.65,13.0,36.5,35.25,24.51
2016,12,15,14,0,0.0,31.0,2.7,13.0,31.0,29.93,20.01
2016,12,15,14,15,0.0,28.5,2.65,12.5,28.5,27.51,18.02
2016,12,15,14,30,0.0,26.0,2.6,12.0,26.0,25.09,16.02
2016,12,15,14,45,0.0,23.0,2.6,12.0,23.0,22.19,13.54
2016,12,15,15,0,0.0,20.0,2.6,12.0,20.0,19.29,11.04
2016,12,15,15,15,0.0,17.0,2.6,12.0,17.0,16.39,8.52
2016,12,15,15,30,0.0,14.0,2.6,12.0,14.0,13.5,5.98
2016,12,15,15,45,0.0,11.0,2.6,12.0,11.0,10.6,3.41
2016,12,15,16,0,0.0,8.0,2.6,12.0,8.0,7.71,0.83
2016,12,15,16,15,0.0,5.0,2.6,12.0,5.0,4.82,0.0
2016,12,15,16,30,0.0,2.0,2.6,12.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,2.6,12.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,15,45.5,8.0,2.4,6.0,9.5,0.0,0.0
2016,12,16,7,30,91.0,16.0,2.4,6.0,19.0,41.63,0.0
2016,12,16,7,45,239.0,28.5,2.4,6.0,52.5,124.94,79.23
2016,12,16,8,0,387.0,41.0,2.4,6.0,86.0,205.74,160.33
2016,12,16,8,15,472.5,48.5,2.45,6.0,126.5,264.7,214.91
2016,12,16,8,30,558.0,56.0,2.5,6.0,167.0,328.73,272.49
2016,12,16,8,45,618.5,60.5,2.6,6.5,208.0,381.98,319.76
2016,12,16,9,0,679.0,65.0,2.7,7.0,249.0,437.35,367.48
2016,12,16,9,15,713.5,68.5,2.7,7.0,286.0,479.13,403.37
2016,12,16,9,30,748.0,72.0,2.7,7.0,323.0,517.71,435.85
2016,12,16,9,45,785.0,71.5,2.7,7.5,357.0,555.65,466.24
2016,12,16,10,0,822.0,71.0,2.7,8.0,391.0,592.4,494.92
2016,12,16,10,15,837.0,73.0,2.7,8.0,417.5,616.75,514.01
2016,12,16,10,30,852.0,75.0,2.7,8.0,444.0,638.63,530.91
2016,12,16,10,45,863.0,75.5,2.75,8.0,463.5,653.54,542.44
2016,12,16,11,0,874.0,76.0,2.8,8.0,483.0,665.56,551.63
2016,12,16,11,15,676.5,123.5,2.8,8.0,443.0,592.58,491.5
2016,12,16,11,30,479.0,171.0,2.8,8.0,403.0,510.23,423.63
2016,12,16,11,45,472.0,176.0,2.85,8.0,407.0,507.4,421.47
2016,12,16,12,0,465.0,181.0,2.9,8.0,411.0,502.87,417.44
2016,12,16,12,15,675.5,129.5,2.9,8.0,461.0,575.83,477.83
2016,12,16,12,30,886.0,78.0,2.9,8.0,511.0,636.04,526.4
2016,12,16,12,45,884.5,76.5,2.9,8.0,501.0,616.13,509.53
2016,12,16,13,0,883.0,75.0,2.9,8.0,491.0,593.39,490.7
2016,12,16,13,15,875.0,74.0,2.9,8.0,473.5,564.88,466.93
2016,12,16,13,30,867.0,73.0,2.9,8.0,456.0,534.09,440.88
2016,12,16,13,45,552.5,121.0,2.9,8.0,360.0,403.14,333.37
2016,12,16,14,0,238.0,169.0,2.9,8.0,264.0,283.87,234.65
2016,12,16,14,15,519.0,117.5,2.9,7.5,304.5,341.65,280.77
2016,12,16,14,30,800.0,66.0,2.9,7.0,345.0,375.37,302.66
2016,12,16,14,45,767.5,63.5,2.9,7.0,308.5,327.6,258.79
2016,12,16,15,0,735.0,61.0,2.9,7.0,272.0,280.92,215.52
2016,12,16,15,15,691.0,56.5,2.85,6.5,232.0,230.82,169.74
2016,12,16,15,30,647.0,52.0,2.8,6.0,192.0,183.05,126.29
2016,12,16,15,45,576.5,46.0,2.8,6.0,150.5,133.43,83.75
2016,12,16,16,0,506.0,40.0,2.8,6.0,109.0,90.08,49.69
2016,12,16,16,15,253.0,37.0,2.75,5.5,71.5,46.22,24.79
2016,12,16,16,30,0.0,34.0,2.7,5.0,34.0,29.35,4.47
2016,12,16,16,45,0.0,17.0,2.7,5.0,17.0,16.71,0.0
2016,12,16,17,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,133.5,6.5,1.1,0.5,10.5,0.0,0.0
2016,12,17,7,30,267.0,13.0,1.1,1.0,21.0,88.38,0.0
2016,12,17,7,45,411.5,22.0,1.1,1.5,58.5,170.44,107.07
2016,12,17,8,0,556.0,31.0,1.1,2.0,96.0,252.97,197.47
2016,12,17,8,15,631.0,37.0,1.1,2.5,139.0,312.28,253.38
2016,12,17,8,30,706.0,43.0,1.1,3.0,182.0,375.7,310.22
2016,12,17,8,45,752.0,47.0,1.1,3.5,224.0,426.51,355.13
2016,12,17,9,0,798.0,51.0,1.1,4.0,266.0,478.21,399.03
2016,12,17,9,15,827.5,53.5,1.15,4.5,304.0,519.69,433.57
2016,12,17,9,30,857.0,56.0,1.2,5.0,342.0,556.65,463.56
2016,12,17,9,45,877.0,58.0,1.25,5.5,375.5,589.58,489.43
2016,12,17,10,0,897.0,60.0,1.3,6.0,409.0,620.57,513.1
2016,12,17,10,15,910.5,61.5,1.3,6.0,436.0,644.66,531.47
2016,12,17,10,30,924.0,63.0,1.3,6.0,463.0,666.08,547.5
2016,12,17,10,45,932.0,64.0,1.35,6.5,482.5,680.47,557.47
2016,12,17,11,0,940.0,65.0,1.4,7.0,502.0,691.75,564.97
2016,12,17,11,15,944.5,66.0,1.4,7.0,514.5,697.49,568.74
2016,12,17,11,30,949.0,67.0,1.4,7.0,527.0,699.9,570.03
2016,12,17,11,45,949.5,67.5,1.45,7.0,531.5,695.77,566.85
2016,12,17,12,0,950.0,68.0,1.5,7.0,536.0,688.3,561.13
2016,12,17,12,15,949.0,67.5,1.5,7.0,533.0,675.45,550.85
2016,12,17,12,30,948.0,67.0,1.5,7.0,530.0,659.39,538.04
2016,12,17,12,45,941.0,67.5,1.5,7.5,519.0,637.71,519.78
2016,12,17,13,0,934.0,68.0,1.5,8.0,508.0,613.22,499.18
2016,12,17,13,15,925.5,67.0,1.45,7.5,489.5,583.6,475.74
2016,12,17,13,30,917.0,66.0,1.4,7.0,471.0,551.58,449.89
2016,12,17,13,45,904.0,64.5,1.4,7.0,446.0,514.6,419.04
2016,12,17,14,0,891.0,63.0,1.4,7.0,421.0,475.9,386.03
2016,12,17,14,15,872.5,61.0,1.3,7.0,389.5,432.88,348.3
2016,12,17,14,30,854.0,59.0,1.2,7.0,358.0,389.49,309.39
2016,12,17,14,45,826.5,56.5,1.2,7.0,321.0,341.28,266.16
2016,12,17,15,0,799.0,54.0,1.2,7.0,284.0,293.6,222.47
2016,12,17,15,15,757.5,50.0,1.2,6.0,243.0,241.77,175.9
2016,12,17,15,30,716.0,46.0,1.2,5.0,202.0,192.46,131.39
2016,12,17,15,45,649.5,41.0,1.2,4.5,159.0,141.21,87.37
2016,12,17,16,0,583.0,36.0,1.2,4.0,116.0,95.74,51.46
2016,12,17,16,15,462.5,27.5,1.25,3.5,77.0,50.14,21.9
2016,12,17,16,30,342.0,19.0,1.3,3.0,38.0,16.58,0.86
2016,12,17,16,45,171.0,9.5,1.4,3.0,19.0,9.34,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,15,129.5,6.5,1.3,-1.5,10.0,0.0,0.0
2016,12,18,7,30,259.0,13.0,1.3,-1.0,20.0,85.73,0.0
2016,12,18,7,45,405.5,21.5,1.35,-0.5,56.5,167.04,102.98
2016,12,18,8,0,552.0,30.0,1.4,0.0,93.0,249.7,196.15
2016,12,18,8,15,628.5,35.5,1.4,0.5,135.5,308.76,252.65
2016,12,18,8,30,705.0,41.0,1.4,1.0,178.0,372.07,310.19
2016,12,18,8,45,754.0,44.5,1.45,2.0,220.5,423.61,355.97
2016,12,18,9,0,803.0,48.0,1.5,3.0,263.0,476.28,400.86
2016,12,18,9,15,833.0,50.5,1.5,3.5,301.5,514.68,433.26
2016,12,18,9,30,863.0,53.0,1.5,4.0,340.0,555.51,466.36
2016,12,18,9,45,883.0,55.0,1.5,4.5,373.5,588.68,492.35
2016,12,18,10,0,903.0,57.0,1.5,5.0,407.0,619.89,516.07
2016,12,18,10,15,917.5,58.5,1.45,5.5,434.5,644.82,533.94
2016,12,18,10,30,932.0,60.0,1.4,6.0,462.0,667.09,549.31
2016,12,18,10,45,942.0,61.0,1.4,6.5,482.5,682.98,559.97
2016,12,18,11,0,952.0,62.0,1.4,7.0,503.0,695.74,568.07
2016,12,18,11,15,957.5,62.5,1.4,7.0,516.5,701.72,571.88
2016,12,18,11,30,963.0,63.0,1.4,7.0,530.0,704.34,573.38
2016,12,18,11,45,965.0,63.5,1.4,7.5,535.0,701.26,569.64
2016,12,18,12,0,967.0,64.0,1.4,8.0,540.0,694.77,563.2
2016,12,18,12,15,966.0,63.5,1.4,8.0,537.5,681.86,552.95
2016,12,18,12,30,965.0,63.0,1.4,8.0,535.0,665.68,540.14
2016,12,18,12,45,961.0,62.5,1.4,8.5,524.5,644.51,522.42
2016,12,18,13,0,957.0,62.0,1.4,9.0,514.0,620.34,502.22
2016,12,18,13,15,949.0,61.5,1.4,8.5,495.5,591.11,479.57
2016,12,18,13,30,941.0,61.0,1.4,8.0,477.0,559.38,454.38
2016,12,18,13,45,928.0,59.5,1.4,8.0,451.5,521.78,423.16
2016,12,18,14,0,915.0,58.0,1.4,8.0,426.0,482.39,389.73
2016,12,18,14,15,897.0,56.5,1.35,7.5,394.5,439.34,352.91
2016,12,18,14,30,879.0,55.0,1.3,7.0,363.0,395.37,314.25
2016,12,18,14,45,851.0,53.0,1.3,7.0,325.5,346.81,270.58
2016,12,18,15,0,823.0,51.0,1.3,7.0,288.0,298.71,226.39
2016,12,18,15,15,783.0,47.5,1.25,6.0,247.0,246.7,179.38
2016,12,18,15,30,743.0,44.0,1.2,5.0,206.0,197.01,134.28
2016,12,18,15,45,677.5,39.0,1.2,4.5,162.5,144.55,89.03
2016,12,18,16,0,612.0,34.0,1.2,4.0,119.0,97.7,51.82
2016,12,18,16,15,494.5,26.5,1.2,3.5,79.0,51.61,21.94
2016,12,18,16,30,377.0,19.0,1.2,3.0,39.0,17.2,1.86
2016,12,18,16,45,188.5,9.5,1.3,2.5,19.5,9.34,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,7,15,115.5,6.0,1.35,-0.5,9.0,0.0,0.0
2016,12,19,7,30,231.0,12.0,1.3,0.0,18.0,76.52,0.0
2016,12,19,7,45,376.0,21.5,1.3,0.5,53.5,156.5,93.26
2016,12,19,8,0,521.0,31.0,1.3,1.0,89.0,238.44,186.23
2016,12,19,8,15,599.0,36.5,1.3,1.5,131.0,297.03,242.01
2016,12,19,8,30,677.0,42.0,1.3,2.0,173.0,359.92,298.91
2016,12,19,8,45,724.0,46.0,1.3,3.0,214.5,410.17,343.26
2016,12,19,9,0,771.0,50.0,1.3,4.0,256.0,461.5,386.66
2016,12,19,9,15,801.5,53.0,1.3,4.5,294.0,503.41,421.58
2016,12,19,9,30,832.0,56.0,1.3,5.0,332.0,544.54,454.66
2016,12,19,9,45,855.5,57.5,1.3,5.5,365.0,574.91,478.44
2016,12,19,10,0,879.0,59.0,1.3,6.0,398.0,607.14,502.89
2016,12,19,10,15,892.5,60.5,1.3,6.5,425.0,631.12,520.33
2016,12,19,10,30,906.0,62.0,1.3,7.0,452.0,652.5,535.43
2016,12,19,10,45,914.0,63.0,1.3,7.5,471.5,666.94,544.99
2016,12,19,11,0,922.0,64.0,1.3,8.0,491.0,678.32,552.13
2016,12,19,11,15,927.0,65.0,1.25,8.5,504.0,684.57,554.81
2016,12,19,11,30,932.0,66.0,1.2,9.0,517.0,687.55,555.0
2016,12,19,11,45,933.0,66.5,1.2,9.5,521.5,684.05,550.86
2016,12,19,12,0,934.0,67.0,1.2,10.0,526.0,677.26,544.3
2016,12,19,12,15,932.5,66.5,1.15,10.0,523.5,664.51,533.78
2016,12,19,12,30,931.0,66.0,1.1,10.0,521.0,648.6,520.85
2016,12,19,12,45,926.5,65.5,1.1,10.0,510.5,627.84,504.6
2016,12,19,13,0,922.0,65.0,1.1,10.0,500.0,604.21,485.95
2016,12,19,13,15,913.5,64.5,1.1,10.0,482.0,575.64,463.18
2016,12,19,13,30,905.0,64.0,1.1,10.0,464.0,544.69,438.11
2016,12,19,13,45,758.5,83.5,1.1,10.0,407.0,466.32,375.8
2016,12,19,14,0,612.0,103.0,1.1,10.0,350.0,393.4,317.25
2016,12,19,14,15,599.0,97.5,1.05,9.5,324.0,358.54,288.14
2016,12,19,14,30,586.0,92.0,1.0,9.0,298.0,323.18,257.55
2016,12,19,14,45,684.5,72.5,0.95,9.0,289.0,311.33,242.78
2016,12,19,15,0,783.0,53.0,0.9,9.0,280.0,290.03,218.27
2016,12,19,15,15,742.0,49.5,0.9,8.0,239.5,239.56,173.26
2016,12,19,15,30,701.0,46.0,0.9,7.0,199.0,191.56,130.33
2016,12,19,15,45,635.5,41.0,0.95,6.5,157.5,141.07,87.28
2016,12,19,16,0,570.0,36.0,1.0,6.0,116.0,96.25,51.92
2016,12,19,16,15,453.0,28.0,1.0,5.5,77.0,51.66,22.88
2016,12,19,16,30,336.0,20.0,1.0,5.0,38.0,18.72,3.24
2016,12,19,16,45,168.0,10.0,1.05,4.5,19.0,9.83,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,107.0,6.0,1.6,0.5,8.5,0.0,0.0
2016,12,20,7,30,214.0,12.0,1.6,1.0,17.0,71.45,0.0
2016,12,20,7,45,358.0,21.0,1.6,1.5,51.5,149.4,85.9
2016,12,20,8,0,502.0,30.0,1.6,2.0,86.0,229.9,178.77
2016,12,20,8,15,580.0,36.0,1.55,2.5,127.0,288.07,234.17
2016,12,20,8,30,658.0,42.0,1.5,3.0,168.0,350.74,290.81
2016,12,20,8,45,704.0,46.0,1.45,4.0,208.5,399.88,334.19
2016,12,20,9,0,750.0,50.0,1.4,5.0,249.0,450.08,376.58
2016,12,20,9,15,781.0,52.5,1.3,5.5,286.0,491.1,410.36
2016,12,20,9,30,812.0,55.0,1.2,6.0,323.0,531.43,442.22
2016,12,20,9,45,833.5,57.0,1.15,6.5,355.5,564.58,467.61
2016,12,20,10,0,855.0,59.0,1.1,7.0,388.0,592.09,487.98
2016,12,20,10,15,869.0,60.5,1.05,7.5,414.5,616.08,504.94
2016,12,20,10,30,883.0,62.0,1.0,8.0,441.0,637.56,519.52
2016,12,20,10,45,891.5,63.0,0.95,9.0,460.5,652.19,527.68
2016,12,20,11,0,900.0,64.0,0.9,10.0,480.0,663.86,533.42
2016,12,20,11,15,905.0,64.5,0.85,10.0,492.5,669.58,536.55
2016,12,20,11,30,910.0,65.0,0.8,10.0,505.0,672.12,537.32
2016,12,20,11,45,911.0,65.5,0.8,10.5,510.0,668.83,533.42
2016,12,20,12,0,912.0,66.0,0.8,11.0,515.0,662.33,527.18
2016,12,20,12,15,910.5,66.0,0.75,11.0,512.5,650.51,517.36
2016,12,20,12,30,909.0,66.0,0.7,11.0,510.0,635.6,505.21
2016,12,20,12,45,902.0,66.0,0.7,11.5,499.5,614.39,487.98
2016,12,20,13,0,895.0,66.0,0.7,12.0,489.0,590.49,468.58
2016,12,20,13,15,887.0,65.0,0.7,12.0,471.5,562.4,446.61
2016,12,20,13,30,879.0,64.0,0.7,12.0,454.0,531.99,422.42
2016,12,20,13,45,865.5,63.0,0.75,12.0,429.5,496.72,394.36
2016,12,20,14,0,852.0,62.0,0.8,12.0,405.0,459.84,364.22
2016,12,20,14,15,833.5,60.0,0.8,11.5,375.0,419.17,330.54
2016,12,20,14,30,815.0,58.0,0.8,11.0,345.0,376.73,294.43
2016,12,20,14,45,788.0,55.5,0.8,11.0,309.5,330.41,253.79
2016,12,20,15,0,761.0,53.0,0.8,11.0,274.0,284.63,212.72
2016,12,20,15,15,720.0,49.5,0.8,10.0,234.5,235.14,169.14
2016,12,20,15,30,679.0,46.0,0.8,9.0,195.0,188.16,127.49
2016,12,20,15,45,615.0,40.5,0.8,8.0,154.0,138.4,85.47
2016,12,20,16,0,551.0,35.0,0.8,7.0,113.0,94.17,50.72
2016,12,20,16,15,436.0,27.5,0.85,6.5,75.5,50.97,22.58
2016,12,20,16,30,321.0,20.0,0.9,6.0,38.0,19.18,4.2
2016,12,20,16,45,160.5,10.0,0.95,5.5,19.0,9.83,0.0
2016,12,20,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
