Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,15,83.5,5.5,1.15,4.5,7.5,0.0,0.0
2016,12,21,7,30,167.0,11.0,1.1,5.0,15.0,57.13,0.0
2016,12,21,7,45,308.5,21.0,1.05,5.5,47.5,136.06,74.3
2016,12,21,8,0,450.0,31.0,1.0,6.0,80.0,215.58,164.64
2016,12,21,8,15,530.5,37.5,0.95,6.5,120.0,269.01,214.78
2016,12,21,8,30,611.0,44.0,0.9,7.0,160.0,331.53,269.84
2016,12,21,8,45,657.5,48.5,0.9,8.0,199.5,379.95,311.66
2016,12,21,9,0,704.0,53.0,0.9,9.0,239.0,429.56,352.76
2016,12,21,9,15,736.0,56.0,0.85,9.0,275.5,470.47,386.52
2016,12,21,9,30,768.0,59.0,0.8,9.0,312.0,510.86,418.74
2016,12,21,9,45,669.5,83.5,0.8,9.5,320.0,501.43,410.17
2016,12,21,10,0,571.0,108.0,0.8,10.0,328.0,482.01,393.81
2016,12,21,10,15,585.5,112.0,0.75,10.5,351.0,504.45,410.29
2016,12,21,10,30,600.0,116.0,0.7,11.0,374.0,525.2,424.63
2016,12,21,10,45,734.0,91.5,0.7,11.5,421.0,589.25,473.14
2016,12,21,11,0,868.0,67.0,0.7,12.0,468.0,646.49,515.11
2016,12,21,11,15,700.5,111.5,0.7,12.0,441.0,594.82,473.51
2016,12,21,11,30,533.0,156.0,0.7,12.0,414.0,529.26,422.54
2016,12,21,11,45,707.5,113.0,0.7,12.5,459.0,595.41,473.77
2016,12,21,12,0,882.0,70.0,0.7,13.0,504.0,648.02,512.5
2016,12,21,12,15,881.5,69.5,0.7,13.0,501.5,636.67,502.97
2016,12,21,12,30,881.0,69.0,0.7,13.0,499.0,622.32,491.92
2016,12,21,12,45,877.0,68.5,0.7,13.0,489.5,602.92,477.0
2016,12,21,13,0,873.0,68.0,0.7,13.0,480.0,580.81,459.84
2016,12,21,13,15,865.0,67.0,0.7,13.0,463.5,553.32,438.37
2016,12,21,13,30,857.0,66.0,0.7,13.0,447.0,523.58,414.76
2016,12,21,13,45,846.0,64.5,0.7,13.0,423.5,489.73,387.47
2016,12,21,14,0,835.0,63.0,0.7,13.0,400.0,455.21,358.93
2016,12,21,14,15,816.5,61.0,0.65,12.5,370.0,414.16,324.93
2016,12,21,14,30,798.0,59.0,0.6,12.0,340.0,372.42,289.44
2016,12,21,14,45,773.5,56.0,0.6,12.0,305.5,327.14,250.0
2016,12,21,15,0,749.0,53.0,0.6,12.0,271.0,282.24,209.99
2016,12,21,15,15,709.0,49.5,0.6,11.0,232.5,233.53,167.39
2016,12,21,15,30,669.0,46.0,0.6,10.0,194.0,187.24,126.59
2016,12,21,15,45,608.0,40.5,0.65,9.5,153.5,138.36,85.27
2016,12,21,16,0,547.0,35.0,0.7,9.0,113.0,94.73,50.89
2016,12,21,16,15,436.5,27.0,0.75,8.5,75.5,51.29,22.46
2016,12,21,16,30,326.0,19.0,0.8,8.0,38.0,18.7,4.59
2016,12,21,16,45,163.0,9.5,0.85,7.5,19.0,9.34,0.0
2016,12,21,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,94.0,5.5,1.05,5.0,7.5,0.0,0.0
2016,12,22,7,30,188.0,11.0,1.0,5.0,15.0,62.72,0.0
2016,12,22,7,45,336.0,21.0,1.0,5.5,49.0,140.73,74.05
2016,12,22,8,0,484.0,31.0,1.0,6.0,83.0,222.86,169.55
2016,12,22,8,15,566.5,37.5,1.0,6.0,125.0,282.77,225.77
2016,12,22,8,30,649.0,44.0,1.0,6.0,167.0,347.49,283.49
2016,12,22,8,45,699.5,48.0,1.0,6.5,208.5,398.6,328.32
2016,12,22,9,0,750.0,52.0,1.0,7.0,250.0,451.04,372.57
2016,12,22,9,15,781.5,55.5,0.9,7.5,287.5,493.65,406.83
2016,12,22,9,30,813.0,59.0,0.8,8.0,325.0,535.6,439.1
2016,12,22,9,45,835.0,61.0,0.75,9.0,358.0,569.24,463.35
2016,12,22,10,0,857.0,63.0,0.7,10.0,391.0,601.09,485.35
2016,12,22,10,15,870.5,64.5,0.6,10.5,418.0,621.18,498.25
2016,12,22,10,30,884.0,66.0,0.5,11.0,445.0,642.52,511.51
2016,12,22,10,45,893.0,67.0,0.45,11.5,465.0,657.65,520.48
2016,12,22,11,0,902.0,68.0,0.4,12.0,485.0,669.84,527.13
2016,12,22,11,15,907.0,69.0,0.4,12.0,497.5,676.32,531.25
2016,12,22,11,30,912.0,70.0,0.4,12.0,510.0,679.61,533.09
2016,12,22,11,45,913.0,70.5,0.4,12.5,515.0,676.49,529.36
2016,12,22,12,0,914.0,71.0,0.4,13.0,520.0,670.15,523.36
2016,12,22,12,15,913.0,70.5,0.5,13.0,518.0,658.22,515.71
2016,12,22,12,30,912.0,70.0,0.6,13.0,516.0,643.19,505.63
2016,12,22,12,45,910.0,69.0,0.7,13.0,506.5,623.98,492.19
2016,12,22,13,0,908.0,68.0,0.8,13.0,497.0,601.85,476.18
2016,12,22,13,15,900.0,67.0,0.8,13.0,480.0,573.59,454.16
2016,12,22,13,30,892.0,66.0,0.8,13.0,463.0,542.96,429.9
2016,12,22,13,45,880.5,64.5,0.8,13.0,438.5,507.86,401.69
2016,12,22,14,0,869.0,63.0,0.8,13.0,414.0,470.99,371.37
2016,12,22,14,15,850.5,61.0,0.7,12.5,383.5,429.81,336.94
2016,12,22,14,30,832.0,59.0,0.6,12.0,353.0,386.79,300.18
2016,12,22,14,45,805.5,56.5,0.55,12.0,317.5,339.96,259.35
2016,12,22,15,0,779.0,54.0,0.5,12.0,282.0,293.59,218.07
2016,12,22,15,15,738.0,50.0,0.6,11.5,242.0,242.73,173.74
2016,12,22,15,30,697.0,46.0,0.7,11.0,202.0,194.32,131.12
2016,12,22,15,45,629.5,41.5,0.8,10.5,160.0,143.96,88.83
2016,12,22,16,0,562.0,37.0,0.9,10.0,118.0,99.43,53.96
2016,12,22,16,15,449.0,29.0,0.95,9.5,79.5,54.91,24.73
2016,12,22,16,30,336.0,21.0,1.0,9.0,41.0,21.54,4.73
2016,12,22,16,45,168.0,10.5,1.05,9.0,20.5,10.32,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,6.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,6.0,1.0,0.98,0.0
2016,12,23,7,45,0.0,4.0,2.65,6.5,4.0,3.85,0.0
2016,12,23,8,0,0.0,7.0,2.7,7.0,7.0,6.74,0.0
2016,12,23,8,15,0.0,10.5,2.7,7.0,10.5,10.12,3.06
2016,12,23,8,30,0.0,14.0,2.7,7.0,14.0,13.5,6.12
2016,12,23,8,45,0.0,18.0,2.7,7.5,18.0,17.36,9.56
2016,12,23,9,0,0.0,22.0,2.7,8.0,22.0,21.22,12.96
2016,12,23,9,15,0.0,25.5,2.55,8.0,25.5,24.6,15.94
2016,12,23,9,30,0.0,29.0,2.4,8.0,29.0,27.99,18.89
2016,12,23,9,45,0.0,32.0,2.3,8.5,32.0,30.89,21.34
2016,12,23,10,0,0.0,35.0,2.2,9.0,35.0,33.79,23.78
2016,12,23,10,15,0.0,56.0,2.1,9.0,56.0,54.11,41.29
2016,12,23,10,30,0.0,77.0,2.0,9.0,77.0,74.46,58.66
2016,12,23,10,45,0.5,114.5,1.9,9.5,114.5,112.89,91.06
2016,12,23,11,0,1.0,152.0,1.8,10.0,152.0,152.15,123.57
2016,12,23,11,15,0.5,147.5,1.9,10.0,147.5,146.63,118.76
2016,12,23,11,30,0.0,143.0,2.0,10.0,143.0,141.28,114.24
2016,12,23,11,45,0.0,91.0,2.15,10.0,91.0,88.21,69.68
2016,12,23,12,0,0.0,39.0,2.3,10.0,39.0,37.67,26.74
2016,12,23,12,15,0.0,55.5,2.35,10.0,55.5,53.64,40.42
2016,12,23,12,30,0.0,72.0,2.4,10.0,72.0,69.62,54.03
2016,12,23,12,45,0.0,54.0,2.5,10.0,54.0,52.18,39.19
2016,12,23,13,0,0.0,36.0,2.6,10.0,36.0,34.77,24.31
2016,12,23,13,15,0.0,44.5,2.6,9.5,44.5,42.99,31.47
2016,12,23,13,30,0.0,53.0,2.6,9.0,53.0,51.21,38.65
2016,12,23,13,45,0.0,36.0,2.6,9.0,36.0,34.76,24.51
2016,12,23,14,0,0.0,19.0,2.6,9.0,19.0,18.34,10.31
2016,12,23,14,15,1.0,71.5,2.5,8.5,72.0,69.55,54.78
2016,12,23,14,30,2.0,124.0,2.4,8.0,125.0,121.73,99.7
2016,12,23,14,45,1.0,111.5,2.35,8.0,112.0,108.83,88.71
2016,12,23,15,0,0.0,99.0,2.3,8.0,99.0,96.08,77.86
2016,12,23,15,15,0.0,84.5,2.2,7.5,84.5,81.79,65.65
2016,12,23,15,30,0.0,70.0,2.1,7.0,70.0,67.58,53.32
2016,12,23,15,45,0.0,55.5,2.05,7.0,55.5,53.47,40.79
2016,12,23,16,0,0.0,41.0,2.0,7.0,41.0,39.47,28.25
2016,12,23,16,15,0.0,27.5,1.95,6.5,27.5,26.54,16.48
2016,12,23,16,30,0.0,14.0,1.9,6.0,14.0,13.51,2.36
2016,12,23,16,45,0.0,7.0,1.9,6.0,7.0,6.88,0.0
2016,12,23,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,15,59.0,5.5,2.0,4.0,7.0,0.0,0.0
2016,12,24,7,30,118.0,11.0,2.0,4.0,14.0,43.12,0.0
2016,12,24,7,45,283.5,21.0,2.05,4.5,46.5,126.2,61.74
2016,12,24,8,0,449.0,31.0,2.1,5.0,79.0,213.76,163.41
2016,12,24,8,15,535.0,37.5,2.15,5.0,120.0,269.05,216.84
2016,12,24,8,30,621.0,44.0,2.2,5.0,161.0,334.09,275.99
2016,12,24,8,45,679.0,47.5,2.25,5.5,202.5,387.26,323.73
2016,12,24,9,0,737.0,51.0,2.3,6.0,244.0,442.3,371.53
2016,12,24,9,15,769.5,54.5,2.3,6.0,282.0,485.15,408.59
2016,12,24,9,30,802.0,58.0,2.3,6.0,320.0,527.48,444.15
2016,12,24,9,45,828.0,59.0,2.35,6.5,353.5,562.17,472.11
2016,12,24,10,0,854.0,60.0,2.4,7.0,387.0,591.47,495.24
2016,12,24,10,15,869.0,61.5,2.35,7.0,414.0,616.42,514.72
2016,12,24,10,30,884.0,63.0,2.3,7.0,441.0,638.92,531.89
2016,12,24,10,45,895.5,63.5,2.3,7.0,462.0,655.31,544.33
2016,12,24,11,0,907.0,64.0,2.3,7.0,483.0,668.8,554.39
2016,12,24,11,15,913.0,65.0,2.3,7.0,496.0,676.2,559.61
2016,12,24,11,30,919.0,66.0,2.3,7.0,509.0,680.4,562.33
2016,12,24,11,45,481.5,135.5,2.3,7.0,368.0,470.52,392.38
2016,12,24,12,0,44.0,205.0,2.3,7.0,227.0,240.46,198.23
2016,12,24,12,15,484.0,135.5,2.3,7.0,372.5,460.86,386.68
2016,12,24,12,30,924.0,66.0,2.3,7.0,518.0,647.78,536.53
2016,12,24,12,45,913.0,67.5,2.3,7.0,507.5,625.95,517.04
2016,12,24,13,0,902.0,69.0,2.3,7.0,497.0,601.5,496.96
2016,12,24,13,15,895.0,68.0,2.25,7.0,480.0,574.1,474.08
2016,12,24,13,30,888.0,67.0,2.2,7.0,463.0,544.28,448.85
2016,12,24,13,45,878.0,65.0,2.2,7.0,439.5,509.63,419.46
2016,12,24,14,0,868.0,63.0,2.2,7.0,416.0,473.12,387.85
2016,12,24,14,15,850.0,61.5,2.15,6.5,386.0,432.82,352.88
2016,12,24,14,30,832.0,60.0,2.1,6.0,356.0,390.6,315.36
2016,12,24,14,45,807.5,57.0,2.05,6.0,320.5,343.98,272.82
2016,12,24,15,0,783.0,54.0,2.0,6.0,285.0,297.62,229.69
2016,12,24,15,15,743.5,50.5,1.9,5.5,245.5,247.42,183.55
2016,12,24,15,30,704.0,47.0,1.8,5.0,206.0,199.5,139.4
2016,12,24,15,45,641.5,42.0,1.7,4.5,164.0,148.92,95.09
2016,12,24,16,0,579.0,37.0,1.6,4.0,122.0,103.65,58.09
2016,12,24,16,15,467.0,29.0,1.55,3.5,83.0,57.89,26.88
2016,12,24,16,30,355.0,21.0,1.5,3.0,44.0,23.11,6.25
2016,12,24,16,45,177.5,10.5,1.5,2.5,22.0,10.32,0.0
2016,12,24,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,45,215.5,16.0,0.95,2.5,38.5,98.26,45.64
2016,12,25,8,0,431.0,32.0,0.9,3.0,77.0,208.0,159.27
2016,12,25,8,15,517.0,38.5,0.9,3.5,117.5,266.28,214.17
2016,12,25,8,30,603.0,45.0,0.9,4.0,158.0,326.81,268.4
2016,12,25,8,45,658.5,49.5,0.95,4.5,198.5,379.37,314.91
2016,12,25,9,0,714.0,54.0,1.0,5.0,239.0,433.72,361.36
2016,12,25,9,15,747.5,57.0,1.05,5.5,277.0,475.97,396.72
2016,12,25,9,30,781.0,60.0,1.1,6.0,315.0,517.79,430.64
2016,12,25,9,45,801.0,63.0,1.15,6.5,347.5,550.93,456.78
2016,12,25,10,0,821.0,66.0,1.2,7.0,380.0,582.32,480.9
2016,12,25,10,15,836.0,68.0,1.2,7.0,406.5,607.44,500.16
2016,12,25,10,30,851.0,70.0,1.2,7.0,433.0,630.15,517.25
2016,12,25,10,45,862.5,70.5,1.2,7.5,453.5,646.26,528.18
2016,12,25,11,0,874.0,71.0,1.2,8.0,474.0,655.76,534.13
2016,12,25,11,15,879.5,72.0,1.2,8.0,487.0,662.77,538.94
2016,12,25,11,30,885.0,73.0,1.2,8.0,500.0,666.7,541.37
2016,12,25,11,45,674.5,125.5,1.25,8.0,453.5,589.2,479.77
2016,12,25,12,0,464.0,178.0,1.3,8.0,407.0,501.15,409.65
2016,12,25,12,15,676.0,125.0,1.25,8.0,457.0,574.93,469.67
2016,12,25,12,30,888.0,72.0,1.2,8.0,507.0,633.16,514.86
2016,12,25,12,45,701.5,114.5,1.2,8.0,454.5,554.82,451.77
2016,12,25,13,0,515.0,157.0,1.2,8.0,402.0,472.77,386.34
2016,12,25,13,15,546.5,143.0,1.2,8.0,395.0,461.57,377.95
2016,12,25,13,30,578.0,129.0,1.2,8.0,388.0,449.39,367.73
2016,12,25,13,45,507.0,136.0,1.2,8.0,354.0,400.13,327.39
2016,12,25,14,0,436.0,143.0,1.2,8.0,320.0,355.91,290.9
2016,12,25,14,15,512.0,118.0,1.15,8.0,311.5,345.78,281.02
2016,12,25,14,30,588.0,93.0,1.1,8.0,303.0,330.67,265.62
2016,12,25,14,45,566.5,87.0,1.1,8.0,273.0,291.56,230.89
2016,12,25,15,0,545.0,81.0,1.1,8.0,243.0,253.03,196.15
2016,12,25,15,15,610.0,64.0,1.05,7.0,222.0,227.07,169.29
2016,12,25,15,30,675.0,47.0,1.0,6.0,201.0,194.65,135.66
2016,12,25,15,45,616.0,42.0,1.0,5.5,160.5,145.96,93.24
2016,12,25,16,0,557.0,37.0,1.0,5.0,120.0,102.25,57.57
2016,12,25,16,15,448.5,29.0,1.05,4.5,82.0,57.63,27.01
2016,12,25,16,30,340.0,21.0,1.1,4.0,44.0,23.6,6.77
2016,12,25,16,45,170.0,10.5,1.15,3.5,22.0,10.32,0.0
2016,12,25,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,7,45,245.0,14.0,1.55,1.5,39.0,102.97,46.11
2016,12,26,8,0,490.0,28.0,1.6,2.0,78.0,220.32,169.09
2016,12,26,8,15,571.0,33.5,1.55,2.5,119.0,278.32,225.14
2016,12,26,8,30,652.0,39.0,1.5,3.0,160.0,341.19,282.22
2016,12,26,8,45,701.5,43.0,1.5,3.5,201.0,391.82,327.84
2016,12,26,9,0,751.0,47.0,1.5,4.0,242.0,443.89,372.99
2016,12,26,9,15,782.5,49.5,1.45,4.5,279.5,485.52,407.96
2016,12,26,9,30,814.0,52.0,1.4,5.0,317.0,522.91,438.36
2016,12,26,9,45,833.5,55.0,1.35,5.5,350.0,556.51,464.56
2016,12,26,10,0,853.0,58.0,1.3,6.0,383.0,588.33,488.49
2016,12,26,10,15,868.0,59.5,1.25,6.5,410.5,613.48,506.61
2016,12,26,10,30,883.0,61.0,1.2,7.0,438.0,636.19,522.39
2016,12,26,10,45,891.5,62.0,1.15,7.5,458.5,651.46,532.16
2016,12,26,11,0,900.0,63.0,1.1,8.0,479.0,663.78,539.52
2016,12,26,11,15,906.0,64.0,1.0,8.0,492.5,671.39,543.56
2016,12,26,11,30,912.0,65.0,0.9,8.0,506.0,675.82,545.19
2016,12,26,11,45,912.5,66.0,0.85,8.5,511.5,673.41,541.31
2016,12,26,12,0,913.0,67.0,0.8,9.0,517.0,667.78,535.04
2016,12,26,12,15,912.5,66.5,0.7,9.0,515.5,656.62,525.05
2016,12,26,12,30,912.0,66.0,0.6,9.0,514.0,642.33,512.7
2016,12,26,12,45,906.0,66.0,0.55,9.5,504.5,622.23,495.66
2016,12,26,13,0,900.0,66.0,0.5,10.0,495.0,599.35,476.47
2016,12,26,13,15,892.0,65.5,0.45,10.0,478.0,572.17,454.71
2016,12,26,13,30,884.0,65.0,0.4,10.0,461.0,542.61,430.81
2016,12,26,13,45,871.5,63.5,0.4,10.0,437.5,507.52,402.77
2016,12,26,14,0,859.0,62.0,0.4,10.0,414.0,470.71,372.72
2016,12,26,14,15,840.5,60.5,0.4,9.5,384.0,430.61,339.91
2016,12,26,14,30,822.0,59.0,0.4,9.0,354.0,388.63,304.58
2016,12,26,14,45,796.5,56.0,0.4,9.0,318.5,342.09,264.16
2016,12,26,15,0,771.0,53.0,0.4,9.0,283.0,295.91,223.06
2016,12,26,15,15,731.5,49.5,0.55,8.5,244.0,246.18,179.49
2016,12,26,15,30,692.0,46.0,0.7,8.0,205.0,198.74,137.24
2016,12,26,15,45,631.0,41.0,0.85,7.5,164.0,148.79,94.33
2016,12,26,16,0,570.0,36.0,1.0,7.0,123.0,103.99,58.02
2016,12,26,16,15,465.0,28.5,1.1,6.5,84.0,59.21,27.34
2016,12,26,16,30,360.0,21.0,1.2,6.0,45.0,24.66,7.23
2016,12,26,16,45,180.0,10.5,1.3,5.5,22.5,10.32,0.0
2016,12,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,221.5,15.0,1.1,2.5,38.0,98.08,41.91
2016,12,27,8,0,443.0,30.0,1.0,3.0,76.0,209.38,159.72
2016,12,27,8,15,528.0,37.0,0.95,3.5,116.5,264.47,212.45
2016,12,27,8,30,613.0,44.0,0.9,4.0,157.0,329.31,270.2
2016,12,27,8,45,667.0,48.0,0.85,4.5,198.0,380.99,315.65
2016,12,27,9,0,721.0,52.0,0.8,5.0,239.0,434.36,360.72
2016,12,27,9,15,754.5,55.0,0.8,5.5,277.0,476.91,395.87
2016,12,27,9,30,788.0,58.0,0.8,6.0,315.0,519.05,429.47
2016,12,27,9,45,813.5,60.0,0.8,7.0,348.5,554.56,456.06
2016,12,27,10,0,839.0,62.0,0.8,8.0,382.0,588.54,480.59
2016,12,27,10,15,854.0,63.5,0.8,8.5,409.0,613.59,498.52
2016,12,27,10,30,869.0,65.0,0.8,9.0,436.0,632.31,511.52
2016,12,27,10,45,878.5,66.5,0.8,9.5,456.5,648.74,522.43
2016,12,27,11,0,888.0,68.0,0.8,10.0,477.0,662.27,531.0
2016,12,27,11,15,893.5,68.5,0.8,10.0,490.5,669.0,535.44
2016,12,27,11,30,899.0,69.0,0.8,10.0,504.0,672.6,537.59
2016,12,27,11,45,900.0,70.0,0.85,10.5,510.0,670.63,535.26
2016,12,27,12,0,901.0,71.0,0.9,11.0,516.0,665.48,530.57
2016,12,27,12,15,900.0,70.5,0.9,11.0,514.5,654.2,521.77
2016,12,27,12,30,899.0,70.0,0.9,11.0,513.0,639.84,510.64
2016,12,27,12,45,894.0,70.0,0.9,11.0,503.5,620.62,495.72
2016,12,27,13,0,889.0,70.0,0.9,11.0,494.0,598.62,478.51
2016,12,27,13,15,881.0,69.0,0.9,11.0,477.0,571.2,456.95
2016,12,27,13,30,873.0,68.0,0.9,11.0,460.0,541.44,433.18
2016,12,27,13,45,862.0,66.0,0.9,11.0,437.0,506.92,405.25
2016,12,27,14,0,851.0,64.0,0.9,11.0,414.0,471.71,376.05
2016,12,27,14,15,593.5,100.0,0.85,10.5,335.5,366.49,292.89
2016,12,27,14,30,336.0,136.0,0.8,10.0,257.0,272.49,218.54
2016,12,27,14,45,323.5,124.0,0.75,10.0,231.5,241.06,191.87
2016,12,27,15,0,311.0,112.0,0.7,10.0,206.0,210.08,164.74
2016,12,27,15,15,297.0,98.0,0.7,9.0,177.5,177.29,136.4
2016,12,27,15,30,283.0,84.0,0.7,8.0,149.0,146.38,109.24
2016,12,27,15,45,254.5,69.5,0.7,7.5,119.0,112.07,79.69
2016,12,27,16,0,226.0,55.0,0.7,7.0,89.0,80.35,53.16
2016,12,27,16,15,179.0,39.5,0.75,6.5,61.5,49.13,29.12
2016,12,27,16,30,132.0,24.0,0.8,6.0,34.0,22.51,8.48
2016,12,27,16,45,66.0,12.0,0.9,5.5,17.0,11.8,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,254.0,13.5,1.5,2.0,39.5,104.52,43.17
2016,12,28,8,0,508.0,27.0,1.5,3.0,79.0,225.01,171.34
2016,12,28,8,15,590.0,33.0,1.45,3.5,121.0,284.52,228.81
2016,12,28,8,30,672.0,39.0,1.4,4.0,163.0,349.13,287.12
2016,12,28,8,45,721.5,43.0,1.4,4.5,204.5,400.57,333.23
2016,12,28,9,0,771.0,47.0,1.4,5.0,246.0,453.41,378.76
2016,12,28,9,15,802.5,49.5,1.35,5.5,284.5,495.8,414.09
2016,12,28,9,30,834.0,52.0,1.3,6.0,323.0,533.9,444.79
2016,12,28,9,45,858.0,53.0,1.3,7.0,357.0,568.34,470.97
2016,12,28,10,0,882.0,54.0,1.3,8.0,391.0,601.18,495.0
2016,12,28,10,15,896.5,55.5,1.3,8.5,418.5,626.78,513.65
2016,12,28,10,30,911.0,57.0,1.3,9.0,446.0,649.84,529.95
2016,12,28,10,45,920.5,57.5,1.35,9.5,467.0,665.71,541.02
2016,12,28,11,0,930.0,58.0,1.4,10.0,488.0,678.56,549.44
2016,12,28,11,15,935.5,59.0,1.3,10.5,502.0,686.22,552.51
2016,12,28,11,30,941.0,60.0,1.2,11.0,516.0,690.59,553.22
2016,12,28,11,45,943.5,60.0,1.15,11.5,522.0,688.49,549.83
2016,12,28,12,0,946.0,60.0,1.1,12.0,528.0,683.05,544.06
2016,12,28,12,15,945.5,60.0,1.1,12.0,526.5,672.37,535.67
2016,12,28,12,30,945.0,60.0,1.1,12.0,525.0,658.43,524.81
2016,12,28,12,45,940.5,59.5,1.1,12.0,516.0,638.32,509.25
2016,12,28,13,0,936.0,59.0,1.1,12.0,507.0,615.27,491.27
2016,12,28,13,15,929.0,58.5,1.1,12.0,490.5,588.0,469.79
2016,12,28,13,30,922.0,58.0,1.1,12.0,474.0,558.17,445.92
2016,12,28,13,45,910.5,57.0,1.1,12.0,450.0,523.14,417.54
2016,12,28,14,0,899.0,56.0,1.1,12.0,426.0,486.21,386.96
2016,12,28,14,15,882.5,54.5,1.0,11.5,396.5,444.87,352.28
2016,12,28,14,30,866.0,53.0,0.9,11.0,367.0,402.46,315.78
2016,12,28,14,45,841.0,51.0,0.85,11.0,331.0,355.67,274.63
2016,12,28,15,0,816.0,49.0,0.8,11.0,295.0,309.05,232.73
2016,12,28,15,15,780.0,46.0,0.8,10.0,255.5,258.74,188.29
2016,12,28,15,30,744.0,43.0,0.8,9.0,216.0,210.25,144.87
2016,12,28,15,45,686.0,38.5,0.8,8.5,174.0,158.61,100.09
2016,12,28,16,0,628.0,34.0,0.8,8.0,132.0,111.72,61.69
2016,12,28,16,15,528.0,27.5,0.85,7.5,92.0,64.9,29.27
2016,12,28,16,30,428.0,21.0,0.9,7.0,52.0,27.75,8.46
2016,12,28,16,45,214.0,10.5,0.95,6.5,26.0,10.32,0.0
2016,12,28,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,45,240.5,14.5,1.5,4.5,39.0,101.25,39.76
2016,12,29,8,0,481.0,29.0,1.5,5.0,78.0,216.87,163.83
2016,12,29,8,15,566.5,35.5,1.5,5.5,120.0,277.55,221.74
2016,12,29,8,30,652.0,42.0,1.5,6.0,162.0,343.49,280.8
2016,12,29,8,45,702.0,46.5,1.5,7.0,204.0,395.23,326.27
2016,12,29,9,0,752.0,51.0,1.5,8.0,246.0,448.4,371.07
2016,12,29,9,15,785.0,54.5,1.4,8.5,284.5,492.34,407.08
2016,12,29,9,30,818.0,58.0,1.3,9.0,323.0,535.78,441.2
2016,12,29,9,45,829.5,62.5,1.2,9.5,355.5,566.97,464.47
2016,12,29,10,0,841.0,67.0,1.1,10.0,388.0,595.96,485.18
2016,12,29,10,15,856.5,69.0,1.0,10.5,416.0,622.15,503.09
2016,12,29,10,30,872.0,71.0,0.9,11.0,444.0,645.89,518.54
2016,12,29,10,45,882.0,72.0,0.8,12.0,465.0,662.26,527.12
2016,12,29,11,0,892.0,73.0,0.7,13.0,486.0,671.9,530.64
2016,12,29,11,15,898.0,74.0,0.6,13.0,499.5,679.73,534.47
2016,12,29,11,30,904.0,75.0,0.5,13.0,513.0,684.4,535.88
2016,12,29,11,45,905.0,75.5,0.45,13.5,519.0,682.01,531.94
2016,12,29,12,0,906.0,76.0,0.4,14.0,525.0,676.41,525.77
2016,12,29,12,15,905.0,76.0,0.35,14.0,523.5,665.8,517.01
2016,12,29,12,30,904.0,76.0,0.3,14.0,522.0,652.08,506.02
2016,12,29,12,45,906.0,73.5,0.3,14.5,514.0,634.38,491.94
2016,12,29,13,0,908.0,71.0,0.3,15.0,506.0,613.62,475.51
2016,12,29,13,15,900.0,70.0,0.25,15.0,489.0,585.88,453.99
2016,12,29,13,30,892.0,69.0,0.2,15.0,472.0,555.72,430.42
2016,12,29,13,45,878.0,68.0,0.2,15.0,448.0,520.29,402.99
2016,12,29,14,0,864.0,67.0,0.2,15.0,424.0,484.31,374.44
2016,12,29,14,15,724.0,81.5,0.2,14.5,366.5,406.79,315.16
2016,12,29,14,30,584.0,96.0,0.2,14.0,309.0,336.84,261.06
2016,12,29,14,45,555.5,91.5,0.2,14.0,278.5,296.83,227.84
2016,12,29,15,0,527.0,87.0,0.2,14.0,248.0,257.96,194.61
2016,12,29,15,15,499.5,78.0,0.35,13.5,214.0,216.35,159.4
2016,12,29,15,30,472.0,69.0,0.5,13.0,180.0,176.41,124.93
2016,12,29,15,45,419.0,60.0,0.65,12.5,144.5,133.9,89.48
2016,12,29,16,0,366.0,51.0,0.8,12.0,109.0,96.09,59.17
2016,12,29,16,15,295.5,38.5,0.85,11.0,75.5,58.51,31.95
2016,12,29,16,30,225.0,26.0,0.9,10.0,42.0,27.68,11.09
2016,12,29,16,45,112.5,13.0,0.95,9.5,21.0,12.78,0.0
2016,12,29,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,45,21.0,17.5,0.95,6.5,20.0,27.48,6.85
2016,12,30,8,0,42.0,35.0,0.9,7.0,40.0,59.36,42.62
2016,12,30,8,15,61.0,53.0,0.85,7.5,62.5,89.18,69.76
2016,12,30,8,30,80.0,71.0,0.8,8.0,85.0,119.73,96.8
2016,12,30,8,45,91.5,88.0,0.8,8.5,108.5,146.35,120.14
2016,12,30,9,0,103.0,105.0,0.8,9.0,132.0,173.43,143.36
2016,12,30,9,15,109.5,121.5,0.8,9.0,153.5,197.59,163.87
2016,12,30,9,30,116.0,138.0,0.8,9.0,175.0,221.77,184.01
2016,12,30,9,45,124.0,152.0,0.8,9.5,196.0,243.71,201.63
2016,12,30,10,0,132.0,166.0,0.8,10.0,217.0,265.64,218.92
2016,12,30,10,15,136.0,177.5,0.8,10.0,233.0,281.99,231.81
2016,12,30,10,30,140.0,189.0,0.8,10.0,249.0,298.04,244.35
2016,12,30,10,45,139.0,199.5,0.8,10.5,261.5,309.32,252.43
2016,12,30,11,0,138.0,210.0,0.8,11.0,274.0,320.1,260.06
2016,12,30,11,15,138.5,216.0,0.8,11.0,282.0,326.2,264.52
2016,12,30,11,30,139.0,222.0,0.8,11.0,290.0,331.85,268.66
2016,12,30,11,45,352.5,188.0,0.85,11.5,362.5,439.03,355.63
2016,12,30,12,0,566.0,154.0,0.9,12.0,435.0,544.09,436.78
2016,12,30,12,15,571.5,151.0,0.9,12.0,434.5,537.2,430.21
2016,12,30,12,30,577.0,148.0,0.9,12.0,434.0,528.2,423.17
2016,12,30,12,45,448.5,174.5,0.9,12.5,394.5,466.98,374.0
2016,12,30,13,0,320.0,201.0,0.9,13.0,355.0,403.4,323.14
2016,12,30,13,15,347.0,189.0,0.9,13.0,351.0,396.88,318.62
2016,12,30,13,30,374.0,177.0,0.9,13.0,347.0,388.08,311.6
2016,12,30,13,45,597.0,124.5,0.9,13.0,380.0,440.63,352.53
2016,12,30,14,0,820.0,72.0,0.9,13.0,413.0,470.47,373.4
2016,12,30,14,15,802.0,70.0,0.9,12.5,383.5,430.36,340.09
2016,12,30,14,30,784.0,68.0,0.9,12.0,354.0,389.49,305.79
2016,12,30,14,45,755.0,65.0,0.9,12.0,319.5,343.11,265.76
2016,12,30,15,0,726.0,62.0,0.9,12.0,285.0,297.44,225.44
2016,12,30,15,15,686.0,58.0,0.85,11.0,246.0,248.8,182.95
2016,12,30,15,30,646.0,54.0,0.8,10.0,207.0,202.03,141.65
2016,12,30,15,45,579.5,48.5,0.75,9.5,166.0,152.16,99.14
2016,12,30,16,0,513.0,43.0,0.7,9.0,125.0,108.01,63.4
2016,12,30,16,15,410.0,34.5,0.7,8.5,87.0,64.2,32.61
2016,12,30,16,30,307.0,26.0,0.7,8.0,49.0,30.43,12.03
2016,12,30,16,45,153.5,13.0,0.75,7.5,24.5,12.78,0.0
2016,12,30,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
